Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,1,7,45,9.5,17.0,0.7,-0.5,18.0,23.95,7.01
2016,1,1,8,0,19.0,34.0,0.7,0.0,36.0,58.86,45.3
2016,1,1,8,15,31.5,51.5,0.65,0.5,56.5,92.39,76.8
2016,1,1,8,30,44.0,69.0,0.6,1.0,77.0,124.4,106.11
2016,1,1,8,45,51.0,86.0,0.55,1.5,97.5,149.78,128.79
2016,1,1,9,0,58.0,103.0,0.5,2.0,118.0,174.84,150.56
2016,1,1,9,15,62.5,118.5,0.45,2.5,137.0,194.76,167.27
2016,1,1,9,30,67.0,134.0,0.4,3.0,156.0,214.6,183.46
2016,1,1,9,45,68.5,147.0,0.4,4.0,171.5,227.56,193.22
2016,1,1,10,0,70.0,160.0,0.4,5.0,187.0,240.52,202.8
2016,1,1,10,15,459.5,119.0,0.4,5.0,314.5,626.47,516.87
2016,1,1,10,30,849.0,78.0,0.4,5.0,442.0,947.94,739.25
2016,1,1,10,45,442.0,132.5,0.45,5.5,323.0,610.66,492.76
2016,1,1,11,0,35.0,187.0,0.5,6.0,204.0,219.87,179.93
2016,1,1,11,15,17.5,168.0,0.5,6.0,176.5,160.37,132.23
2016,1,1,11,30,0.0,149.0,0.5,6.0,149.0,123.91,101.03
2016,1,1,11,45,22.5,179.0,0.55,6.5,190.0,172.02,142.21
2016,1,1,12,0,45.0,209.0,0.6,7.0,231.0,237.74,196.44
2016,1,1,12,15,262.0,193.0,0.6,7.0,323.0,424.44,350.67
2016,1,1,12,30,479.0,177.0,0.6,7.0,415.0,576.58,468.06
2016,1,1,12,45,475.5,175.5,0.65,7.0,408.5,548.08,444.36
2016,1,1,13,0,472.0,174.0,0.7,7.0,402.0,518.41,421.66
2016,1,1,13,15,417.5,178.5,0.7,7.0,375.5,461.11,376.24
2016,1,1,13,30,363.0,183.0,0.7,7.0,349.0,395.89,324.35
2016,1,1,13,45,367.5,171.0,0.75,7.0,332.0,364.02,298.61
2016,1,1,14,0,372.0,159.0,0.8,7.0,315.0,331.4,271.15
2016,1,1,14,15,352.5,150.0,0.75,6.5,289.0,290.6,236.52
2016,1,1,14,30,333.0,141.0,0.7,6.0,263.0,251.67,202.85
2016,1,1,14,45,322.0,129.0,0.7,6.0,238.0,214.8,169.96
2016,1,1,15,0,311.0,117.0,0.7,6.0,213.0,179.19,137.87
2016,1,1,15,15,297.5,102.5,0.7,5.5,184.5,142.47,105.4
2016,1,1,15,30,284.0,88.0,0.7,5.0,156.0,107.63,75.73
2016,1,1,15,45,256.0,74.0,0.7,5.0,126.5,74.1,50.44
2016,1,1,16,0,228.0,60.0,0.7,5.0,97.0,44.24,34.72
2016,1,1,16,15,188.5,44.0,0.65,4.5,68.0,32.82,23.81
2016,1,1,16,30,149.0,28.0,0.6,4.0,39.0,21.15,11.46
2016,1,1,16,45,74.5,14.0,0.55,4.0,19.5,11.02,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,45,86.5,17.5,1.1,2.5,26.0,128.27,60.09
2016,1,2,8,0,173.0,35.0,1.1,3.0,52.0,249.07,205.23
2016,1,2,8,15,205.0,51.0,1.1,3.5,81.0,300.91,255.84
2016,1,2,8,30,237.0,67.0,1.1,4.0,110.0,332.88,286.18
2016,1,2,8,45,259.5,81.5,1.15,4.5,139.5,374.06,321.88
2016,1,2,9,0,282.0,96.0,1.2,5.0,169.0,415.02,355.86
2016,1,2,9,15,292.5,111.0,1.2,5.5,196.5,444.62,378.93
2016,1,2,9,30,303.0,126.0,1.2,6.0,224.0,473.02,400.32
2016,1,2,9,45,313.5,137.5,1.3,7.0,248.5,494.99,415.99
2016,1,2,10,0,324.0,149.0,1.4,8.0,273.0,515.74,430.37
2016,1,2,10,15,271.5,167.5,1.45,8.0,277.0,483.34,402.47
2016,1,2,10,30,219.0,186.0,1.5,8.0,281.0,427.85,356.94
2016,1,2,10,45,294.5,185.0,1.55,8.5,318.5,512.35,424.4
2016,1,2,11,0,370.0,184.0,1.6,9.0,356.0,572.21,470.47
2016,1,2,11,15,265.5,203.5,1.6,9.0,329.0,488.56,401.78
2016,1,2,11,30,161.0,223.0,1.6,9.0,302.0,387.37,319.43
2016,1,2,11,45,175.5,225.5,1.65,9.5,312.5,393.94,324.85
2016,1,2,12,0,190.0,228.0,1.7,10.0,323.0,399.23,328.53
2016,1,2,12,15,122.0,220.5,1.65,10.0,281.5,325.51,267.66
2016,1,2,12,30,54.0,213.0,1.6,10.0,240.0,240.63,197.34
2016,1,2,12,45,281.5,189.0,1.6,10.0,325.5,405.97,335.71
2016,1,2,13,0,509.0,165.0,1.6,10.0,411.0,535.57,438.05
2016,1,2,13,15,320.0,185.5,1.6,10.0,338.5,393.48,322.96
2016,1,2,13,30,131.0,206.0,1.6,10.0,266.0,271.56,222.96
2016,1,2,13,45,73.0,181.0,1.6,10.0,214.0,196.09,160.84
2016,1,2,14,0,15.0,156.0,1.6,10.0,162.0,132.28,107.47
2016,1,2,14,15,89.0,157.0,1.5,9.5,190.5,169.72,138.86
2016,1,2,14,30,163.0,158.0,1.4,9.0,219.0,197.74,160.59
2016,1,2,14,45,156.0,144.0,1.35,9.0,198.0,171.02,136.95
2016,1,2,15,0,149.0,130.0,1.3,9.0,177.0,145.34,114.28
2016,1,2,15,15,142.0,113.5,1.25,8.5,153.5,118.77,91.16
2016,1,2,15,30,135.0,97.0,1.2,8.0,130.0,93.45,69.58
2016,1,2,15,45,120.5,80.0,1.15,7.5,105.0,68.54,49.84
2016,1,2,16,0,106.0,63.0,1.1,7.0,80.0,45.92,35.98
2016,1,2,16,15,81.5,45.5,1.15,6.5,56.5,33.5,24.23
2016,1,2,16,30,57.0,28.0,1.2,6.0,33.0,21.11,11.56
2016,1,2,16,45,28.5,14.0,1.25,6.0,16.5,11.02,0.0
2016,1,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,81.0,17.5,1.65,5.5,25.5,123.54,56.01
2016,1,3,8,0,162.0,35.0,1.7,6.0,51.0,239.53,195.61
2016,1,3,8,15,195.5,51.5,1.7,6.5,80.0,272.78,231.22
2016,1,3,8,30,229.0,68.0,1.7,7.0,109.0,327.42,279.91
2016,1,3,8,45,249.5,83.0,1.7,7.5,138.5,367.3,314.21
2016,1,3,9,0,270.0,98.0,1.7,8.0,168.0,406.88,346.86
2016,1,3,9,15,280.5,113.0,1.7,8.0,195.5,436.2,370.46
2016,1,3,9,30,291.0,128.0,1.7,8.0,223.0,464.41,392.54
2016,1,3,9,45,301.5,139.5,1.7,8.5,247.0,486.26,408.45
2016,1,3,10,0,312.0,151.0,1.7,9.0,271.0,506.95,423.13
2016,1,3,10,15,285.5,167.0,1.7,9.0,282.5,496.4,412.84
2016,1,3,10,30,259.0,183.0,1.7,9.0,294.0,484.52,401.77
2016,1,3,10,45,283.5,189.5,1.7,9.5,316.5,507.9,419.2
2016,1,3,11,0,308.0,196.0,1.7,10.0,339.0,529.53,434.79
2016,1,3,11,15,372.5,190.0,1.75,10.0,368.0,570.43,467.27
2016,1,3,11,30,437.0,184.0,1.8,10.0,397.0,628.85,511.85
2016,1,3,11,45,448.5,184.0,1.85,10.5,406.0,622.42,505.4
2016,1,3,12,0,460.0,184.0,1.9,11.0,415.0,613.56,497.71
2016,1,3,12,15,301.5,207.0,1.9,11.0,358.0,472.57,386.15
2016,1,3,12,30,143.0,230.0,1.9,11.0,301.0,343.93,281.63
2016,1,3,12,45,227.0,218.0,1.9,11.5,329.0,382.14,313.82
2016,1,3,13,0,311.0,206.0,1.9,12.0,357.0,428.02,349.93
2016,1,3,13,15,212.5,206.0,1.75,12.0,308.0,333.22,272.44
2016,1,3,13,30,114.0,206.0,1.6,12.0,259.0,261.74,213.46
2016,1,3,13,45,125.5,196.0,1.5,12.0,251.5,249.0,203.09
2016,1,3,14,0,137.0,186.0,1.4,12.0,244.0,235.19,191.29
2016,1,3,14,15,126.0,173.0,1.25,11.5,223.5,207.83,168.5
2016,1,3,14,30,115.0,160.0,1.1,11.0,203.0,181.94,146.76
2016,1,3,14,45,106.5,145.5,1.0,10.5,182.5,157.06,125.68
2016,1,3,15,0,98.0,131.0,0.9,10.0,162.0,133.48,105.56
2016,1,3,15,15,91.0,114.5,0.9,9.5,140.5,109.95,85.47
2016,1,3,15,30,84.0,98.0,0.9,9.0,119.0,87.7,66.68
2016,1,3,15,45,69.5,80.5,0.95,9.0,95.5,65.54,48.74
2016,1,3,16,0,55.0,63.0,1.0,9.0,72.0,45.9,35.7
2016,1,3,16,15,34.0,45.5,1.0,8.5,50.5,33.41,24.0
2016,1,3,16,30,13.0,28.0,1.0,8.0,29.0,21.04,11.62
2016,1,3,16,45,6.5,14.0,1.0,8.0,14.5,11.02,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,1.5,1.6,7.5,1.5,1.13,0.0
2016,1,4,8,0,0.0,3.0,1.6,8.0,3.0,2.27,0.0
2016,1,4,8,15,0.0,5.5,1.6,8.0,5.5,4.16,0.0
2016,1,4,8,30,0.0,8.0,1.6,8.0,8.0,6.06,0.0
2016,1,4,8,45,0.0,10.0,1.6,8.5,10.0,7.58,1.0
2016,1,4,9,0,0.0,12.0,1.6,9.0,12.0,9.11,2.35
2016,1,4,9,15,0.0,14.5,1.6,9.0,14.5,11.02,4.04
2016,1,4,9,30,0.0,17.0,1.6,9.0,17.0,12.93,5.71
2016,1,4,9,45,0.0,18.5,1.65,9.5,18.5,14.08,6.68
2016,1,4,10,0,0.0,20.0,1.7,10.0,20.0,15.23,7.64
2016,1,4,10,15,0.0,13.5,1.75,10.0,13.5,10.28,3.3
2016,1,4,10,30,0.0,7.0,1.8,10.0,7.0,5.33,0.0
2016,1,4,10,45,0.0,54.5,1.85,10.5,54.5,41.74,30.44
2016,1,4,11,0,0.0,102.0,1.9,11.0,102.0,80.75,63.58
2016,1,4,11,15,0.0,77.0,1.9,11.0,77.0,59.15,45.11
2016,1,4,11,30,0.0,52.0,1.9,11.0,52.0,39.84,28.6
2016,1,4,11,45,0.0,36.5,1.9,11.5,36.5,27.92,18.33
2016,1,4,12,0,0.0,21.0,1.9,12.0,21.0,16.03,8.11
2016,1,4,12,15,0.0,23.0,1.9,12.0,23.0,17.57,9.43
2016,1,4,12,30,0.0,25.0,1.9,12.0,25.0,19.1,10.74
2016,1,4,12,45,0.0,22.5,1.95,12.0,22.5,17.18,9.1
2016,1,4,13,0,0.0,20.0,2.0,12.0,20.0,15.26,7.47
2016,1,4,13,15,0.0,19.0,2.0,11.5,19.0,14.5,6.84
2016,1,4,13,30,0.0,18.0,2.0,11.0,18.0,13.73,6.21
2016,1,4,13,45,0.0,17.0,2.0,11.0,17.0,12.96,5.56
2016,1,4,14,0,0.0,16.0,2.0,11.0,16.0,12.19,4.92
2016,1,4,14,15,25.0,84.5,1.95,10.5,94.0,79.14,62.59
2016,1,4,14,30,50.0,153.0,1.9,10.0,172.0,145.28,118.34
2016,1,4,14,45,45.5,139.5,1.85,10.0,155.5,127.73,103.14
2016,1,4,15,0,41.0,126.0,1.8,10.0,139.0,110.99,88.78
2016,1,4,15,15,35.5,110.0,1.7,9.5,120.5,92.9,73.45
2016,1,4,15,30,30.0,94.0,1.6,9.0,102.0,75.89,59.05
2016,1,4,15,45,21.5,77.5,1.55,9.0,82.5,59.39,45.19
2016,1,4,16,0,13.0,61.0,1.5,9.0,63.0,44.67,34.63
2016,1,4,16,15,6.5,43.5,1.5,9.0,44.5,32.14,22.86
2016,1,4,16,30,0.0,26.0,1.5,9.0,26.0,19.61,10.57
2016,1,4,16,45,0.0,13.0,1.55,9.0,13.0,9.91,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,15.5,1.45,7.5,15.5,11.82,0.0
2016,1,5,8,0,0.0,31.0,1.5,8.0,31.0,28.68,18.11
2016,1,5,8,15,3.0,48.0,1.55,8.0,48.5,49.99,37.41
2016,1,5,8,30,6.0,65.0,1.6,8.0,66.0,69.92,55.33
2016,1,5,8,45,13.0,81.0,1.65,8.0,84.0,91.45,74.66
2016,1,5,9,0,20.0,97.0,1.7,8.0,102.0,112.97,93.74
2016,1,5,9,15,24.0,111.5,1.7,8.0,119.0,146.15,122.33
2016,1,5,9,30,28.0,126.0,1.7,8.0,136.0,164.08,137.55
2016,1,5,9,45,30.5,139.0,1.7,8.5,150.5,178.35,149.17
2016,1,5,10,0,33.0,152.0,1.7,9.0,165.0,192.65,160.65
2016,1,5,10,15,28.0,159.0,1.75,9.0,170.5,191.45,159.07
2016,1,5,10,30,23.0,166.0,1.8,9.0,176.0,171.39,141.82
2016,1,5,10,45,12.0,158.5,1.85,9.0,164.0,149.44,122.74
2016,1,5,11,0,1.0,151.0,1.9,9.0,152.0,129.11,104.99
2016,1,5,11,15,0.5,101.0,1.95,9.0,101.5,79.93,63.21
2016,1,5,11,30,0.0,51.0,2.0,9.0,51.0,39.07,28.16
2016,1,5,11,45,7.0,117.0,2.05,9.0,120.5,99.28,79.99
2016,1,5,12,0,14.0,183.0,2.1,9.0,190.0,166.73,136.85
2016,1,5,12,15,7.0,137.5,2.1,8.5,141.0,116.63,94.56
2016,1,5,12,30,0.0,92.0,2.1,8.0,92.0,71.15,55.82
2016,1,5,12,45,0.0,87.5,2.1,8.0,87.5,67.41,52.69
2016,1,5,13,0,0.0,83.0,2.1,8.0,83.0,63.81,49.63
2016,1,5,13,15,0.0,91.5,2.05,7.5,91.5,70.74,55.75
2016,1,5,13,30,0.0,100.0,2.0,7.0,100.0,77.76,61.97
2016,1,5,13,45,0.0,101.0,2.0,7.0,101.0,78.57,62.75
2016,1,5,14,0,0.0,102.0,2.0,7.0,102.0,79.36,63.54
2016,1,5,14,15,0.0,107.5,1.95,7.0,107.5,83.79,67.48
2016,1,5,14,30,0.0,113.0,1.9,7.0,113.0,88.11,71.33
2016,1,5,14,45,0.0,102.5,1.85,7.0,102.5,79.4,63.9
2016,1,5,15,0,0.0,92.0,1.8,7.0,92.0,70.82,56.54
2016,1,5,15,15,0.0,80.0,1.7,6.5,80.0,61.22,48.3
2016,1,5,15,30,0.0,68.0,1.6,6.0,68.0,51.77,40.07
2016,1,5,15,45,0.0,55.5,1.55,6.0,55.5,42.12,31.46
2016,1,5,16,0,0.0,43.0,1.5,6.0,43.0,32.66,24.19
2016,1,5,16,15,0.0,30.5,1.45,6.0,30.5,23.31,15.31
2016,1,5,16,30,0.0,18.0,1.4,6.0,18.0,13.71,5.94
2016,1,5,16,45,0.0,9.0,1.35,6.0,9.0,6.83,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,10.0,18.5,2.35,8.0,19.5,27.62,7.79
2016,1,6,8,0,20.0,37.0,2.3,8.0,39.0,67.48,50.89
2016,1,6,8,15,46.0,56.5,2.2,8.0,64.0,116.58,95.76
2016,1,6,8,30,72.0,76.0,2.1,8.0,89.0,181.08,152.79
2016,1,6,8,45,92.5,94.5,2.05,8.0,115.5,222.12,189.06
2016,1,6,9,0,113.0,113.0,2.0,8.0,142.0,263.11,224.5
2016,1,6,9,15,127.5,130.0,2.0,8.0,167.5,295.62,251.9
2016,1,6,9,30,142.0,147.0,2.0,8.0,193.0,327.89,278.55
2016,1,6,9,45,163.5,156.5,2.0,8.0,215.0,354.98,300.9
2016,1,6,10,0,185.0,166.0,2.0,8.0,237.0,382.29,323.06
2016,1,6,10,15,92.5,100.5,2.05,8.0,136.0,199.91,169.62
2016,1,6,10,30,0.0,35.0,2.1,8.0,35.0,26.73,17.65
2016,1,6,10,45,0.0,50.5,2.15,8.0,50.5,38.66,28.06
2016,1,6,11,0,0.0,66.0,2.2,8.0,66.0,50.63,38.37
2016,1,6,11,15,0.0,100.0,2.2,8.0,100.0,78.56,62.35
2016,1,6,11,30,0.0,134.0,2.2,8.0,134.0,109.28,88.47
2016,1,6,11,45,164.0,174.5,2.2,8.0,257.0,324.68,273.67
2016,1,6,12,0,328.0,215.0,2.2,8.0,380.0,519.94,431.41
2016,1,6,12,15,218.0,223.0,2.2,8.0,332.5,406.17,337.29
2016,1,6,12,30,108.0,231.0,2.2,8.0,285.0,301.99,250.68
2016,1,6,12,45,54.0,183.0,2.2,8.0,210.0,204.31,169.34
2016,1,6,13,0,0.0,135.0,2.2,8.0,135.0,107.77,87.0
2016,1,6,13,15,0.0,100.0,2.2,8.0,100.0,77.76,61.61
2016,1,6,13,30,0.0,65.0,2.2,8.0,65.0,49.86,37.69
2016,1,6,13,45,93.5,127.0,2.2,8.0,167.0,166.35,138.31
2016,1,6,14,0,187.0,189.0,2.2,8.0,269.0,263.01,218.2
2016,1,6,14,15,216.5,173.5,2.15,7.5,260.0,248.1,204.55
2016,1,6,14,30,246.0,158.0,2.1,7.0,251.0,237.03,193.66
2016,1,6,14,45,224.0,147.5,2.1,7.0,226.5,202.44,163.15
2016,1,6,15,0,202.0,137.0,2.1,7.0,202.0,165.9,131.11
2016,1,6,15,15,188.0,120.5,2.05,6.5,175.0,134.51,103.62
2016,1,6,15,30,174.0,104.0,2.0,6.0,148.0,105.16,78.53
2016,1,6,15,45,148.5,87.0,1.95,6.0,119.5,76.67,56.01
2016,1,6,16,0,123.0,70.0,1.9,6.0,91.0,51.77,41.53
2016,1,6,16,15,88.0,52.0,1.85,5.5,65.0,37.84,28.41
2016,1,6,16,30,53.0,34.0,1.8,5.0,39.0,25.21,15.9
2016,1,6,16,45,26.5,17.0,1.75,5.0,19.5,13.04,0.0
2016,1,6,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,126.5,19.5,0.8,5.5,32.0,166.0,76.95
2016,1,7,8,0,253.0,39.0,0.8,6.0,64.0,325.44,264.17
2016,1,7,8,15,348.5,49.5,0.85,6.0,103.0,425.54,354.26
2016,1,7,8,30,444.0,60.0,0.9,6.0,142.0,532.6,443.24
2016,1,7,8,45,531.5,63.5,0.95,6.5,184.5,629.07,519.08
2016,1,7,9,0,619.0,67.0,1.0,7.0,227.0,724.85,590.84
2016,1,7,9,15,658.5,71.0,1.0,7.0,265.5,774.39,626.23
2016,1,7,9,30,698.0,75.0,1.0,7.0,304.0,821.84,659.37
2016,1,7,9,45,765.0,69.0,1.05,7.5,344.0,873.06,693.82
2016,1,7,10,0,832.0,63.0,1.1,8.0,384.0,929.21,730.77
2016,1,7,10,15,848.5,64.5,1.1,8.0,412.5,942.39,737.78
2016,1,7,10,30,865.0,66.0,1.1,8.0,441.0,940.75,735.24
2016,1,7,10,45,661.5,117.5,1.15,8.0,413.0,816.07,647.68
2016,1,7,11,0,458.0,169.0,1.2,8.0,385.0,661.22,534.7
2016,1,7,11,15,368.5,192.5,1.2,8.0,370.0,571.26,466.22
2016,1,7,11,30,279.0,216.0,1.2,8.0,355.0,505.93,413.91
2016,1,7,11,45,278.0,220.0,1.25,8.0,360.0,497.3,407.53
2016,1,7,12,0,277.0,224.0,1.3,8.0,365.0,487.65,399.83
2016,1,7,12,15,590.5,147.5,1.3,8.0,447.0,670.77,545.21
2016,1,7,12,30,904.0,71.0,1.3,8.0,529.0,791.97,633.29
2016,1,7,12,45,605.5,141.0,1.35,8.0,446.0,620.62,503.34
2016,1,7,13,0,307.0,211.0,1.4,8.0,363.0,432.37,354.88
2016,1,7,13,15,366.0,193.0,1.4,8.0,368.5,433.29,357.21
2016,1,7,13,30,425.0,175.0,1.4,8.0,374.0,441.28,362.82
2016,1,7,13,45,249.5,180.0,1.45,8.0,295.5,312.4,257.68
2016,1,7,14,0,74.0,185.0,1.5,8.0,217.0,195.01,160.57
2016,1,7,14,15,198.0,167.0,1.5,7.5,244.5,234.46,193.12
2016,1,7,14,30,322.0,149.0,1.5,7.0,272.0,258.27,209.72
2016,1,7,14,45,312.5,137.0,1.5,7.0,247.5,222.22,177.14
2016,1,7,15,0,303.0,125.0,1.5,7.0,223.0,187.26,145.46
2016,1,7,15,15,502.0,88.5,1.4,6.5,226.5,179.52,128.51
2016,1,7,15,30,701.0,52.0,1.3,6.0,230.0,147.69,90.93
2016,1,7,15,45,648.5,47.0,1.2,6.0,188.5,93.02,51.17
2016,1,7,16,0,596.0,42.0,1.1,6.0,147.0,44.8,28.96
2016,1,7,16,15,504.5,35.0,1.1,5.5,106.5,32.0,23.24
2016,1,7,16,30,413.0,28.0,1.1,5.0,66.0,23.46,14.58
2016,1,7,16,45,206.5,14.0,1.15,4.5,33.0,11.41,0.0
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.5,17.0,0.35,3.5,17.0,13.39,1.06
2016,1,8,8,0,1.0,34.0,0.3,4.0,34.0,35.1,24.01
2016,1,8,8,15,13.0,51.0,0.3,4.0,53.0,63.89,50.61
2016,1,8,8,30,25.0,68.0,0.3,4.0,72.0,104.48,87.01
2016,1,8,8,45,33.0,84.5,0.3,4.5,92.0,129.53,109.18
2016,1,8,9,0,41.0,101.0,0.3,5.0,112.0,154.46,130.76
2016,1,8,9,15,45.0,117.0,0.3,5.0,130.5,174.63,147.89
2016,1,8,9,30,49.0,133.0,0.3,5.0,149.0,194.68,164.59
2016,1,8,9,45,50.0,146.0,0.3,5.5,164.0,207.15,174.28
2016,1,8,10,0,51.0,159.0,0.3,6.0,179.0,219.67,183.88
2016,1,8,10,15,49.5,169.5,0.35,6.5,190.0,226.23,188.51
2016,1,8,10,30,48.0,180.0,0.4,7.0,201.0,232.88,193.22
2016,1,8,10,45,199.5,185.5,0.45,7.5,279.0,400.87,332.32
2016,1,8,11,0,351.0,191.0,0.5,8.0,357.0,565.0,458.48
2016,1,8,11,15,226.0,207.5,0.5,8.0,316.0,436.94,355.69
2016,1,8,11,30,101.0,224.0,0.5,8.0,275.0,314.81,257.35
2016,1,8,11,45,221.0,218.5,0.55,8.5,331.0,425.93,348.31
2016,1,8,12,0,341.0,213.0,0.6,9.0,387.0,529.39,427.65
2016,1,8,12,15,308.0,218.5,0.6,9.0,375.5,492.63,397.42
2016,1,8,12,30,275.0,224.0,0.6,9.0,364.0,456.94,369.44
2016,1,8,12,45,269.0,222.5,0.6,9.5,358.0,434.99,351.79
2016,1,8,13,0,263.0,221.0,0.6,10.0,352.0,412.81,333.71
2016,1,8,13,15,165.0,213.5,0.6,9.5,294.5,311.57,253.59
2016,1,8,13,30,67.0,206.0,0.6,9.0,237.0,222.55,181.62
2016,1,8,13,45,67.0,195.5,0.65,9.0,225.5,206.92,169.37
2016,1,8,14,0,67.0,185.0,0.7,9.0,214.0,191.57,156.73
2016,1,8,14,15,143.5,173.5,0.7,8.5,230.5,216.79,177.22
2016,1,8,14,30,220.0,162.0,0.7,8.0,247.0,231.47,187.39
2016,1,8,14,45,206.0,150.0,0.7,8.0,223.5,193.81,154.74
2016,1,8,15,0,192.0,138.0,0.7,8.0,200.0,164.77,129.37
2016,1,8,15,15,182.5,121.0,0.7,7.5,174.5,134.47,103.07
2016,1,8,15,30,173.0,104.0,0.7,7.0,149.0,105.72,78.58
2016,1,8,15,45,154.0,87.0,0.75,7.0,122.0,77.81,56.43
2016,1,8,16,0,135.0,70.0,0.8,7.0,95.0,52.62,39.01
2016,1,8,16,15,106.5,52.5,0.8,6.5,68.5,38.25,28.79
2016,1,8,16,30,78.0,35.0,0.8,6.0,42.0,25.94,16.8
2016,1,8,16,45,39.0,17.5,0.8,6.0,21.0,13.5,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.5,1.75,5.5,13.5,10.28,0.0
2016,1,9,8,0,0.0,27.0,1.8,6.0,27.0,21.54,12.35
2016,1,9,8,15,0.0,42.5,1.8,6.0,42.5,37.93,27.2
2016,1,9,8,30,0.0,58.0,1.8,6.0,58.0,53.21,40.97
2016,1,9,8,45,0.0,73.5,1.8,6.0,73.5,67.91,54.12
2016,1,9,9,0,0.0,89.0,1.8,6.0,89.0,82.31,66.84
2016,1,9,9,15,2.0,103.0,1.8,6.0,103.5,96.54,79.33
2016,1,9,9,30,4.0,117.0,1.8,6.0,118.0,110.84,91.71
2016,1,9,9,45,5.0,127.5,1.8,6.5,129.0,119.96,99.27
2016,1,9,10,0,6.0,138.0,1.8,7.0,140.0,129.32,106.94
2016,1,9,10,15,3.0,140.5,1.75,7.0,142.0,125.92,103.64
2016,1,9,10,30,0.0,143.0,1.7,7.0,144.0,123.17,100.96
2016,1,9,10,45,2.0,151.5,1.7,7.0,153.0,132.0,108.4
2016,1,9,11,0,4.0,160.0,1.7,7.0,162.0,140.84,115.81
2016,1,9,11,15,5.5,165.5,1.65,7.0,168.5,146.13,120.16
2016,1,9,11,30,7.0,171.0,1.6,7.0,175.0,151.44,124.56
2016,1,9,11,45,7.5,173.0,1.55,7.5,177.0,152.39,125.02
2016,1,9,12,0,8.0,175.0,1.5,8.0,179.0,153.43,125.6
2016,1,9,12,15,25.0,194.0,1.45,8.0,207.0,184.48,152.03
2016,1,9,12,30,42.0,213.0,1.4,8.0,235.0,230.77,190.55
2016,1,9,12,45,29.5,199.0,1.35,8.0,214.5,202.76,166.86
2016,1,9,13,0,17.0,185.0,1.3,8.0,194.0,164.54,134.9
2016,1,9,13,15,8.5,128.0,1.2,8.0,132.5,106.86,86.38
2016,1,9,13,30,0.0,71.0,1.1,8.0,71.0,54.5,41.64
2016,1,9,13,45,0.0,90.5,1.05,8.0,90.5,69.91,55.05
2016,1,9,14,0,0.0,110.0,1.0,8.0,110.0,85.85,68.8
2016,1,9,14,15,0.0,94.5,0.9,8.0,94.5,73.15,57.98
2016,1,9,14,30,0.0,79.0,0.8,8.0,79.0,60.76,47.41
2016,1,9,14,45,0.0,72.0,0.75,8.0,72.0,55.27,42.76
2016,1,9,15,0,0.0,65.0,0.7,8.0,65.0,49.84,38.11
2016,1,9,15,15,0.0,57.0,0.7,8.0,57.0,43.66,32.76
2016,1,9,15,30,0.0,49.0,0.7,8.0,49.0,37.49,27.35
2016,1,9,15,45,0.0,40.0,0.7,8.0,40.0,30.56,21.21
2016,1,9,16,0,0.0,31.0,0.7,8.0,31.0,23.64,15.01
2016,1,9,16,15,0.0,22.5,0.65,8.0,22.5,17.13,9.78
2016,1,9,16,30,0.0,14.0,0.6,8.0,14.0,10.63,3.57
2016,1,9,16,45,0.0,7.0,0.55,8.0,7.0,5.3,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,7,45,160.5,16.5,1.0,4.5,32.5,194.35,96.86
2016,1,10,8,0,321.0,33.0,1.0,5.0,65.0,373.98,304.65
2016,1,10,8,15,385.0,44.0,1.0,5.0,102.0,452.03,377.16
2016,1,10,8,30,449.0,55.0,1.0,5.0,139.0,532.74,445.58
2016,1,10,8,45,501.5,62.0,1.05,5.5,176.5,599.51,499.3
2016,1,10,9,0,554.0,69.0,1.1,6.0,214.0,665.87,550.22
2016,1,10,9,15,578.0,77.0,1.05,6.5,249.0,705.04,577.53
2016,1,10,9,30,602.0,85.0,1.0,7.0,284.0,742.15,602.34
2016,1,10,9,45,634.0,86.5,1.0,7.5,315.5,776.63,625.02
2016,1,10,10,0,666.0,88.0,1.0,8.0,347.0,808.31,645.14
2016,1,10,10,15,546.5,123.5,0.95,8.0,346.5,720.29,579.22
2016,1,10,10,30,427.0,159.0,0.9,8.0,346.0,640.66,518.64
2016,1,10,10,45,404.0,173.0,0.85,8.5,357.0,626.31,505.75
2016,1,10,11,0,381.0,187.0,0.8,9.0,368.0,588.86,475.56
2016,1,10,11,15,333.5,202.5,0.75,9.0,364.5,552.06,445.84
2016,1,10,11,30,286.0,218.0,0.7,9.0,361.0,515.33,416.1
2016,1,10,11,45,317.5,216.0,0.7,9.5,377.0,528.04,425.57
2016,1,10,12,0,349.0,214.0,0.7,10.0,393.0,538.07,432.34
2016,1,10,12,15,248.5,225.5,0.7,10.0,353.0,452.72,364.96
2016,1,10,12,30,148.0,237.0,0.7,10.0,313.0,356.07,288.51
2016,1,10,12,45,84.5,214.0,0.75,10.5,257.5,259.0,210.75
2016,1,10,13,0,21.0,191.0,0.8,11.0,202.0,172.82,139.68
2016,1,10,13,15,15.0,179.0,0.8,10.5,187.0,156.18,126.51
2016,1,10,13,30,9.0,167.0,0.8,10.0,172.0,140.49,113.77
2016,1,10,13,45,4.5,146.5,0.8,10.0,149.0,119.22,96.11
2016,1,10,14,0,0.0,126.0,0.8,10.0,126.0,99.1,79.34
2016,1,10,14,15,0.0,92.5,0.75,9.5,92.5,71.53,56.2
2016,1,10,14,30,0.0,59.0,0.7,9.0,59.0,45.19,33.77
2016,1,10,14,45,0.0,53.5,0.7,9.0,53.5,40.94,30.18
2016,1,10,15,0,0.0,48.0,0.7,9.0,48.0,36.7,26.54
2016,1,10,15,15,0.0,42.0,0.7,8.5,42.0,32.08,22.58
2016,1,10,15,30,0.0,36.0,0.7,8.0,36.0,27.46,18.58
2016,1,10,15,45,0.0,30.0,0.75,8.0,30.0,22.86,14.47
2016,1,10,16,0,0.0,24.0,0.8,8.0,24.0,18.27,10.33
2016,1,10,16,15,0.0,17.5,0.85,7.5,17.5,13.3,6.36
2016,1,10,16,30,0.0,11.0,0.9,7.0,11.0,8.34,1.64
2016,1,10,16,45,0.0,5.5,0.95,7.0,5.5,4.16,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,7,45,35.5,18.0,0.8,6.5,21.5,57.48,25.5
2016,1,11,8,0,71.0,36.0,0.8,7.0,43.0,122.88,98.69
2016,1,11,8,15,90.5,54.0,0.8,7.0,67.5,165.17,138.35
2016,1,11,8,30,110.0,72.0,0.8,7.0,92.0,206.27,175.22
2016,1,11,8,45,122.5,89.5,0.8,7.5,117.0,239.47,203.88
2016,1,11,9,0,135.0,107.0,0.8,8.0,142.0,272.27,231.25
2016,1,11,9,15,143.0,123.0,0.75,8.0,165.5,297.83,252.03
2016,1,11,9,30,151.0,139.0,0.7,8.0,189.0,322.95,271.93
2016,1,11,9,45,225.5,147.5,0.7,8.5,231.5,423.52,352.88
2016,1,11,10,0,300.0,156.0,0.7,9.0,274.0,502.78,413.91
2016,1,11,10,15,264.0,173.5,0.65,9.0,282.5,484.91,396.77
2016,1,11,10,30,228.0,191.0,0.6,9.0,291.0,443.48,363.04
2016,1,11,10,45,244.5,199.5,0.55,9.5,311.5,484.56,393.11
2016,1,11,11,0,261.0,208.0,0.5,10.0,332.0,501.9,404.21
2016,1,11,11,15,262.0,215.0,0.5,10.0,343.0,501.3,402.83
2016,1,11,11,30,263.0,222.0,0.5,10.0,354.0,499.52,400.83
2016,1,11,11,45,264.5,225.5,0.5,10.5,360.0,492.86,394.62
2016,1,11,12,0,266.0,229.0,0.5,11.0,366.0,485.11,387.69
2016,1,11,12,15,242.0,232.0,0.45,11.0,356.5,436.67,350.13
2016,1,11,12,30,218.0,235.0,0.4,11.0,347.0,408.36,327.74
2016,1,11,12,45,233.0,229.5,0.4,11.5,348.0,400.77,321.64
2016,1,11,13,0,248.0,224.0,0.4,12.0,349.0,406.44,325.09
2016,1,11,13,15,302.5,208.5,0.35,12.0,356.5,409.85,327.62
2016,1,11,13,30,357.0,193.0,0.3,12.0,364.0,408.04,325.62
2016,1,11,13,45,273.5,194.0,0.3,12.0,321.5,340.52,272.04
2016,1,11,14,0,190.0,195.0,0.3,12.0,279.0,271.21,217.16
2016,1,11,14,15,336.0,161.5,0.3,12.0,298.0,299.85,238.5
2016,1,11,14,30,482.0,128.0,0.3,12.0,317.0,311.51,242.99
2016,1,11,14,45,469.0,118.5,0.3,12.0,289.5,266.24,203.48
2016,1,11,15,0,456.0,109.0,0.3,12.0,262.0,222.2,164.86
2016,1,11,15,15,439.5,97.0,0.35,11.5,230.0,176.78,125.64
2016,1,11,15,30,423.0,85.0,0.4,11.0,198.0,133.42,89.22
2016,1,11,15,45,394.5,73.0,0.45,11.0,164.0,91.21,57.45
2016,1,11,16,0,366.0,61.0,0.5,11.0,130.0,52.73,35.45
2016,1,11,16,15,317.5,47.5,0.5,10.5,96.0,36.1,26.56
2016,1,11,16,30,269.0,34.0,0.5,10.0,62.0,27.73,18.4
2016,1,11,16,45,134.5,17.0,0.5,10.0,31.0,13.05,2.33
2016,1,11,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
