Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,45,239.0,14.0,1.35,5.5,38.5,249.87,132.11
2016,1,12,8,0,478.0,28.0,1.3,6.0,77.0,491.46,395.77
2016,1,12,8,15,562.0,34.0,1.15,6.5,119.0,587.16,479.88
2016,1,12,8,30,646.0,40.0,1.0,7.0,161.0,684.86,556.74
2016,1,12,8,45,695.0,44.5,0.9,7.5,203.5,749.12,604.15
2016,1,12,9,0,744.0,49.0,0.8,8.0,246.0,812.39,647.72
2016,1,12,9,15,776.5,52.0,0.7,8.5,285.5,856.04,674.77
2016,1,12,9,30,809.0,55.0,0.6,9.0,325.0,897.23,698.7
2016,1,12,9,45,832.0,57.0,0.5,9.5,360.0,913.66,704.71
2016,1,12,10,0,855.0,59.0,0.4,10.0,395.0,937.77,715.85
2016,1,12,10,15,726.0,90.5,0.45,10.0,390.5,866.89,667.5
2016,1,12,10,30,597.0,122.0,0.5,10.0,386.0,771.73,602.78
2016,1,12,10,45,595.5,129.5,0.55,10.5,404.0,769.49,601.53
2016,1,12,11,0,594.0,137.0,0.6,11.0,422.0,764.39,596.94
2016,1,12,11,15,568.5,150.0,0.6,11.0,429.5,731.66,573.28
2016,1,12,11,30,543.0,163.0,0.6,11.0,437.0,706.74,555.19
2016,1,12,11,45,568.5,158.0,0.6,11.5,448.5,705.01,553.11
2016,1,12,12,0,594.0,153.0,0.6,12.0,460.0,708.11,553.86
2016,1,12,12,15,501.0,178.5,0.6,12.0,438.0,627.22,493.52
2016,1,12,12,30,408.0,204.0,0.6,12.0,416.0,540.13,428.67
2016,1,12,12,45,661.5,136.0,0.6,12.0,473.0,662.38,522.16
2016,1,12,13,0,915.0,68.0,0.6,12.0,530.0,724.66,567.18
2016,1,12,13,15,591.0,139.0,0.6,12.0,434.0,550.93,435.5
2016,1,12,13,30,267.0,210.0,0.6,12.0,338.0,371.0,296.79
2016,1,12,13,45,304.0,194.0,0.6,12.0,334.0,357.71,287.45
2016,1,12,14,0,341.0,178.0,0.6,12.0,330.0,340.59,272.92
2016,1,12,14,15,404.5,155.0,0.6,11.5,323.5,333.9,265.95
2016,1,12,14,30,468.0,132.0,0.6,11.0,317.0,310.36,244.18
2016,1,12,14,45,453.0,122.5,0.65,11.0,289.0,265.13,204.89
2016,1,12,15,0,438.0,113.0,0.7,11.0,261.0,221.37,166.33
2016,1,12,15,15,421.5,101.0,0.75,10.5,229.5,176.91,127.52
2016,1,12,15,30,405.0,89.0,0.8,10.0,198.0,134.51,91.54
2016,1,12,15,45,370.0,77.0,0.85,9.5,164.0,92.67,59.97
2016,1,12,16,0,335.0,65.0,0.9,9.0,130.0,55.35,38.07
2016,1,12,16,15,291.0,50.5,0.9,8.5,96.5,38.04,28.54
2016,1,12,16,30,247.0,36.0,0.9,8.0,63.0,27.4,18.36
2016,1,12,16,45,123.5,23.0,0.95,8.0,36.5,17.41,5.96
2016,1,12,17,0,0.0,10.0,1.0,8.0,10.0,7.87,0.0
2016,1,12,17,15,0.0,5.0,1.0,8.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,222.0,15.0,1.4,8.5,38.0,242.92,130.9
2016,1,13,8,0,444.0,30.0,1.4,9.0,76.0,476.46,381.17
2016,1,13,8,15,532.5,36.5,1.4,9.0,118.0,563.36,459.59
2016,1,13,8,30,621.0,43.0,1.4,9.0,160.0,665.56,542.67
2016,1,13,8,45,669.0,48.5,1.45,9.5,202.0,730.07,592.64
2016,1,13,9,0,717.0,54.0,1.5,10.0,244.0,793.54,639.41
2016,1,13,9,15,752.0,57.5,1.55,10.0,284.0,840.29,673.22
2016,1,13,9,30,787.0,61.0,1.6,10.0,324.0,884.59,704.3
2016,1,13,9,45,552.0,108.5,1.7,10.5,302.5,722.84,585.15
2016,1,13,10,0,317.0,156.0,1.8,11.0,281.0,519.52,428.18
2016,1,13,10,15,579.0,116.5,1.85,11.0,365.0,754.78,610.64
2016,1,13,10,30,841.0,77.0,1.9,11.0,449.0,948.15,746.32
2016,1,13,10,45,645.0,126.5,1.95,11.0,420.5,814.65,648.68
2016,1,13,11,0,449.0,176.0,2.0,11.0,392.0,663.69,536.62
2016,1,13,11,15,444.5,185.0,2.0,11.0,404.5,656.98,531.78
2016,1,13,11,30,440.0,194.0,2.0,11.0,417.0,648.2,524.2
2016,1,13,11,45,220.0,115.0,2.05,11.0,226.5,325.82,271.12
2016,1,13,12,0,0.0,36.0,2.1,11.0,36.0,27.54,17.89
2016,1,13,12,15,0.0,54.5,2.1,11.0,54.5,41.78,30.19
2016,1,13,12,30,0.0,73.0,2.1,11.0,73.0,56.08,42.37
2016,1,13,12,45,0.0,82.0,2.1,11.0,82.0,63.05,48.3
2016,1,13,13,0,0.0,91.0,2.1,11.0,91.0,70.23,54.42
2016,1,13,13,15,0.0,97.0,2.05,10.5,97.0,75.17,58.76
2016,1,13,13,30,0.0,103.0,2.0,10.0,103.0,80.09,63.13
2016,1,13,13,45,105.5,150.0,2.0,10.0,197.0,195.3,161.28
2016,1,13,14,0,211.0,197.0,2.0,10.0,291.0,283.94,233.41
2016,1,13,14,15,196.0,185.0,1.95,9.5,268.0,251.29,205.58
2016,1,13,14,30,181.0,173.0,1.9,9.0,245.0,220.37,179.34
2016,1,13,14,45,477.5,119.0,1.85,9.0,286.5,270.94,213.06
2016,1,13,15,0,774.0,65.0,1.8,9.0,328.0,277.34,204.23
2016,1,13,15,15,739.5,61.5,1.6,8.5,289.0,216.86,149.45
2016,1,13,15,30,705.0,58.0,1.4,8.0,250.0,160.08,100.54
2016,1,13,15,45,662.5,52.0,1.25,8.0,208.5,104.4,58.76
2016,1,13,16,0,620.0,46.0,1.1,8.0,167.0,53.97,32.87
2016,1,13,16,15,534.0,39.5,1.05,7.0,125.0,33.19,24.39
2016,1,13,16,30,448.0,33.0,1.0,6.0,83.0,27.65,18.84
2016,1,13,16,45,295.0,22.5,1.0,5.5,49.0,18.64,7.67
2016,1,13,17,0,142.0,12.0,1.0,5.0,15.0,9.44,0.0
2016,1,13,17,15,71.0,6.0,1.05,5.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,45,181.5,16.0,0.6,5.5,35.0,211.75,118.85
2016,1,14,8,0,363.0,32.0,0.6,6.0,70.0,408.92,330.58
2016,1,14,8,15,428.0,41.5,0.6,6.5,107.0,487.47,400.45
2016,1,14,8,30,493.0,51.0,0.6,7.0,144.0,568.61,466.51
2016,1,14,8,45,534.5,58.0,0.65,7.5,181.5,625.8,511.36
2016,1,14,9,0,576.0,65.0,0.7,8.0,219.0,682.38,553.66
2016,1,14,9,15,598.5,72.5,0.75,8.0,254.0,720.11,581.39
2016,1,14,9,30,621.0,80.0,0.8,8.0,289.0,755.74,606.92
2016,1,14,9,45,617.5,91.0,0.9,8.0,317.0,767.78,615.65
2016,1,14,10,0,614.0,102.0,1.0,8.0,345.0,776.66,622.23
2016,1,14,10,15,497.0,137.0,1.05,8.0,343.0,690.55,558.72
2016,1,14,10,30,380.0,172.0,1.1,8.0,341.0,589.0,481.27
2016,1,14,10,45,445.5,167.5,1.15,8.5,375.5,661.62,536.39
2016,1,14,11,0,511.0,163.0,1.2,9.0,410.0,708.15,569.79
2016,1,14,11,15,495.5,173.0,1.2,9.0,418.5,691.6,555.68
2016,1,14,11,30,480.0,183.0,1.2,9.0,427.0,673.19,541.01
2016,1,14,11,45,476.5,187.0,1.25,9.0,432.5,657.29,529.09
2016,1,14,12,0,473.0,191.0,1.3,9.0,438.0,639.53,515.7
2016,1,14,12,15,324.5,217.0,1.35,9.0,386.5,506.41,412.21
2016,1,14,12,30,176.0,243.0,1.4,9.0,335.0,384.56,314.77
2016,1,14,12,45,227.5,234.0,1.45,9.0,351.5,401.93,330.37
2016,1,14,13,0,279.0,225.0,1.5,9.0,368.0,429.92,352.76
2016,1,14,13,15,276.5,218.5,1.5,9.0,356.5,403.98,331.53
2016,1,14,13,30,274.0,212.0,1.5,9.0,345.0,377.79,310.19
2016,1,14,13,45,169.5,202.5,1.55,9.0,283.5,280.78,230.93
2016,1,14,14,0,65.0,193.0,1.6,9.0,222.0,197.74,162.25
2016,1,14,14,15,47.5,175.5,1.6,8.5,196.0,168.48,138.25
2016,1,14,14,30,30.0,158.0,1.6,8.0,170.0,141.8,116.15
2016,1,14,14,45,26.0,145.0,1.6,8.0,154.5,126.01,102.81
2016,1,14,15,0,22.0,132.0,1.6,8.0,139.0,107.93,87.42
2016,1,14,15,15,17.5,117.0,1.55,8.0,122.0,93.01,74.73
2016,1,14,15,30,13.0,102.0,1.5,8.0,105.0,78.84,62.66
2016,1,14,15,45,6.5,85.0,1.5,8.0,86.5,63.86,49.94
2016,1,14,16,0,0.0,68.0,1.5,8.0,68.0,50.03,37.98
2016,1,14,16,15,0.0,50.5,1.5,8.0,50.5,37.38,28.08
2016,1,14,16,30,0.0,33.0,1.5,8.0,33.0,24.87,16.28
2016,1,14,16,45,0.0,19.5,1.55,8.0,19.5,14.89,5.38
2016,1,14,17,0,0.0,6.0,1.6,8.0,6.0,4.72,0.0
2016,1,14,17,15,0.0,3.0,1.6,8.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,45,195.5,16.5,0.7,7.0,37.0,224.72,129.74
2016,1,15,8,0,391.0,33.0,0.7,7.0,74.0,433.99,349.55
2016,1,15,8,15,480.0,40.5,0.7,7.0,115.0,532.47,435.01
2016,1,15,8,30,569.0,48.0,0.7,7.0,156.0,634.27,516.69
2016,1,15,8,45,623.5,53.0,0.75,7.5,198.0,702.29,568.69
2016,1,15,9,0,678.0,58.0,0.8,8.0,240.0,761.76,612.11
2016,1,15,9,15,714.5,62.0,0.8,8.0,279.5,810.49,646.3
2016,1,15,9,30,751.0,66.0,0.8,8.0,319.0,856.87,677.68
2016,1,15,9,45,760.0,72.5,0.8,8.5,352.0,876.61,688.42
2016,1,15,10,0,769.0,79.0,0.8,9.0,385.0,893.03,696.97
2016,1,15,10,15,711.0,94.0,0.8,9.0,393.0,858.65,671.65
2016,1,15,10,30,653.0,109.0,0.8,9.0,401.0,813.42,639.4
2016,1,15,10,45,659.5,114.0,0.8,9.0,421.5,815.95,640.85
2016,1,15,11,0,666.0,119.0,0.8,9.0,442.0,815.34,639.51
2016,1,15,11,15,761.0,103.0,0.75,9.0,483.0,869.04,675.2
2016,1,15,11,30,856.0,87.0,0.7,9.0,524.0,910.59,701.13
2016,1,15,11,45,716.5,124.0,0.7,9.5,494.0,810.62,630.22
2016,1,15,12,0,577.0,161.0,0.7,10.0,464.0,696.65,549.2
2016,1,15,12,15,528.5,176.5,0.65,10.0,454.0,649.84,514.51
2016,1,15,12,30,480.0,192.0,0.6,10.0,444.0,603.42,478.94
2016,1,15,12,45,487.0,187.5,0.55,10.0,440.5,579.68,460.98
2016,1,15,13,0,494.0,183.0,0.5,10.0,437.0,553.92,440.99
2016,1,15,13,15,574.0,153.5,0.45,10.0,440.5,549.63,437.75
2016,1,15,13,30,654.0,124.0,0.4,10.0,444.0,544.42,432.56
2016,1,15,13,45,752.0,98.0,0.35,10.0,450.5,535.59,423.69
2016,1,15,14,0,850.0,72.0,0.3,10.0,457.0,514.59,404.23
2016,1,15,14,15,833.0,70.0,0.3,10.0,428.0,455.22,355.09
2016,1,15,14,30,816.0,68.0,0.3,10.0,399.0,396.29,305.09
2016,1,15,14,45,799.5,64.0,0.3,10.5,365.0,336.34,252.29
2016,1,15,15,0,783.0,60.0,0.3,11.0,331.0,277.4,199.34
2016,1,15,15,15,749.0,57.0,0.35,10.5,292.0,216.89,146.57
2016,1,15,15,30,715.0,54.0,0.4,10.0,253.0,159.97,98.61
2016,1,15,15,45,667.0,49.0,0.45,10.0,211.0,103.9,57.2
2016,1,15,16,0,619.0,44.0,0.5,10.0,169.0,53.7,31.49
2016,1,15,16,15,538.5,38.0,0.5,9.5,127.5,34.73,25.61
2016,1,15,16,30,458.0,32.0,0.5,9.0,86.0,26.83,18.04
2016,1,15,16,45,311.0,22.5,0.55,9.0,51.5,18.63,8.64
2016,1,15,17,0,164.0,13.0,0.6,9.0,17.0,10.23,0.0
2016,1,15,17,15,82.0,6.5,0.6,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,1.45,8.5,13.0,9.89,0.38
2016,1,16,8,0,0.0,26.0,1.5,9.0,26.0,19.86,10.94
2016,1,16,8,15,0.0,41.0,1.45,9.0,41.0,34.53,24.05
2016,1,16,8,30,0.0,56.0,1.4,9.0,56.0,49.08,37.0
2016,1,16,8,45,0.0,71.5,1.4,9.0,71.5,63.81,50.0
2016,1,16,9,0,0.0,87.0,1.4,9.0,87.0,78.24,62.57
2016,1,16,9,15,0.0,101.5,1.35,9.0,101.5,91.25,73.75
2016,1,16,9,30,0.0,116.0,1.3,9.0,116.0,104.23,84.74
2016,1,16,9,45,0.0,121.5,1.3,9.5,121.5,106.68,86.48
2016,1,16,10,0,0.0,127.0,1.3,10.0,127.0,109.73,88.72
2016,1,16,10,15,0.0,121.0,1.25,10.0,121.0,101.16,81.27
2016,1,16,10,30,0.0,115.0,1.2,10.0,115.0,93.79,74.89
2016,1,16,10,45,4.5,143.0,1.15,10.5,145.5,124.69,100.84
2016,1,16,11,0,9.0,171.0,1.1,11.0,176.0,155.97,126.58
2016,1,16,11,15,4.5,134.5,1.05,11.0,137.0,113.98,91.24
2016,1,16,11,30,0.0,98.0,1.0,11.0,98.0,76.35,59.47
2016,1,16,11,45,0.0,109.0,1.0,11.5,109.0,85.74,67.27
2016,1,16,12,0,0.0,120.0,1.0,12.0,120.0,95.15,74.96
2016,1,16,12,15,0.0,136.5,0.95,12.0,136.5,109.46,86.85
2016,1,16,12,30,0.0,153.0,0.9,12.0,153.0,123.87,98.75
2016,1,16,12,45,2.0,161.0,0.9,12.0,162.0,132.1,105.61
2016,1,16,13,0,4.0,169.0,0.9,12.0,171.0,140.11,112.3
2016,1,16,13,15,22.5,186.5,0.85,12.0,197.5,167.31,135.1
2016,1,16,13,30,41.0,204.0,0.8,12.0,224.0,203.95,165.11
2016,1,16,13,45,20.5,155.5,0.8,12.0,165.5,135.5,108.73
2016,1,16,14,0,0.0,107.0,0.8,12.0,107.0,83.2,65.23
2016,1,16,14,15,21.5,136.5,0.75,12.0,145.5,116.95,93.74
2016,1,16,14,30,43.0,166.0,0.7,12.0,184.0,153.7,123.88
2016,1,16,14,45,40.0,153.0,0.7,12.0,168.5,137.28,110.0
2016,1,16,15,0,37.0,140.0,0.7,12.0,153.0,121.47,96.76
2016,1,16,15,15,32.5,124.5,0.6,11.5,135.0,103.99,82.24
2016,1,16,15,30,28.0,109.0,0.5,11.0,117.0,87.41,68.47
2016,1,16,15,45,20.5,92.0,0.45,11.0,97.5,70.43,54.39
2016,1,16,16,0,13.0,75.0,0.4,11.0,78.0,55.14,41.74
2016,1,16,16,15,6.5,57.0,0.45,10.5,58.5,41.78,31.82
2016,1,16,16,30,0.0,39.0,0.5,10.0,39.0,29.0,19.92
2016,1,16,16,45,0.0,23.5,0.55,9.5,23.5,17.77,8.35
2016,1,16,17,0,0.0,8.0,0.6,9.0,8.0,6.29,0.0
2016,1,16,17,15,0.0,4.0,0.55,9.0,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.5,1.25,9.0,1.5,0.0,0.0
2016,1,17,7,30,0.0,3.0,1.3,9.0,3.0,2.36,0.0
2016,1,17,7,45,0.0,12.5,1.4,9.5,12.5,9.5,0.3
2016,1,17,8,0,0.0,22.0,1.5,10.0,22.0,16.77,8.33
2016,1,17,8,15,0.0,33.5,1.5,10.0,33.5,25.6,16.32
2016,1,17,8,30,0.0,45.0,1.5,10.0,45.0,35.02,24.73
2016,1,17,8,45,0.0,57.0,1.5,10.0,57.0,45.8,34.25
2016,1,17,9,0,0.0,69.0,1.5,10.0,69.0,56.48,43.57
2016,1,17,9,15,0.0,80.0,1.45,10.0,80.0,65.99,51.77
2016,1,17,9,30,0.0,91.0,1.4,10.0,91.0,75.5,59.88
2016,1,17,9,45,0.0,84.0,1.4,10.5,84.0,66.72,52.1
2016,1,17,10,0,0.0,77.0,1.4,11.0,77.0,59.35,45.59
2016,1,17,10,15,0.0,63.5,1.4,11.0,63.5,48.68,36.37
2016,1,17,10,30,0.0,50.0,1.4,11.0,50.0,38.27,27.38
2016,1,17,10,45,0.0,78.0,1.4,11.0,78.0,59.92,45.84
2016,1,17,11,0,0.0,106.0,1.4,11.0,106.0,83.91,66.1
2016,1,17,11,15,0.0,103.5,1.4,11.0,103.5,81.34,63.8
2016,1,17,11,30,0.0,101.0,1.4,11.0,101.0,78.93,61.7
2016,1,17,11,45,0.0,99.5,1.45,11.5,99.5,77.49,60.33
2016,1,17,12,0,0.0,98.0,1.5,12.0,98.0,76.12,59.03
2016,1,17,12,15,0.0,94.5,1.5,12.0,94.5,73.12,56.5
2016,1,17,12,30,0.0,91.0,1.5,12.0,91.0,70.19,54.04
2016,1,17,12,45,0.0,99.0,1.55,12.0,99.0,76.8,59.64
2016,1,17,13,0,0.0,107.0,1.6,12.0,107.0,83.42,65.23
2016,1,17,13,15,0.0,128.0,1.55,12.0,128.0,101.0,80.03
2016,1,17,13,30,0.0,149.0,1.5,12.0,149.0,118.73,94.89
2016,1,17,13,45,0.0,135.5,1.5,12.0,135.5,106.94,85.13
2016,1,17,14,0,0.0,122.0,1.5,12.0,122.0,95.48,75.67
2016,1,17,14,15,0.0,72.0,1.45,11.5,72.0,55.26,41.85
2016,1,17,14,30,0.0,22.0,1.4,11.0,22.0,16.77,8.89
2016,1,17,14,45,0.0,23.5,1.35,11.0,23.5,17.91,9.92
2016,1,17,15,0,0.0,25.0,1.3,11.0,25.0,19.05,10.94
2016,1,17,15,15,0.0,22.0,1.2,10.5,22.0,16.74,8.99
2016,1,17,15,30,0.0,19.0,1.1,10.0,19.0,14.45,7.02
2016,1,17,15,45,0.0,16.0,1.05,10.0,16.0,12.15,5.0
2016,1,17,16,0,0.0,13.0,1.0,10.0,13.0,9.86,2.96
2016,1,17,16,15,0.0,9.5,1.0,10.0,9.5,7.2,0.85
2016,1,17,16,30,0.0,6.0,1.0,10.0,6.0,4.54,0.0
2016,1,17,16,45,0.0,3.5,1.0,10.0,3.5,2.64,0.0
2016,1,17,17,0,0.0,1.0,1.0,10.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,1.0,10.0,0.5,0.39,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,7,15,87.5,5.0,0.7,7.5,6.5,0.0,0.0
2016,1,18,7,30,175.0,10.0,0.7,8.0,13.0,146.75,0.0
2016,1,18,7,45,322.0,19.5,0.7,8.5,46.5,327.19,204.98
2016,1,18,8,0,469.0,29.0,0.7,9.0,80.0,484.71,386.14
2016,1,18,8,15,551.0,35.0,0.6,9.5,122.5,578.75,465.04
2016,1,18,8,30,633.0,41.0,0.5,10.0,165.0,674.87,538.21
2016,1,18,8,45,682.0,45.5,0.4,11.0,207.5,739.39,582.59
2016,1,18,9,0,731.0,50.0,0.3,12.0,250.0,803.04,623.34
2016,1,18,9,15,764.0,53.0,0.3,12.0,290.0,847.61,652.74
2016,1,18,9,30,797.0,56.0,0.3,12.0,330.0,889.8,679.68
2016,1,18,9,45,817.5,59.0,0.35,12.5,365.5,916.89,695.64
2016,1,18,10,0,838.0,62.0,0.4,13.0,401.0,940.74,709.41
2016,1,18,10,15,853.0,64.0,0.45,13.0,430.5,942.74,710.09
2016,1,18,10,30,868.0,66.0,0.5,13.0,460.0,952.62,716.42
2016,1,18,10,45,642.0,127.5,0.6,13.0,427.0,816.64,626.15
2016,1,18,11,0,416.0,189.0,0.7,13.0,394.0,649.13,508.54
2016,1,18,11,15,656.5,130.5,0.75,13.0,465.5,806.39,624.65
2016,1,18,11,30,897.0,72.0,0.8,13.0,537.0,922.28,701.38
2016,1,18,11,45,515.5,160.0,0.85,13.0,428.5,664.51,520.61
2016,1,18,12,0,134.0,248.0,0.9,13.0,320.0,375.07,298.95
2016,1,18,12,15,181.5,246.5,0.9,13.0,344.0,403.57,324.12
2016,1,18,12,30,229.0,245.0,0.9,13.0,368.0,428.42,343.68
2016,1,18,12,45,293.5,231.5,0.9,13.0,386.5,465.43,372.36
2016,1,18,13,0,358.0,218.0,0.9,13.0,405.0,479.48,383.26
2016,1,18,13,15,374.0,208.0,0.85,13.0,399.0,458.85,366.74
2016,1,18,13,30,390.0,198.0,0.8,13.0,393.0,436.14,348.59
2016,1,18,13,45,277.5,203.0,0.75,13.0,339.0,353.38,282.82
2016,1,18,14,0,165.0,208.0,0.7,13.0,285.0,271.46,217.59
2016,1,18,14,15,115.5,192.0,0.65,12.5,244.5,221.77,178.05
2016,1,18,14,30,66.0,176.0,0.6,12.0,204.0,171.32,137.49
2016,1,18,14,45,115.0,163.5,0.55,12.0,207.0,176.77,140.75
2016,1,18,15,0,164.0,151.0,0.5,12.0,210.0,169.84,132.58
2016,1,18,15,15,156.5,135.0,0.45,11.5,186.0,142.09,108.91
2016,1,18,15,30,149.0,119.0,0.4,11.0,162.0,115.58,86.67
2016,1,18,15,45,139.5,101.0,0.4,11.0,136.5,88.76,65.11
2016,1,18,16,0,130.0,83.0,0.4,11.0,111.0,63.66,47.04
2016,1,18,16,15,113.0,64.5,0.4,10.5,85.0,46.83,36.38
2016,1,18,16,30,96.0,46.0,0.4,10.0,59.0,33.78,24.25
2016,1,18,16,45,48.0,30.0,0.4,10.0,36.5,22.45,12.75
2016,1,18,17,0,0.0,14.0,0.4,10.0,14.0,11.02,0.0
2016,1,18,17,15,0.0,7.0,0.35,10.0,7.0,5.51,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,2.55,10.0,1.0,0.75,0.0
2016,1,19,8,0,0.0,2.0,2.6,10.0,2.0,1.51,0.0
2016,1,19,8,15,0.0,4.0,2.65,10.0,4.0,3.02,0.0
2016,1,19,8,30,0.0,6.0,2.7,10.0,6.0,4.54,0.0
2016,1,19,8,45,0.0,7.5,2.8,10.5,7.5,5.68,0.0
2016,1,19,9,0,0.0,9.0,2.9,11.0,9.0,6.83,0.3
2016,1,19,9,15,0.0,10.5,2.8,11.0,10.5,7.97,1.3
2016,1,19,9,30,0.0,12.0,2.7,11.0,12.0,9.12,2.29
2016,1,19,9,45,0.0,31.0,2.65,11.5,31.0,23.65,14.85
2016,1,19,10,0,0.0,50.0,2.6,12.0,50.0,38.26,27.34
2016,1,19,10,15,0.0,81.0,2.5,12.0,81.0,62.48,47.98
2016,1,19,10,30,0.0,112.0,2.4,12.0,112.0,90.62,71.72
2016,1,19,10,45,0.0,120.0,2.3,12.0,120.0,97.38,77.24
2016,1,19,11,0,0.0,128.0,2.2,12.0,128.0,104.14,82.79
2016,1,19,11,15,0.0,129.0,2.15,12.0,129.0,104.35,82.85
2016,1,19,11,30,0.0,130.0,2.1,12.0,130.0,104.69,83.04
2016,1,19,11,45,19.5,176.0,2.1,12.0,186.5,164.66,133.61
2016,1,19,12,0,39.0,222.0,2.1,12.0,243.0,244.29,199.04
2016,1,19,12,15,37.0,221.0,2.1,12.0,241.5,237.38,192.98
2016,1,19,12,30,35.0,220.0,2.1,12.0,240.0,230.77,187.49
2016,1,19,12,45,17.5,130.5,2.1,12.0,140.5,116.59,93.27
2016,1,19,13,0,0.0,41.0,2.1,12.0,41.0,31.39,21.16
2016,1,19,13,15,72.0,136.0,2.05,12.0,172.5,174.48,143.02
2016,1,19,13,30,144.0,231.0,2.0,12.0,304.0,305.18,249.4
2016,1,19,13,45,488.5,158.5,1.95,12.0,389.0,442.66,359.96
2016,1,19,14,0,833.0,86.0,1.9,12.0,474.0,524.83,420.45
2016,1,19,14,15,565.0,128.5,1.85,11.5,385.0,392.74,314.3
2016,1,19,14,30,297.0,171.0,1.8,11.0,296.0,272.74,218.7
2016,1,19,14,45,422.5,136.5,1.75,11.0,297.5,270.82,212.56
2016,1,19,15,0,548.0,102.0,1.7,11.0,299.0,251.27,188.99
2016,1,19,15,15,506.0,98.5,1.6,10.5,265.0,197.12,141.81
2016,1,19,15,30,464.0,95.0,1.5,10.0,231.0,151.93,103.85
2016,1,19,15,45,419.5,85.0,1.4,10.0,193.5,106.46,69.15
2016,1,19,16,0,375.0,75.0,1.3,10.0,156.0,66.57,45.43
2016,1,19,16,15,320.5,61.5,1.2,9.5,119.5,45.94,35.75
2016,1,19,16,30,266.0,48.0,1.1,9.0,83.0,36.08,26.42
2016,1,19,16,45,133.0,34.5,1.05,9.0,52.0,25.67,15.72
2016,1,19,17,0,0.0,21.0,1.0,9.0,21.0,15.36,0.0
2016,1,19,17,15,0.0,10.5,0.9,8.5,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,6.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,6.0,12.0,9.44,0.0
2016,1,20,7,45,139.0,25.0,0.65,6.5,40.5,191.58,128.2
2016,1,20,8,0,278.0,38.0,0.6,7.0,69.0,340.19,279.1
2016,1,20,8,15,326.0,51.0,0.6,7.5,104.0,404.88,336.54
2016,1,20,8,30,374.0,64.0,0.6,8.0,139.0,471.65,391.93
2016,1,20,8,45,403.0,76.5,0.6,8.5,173.5,520.82,430.8
2016,1,20,9,0,432.0,89.0,0.6,9.0,208.0,569.56,467.51
2016,1,20,9,15,450.5,99.5,0.55,9.5,240.5,604.38,491.59
2016,1,20,9,30,469.0,110.0,0.5,10.0,273.0,637.72,513.7
2016,1,20,9,45,578.5,99.0,0.45,11.0,321.0,741.78,584.81
2016,1,20,10,0,688.0,88.0,0.4,12.0,369.0,835.28,643.94
2016,1,20,10,15,650.5,106.0,0.4,12.0,387.0,817.24,628.81
2016,1,20,10,30,613.0,124.0,0.4,12.0,405.0,794.9,612.63
2016,1,20,10,45,563.0,146.5,0.4,12.0,415.0,753.25,583.18
2016,1,20,11,0,513.0,169.0,0.4,12.0,425.0,720.2,559.45
2016,1,20,11,15,551.0,163.0,0.35,12.0,445.5,735.55,569.69
2016,1,20,11,30,589.0,157.0,0.3,12.0,466.0,747.2,576.21
2016,1,20,11,45,594.5,158.0,0.3,12.5,474.5,742.47,571.31
2016,1,20,12,0,600.0,159.0,0.3,13.0,483.0,726.38,558.55
2016,1,20,12,15,595.0,161.0,0.25,13.0,482.5,699.74,538.7
2016,1,20,12,30,590.0,163.0,0.2,13.0,482.0,663.64,512.5
2016,1,20,12,45,756.0,116.0,0.15,13.5,519.0,720.55,552.79
2016,1,20,13,0,922.0,69.0,0.1,14.0,556.0,741.53,565.26
2016,1,20,13,15,915.5,68.0,0.1,14.0,541.5,692.21,529.76
2016,1,20,13,30,909.0,67.0,0.1,14.0,527.0,641.05,492.29
2016,1,20,13,45,899.0,66.0,0.15,14.0,505.0,586.32,451.54
2016,1,20,14,0,889.0,65.0,0.2,14.0,483.0,530.58,408.57
2016,1,20,14,15,765.5,84.0,0.2,13.5,428.5,443.84,341.71
2016,1,20,14,30,642.0,103.0,0.2,13.0,374.0,364.54,279.54
2016,1,20,14,45,655.0,91.0,0.25,13.0,348.0,316.13,237.8
2016,1,20,15,0,668.0,79.0,0.3,13.0,322.0,265.67,192.7
2016,1,20,15,15,640.0,74.5,0.3,12.5,286.5,210.84,145.16
2016,1,20,15,30,612.0,70.0,0.3,12.0,251.0,159.03,101.58
2016,1,20,15,45,576.5,62.5,0.35,12.0,212.5,107.27,62.6
2016,1,20,16,0,541.0,55.0,0.4,12.0,174.0,59.98,36.31
2016,1,20,16,15,480.5,47.0,0.4,11.5,134.5,38.64,29.03
2016,1,20,16,30,420.0,39.0,0.4,11.0,95.0,32.23,22.92
2016,1,20,16,45,210.0,32.5,0.4,11.0,60.5,24.65,15.01
2016,1,20,17,0,0.0,26.0,0.4,11.0,26.0,18.51,0.0
2016,1,20,17,15,0.0,13.0,0.4,10.5,13.0,10.23,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,7.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,7.0,15.0,11.8,0.0
2016,1,21,7,45,221.0,24.0,1.15,7.5,49.5,260.74,179.78
2016,1,21,8,0,442.0,33.0,1.1,8.0,84.0,477.64,387.22
2016,1,21,8,15,524.5,40.0,1.05,8.5,126.5,571.29,466.2
2016,1,21,8,30,607.0,47.0,1.0,9.0,169.0,658.55,534.92
2016,1,21,8,45,664.0,50.5,1.0,9.5,212.5,729.78,588.18
2016,1,21,9,0,721.0,54.0,1.0,10.0,256.0,799.97,637.85
2016,1,21,9,15,540.0,91.0,0.95,10.5,255.0,687.83,553.55
2016,1,21,9,30,359.0,128.0,0.9,11.0,254.0,553.31,450.81
2016,1,21,9,45,596.0,97.0,0.9,11.5,331.0,757.16,602.59
2016,1,21,10,0,833.0,66.0,0.9,12.0,408.0,943.54,726.87
2016,1,21,10,15,848.5,67.5,0.95,12.5,438.0,957.05,731.27
2016,1,21,10,30,864.0,69.0,1.0,13.0,468.0,955.36,728.24
2016,1,21,10,45,870.5,71.5,1.05,13.5,490.5,954.08,725.85
2016,1,21,11,0,877.0,74.0,1.1,14.0,513.0,949.11,721.12
2016,1,21,11,15,737.5,114.5,1.1,14.0,492.0,866.51,664.56
2016,1,21,11,30,598.0,155.0,1.1,14.0,471.0,762.83,593.17
2016,1,21,11,45,589.5,161.5,1.15,14.0,477.0,734.04,574.27
2016,1,21,12,0,581.0,168.0,1.2,14.0,483.0,712.16,558.65
2016,1,21,12,15,548.0,178.5,1.15,13.5,476.0,672.22,529.24
2016,1,21,12,30,515.0,189.0,1.1,13.0,469.0,631.93,499.48
2016,1,21,12,45,382.5,215.5,1.1,13.0,422.0,516.25,411.58
2016,1,21,13,0,250.0,242.0,1.1,13.0,375.0,412.96,331.23
2016,1,21,13,15,206.5,238.5,1.0,12.5,346.5,364.98,293.91
2016,1,21,13,30,163.0,235.0,0.9,12.0,318.0,320.66,258.68
2016,1,21,13,45,187.5,223.0,0.85,12.0,315.0,310.74,250.81
2016,1,21,14,0,212.0,211.0,0.8,12.0,312.0,298.35,240.29
2016,1,21,14,15,352.5,175.5,0.75,11.5,331.0,323.86,259.22
2016,1,21,14,30,493.0,140.0,0.7,11.0,350.0,332.83,262.31
2016,1,21,14,45,378.5,144.5,0.7,11.0,298.0,263.27,205.33
2016,1,21,15,0,264.0,149.0,0.7,11.0,246.0,201.32,155.72
2016,1,21,15,15,249.5,135.0,0.7,10.5,218.5,166.37,125.96
2016,1,21,15,30,235.0,121.0,0.7,10.0,191.0,133.37,98.22
2016,1,21,15,45,220.5,103.5,0.75,10.0,161.5,99.89,71.52
2016,1,21,16,0,206.0,86.0,0.8,10.0,132.0,68.73,50.07
2016,1,21,16,15,180.5,68.5,0.8,9.5,102.0,49.71,39.21
2016,1,21,16,30,155.0,51.0,0.8,9.0,72.0,37.55,27.86
2016,1,21,16,45,77.5,35.5,0.85,9.0,46.0,26.23,16.68
2016,1,21,17,0,0.0,20.0,0.9,9.0,20.0,14.88,0.0
2016,1,21,17,15,0.0,10.0,0.9,9.0,10.0,7.87,0.0
2016,1,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
