Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,2.05,9.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,2.0,9.0,4.0,3.15,0.0
2016,1,22,7,45,0.0,14.0,2.0,9.5,14.0,10.65,1.96
2016,1,22,8,0,0.0,24.0,2.0,10.0,24.0,18.3,9.74
2016,1,22,8,15,0.0,36.5,2.0,10.0,36.5,27.91,18.36
2016,1,22,8,30,0.0,49.0,2.0,10.0,49.0,38.97,28.18
2016,1,22,8,45,0.0,61.5,2.0,10.0,61.5,50.19,38.07
2016,1,22,9,0,0.0,74.0,2.0,10.0,74.0,61.29,47.73
2016,1,22,9,15,0.0,86.0,1.95,10.0,86.0,71.78,56.75
2016,1,22,9,30,0.0,98.0,1.9,10.0,98.0,82.25,65.64
2016,1,22,9,45,34.0,136.5,1.9,10.5,151.0,173.3,144.12
2016,1,22,10,0,68.0,175.0,1.9,11.0,204.0,253.76,211.16
2016,1,22,10,15,47.0,178.0,1.9,11.0,198.5,230.41,190.34
2016,1,22,10,30,26.0,181.0,1.9,11.0,193.0,187.59,153.86
2016,1,22,10,45,78.0,206.0,1.9,11.0,245.0,285.5,235.86
2016,1,22,11,0,130.0,231.0,1.9,11.0,297.0,382.8,314.33
2016,1,22,11,15,65.0,120.0,1.95,11.0,153.0,184.42,152.05
2016,1,22,11,30,0.0,9.0,2.0,11.0,9.0,6.87,0.23
2016,1,22,11,45,15.0,114.0,2.05,11.0,122.0,103.28,82.9
2016,1,22,12,0,30.0,219.0,2.1,11.0,235.0,232.21,189.69
2016,1,22,12,15,15.0,162.5,2.05,11.0,170.5,144.91,117.03
2016,1,22,12,30,0.0,106.0,2.0,11.0,106.0,82.6,64.57
2016,1,22,12,45,0.0,66.0,1.95,11.0,66.0,50.68,37.66
2016,1,22,13,0,0.0,26.0,1.9,11.0,26.0,19.88,11.42
2016,1,22,13,15,0.0,89.0,1.8,10.5,89.0,68.53,53.05
2016,1,22,13,30,0.0,152.0,1.7,10.0,152.0,120.9,97.39
2016,1,22,13,45,0.0,102.5,1.65,10.0,102.5,79.46,62.45
2016,1,22,14,0,0.0,53.0,1.6,10.0,53.0,40.6,29.4
2016,1,22,14,15,0.0,29.5,1.55,10.0,29.5,22.53,13.89
2016,1,22,14,30,0.0,6.0,1.5,10.0,6.0,4.57,0.0
2016,1,22,14,45,0.0,6.5,1.5,10.0,6.5,4.94,0.0
2016,1,22,15,0,0.0,7.0,1.5,10.0,7.0,5.32,0.0
2016,1,22,15,15,0.0,6.0,1.45,10.0,6.0,4.56,0.0
2016,1,22,15,30,0.0,5.0,1.4,10.0,5.0,3.79,0.0
2016,1,22,15,45,0.0,4.0,1.35,10.0,4.0,3.03,0.0
2016,1,22,16,0,0.0,3.0,1.3,10.0,3.0,2.27,0.0
2016,1,22,16,15,0.0,2.5,1.25,9.5,2.5,1.89,0.0
2016,1,22,16,30,0.0,2.0,1.2,9.0,2.0,1.51,0.0
2016,1,22,16,45,0.0,1.0,1.2,9.0,1.0,0.75,0.0
2016,1,22,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,28.0,7.0,1.4,6.5,8.0,0.0,0.0
2016,1,23,7,30,56.0,14.0,1.4,7.0,16.0,55.41,0.0
2016,1,23,7,45,180.0,29.0,1.45,7.5,48.0,235.95,169.59
2016,1,23,8,0,304.0,44.0,1.5,8.0,80.0,372.31,307.52
2016,1,23,8,15,395.5,54.0,1.55,8.0,121.5,471.57,393.87
2016,1,23,8,30,487.0,64.0,1.6,8.0,163.0,578.57,481.94
2016,1,23,8,45,515.5,76.0,1.7,8.5,202.5,630.24,522.97
2016,1,23,9,0,544.0,88.0,1.8,9.0,242.0,680.72,561.52
2016,1,23,9,15,272.0,84.5,1.8,9.0,161.5,409.37,346.23
2016,1,23,9,30,0.0,81.0,1.8,9.0,81.0,64.46,50.15
2016,1,23,9,45,156.5,124.5,1.85,9.0,189.5,298.91,255.02
2016,1,23,10,0,313.0,168.0,1.9,9.0,298.0,531.53,443.4
2016,1,23,10,15,158.0,161.5,1.9,9.0,227.0,340.18,284.79
2016,1,23,10,30,3.0,155.0,1.9,9.0,156.0,136.28,110.72
2016,1,23,10,45,98.0,193.5,1.9,9.0,243.0,288.82,241.45
2016,1,23,11,0,193.0,232.0,1.9,9.0,330.0,444.26,367.38
2016,1,23,11,15,99.5,204.0,1.9,9.0,254.5,313.21,258.79
2016,1,23,11,30,6.0,176.0,1.9,9.0,179.0,153.32,124.47
2016,1,23,11,45,41.0,211.5,1.95,9.0,234.0,237.13,195.43
2016,1,23,12,0,76.0,247.0,2.0,9.0,289.0,303.25,249.82
2016,1,23,12,15,84.5,250.0,2.0,9.0,297.0,307.7,253.17
2016,1,23,12,30,93.0,253.0,2.0,9.0,305.0,311.38,256.16
2016,1,23,12,45,51.0,219.0,2.0,9.0,247.5,236.95,194.58
2016,1,23,13,0,9.0,185.0,2.0,9.0,190.0,157.22,127.86
2016,1,23,13,15,6.0,175.5,2.0,9.0,179.0,145.69,118.42
2016,1,23,13,30,3.0,166.0,2.0,9.0,168.0,134.71,109.28
2016,1,23,13,45,1.5,95.0,2.05,9.0,96.0,74.23,58.24
2016,1,23,14,0,0.0,24.0,2.1,9.0,24.0,18.32,10.25
2016,1,23,14,15,58.0,107.5,2.1,8.5,132.5,113.93,92.57
2016,1,23,14,30,116.0,191.0,2.1,8.0,241.0,210.67,173.09
2016,1,23,14,45,100.5,175.0,2.1,8.0,216.0,175.84,143.16
2016,1,23,15,0,85.0,159.0,2.1,8.0,191.0,149.93,121.1
2016,1,23,15,15,78.0,143.0,2.05,8.0,170.0,128.13,102.31
2016,1,23,15,30,71.0,127.0,2.0,8.0,149.0,107.49,84.69
2016,1,23,15,45,344.5,91.5,1.95,8.0,173.5,105.23,71.66
2016,1,23,16,0,618.0,56.0,1.9,8.0,198.0,64.6,38.88
2016,1,23,16,15,542.5,49.5,1.8,7.5,154.5,41.01,31.72
2016,1,23,16,30,467.0,43.0,1.7,7.0,111.0,35.68,26.51
2016,1,23,16,45,334.5,32.5,1.65,6.5,72.5,26.83,17.7
2016,1,23,17,0,202.0,22.0,1.6,6.0,34.0,18.12,3.03
2016,1,23,17,15,101.0,11.0,1.6,6.0,17.0,8.65,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,60.0,7.0,1.15,4.5,8.5,0.0,0.0
2016,1,24,7,30,120.0,14.0,1.1,5.0,17.0,106.15,0.0
2016,1,24,7,45,255.0,26.5,1.1,5.5,51.5,294.99,217.45
2016,1,24,8,0,390.0,39.0,1.1,6.0,86.0,439.06,361.62
2016,1,24,8,15,474.0,47.0,1.1,6.0,128.5,535.4,444.4
2016,1,24,8,30,558.0,55.0,1.1,6.0,171.0,634.35,524.35
2016,1,24,8,45,436.0,82.0,1.15,6.0,185.0,559.66,468.14
2016,1,24,9,0,314.0,109.0,1.2,6.0,199.0,462.46,391.82
2016,1,24,9,15,340.0,119.5,1.2,6.0,230.0,523.75,440.9
2016,1,24,9,30,366.0,130.0,1.2,6.0,261.0,563.0,470.6
2016,1,24,9,45,302.0,154.5,1.2,6.5,269.5,507.02,423.25
2016,1,24,10,0,238.0,179.0,1.2,7.0,278.0,471.84,392.24
2016,1,24,10,15,233.0,193.5,1.2,7.0,296.5,456.99,380.06
2016,1,24,10,30,228.0,208.0,1.2,7.0,315.0,463.82,384.33
2016,1,24,10,45,247.0,217.0,1.2,7.0,338.0,508.7,418.39
2016,1,24,11,0,266.0,226.0,1.2,7.0,361.0,529.15,433.33
2016,1,24,11,15,256.5,235.0,1.1,7.0,369.0,520.81,424.99
2016,1,24,11,30,247.0,244.0,1.0,7.0,377.0,490.2,400.33
2016,1,24,11,45,279.5,243.5,0.95,7.5,396.0,528.29,428.57
2016,1,24,12,0,312.0,243.0,0.9,8.0,415.0,542.31,437.86
2016,1,24,12,15,450.5,206.0,0.9,8.0,455.0,621.26,499.22
2016,1,24,12,30,589.0,169.0,0.9,8.0,495.0,671.93,537.75
2016,1,24,12,45,595.5,164.5,0.9,8.5,491.0,651.36,520.23
2016,1,24,13,0,602.0,160.0,0.9,9.0,487.0,621.05,496.41
2016,1,24,13,15,410.5,198.5,0.95,9.0,419.0,490.2,395.35
2016,1,24,13,30,219.0,237.0,1.0,9.0,351.0,357.1,290.32
2016,1,24,13,45,551.0,154.0,1.1,9.0,424.5,476.72,387.03
2016,1,24,14,0,883.0,71.0,1.2,9.0,498.0,537.86,431.4
2016,1,24,14,15,868.5,69.5,1.3,9.0,469.5,478.77,381.06
2016,1,24,14,30,854.0,68.0,1.4,9.0,441.0,420.59,330.62
2016,1,24,14,45,827.0,67.0,1.5,9.0,405.0,357.12,274.48
2016,1,24,15,0,800.0,66.0,1.6,9.0,369.0,295.69,218.83
2016,1,24,15,15,770.5,63.0,1.55,8.5,329.5,234.24,163.35
2016,1,24,15,30,741.0,60.0,1.5,8.0,290.0,175.82,112.33
2016,1,24,15,45,693.5,56.0,1.45,7.5,246.5,118.04,68.07
2016,1,24,16,0,646.0,52.0,1.4,7.0,203.0,66.1,39.6
2016,1,24,16,15,576.0,46.0,1.3,6.5,159.0,38.5,29.6
2016,1,24,16,30,506.0,40.0,1.2,6.0,115.0,33.44,24.67
2016,1,24,16,45,390.0,30.5,1.15,5.5,76.0,25.36,16.65
2016,1,24,17,0,274.0,21.0,1.1,5.0,37.0,17.39,4.3
2016,1,24,17,15,137.0,10.5,1.05,5.0,18.5,8.26,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,15,120.5,6.5,0.95,4.5,10.0,0.0,0.0
2016,1,25,7,30,241.0,13.0,0.9,5.0,20.0,201.29,0.0
2016,1,25,7,45,380.5,22.0,0.85,5.5,57.5,385.0,285.23
2016,1,25,8,0,520.0,31.0,0.8,6.0,95.0,531.53,430.96
2016,1,25,8,15,596.0,36.5,0.8,6.5,139.0,621.65,506.15
2016,1,25,8,30,672.0,42.0,0.8,7.0,183.0,713.4,577.27
2016,1,25,8,45,717.0,46.5,0.85,7.5,227.0,775.6,623.38
2016,1,25,9,0,762.0,51.0,0.9,8.0,271.0,836.73,666.55
2016,1,25,9,15,792.5,54.0,0.9,8.5,312.0,879.94,694.36
2016,1,25,9,30,823.0,57.0,0.9,9.0,353.0,920.64,719.53
2016,1,25,9,45,823.5,64.5,0.95,9.5,386.5,935.05,727.02
2016,1,25,10,0,824.0,72.0,1.0,10.0,420.0,945.63,732.16
2016,1,25,10,15,840.0,74.0,1.0,10.0,450.5,960.61,740.67
2016,1,25,10,30,856.0,76.0,1.0,10.0,481.0,971.88,746.66
2016,1,25,10,45,865.5,78.0,1.0,10.5,504.5,972.91,744.59
2016,1,25,11,0,875.0,80.0,1.0,11.0,528.0,970.09,740.28
2016,1,25,11,15,882.0,81.0,0.95,11.0,545.0,948.61,724.08
2016,1,25,11,30,889.0,82.0,0.9,11.0,562.0,934.81,713.5
2016,1,25,11,45,630.5,157.0,0.9,11.5,500.5,777.83,604.42
2016,1,25,12,0,372.0,232.0,0.9,12.0,439.0,582.18,459.69
2016,1,25,12,15,411.5,223.5,0.9,12.0,452.5,588.6,466.93
2016,1,25,12,30,451.0,215.0,0.9,12.0,466.0,609.1,481.68
2016,1,25,12,45,405.0,222.5,0.9,12.0,446.5,541.68,430.64
2016,1,25,13,0,359.0,230.0,0.9,12.0,427.0,494.16,394.27
2016,1,25,13,15,621.5,154.5,0.9,12.0,484.5,596.87,474.02
2016,1,25,13,30,884.0,79.0,0.9,12.0,542.0,643.83,508.4
2016,1,25,13,45,875.5,77.5,0.9,12.0,520.5,590.24,465.56
2016,1,25,14,0,867.0,76.0,0.9,12.0,499.0,538.29,423.69
2016,1,25,14,15,649.0,117.5,0.85,12.0,424.0,425.6,334.81
2016,1,25,14,30,431.0,159.0,0.8,12.0,349.0,325.65,255.98
2016,1,25,14,45,615.0,113.0,0.8,12.0,361.0,324.65,248.81
2016,1,25,15,0,799.0,67.0,0.8,12.0,373.0,296.97,216.13
2016,1,25,15,15,769.5,64.0,0.75,11.5,333.0,235.48,161.64
2016,1,25,15,30,740.0,61.0,0.7,11.0,293.0,177.02,111.59
2016,1,25,15,45,696.5,56.5,0.65,10.5,250.0,119.17,67.85
2016,1,25,16,0,653.0,52.0,0.6,10.0,207.0,66.66,39.27
2016,1,25,16,15,584.5,46.0,0.65,9.0,163.0,38.56,29.38
2016,1,25,16,30,516.0,40.0,0.7,8.0,119.0,33.48,24.56
2016,1,25,16,45,397.5,31.0,0.75,7.5,79.0,25.78,16.99
2016,1,25,17,0,279.0,22.0,0.8,7.0,39.0,18.22,5.97
2016,1,25,17,15,139.5,11.0,0.8,6.5,19.5,8.65,0.0
2016,1,25,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,4.0,11.0,0.0,0.0
2016,1,26,7,30,0.0,22.0,1.1,4.0,22.0,17.31,0.0
2016,1,26,7,45,249.0,28.5,1.15,4.5,59.5,294.65,225.82
2016,1,26,8,0,498.0,35.0,1.2,5.0,97.0,528.3,434.37
2016,1,26,8,15,577.0,41.5,1.2,5.5,142.0,610.24,503.47
2016,1,26,8,30,656.0,48.0,1.2,6.0,187.0,706.28,579.22
2016,1,26,8,45,707.5,52.0,1.25,6.5,232.0,774.3,630.34
2016,1,26,9,0,759.0,56.0,1.3,7.0,277.0,841.15,678.22
2016,1,26,9,15,791.0,59.0,1.3,7.5,319.0,886.05,707.67
2016,1,26,9,30,823.0,62.0,1.3,8.0,361.0,928.34,734.39
2016,1,26,9,45,841.0,65.5,1.3,8.5,397.5,954.47,749.15
2016,1,26,10,0,859.0,69.0,1.3,9.0,434.0,977.17,761.44
2016,1,26,10,15,874.5,70.5,1.25,9.5,465.0,990.98,766.69
2016,1,26,10,30,890.0,72.0,1.2,10.0,496.0,989.28,761.6
2016,1,26,10,45,900.5,73.5,1.2,10.5,520.5,990.53,759.83
2016,1,26,11,0,911.0,75.0,1.2,11.0,545.0,987.91,755.58
2016,1,26,11,15,917.5,75.5,1.1,11.0,562.0,976.25,745.03
2016,1,26,11,30,924.0,76.0,1.0,11.0,579.0,960.76,732.22
2016,1,26,11,45,927.0,77.0,0.9,11.5,588.5,938.93,714.08
2016,1,26,12,0,930.0,78.0,0.8,12.0,598.0,913.47,693.81
2016,1,26,12,15,930.5,78.0,0.75,12.0,599.0,881.2,671.41
2016,1,26,12,30,931.0,78.0,0.7,12.0,600.0,845.7,646.96
2016,1,26,12,45,765.5,120.5,0.7,12.0,547.0,738.14,573.16
2016,1,26,13,0,600.0,163.0,0.7,12.0,494.0,623.79,489.5
2016,1,26,13,15,754.0,120.5,0.7,12.0,525.5,653.71,513.26
2016,1,26,13,30,908.0,78.0,0.7,12.0,557.0,658.7,516.13
2016,1,26,13,45,797.0,96.5,0.7,12.0,505.0,569.11,447.3
2016,1,26,14,0,686.0,115.0,0.7,12.0,453.0,483.83,381.3
2016,1,26,14,15,548.5,140.0,0.65,12.0,400.5,393.85,310.23
2016,1,26,14,30,411.0,165.0,0.6,12.0,348.0,322.83,253.41
2016,1,26,14,45,532.5,127.0,0.6,12.0,344.5,303.51,233.17
2016,1,26,15,0,654.0,89.0,0.6,12.0,341.0,273.89,201.64
2016,1,26,15,15,710.0,74.5,0.55,11.5,322.5,229.64,158.94
2016,1,26,15,30,766.0,60.0,0.5,11.0,304.0,180.84,113.4
2016,1,26,15,45,721.5,56.5,0.5,10.5,259.5,122.03,69.1
2016,1,26,16,0,677.0,53.0,0.5,10.0,215.0,68.67,40.36
2016,1,26,16,15,609.5,47.0,0.6,9.5,170.0,42.88,33.25
2016,1,26,16,30,542.0,41.0,0.7,9.0,125.0,34.44,25.35
2016,1,26,16,45,424.0,32.0,0.85,8.5,84.0,26.7,17.81
2016,1,26,17,0,306.0,23.0,1.0,8.0,43.0,19.11,7.51
2016,1,26,17,15,153.0,11.5,0.95,7.5,21.5,9.05,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,4.5,10.5,8.26,0.0
2016,1,27,7,30,0.0,21.0,0.8,5.0,21.0,16.52,0.0
2016,1,27,7,45,224.5,29.5,0.8,6.0,58.0,277.16,213.71
2016,1,27,8,0,449.0,38.0,0.8,7.0,95.0,489.53,399.97
2016,1,27,8,15,529.5,45.0,0.75,7.0,139.0,582.86,476.75
2016,1,27,8,30,610.0,52.0,0.7,7.0,183.0,678.71,551.29
2016,1,27,8,45,658.5,58.0,0.7,7.5,227.5,744.59,599.28
2016,1,27,9,0,707.0,64.0,0.7,8.0,272.0,801.46,638.51
2016,1,27,9,15,741.0,67.5,0.6,8.5,313.5,848.72,667.33
2016,1,27,9,30,775.0,71.0,0.5,9.0,355.0,893.42,692.96
2016,1,27,9,45,746.5,78.5,0.45,9.5,374.5,878.06,678.02
2016,1,27,10,0,718.0,86.0,0.4,10.0,394.0,866.27,666.58
2016,1,27,10,15,619.5,122.0,0.35,10.5,401.0,809.47,624.47
2016,1,27,10,30,521.0,158.0,0.3,11.0,408.0,738.21,572.89
2016,1,27,10,45,717.0,115.0,0.3,11.5,477.5,881.9,670.16
2016,1,27,11,0,913.0,72.0,0.3,12.0,547.0,986.88,734.14
2016,1,27,11,15,919.5,73.0,0.3,12.0,564.0,975.93,724.28
2016,1,27,11,30,926.0,74.0,0.3,12.0,581.0,961.13,714.23
2016,1,27,11,45,731.0,131.5,0.3,12.5,536.0,842.85,635.05
2016,1,27,12,0,536.0,189.0,0.3,13.0,491.0,699.36,535.92
2016,1,27,12,15,563.0,180.5,0.3,13.0,498.5,690.37,531.73
2016,1,27,12,30,590.0,172.0,0.3,13.0,506.0,677.66,522.82
2016,1,27,12,45,528.0,190.5,0.3,13.0,486.5,620.8,480.88
2016,1,27,13,0,466.0,209.0,0.3,13.0,467.0,565.87,440.32
2016,1,27,13,15,480.5,199.0,0.3,13.0,460.0,538.88,420.84
2016,1,27,13,30,495.0,189.0,0.3,13.0,453.0,509.41,398.65
2016,1,27,13,45,520.5,173.0,0.3,13.0,440.5,478.32,374.75
2016,1,27,14,0,546.0,157.0,0.3,13.0,428.0,443.8,347.33
2016,1,27,14,15,622.0,127.0,0.25,13.0,419.0,422.64,328.23
2016,1,27,14,30,698.0,97.0,0.2,13.0,410.0,386.03,295.51
2016,1,27,14,45,633.0,103.0,0.2,13.0,370.5,323.15,243.4
2016,1,27,15,0,568.0,109.0,0.2,13.0,331.0,266.56,196.13
2016,1,27,15,15,547.5,101.0,0.25,12.5,296.5,215.55,152.55
2016,1,27,15,30,527.0,93.0,0.3,12.0,262.0,166.87,111.76
2016,1,27,15,45,503.5,82.0,0.35,12.0,225.0,118.01,74.19
2016,1,27,16,0,480.0,71.0,0.4,12.0,188.0,72.27,46.9
2016,1,27,16,15,431.5,60.5,0.4,11.5,149.5,48.66,38.16
2016,1,27,16,30,383.0,50.0,0.4,11.0,111.0,40.65,30.71
2016,1,27,16,45,311.0,36.5,0.4,11.0,75.5,29.85,20.45
2016,1,27,17,0,239.0,23.0,0.4,11.0,40.0,18.87,8.01
2016,1,27,17,15,119.5,11.5,0.45,10.5,20.0,9.05,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,11.5,0.8,6.5,11.5,9.05,0.0
2016,1,28,7,30,0.0,23.0,0.7,7.0,23.0,18.1,0.0
2016,1,28,7,45,244.0,29.0,0.65,7.5,60.5,294.6,228.34
2016,1,28,8,0,488.0,35.0,0.6,8.0,98.0,519.6,420.44
2016,1,28,8,15,562.5,41.5,0.5,8.0,142.0,597.96,483.64
2016,1,28,8,30,637.0,48.0,0.4,8.0,186.0,689.51,552.98
2016,1,28,8,45,528.5,73.0,0.3,8.5,204.5,641.32,515.71
2016,1,28,9,0,420.0,98.0,0.2,9.0,223.0,570.68,462.09
2016,1,28,9,15,439.0,109.5,0.2,9.0,256.5,607.42,490.02
2016,1,28,9,30,458.0,121.0,0.2,9.0,290.0,642.68,514.52
2016,1,28,9,45,350.5,152.5,0.2,9.5,289.5,551.73,443.44
2016,1,28,10,0,243.0,184.0,0.2,10.0,289.0,482.49,387.73
2016,1,28,10,15,205.5,201.5,0.25,10.0,294.5,438.93,354.27
2016,1,28,10,30,168.0,219.0,0.3,10.0,300.0,417.48,336.62
2016,1,28,10,45,404.0,179.5,0.4,10.5,387.5,640.09,508.04
2016,1,28,11,0,640.0,140.0,0.5,11.0,475.0,823.73,636.31
2016,1,28,11,15,765.5,109.0,0.6,11.0,522.0,891.94,680.77
2016,1,28,11,30,891.0,78.0,0.7,11.0,569.0,934.62,709.62
2016,1,28,11,45,895.0,78.5,0.85,11.5,578.5,913.91,696.35
2016,1,28,12,0,899.0,79.0,1.0,12.0,588.0,889.65,681.45
2016,1,28,12,15,459.5,147.0,0.95,12.0,407.5,567.47,450.62
2016,1,28,12,30,20.0,215.0,0.9,12.0,227.0,195.41,155.52
2016,1,28,12,45,10.0,154.5,0.85,12.5,160.5,131.28,104.41
2016,1,28,13,0,0.0,94.0,0.8,13.0,94.0,72.54,55.54
2016,1,28,13,15,5.0,140.0,0.75,13.0,143.0,113.93,90.22
2016,1,28,13,30,10.0,186.0,0.7,13.0,192.0,155.82,124.59
2016,1,28,13,45,69.5,207.0,0.65,13.0,242.5,216.69,174.43
2016,1,28,14,0,129.0,228.0,0.6,13.0,293.0,270.39,216.71
2016,1,28,14,15,76.5,201.5,0.6,12.5,239.5,203.12,162.68
2016,1,28,14,30,24.0,175.0,0.6,12.0,186.0,146.99,117.75
2016,1,28,14,45,98.0,172.5,0.6,12.0,212.0,172.58,137.61
2016,1,28,15,0,172.0,170.0,0.6,12.0,238.0,187.66,146.97
2016,1,28,15,15,167.5,153.0,0.6,11.5,213.5,158.93,122.44
2016,1,28,15,30,163.0,136.0,0.6,11.0,189.0,131.1,99.07
2016,1,28,15,45,156.5,117.0,0.6,11.0,162.5,102.65,76.08
2016,1,28,16,0,150.0,98.0,0.6,11.0,136.0,75.6,56.57
2016,1,28,16,15,134.5,79.5,0.65,10.5,108.5,57.17,45.95
2016,1,28,16,30,119.0,61.0,0.7,10.0,81.0,44.19,34.01
2016,1,28,16,45,90.5,43.0,0.75,10.0,55.5,31.64,22.17
2016,1,28,17,0,62.0,25.0,0.8,10.0,30.0,18.81,8.61
2016,1,28,17,15,31.0,12.5,0.75,10.0,15.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,93.0,8.0,0.65,9.0,11.5,76.72,0.0
2016,1,29,7,30,186.0,16.0,0.6,9.0,23.0,198.29,0.0
2016,1,29,7,45,321.0,26.0,0.6,9.5,59.5,355.57,273.34
2016,1,29,8,0,456.0,36.0,0.6,10.0,96.0,493.25,397.45
2016,1,29,8,15,533.0,42.0,0.6,10.0,139.5,581.81,469.97
2016,1,29,8,30,610.0,48.0,0.6,10.0,183.0,664.98,534.41
2016,1,29,8,45,320.5,82.0,0.6,10.5,154.0,450.16,371.17
2016,1,29,9,0,31.0,116.0,0.6,11.0,125.0,158.07,129.29
2016,1,29,9,15,35.0,132.0,0.6,11.0,144.0,177.5,146.73
2016,1,29,9,30,39.0,148.0,0.6,11.0,163.0,196.94,162.51
2016,1,29,9,45,36.5,160.5,0.65,11.5,176.0,204.95,168.19
2016,1,29,10,0,34.0,173.0,0.7,12.0,189.0,213.04,173.94
2016,1,29,10,15,25.5,176.5,0.7,12.0,189.0,183.2,148.89
2016,1,29,10,30,17.0,180.0,0.7,12.0,189.0,175.13,141.73
2016,1,29,10,45,8.5,151.5,0.75,12.5,156.0,134.93,108.02
2016,1,29,11,0,0.0,123.0,0.8,13.0,123.0,98.56,77.37
2016,1,29,11,15,0.0,119.0,0.8,13.0,119.0,94.5,73.98
2016,1,29,11,30,0.0,115.0,0.8,13.0,115.0,90.66,70.73
2016,1,29,11,45,0.0,130.5,0.85,13.0,130.5,103.97,81.72
2016,1,29,12,0,0.0,146.0,0.9,13.0,146.0,117.32,92.67
2016,1,29,12,15,0.0,123.0,0.9,13.0,123.0,96.91,75.77
2016,1,29,12,30,0.0,100.0,0.9,13.0,100.0,77.48,59.67
2016,1,29,12,45,0.0,78.0,0.9,13.5,78.0,59.99,45.01
2016,1,29,13,0,0.0,56.0,0.9,14.0,56.0,42.97,30.7
2016,1,29,13,15,0.0,54.5,0.9,14.0,54.5,41.81,29.76
2016,1,29,13,30,0.0,53.0,0.9,14.0,53.0,40.64,28.82
2016,1,29,13,45,0.0,51.0,0.9,14.0,51.0,39.09,27.55
2016,1,29,14,0,0.0,49.0,0.9,14.0,49.0,37.53,26.29
2016,1,29,14,15,0.0,46.5,0.85,13.5,46.5,35.6,24.76
2016,1,29,14,30,0.0,44.0,0.8,13.0,44.0,33.66,23.22
2016,1,29,14,45,0.0,40.5,0.8,13.0,40.5,30.96,20.97
2016,1,29,15,0,0.0,37.0,0.8,13.0,37.0,28.26,18.71
2016,1,29,15,15,0.0,33.0,0.75,12.5,33.0,25.18,16.16
2016,1,29,15,30,0.0,29.0,0.7,12.0,29.0,22.1,13.57
2016,1,29,15,45,0.0,25.0,0.7,12.0,25.0,19.03,10.93
2016,1,29,16,0,0.0,21.0,0.7,12.0,21.0,15.97,8.25
2016,1,29,16,15,0.0,16.5,0.65,11.5,16.5,12.53,5.72
2016,1,29,16,30,0.0,12.0,0.6,11.0,12.0,9.1,2.55
2016,1,29,16,45,0.0,8.0,0.6,11.0,8.0,6.06,0.0
2016,1,29,17,0,0.0,4.0,0.6,11.0,4.0,3.02,0.0
2016,1,29,17,15,0.0,2.0,0.65,10.5,2.0,1.57,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.2,6.0,7.5,5.9,0.0
2016,1,30,7,30,0.0,15.0,1.2,6.0,15.0,11.79,0.0
2016,1,30,7,45,47.0,32.0,1.25,6.5,38.5,95.84,73.5
2016,1,30,8,0,94.0,49.0,1.3,7.0,62.0,158.04,132.16
2016,1,30,8,15,111.0,68.5,1.3,7.0,89.0,199.6,169.87
2016,1,30,8,30,128.0,88.0,1.3,7.0,116.0,240.38,205.87
2016,1,30,8,45,138.5,106.5,1.35,7.5,143.5,272.94,233.38
2016,1,30,9,0,149.0,125.0,1.4,8.0,171.0,305.09,259.7
2016,1,30,9,15,155.0,143.0,1.4,8.0,196.0,331.57,280.9
2016,1,30,9,30,161.0,161.0,1.4,8.0,221.0,357.39,301.14
2016,1,30,9,45,293.0,160.0,1.45,8.0,283.0,504.34,421.27
2016,1,30,10,0,425.0,159.0,1.5,8.0,345.0,655.12,537.72
2016,1,30,10,15,285.5,191.0,1.5,8.0,320.0,527.5,434.14
2016,1,30,10,30,146.0,223.0,1.5,8.0,295.0,399.88,329.97
2016,1,30,10,45,231.5,226.0,1.55,8.5,346.0,480.36,395.71
2016,1,30,11,0,317.0,229.0,1.6,9.0,397.0,581.42,473.25
2016,1,30,11,15,364.5,227.0,1.6,9.0,426.0,613.34,496.88
2016,1,30,11,30,412.0,225.0,1.6,9.0,455.0,642.24,518.57
2016,1,30,11,45,313.5,247.5,1.65,9.0,424.0,563.22,455.87
2016,1,30,12,0,215.0,270.0,1.7,9.0,393.0,467.5,380.36
2016,1,30,12,15,305.0,254.5,1.65,9.0,430.0,533.36,433.24
2016,1,30,12,30,395.0,239.0,1.6,9.0,467.0,572.83,463.99
2016,1,30,12,45,373.0,241.0,1.6,9.0,454.5,537.16,435.49
2016,1,30,13,0,351.0,243.0,1.6,9.0,442.0,501.98,407.76
2016,1,30,13,15,632.5,157.0,1.55,9.0,505.0,609.7,493.22
2016,1,30,13,30,914.0,71.0,1.5,9.0,568.0,658.53,530.0
2016,1,30,13,45,492.5,147.0,1.5,9.0,413.5,438.84,356.62
2016,1,30,14,0,71.0,223.0,1.5,9.0,259.0,225.67,183.83
2016,1,30,14,15,69.5,210.5,1.5,9.0,244.5,207.35,169.43
2016,1,30,14,30,68.0,198.0,1.5,9.0,230.0,189.45,154.45
2016,1,30,14,45,132.5,185.5,1.55,9.0,241.0,200.49,162.1
2016,1,30,15,0,197.0,173.0,1.6,9.0,252.0,197.17,156.44
2016,1,30,15,15,191.5,156.0,1.55,8.5,226.5,166.63,129.86
2016,1,30,15,30,186.0,139.0,1.5,8.0,201.0,137.09,104.55
2016,1,30,15,45,177.0,120.5,1.45,8.0,173.5,107.22,80.15
2016,1,30,16,0,168.0,102.0,1.4,8.0,146.0,78.99,59.84
2016,1,30,16,15,151.5,83.5,1.3,7.0,117.0,59.41,48.69
2016,1,30,16,30,135.0,65.0,1.2,6.0,88.0,46.98,37.18
2016,1,30,16,45,103.5,46.5,1.2,5.5,61.0,34.12,24.97
2016,1,30,17,0,72.0,28.0,1.2,5.0,34.0,20.98,11.5
2016,1,30,17,15,36.0,14.0,1.15,5.0,17.0,11.02,0.0
2016,1,30,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.0,3.0,9.5,7.47,0.0
2016,1,31,7,30,0.0,19.0,1.0,3.0,19.0,18.73,0.0
2016,1,31,7,45,81.5,35.0,1.0,3.5,46.0,147.99,118.29
2016,1,31,8,0,163.0,51.0,1.0,4.0,73.0,238.45,202.8
2016,1,31,8,15,190.0,69.0,1.05,4.0,104.5,288.62,248.3
2016,1,31,8,30,217.0,87.0,1.1,4.0,136.0,339.02,292.45
2016,1,31,8,45,234.5,104.5,1.2,4.5,167.5,379.73,326.46
2016,1,31,9,0,252.0,122.0,1.3,5.0,199.0,419.99,358.95
2016,1,31,9,15,265.0,137.5,1.35,5.0,228.5,452.2,384.43
2016,1,31,9,30,278.0,153.0,1.4,5.0,258.0,483.54,408.72
2016,1,31,9,45,168.0,169.5,1.45,5.0,235.0,369.33,312.71
2016,1,31,10,0,58.0,186.0,1.5,5.0,212.0,253.32,213.2
2016,1,31,10,15,60.5,200.0,1.6,5.0,228.5,267.94,225.53
2016,1,31,10,30,63.0,214.0,1.7,5.0,245.0,282.34,237.02
2016,1,31,10,45,38.5,203.5,1.8,5.5,223.0,239.33,199.72
2016,1,31,11,0,14.0,193.0,1.9,6.0,201.0,179.8,148.65
2016,1,31,11,15,12.0,192.5,2.0,6.0,199.5,175.19,144.71
2016,1,31,11,30,10.0,192.0,2.1,6.0,198.0,170.98,140.97
2016,1,31,11,45,215.0,213.0,2.25,6.5,337.5,434.82,363.31
2016,1,31,12,0,420.0,234.0,2.4,7.0,477.0,626.97,515.29
2016,1,31,12,15,688.5,155.0,2.45,7.0,554.0,780.63,634.49
2016,1,31,12,30,957.0,76.0,2.5,7.0,631.0,869.23,698.57
2016,1,31,12,45,955.5,75.5,2.65,7.0,625.5,827.48,668.51
2016,1,31,13,0,954.0,75.0,2.8,7.0,620.0,782.87,637.15
2016,1,31,13,15,756.0,125.5,2.85,7.0,550.5,663.52,544.04
2016,1,31,13,30,558.0,176.0,2.9,7.0,481.0,538.17,443.74
2016,1,31,13,45,433.0,198.5,2.95,7.0,429.5,452.0,373.42
2016,1,31,14,0,308.0,221.0,3.0,7.0,378.0,367.18,303.33
2016,1,31,14,15,602.5,145.5,3.0,6.5,432.5,431.08,353.34
2016,1,31,14,30,897.0,70.0,3.0,6.0,487.0,443.93,356.53
2016,1,31,14,45,619.0,114.0,3.05,6.0,392.0,329.01,261.08
2016,1,31,15,0,341.0,158.0,3.1,6.0,297.0,231.59,183.13
2016,1,31,15,15,563.5,111.0,3.1,5.5,313.0,228.03,169.18
2016,1,31,15,30,786.0,64.0,3.1,5.0,329.0,189.14,123.37
2016,1,31,15,45,731.5,62.5,3.1,5.0,282.5,129.24,76.65
2016,1,31,16,0,677.0,61.0,3.1,5.0,236.0,72.22,43.98
2016,1,31,16,15,611.0,54.5,3.05,4.5,190.0,45.3,36.23
2016,1,31,16,30,545.0,48.0,3.0,4.0,144.0,39.96,31.08
2016,1,31,16,45,425.5,39.5,3.0,4.0,100.0,32.73,23.91
2016,1,31,17,0,306.0,31.0,3.0,4.0,56.0,25.71,15.82
2016,1,31,17,15,153.0,15.5,3.05,4.0,28.0,12.2,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,7,15,189.0,8.5,2.4,2.5,17.5,149.76,0.0
2016,2,1,7,30,378.0,17.0,2.4,3.0,35.0,348.16,59.77
2016,2,1,7,45,507.0,24.5,2.45,3.5,78.0,497.22,400.79
2016,2,1,8,0,636.0,32.0,2.5,4.0,121.0,634.53,527.53
2016,2,1,8,15,703.5,37.0,2.5,4.0,169.5,720.03,601.08
2016,2,1,8,30,771.0,42.0,2.5,4.0,218.0,797.92,664.3
2016,2,1,8,45,813.0,45.0,2.55,4.5,265.0,856.47,708.58
2016,2,1,9,0,855.0,48.0,2.6,5.0,312.0,914.14,749.99
2016,2,1,9,15,882.0,50.5,2.6,5.0,356.0,954.64,778.05
2016,2,1,9,30,909.0,53.0,2.6,5.0,400.0,992.46,803.48
2016,2,1,9,45,920.5,57.5,2.6,5.5,438.0,1014.63,815.72
2016,2,1,10,0,932.0,62.0,2.6,6.0,476.0,1032.97,825.22
2016,2,1,10,15,945.0,63.5,2.55,6.0,508.5,1044.63,830.92
2016,2,1,10,30,958.0,65.0,2.5,6.0,541.0,1052.32,833.99
2016,2,1,10,45,965.0,66.5,2.5,6.5,566.0,1049.96,829.34
2016,2,1,11,0,972.0,68.0,2.5,7.0,591.0,1043.48,822.17
2016,2,1,11,15,977.0,69.0,2.45,7.0,608.5,1030.3,811.48
2016,2,1,11,30,982.0,70.0,2.4,7.0,626.0,1013.06,798.23
2016,2,1,11,45,977.5,73.0,2.35,7.0,634.0,985.61,778.06
2016,2,1,12,0,973.0,76.0,2.3,7.0,642.0,954.61,755.61
2016,2,1,12,15,973.0,76.0,2.25,7.0,643.5,920.52,731.07
2016,2,1,12,30,973.0,76.0,2.2,7.0,645.0,883.05,704.14
2016,2,1,12,45,965.5,77.5,2.2,7.0,637.0,838.26,672.36
2016,2,1,13,0,958.0,79.0,2.2,7.0,629.0,790.97,638.54
2016,2,1,13,15,952.0,78.5,2.15,7.0,614.0,740.29,600.25
2016,2,1,13,30,946.0,78.0,2.1,7.0,599.0,687.54,558.29
2016,2,1,13,45,770.0,114.0,2.05,7.0,528.0,575.76,468.97
2016,2,1,14,0,594.0,150.0,2.0,7.0,457.0,470.07,383.51
2016,2,1,14,15,745.5,111.5,1.95,7.0,475.0,468.38,378.8
2016,2,1,14,30,897.0,73.0,1.9,7.0,493.0,447.26,355.07
2016,2,1,14,45,884.5,69.0,1.85,7.0,458.0,383.65,297.22
2016,2,1,15,0,872.0,65.0,1.8,7.0,423.0,320.34,238.64
2016,2,1,15,15,845.5,62.5,1.7,6.5,381.0,254.1,178.25
2016,2,1,15,30,819.0,60.0,1.6,6.0,339.0,191.32,122.7
2016,2,1,15,45,787.0,55.0,1.55,6.0,294.0,128.69,73.31
2016,2,1,16,0,755.0,50.0,1.5,6.0,249.0,69.95,40.17
2016,2,1,16,15,696.5,45.0,1.45,5.5,201.5,41.94,33.05
2016,2,1,16,30,638.0,40.0,1.4,5.0,154.0,37.15,28.46
2016,2,1,16,45,542.5,32.5,1.35,4.5,109.5,30.01,21.51
2016,2,1,17,0,447.0,25.0,1.3,4.0,65.0,22.98,13.87
