Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,15,223.5,12.5,1.25,3.5,32.5,11.15,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,3.0,5.5,4.33,0.0
2016,2,2,7,30,0.0,11.0,0.8,3.0,11.0,8.36,0.0
2016,2,2,7,45,0.0,25.5,0.85,3.5,25.5,19.65,10.86
2016,2,2,8,0,0.0,40.0,0.9,4.0,40.0,33.98,24.04
2016,2,2,8,15,0.0,57.5,0.9,4.0,57.5,51.52,39.9
2016,2,2,8,30,0.0,75.0,0.9,4.0,75.0,68.31,54.96
2016,2,2,8,45,0.5,92.0,0.9,4.5,92.0,84.49,69.14
2016,2,2,9,0,1.0,109.0,0.9,5.0,109.0,100.47,82.88
2016,2,2,9,15,5.0,123.5,0.9,5.0,125.0,116.71,96.94
2016,2,2,9,30,9.0,138.0,0.9,5.0,141.0,133.11,110.95
2016,2,2,9,45,410.5,109.5,0.95,5.0,293.0,580.1,487.53
2016,2,2,10,0,812.0,81.0,1.0,5.0,445.0,950.94,753.3
2016,2,2,10,15,439.5,149.5,1.0,5.0,348.5,654.57,532.26
2016,2,2,10,30,67.0,218.0,1.0,5.0,252.0,290.15,239.76
2016,2,2,10,45,93.5,234.5,1.05,5.5,284.0,330.99,275.25
2016,2,2,11,0,120.0,251.0,1.1,6.0,316.0,393.04,324.17
2016,2,2,11,15,105.5,256.5,1.05,6.0,315.0,356.15,293.46
2016,2,2,11,30,91.0,262.0,1.0,6.0,314.0,342.11,281.42
2016,2,2,11,45,115.5,270.0,1.0,6.0,337.5,366.92,301.66
2016,2,2,12,0,140.0,278.0,1.0,6.0,361.0,409.56,335.17
2016,2,2,12,15,233.0,269.0,1.0,6.0,407.0,468.67,383.1
2016,2,2,12,30,326.0,260.0,1.0,6.0,453.0,539.19,437.98
2016,2,2,12,45,328.0,257.5,1.0,6.0,449.5,519.49,421.8
2016,2,2,13,0,330.0,255.0,1.0,6.0,446.0,498.65,405.53
2016,2,2,13,15,217.0,256.0,1.0,6.0,380.5,387.83,317.39
2016,2,2,13,30,104.0,257.0,1.0,6.0,315.0,290.28,238.33
2016,2,2,13,45,233.0,235.5,1.0,6.5,358.5,347.44,285.5
2016,2,2,14,0,362.0,214.0,1.0,7.0,402.0,389.1,316.97
2016,2,2,14,15,305.0,210.0,1.0,7.0,362.5,333.37,270.68
2016,2,2,14,30,248.0,206.0,1.0,7.0,323.0,283.51,229.58
2016,2,2,14,45,367.5,170.5,1.0,7.0,330.0,276.33,219.88
2016,2,2,15,0,487.0,135.0,1.0,7.0,337.0,260.86,200.61
2016,2,2,15,15,638.0,98.5,0.95,6.5,335.5,235.05,169.84
2016,2,2,15,30,789.0,62.0,0.9,6.0,334.0,188.16,120.94
2016,2,2,15,45,752.0,58.0,0.85,6.0,289.5,127.65,73.7
2016,2,2,16,0,715.0,54.0,0.8,6.0,245.0,71.65,42.47
2016,2,2,16,15,656.0,49.0,0.85,5.5,199.0,44.9,35.79
2016,2,2,16,30,597.0,44.0,0.9,5.0,153.0,40.28,31.37
2016,2,2,16,45,499.5,36.0,1.0,4.5,109.0,30.22,21.77
2016,2,2,17,0,402.0,28.0,1.1,4.0,65.0,23.44,14.51
2016,2,2,17,15,201.0,14.0,1.1,3.5,32.5,11.42,0.0
2016,2,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,136.0,9.5,0.8,2.5,17.0,110.42,0.0
2016,2,3,7,30,272.0,19.0,0.8,3.0,34.0,277.41,110.48
2016,2,3,7,45,396.0,28.5,0.8,3.5,74.0,420.12,340.5
2016,2,3,8,0,520.0,38.0,0.8,4.0,114.0,551.31,454.84
2016,2,3,8,15,591.0,44.0,0.8,4.5,160.0,628.23,517.76
2016,2,3,8,30,662.0,50.0,0.8,5.0,206.0,717.18,585.83
2016,2,3,8,45,705.5,55.0,0.85,5.5,251.0,779.46,631.14
2016,2,3,9,0,749.0,60.0,0.9,6.0,296.0,840.52,673.67
2016,2,3,9,15,779.5,63.0,0.9,6.5,338.5,884.41,701.55
2016,2,3,9,30,810.0,66.0,0.9,7.0,381.0,925.7,726.87
2016,2,3,9,45,826.5,70.0,0.95,7.5,418.0,951.38,741.88
2016,2,3,10,0,843.0,74.0,1.0,8.0,455.0,973.62,754.6
2016,2,3,10,15,858.0,76.0,1.0,8.0,486.5,988.02,762.37
2016,2,3,10,30,873.0,78.0,1.0,8.0,518.0,998.6,767.78
2016,2,3,10,45,885.5,78.5,1.0,8.5,543.5,988.89,758.43
2016,2,3,11,0,898.0,79.0,1.0,9.0,569.0,987.32,755.07
2016,2,3,11,15,905.0,80.0,1.0,9.0,587.0,977.11,747.35
2016,2,3,11,30,912.0,81.0,1.0,9.0,605.0,963.03,737.35
2016,2,3,11,45,915.5,81.5,1.0,9.5,615.0,941.3,721.11
2016,2,3,12,0,919.0,82.0,1.0,10.0,625.0,915.92,702.67
2016,2,3,12,15,920.5,82.5,0.95,10.0,627.0,885.28,681.16
2016,2,3,12,30,922.0,83.0,0.9,10.0,629.0,851.31,657.47
2016,2,3,12,45,548.0,179.5,0.9,10.0,503.5,627.56,496.01
2016,2,3,13,0,174.0,276.0,0.9,10.0,378.0,390.73,312.92
2016,2,3,13,15,202.5,267.0,0.9,10.0,383.0,388.47,313.32
2016,2,3,13,30,231.0,258.0,0.9,10.0,388.0,383.33,309.3
2016,2,3,13,45,218.0,249.0,0.9,10.0,368.0,350.99,283.33
2016,2,3,14,0,205.0,240.0,0.9,10.0,348.0,319.8,258.14
2016,2,3,14,15,105.0,201.0,0.85,9.5,256.0,222.97,180.47
2016,2,3,14,30,5.0,162.0,0.8,9.0,164.0,128.17,103.45
2016,2,3,14,45,34.5,169.0,0.8,9.0,183.5,146.75,118.94
2016,2,3,15,0,64.0,176.0,0.8,9.0,203.0,156.29,125.88
2016,2,3,15,15,59.0,160.0,0.75,8.5,183.0,136.09,108.98
2016,2,3,15,30,54.0,144.0,0.7,8.0,163.0,116.8,93.0
2016,2,3,15,45,48.5,125.5,0.7,8.0,140.5,96.73,76.45
2016,2,3,16,0,43.0,107.0,0.7,8.0,118.0,77.81,61.41
2016,2,3,16,15,33.5,88.0,0.75,7.5,95.5,62.55,51.54
2016,2,3,16,30,24.0,69.0,0.8,7.0,73.0,49.68,39.65
2016,2,3,16,45,12.0,50.0,0.85,7.0,52.0,36.7,27.39
2016,2,3,17,0,0.0,31.0,0.9,7.0,31.0,23.15,14.25
2016,2,3,17,15,0.0,15.5,0.9,6.5,15.5,11.83,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,7,15,150.5,9.5,0.8,3.5,18.0,121.39,0.0
2016,2,4,7,30,301.0,19.0,0.7,4.0,36.0,302.23,145.43
2016,2,4,7,45,423.5,28.0,0.65,5.0,77.5,431.08,347.8
2016,2,4,8,0,546.0,37.0,0.6,6.0,119.0,562.56,458.81
2016,2,4,8,15,615.0,43.0,0.55,6.0,165.5,649.03,527.76
2016,2,4,8,30,684.0,49.0,0.5,6.0,212.0,736.69,593.38
2016,2,4,8,45,725.0,53.5,0.45,6.5,257.5,796.41,633.96
2016,2,4,9,0,766.0,58.0,0.4,7.0,303.0,854.77,671.5
2016,2,4,9,15,707.5,74.5,0.4,7.5,324.5,836.44,655.47
2016,2,4,9,30,649.0,91.0,0.4,8.0,346.0,806.27,632.19
2016,2,4,9,45,752.0,81.5,0.4,8.5,403.5,892.19,689.23
2016,2,4,10,0,855.0,72.0,0.4,9.0,461.0,983.64,745.88
2016,2,4,10,15,869.5,74.0,0.4,9.0,493.0,997.57,751.71
2016,2,4,10,30,884.0,76.0,0.4,9.0,525.0,995.63,748.73
2016,2,4,10,45,893.5,77.5,0.4,9.5,550.0,996.24,746.54
2016,2,4,11,0,903.0,79.0,0.4,10.0,575.0,992.94,741.96
2016,2,4,11,15,909.5,79.5,0.35,10.0,592.5,981.56,732.56
2016,2,4,11,30,916.0,80.0,0.3,10.0,610.0,966.33,721.04
2016,2,4,11,45,919.5,80.5,0.3,10.5,620.0,944.5,705.33
2016,2,4,12,0,923.0,81.0,0.3,11.0,630.0,919.02,687.47
2016,2,4,12,15,923.5,81.0,0.25,11.0,631.5,886.84,665.58
2016,2,4,12,30,924.0,81.0,0.2,11.0,633.0,851.39,641.7
2016,2,4,12,45,924.0,80.0,0.2,11.5,627.0,811.33,614.46
2016,2,4,13,0,924.0,79.0,0.2,12.0,621.0,768.37,585.19
2016,2,4,13,15,918.5,78.5,0.15,12.0,607.0,719.47,550.81
2016,2,4,13,30,913.0,78.0,0.1,12.0,593.0,668.52,513.17
2016,2,4,13,45,901.5,78.0,0.1,12.0,570.5,612.76,471.52
2016,2,4,14,0,890.0,78.0,0.1,12.0,548.0,556.02,427.78
2016,2,4,14,15,723.0,112.5,0.1,12.0,481.5,459.47,353.62
2016,2,4,14,30,556.0,147.0,0.1,12.0,415.0,368.43,283.26
2016,2,4,14,45,515.0,144.0,0.15,12.0,378.0,313.01,238.27
2016,2,4,15,0,474.0,141.0,0.2,12.0,341.0,261.78,195.61
2016,2,4,15,15,454.0,131.5,0.25,11.5,308.0,214.81,155.91
2016,2,4,15,30,434.0,122.0,0.3,11.0,275.0,170.19,118.83
2016,2,4,15,45,415.0,107.5,0.35,10.5,238.5,124.57,83.62
2016,2,4,16,0,396.0,93.0,0.4,10.0,202.0,81.67,56.94
2016,2,4,16,15,361.0,79.0,0.5,9.5,164.5,58.22,47.25
2016,2,4,16,30,326.0,65.0,0.6,9.0,127.0,48.41,38.24
2016,2,4,16,45,275.0,49.5,0.7,8.5,91.5,37.22,27.75
2016,2,4,17,0,224.0,34.0,0.8,8.0,56.0,25.82,16.65
2016,2,4,17,15,112.0,17.0,0.8,7.5,28.0,12.97,0.0
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,7,15,132.0,11.0,1.2,2.5,19.0,108.58,0.0
2016,2,5,7,30,264.0,22.0,1.2,3.0,38.0,277.54,154.29
2016,2,5,7,45,384.0,32.5,1.2,4.0,79.0,414.77,340.7
2016,2,5,8,0,504.0,43.0,1.2,5.0,120.0,544.03,451.84
2016,2,5,8,15,577.5,50.0,1.15,5.5,167.0,633.66,524.34
2016,2,5,8,30,651.0,57.0,1.1,6.0,214.0,725.3,593.86
2016,2,5,8,45,701.5,61.0,1.05,6.5,261.0,783.87,634.98
2016,2,5,9,0,752.0,65.0,1.0,7.0,308.0,850.77,680.04
2016,2,5,9,15,783.5,68.5,0.95,7.5,351.5,896.63,708.09
2016,2,5,9,30,815.0,72.0,0.9,8.0,395.0,939.82,733.43
2016,2,5,9,45,845.0,72.5,0.85,9.0,435.0,974.53,750.87
2016,2,5,10,0,875.0,73.0,0.8,10.0,475.0,1005.77,765.55
2016,2,5,10,15,890.0,75.0,0.7,10.5,507.5,1008.13,761.21
2016,2,5,10,30,905.0,77.0,0.6,11.0,540.0,1018.63,762.72
2016,2,5,10,45,915.0,78.0,0.55,11.5,565.5,1018.88,758.78
2016,2,5,11,0,925.0,79.0,0.5,12.0,591.0,1015.16,752.66
2016,2,5,11,15,931.5,80.0,0.45,12.0,609.0,1004.02,743.44
2016,2,5,11,30,938.0,81.0,0.4,12.0,627.0,988.9,732.02
2016,2,5,11,45,940.5,82.0,0.35,12.5,637.0,966.17,714.68
2016,2,5,12,0,943.0,83.0,0.3,13.0,647.0,939.72,695.3
2016,2,5,12,15,943.5,83.0,0.25,13.0,649.0,906.8,673.22
2016,2,5,12,30,944.0,83.0,0.2,13.0,651.0,870.54,649.13
2016,2,5,12,45,782.0,128.0,0.2,13.0,595.5,765.2,579.47
2016,2,5,13,0,620.0,173.0,0.2,13.0,540.0,652.53,499.82
2016,2,5,13,15,770.5,128.0,0.2,13.0,573.0,678.18,520.2
2016,2,5,13,30,921.0,83.0,0.2,13.0,606.0,679.21,520.32
2016,2,5,13,45,910.5,82.5,0.25,13.0,583.5,622.93,478.32
2016,2,5,14,0,900.0,82.0,0.3,13.0,561.0,565.56,434.78
2016,2,5,14,15,886.5,80.0,0.35,13.0,531.0,506.32,388.09
2016,2,5,14,30,873.0,78.0,0.4,13.0,501.0,444.19,337.36
2016,2,5,14,45,861.5,74.0,0.5,13.0,466.5,381.08,284.21
2016,2,5,15,0,850.0,70.0,0.6,13.0,432.0,318.25,229.41
2016,2,5,15,15,696.5,85.0,0.6,12.5,363.0,237.15,164.6
2016,2,5,15,30,543.0,100.0,0.6,12.0,294.0,175.25,118.05
2016,2,5,15,45,641.5,77.0,0.65,11.5,277.5,128.01,76.98
2016,2,5,16,0,740.0,54.0,0.7,11.0,261.0,72.18,41.79
2016,2,5,16,15,686.5,49.0,0.75,10.5,214.0,45.19,35.37
2016,2,5,16,30,633.0,44.0,0.8,10.0,167.0,40.53,31.04
2016,2,5,16,45,540.5,37.0,0.85,9.5,121.5,33.92,24.74
2016,2,5,17,0,448.0,30.0,0.9,9.0,76.0,25.22,16.2
2016,2,5,17,15,224.0,15.0,0.9,8.5,38.0,12.25,0.08
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,7,15,166.0,10.5,1.1,3.5,21.0,133.93,0.0
2016,2,6,7,30,332.0,21.0,1.1,4.0,42.0,332.93,202.62
2016,2,6,7,45,447.5,29.5,1.1,5.0,84.5,452.9,369.79
2016,2,6,8,0,563.0,38.0,1.1,6.0,127.0,579.06,476.72
2016,2,6,8,15,629.5,44.0,1.05,6.5,173.5,663.92,544.32
2016,2,6,8,30,696.0,50.0,1.0,7.0,220.0,749.82,608.35
2016,2,6,8,45,739.0,53.5,1.0,7.5,266.5,810.51,650.94
2016,2,6,9,0,782.0,57.0,1.0,8.0,313.0,869.81,690.61
2016,2,6,9,15,810.0,60.0,0.95,8.5,355.5,911.79,715.65
2016,2,6,9,30,838.0,63.0,0.9,9.0,398.0,951.08,738.05
2016,2,6,9,45,854.5,66.0,0.85,10.0,435.5,963.92,740.65
2016,2,6,10,0,871.0,69.0,0.8,11.0,473.0,984.89,748.93
2016,2,6,10,15,884.5,70.5,0.75,11.5,504.5,997.17,752.57
2016,2,6,10,30,898.0,72.0,0.7,12.0,536.0,1005.7,753.93
2016,2,6,10,45,908.0,73.0,0.65,12.5,561.0,1006.17,750.25
2016,2,6,11,0,918.0,74.0,0.6,13.0,586.0,1002.68,744.33
2016,2,6,11,15,924.0,75.0,0.6,13.0,603.5,991.31,736.17
2016,2,6,11,30,930.0,76.0,0.6,13.0,621.0,976.01,725.77
2016,2,6,11,45,933.5,76.0,0.6,13.5,630.5,953.3,709.47
2016,2,6,12,0,937.0,76.0,0.6,14.0,640.0,926.89,691.01
2016,2,6,12,15,937.0,76.0,0.6,14.0,642.0,893.88,669.59
2016,2,6,12,30,937.0,76.0,0.6,14.0,644.0,857.59,646.02
2016,2,6,12,45,761.0,131.0,0.6,14.0,589.5,752.55,575.26
2016,2,6,13,0,585.0,186.0,0.6,14.0,535.0,632.69,489.0
2016,2,6,13,15,599.5,176.5,0.6,14.0,526.5,607.43,471.46
2016,2,6,13,30,614.0,167.0,0.6,14.0,518.0,572.92,445.65
2016,2,6,13,45,613.0,160.0,0.65,14.0,499.5,528.62,412.33
2016,2,6,14,0,612.0,153.0,0.7,14.0,481.0,483.09,377.06
2016,2,6,14,15,749.5,110.5,0.7,14.0,491.0,470.35,364.33
2016,2,6,14,30,887.0,68.0,0.7,14.0,501.0,439.95,335.26
2016,2,6,14,45,700.5,102.5,0.7,14.0,429.5,348.3,262.07
2016,2,6,15,0,514.0,137.0,0.7,14.0,358.0,270.08,200.8
2016,2,6,15,15,365.5,143.0,0.65,13.0,293.0,202.87,149.45
2016,2,6,15,30,217.0,149.0,0.6,12.0,228.0,150.84,112.34
2016,2,6,15,45,209.0,131.0,0.55,11.5,199.0,118.16,86.64
2016,2,6,16,0,201.0,113.0,0.5,11.0,170.0,86.97,65.28
2016,2,6,16,15,186.0,94.0,0.5,10.0,139.5,66.63,54.72
2016,2,6,16,30,171.0,75.0,0.5,9.0,109.0,54.02,43.35
2016,2,6,16,45,147.5,56.0,0.55,8.5,79.5,41.0,31.23
2016,2,6,17,0,124.0,37.0,0.6,8.0,50.0,27.63,18.51
2016,2,6,17,15,62.0,18.5,0.65,7.5,25.0,14.13,2.34
2016,2,6,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,7,15,191.5,10.0,1.2,5.5,23.0,152.86,0.0
2016,2,7,7,30,383.0,20.0,1.2,6.0,46.0,365.0,236.64
2016,2,7,7,45,498.0,27.5,1.2,7.0,89.5,493.72,400.13
2016,2,7,8,0,613.0,35.0,1.2,8.0,133.0,619.62,505.0
2016,2,7,8,15,676.5,40.0,1.1,8.5,181.0,701.41,568.69
2016,2,7,8,30,740.0,45.0,1.0,9.0,229.0,784.22,628.58
2016,2,7,8,45,781.0,48.0,0.95,9.5,276.0,842.98,668.08
2016,2,7,9,0,822.0,51.0,0.9,10.0,323.0,889.38,696.96
2016,2,7,9,15,848.5,53.5,0.85,10.5,366.0,929.32,720.11
2016,2,7,9,30,875.0,56.0,0.8,11.0,409.0,966.65,740.64
2016,2,7,9,45,892.5,58.5,0.8,12.0,447.5,991.88,752.29
2016,2,7,10,0,910.0,61.0,0.8,13.0,486.0,1013.6,761.59
2016,2,7,10,15,923.5,62.0,0.8,13.0,518.5,1025.4,767.24
2016,2,7,10,30,937.0,63.0,0.8,13.0,551.0,1033.3,770.65
2016,2,7,10,45,944.5,65.0,0.8,13.5,576.5,1032.51,767.29
2016,2,7,11,0,952.0,67.0,0.8,14.0,602.0,1027.6,761.63
2016,2,7,11,15,958.0,67.5,0.8,14.0,620.0,1015.17,752.8
2016,2,7,11,30,964.0,68.0,0.8,14.0,638.0,998.7,741.67
2016,2,7,11,45,966.0,69.0,0.8,14.5,647.5,975.14,724.81
2016,2,7,12,0,968.0,70.0,0.8,15.0,657.0,947.79,705.73
2016,2,7,12,15,969.0,70.0,0.8,15.0,659.0,914.71,684.3
2016,2,7,12,30,970.0,70.0,0.8,15.0,661.0,878.17,660.59
2016,2,7,12,45,969.0,69.0,0.8,15.5,655.0,835.6,631.58
2016,2,7,13,0,968.0,68.0,0.8,16.0,649.0,790.08,600.47
2016,2,7,13,15,963.5,67.5,0.8,16.0,634.5,739.92,566.41
2016,2,7,13,30,959.0,67.0,0.8,16.0,620.0,687.48,528.04
2016,2,7,13,45,950.5,66.5,0.8,16.0,598.0,630.68,485.31
2016,2,7,14,0,942.0,66.0,0.8,16.0,576.0,572.48,440.11
2016,2,7,14,15,931.0,65.0,0.8,16.0,546.5,511.49,391.18
2016,2,7,14,30,920.0,64.0,0.8,16.0,517.0,449.94,340.0
2016,2,7,14,45,902.5,62.5,0.8,16.0,481.5,385.32,284.83
2016,2,7,15,0,885.0,61.0,0.8,16.0,446.0,321.49,228.89
2016,2,7,15,15,862.5,58.5,0.75,15.0,404.5,256.66,172.54
2016,2,7,15,30,840.0,56.0,0.7,14.0,363.0,193.79,119.31
2016,2,7,15,45,805.0,53.5,0.7,13.5,317.5,128.67,70.22
2016,2,7,16,0,770.0,51.0,0.7,13.0,272.0,70.35,39.58
2016,2,7,16,15,718.5,46.5,0.7,12.0,224.5,43.47,33.63
2016,2,7,16,30,667.0,42.0,0.7,11.0,177.0,39.12,29.71
2016,2,7,16,45,576.5,36.0,0.75,10.5,130.0,33.26,24.14
2016,2,7,17,0,486.0,30.0,0.8,10.0,83.0,27.57,18.39
2016,2,7,17,15,243.0,15.0,0.8,9.5,41.5,13.37,2.81
2016,2,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.0,1.15,7.5,22.5,126.81,0.0
2016,2,8,7,30,310.0,24.0,1.1,8.0,45.0,322.59,219.98
2016,2,8,7,45,429.0,33.5,1.1,9.0,88.5,453.49,367.6
2016,2,8,8,0,548.0,43.0,1.1,10.0,132.0,582.63,473.75
2016,2,8,8,15,617.5,49.0,1.05,10.5,180.0,668.63,540.64
2016,2,8,8,30,687.0,55.0,1.0,11.0,228.0,748.32,598.76
2016,2,8,8,45,729.5,59.0,0.95,11.5,275.0,809.48,640.15
2016,2,8,9,0,772.0,63.0,0.9,12.0,322.0,869.12,678.33
2016,2,8,9,15,801.5,66.5,0.85,12.5,365.0,913.34,704.22
2016,2,8,9,30,831.0,70.0,0.8,13.0,408.0,954.84,727.46
2016,2,8,9,45,866.0,68.0,0.8,13.5,449.5,979.39,739.93
2016,2,8,10,0,901.0,66.0,0.8,14.0,491.0,1012.18,757.84
2016,2,8,10,15,914.5,67.5,0.75,14.5,523.5,1024.58,761.11
2016,2,8,10,30,928.0,69.0,0.7,15.0,556.0,1033.08,762.26
2016,2,8,10,45,937.0,70.0,0.7,15.5,581.0,1032.38,758.96
2016,2,8,11,0,946.0,71.0,0.7,16.0,606.0,1027.62,753.44
2016,2,8,11,15,951.5,72.0,0.65,16.0,624.0,1015.34,743.64
2016,2,8,11,30,957.0,73.0,0.6,16.0,642.0,999.04,731.61
2016,2,8,11,45,958.5,74.0,0.6,16.5,651.5,975.05,714.75
2016,2,8,12,0,960.0,75.0,0.6,17.0,661.0,947.32,695.75
2016,2,8,12,15,960.0,75.0,0.55,17.0,662.5,913.51,673.18
2016,2,8,12,30,960.0,75.0,0.5,17.0,664.0,876.32,648.51
2016,2,8,12,45,960.5,73.5,0.5,17.5,658.0,834.62,620.67
2016,2,8,13,0,961.0,72.0,0.5,18.0,652.0,789.86,590.71
2016,2,8,13,15,956.0,71.5,0.5,18.0,637.5,739.54,557.11
2016,2,8,13,30,951.0,71.0,0.5,18.0,623.0,687.0,519.46
2016,2,8,13,45,943.0,70.0,0.5,18.5,601.0,630.22,476.74
2016,2,8,14,0,935.0,69.0,0.5,19.0,579.0,572.04,431.72
2016,2,8,14,15,923.5,68.0,0.45,19.0,549.5,511.06,383.44
2016,2,8,14,30,912.0,67.0,0.4,19.0,520.0,449.59,333.16
2016,2,8,14,45,895.5,65.0,0.4,19.5,484.5,385.19,278.95
2016,2,8,15,0,879.0,63.0,0.4,20.0,449.0,321.48,224.05
2016,2,8,15,15,856.5,60.5,0.45,19.0,407.5,256.9,169.57
2016,2,8,15,30,834.0,58.0,0.5,18.0,366.0,194.29,117.84
2016,2,8,15,45,800.5,55.0,0.6,17.5,320.5,129.16,69.68
2016,2,8,16,0,767.0,52.0,0.7,17.0,275.0,70.69,39.44
2016,2,8,16,15,716.0,47.5,0.75,16.5,227.5,44.28,33.71
2016,2,8,16,30,665.0,43.0,0.8,16.0,180.0,39.95,29.82
2016,2,8,16,45,578.5,36.5,0.9,16.0,133.0,33.7,23.97
2016,2,8,17,0,492.0,30.0,1.0,16.0,86.0,27.58,17.97
2016,2,8,17,15,246.0,15.0,1.0,15.5,43.0,13.37,3.33
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.0,11.5,0.65,8.5,25.0,147.65,0.0
2016,2,9,7,30,366.0,23.0,0.6,9.0,50.0,356.92,250.91
2016,2,9,7,45,478.0,32.0,0.6,10.0,94.5,481.47,385.38
2016,2,9,8,0,590.0,41.0,0.6,11.0,139.0,606.68,485.53
2016,2,9,8,15,656.0,46.5,0.6,11.5,188.0,691.81,550.13
2016,2,9,8,30,722.0,52.0,0.6,12.0,237.0,777.66,611.35
2016,2,9,8,45,763.5,56.0,0.6,12.5,284.5,838.42,651.61
2016,2,9,9,0,805.0,60.0,0.6,13.0,332.0,897.67,689.07
2016,2,9,9,15,833.0,63.0,0.6,13.5,376.0,940.2,713.86
2016,2,9,9,30,861.0,66.0,0.6,14.0,420.0,979.9,736.22
2016,2,9,9,45,675.0,114.5,0.6,14.5,408.0,866.21,657.29
2016,2,9,10,0,489.0,163.0,0.6,15.0,396.0,725.77,559.97
2016,2,9,10,15,561.0,153.0,0.55,15.5,437.0,782.28,598.16
2016,2,9,10,30,633.0,143.0,0.5,16.0,478.0,847.55,638.15
2016,2,9,10,45,534.0,183.5,0.5,16.5,475.0,775.79,586.36
2016,2,9,11,0,435.0,224.0,0.5,17.0,472.0,711.95,539.05
2016,2,9,11,15,698.5,150.0,0.5,17.0,562.5,882.56,657.15
2016,2,9,11,30,962.0,76.0,0.5,17.0,653.0,1008.07,734.24
2016,2,9,11,45,963.5,77.0,0.5,17.5,662.5,983.86,714.98
2016,2,9,12,0,965.0,78.0,0.5,18.0,672.0,955.87,696.02
2016,2,9,12,15,964.5,78.0,0.5,18.0,673.0,921.36,674.3
2016,2,9,12,30,964.0,78.0,0.5,18.0,674.0,883.49,650.42
2016,2,9,12,45,961.0,78.0,0.5,18.0,667.0,840.46,623.05
2016,2,9,13,0,958.0,78.0,0.5,18.0,660.0,794.61,593.61
2016,2,9,13,15,952.5,77.5,0.5,18.0,645.5,743.89,559.62
2016,2,9,13,30,947.0,77.0,0.5,18.0,631.0,691.0,521.83
2016,2,9,13,45,936.0,76.5,0.55,18.0,607.5,632.98,479.83
2016,2,9,14,0,925.0,76.0,0.6,18.0,584.0,573.86,435.42
2016,2,9,14,15,757.0,111.0,0.6,17.5,512.5,474.33,360.54
2016,2,9,14,30,589.0,146.0,0.6,17.0,441.0,385.93,293.18
2016,2,9,14,45,522.5,150.0,0.65,17.0,398.5,319.91,240.66
2016,2,9,15,0,456.0,154.0,0.7,17.0,356.0,265.82,196.78
2016,2,9,15,15,328.0,155.5,0.65,16.0,294.0,199.49,146.31
2016,2,9,15,30,200.0,157.0,0.6,15.0,232.0,151.33,112.12
2016,2,9,15,45,189.0,139.0,0.6,14.5,203.0,120.38,88.31
2016,2,9,16,0,178.0,121.0,0.6,14.0,174.0,91.22,68.68
2016,2,9,16,15,165.0,101.5,0.65,13.0,144.0,71.89,58.77
2016,2,9,16,30,152.0,82.0,0.7,12.0,114.0,58.41,46.81
2016,2,9,16,45,128.0,62.5,0.8,11.5,84.5,45.22,34.72
2016,2,9,17,0,104.0,43.0,0.9,11.0,55.0,31.69,22.07
2016,2,9,17,15,52.0,26.0,0.9,11.0,32.0,19.54,8.53
2016,2,9,17,30,0.0,9.0,0.9,11.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,0.9,11.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,184.5,12.0,0.9,8.5,26.5,149.22,0.0
2016,2,10,7,30,369.0,24.0,0.8,9.0,53.0,374.43,272.28
2016,2,10,7,45,477.0,33.0,0.7,9.5,97.5,492.8,396.25
2016,2,10,8,0,585.0,42.0,0.6,10.0,142.0,603.73,485.5
2016,2,10,8,15,649.0,47.5,0.55,10.5,190.5,687.04,548.29
2016,2,10,8,30,713.0,53.0,0.5,11.0,239.0,770.94,607.31
2016,2,10,8,45,753.0,57.5,0.5,11.5,286.0,830.81,646.89
2016,2,10,9,0,793.0,62.0,0.5,12.0,333.0,889.15,683.74
2016,2,10,9,15,820.5,65.0,0.5,12.5,377.0,931.08,708.16
2016,2,10,9,30,848.0,68.0,0.5,13.0,421.0,970.18,730.18
2016,2,10,9,45,866.5,70.5,0.5,13.5,459.5,996.35,743.34
2016,2,10,10,0,885.0,73.0,0.5,14.0,498.0,1006.78,746.46
2016,2,10,10,15,899.0,75.0,0.5,14.0,530.5,1020.24,753.25
2016,2,10,10,30,913.0,77.0,0.5,14.0,563.0,1029.82,757.62
2016,2,10,10,45,920.5,79.0,0.55,14.5,588.5,1028.88,755.42
2016,2,10,11,0,928.0,81.0,0.6,15.0,614.0,1023.89,751.02
2016,2,10,11,15,800.0,121.5,0.6,15.0,590.5,940.68,696.9
2016,2,10,11,30,672.0,162.0,0.6,15.0,567.0,851.5,638.97
2016,2,10,11,45,811.0,122.0,0.6,15.5,619.0,906.86,675.21
2016,2,10,12,0,950.0,82.0,0.6,16.0,671.0,947.77,699.29
2016,2,10,12,15,950.5,82.0,0.6,16.0,673.0,914.48,676.93
2016,2,10,12,30,951.0,82.0,0.6,16.0,675.0,877.8,653.47
2016,2,10,12,45,952.0,80.5,0.6,16.5,669.5,836.62,625.77
2016,2,10,13,0,953.0,79.0,0.6,17.0,664.0,792.37,595.93
2016,2,10,13,15,948.5,78.5,0.6,17.0,649.5,742.48,562.17
2016,2,10,13,30,944.0,78.0,0.6,17.0,635.0,690.35,524.57
2016,2,10,13,45,936.5,77.0,0.6,17.0,612.5,633.93,482.76
2016,2,10,14,0,929.0,76.0,0.6,17.0,590.0,576.07,438.46
2016,2,10,14,15,917.5,74.5,0.55,17.0,560.5,514.63,389.47
2016,2,10,14,30,906.0,73.0,0.5,17.0,531.0,452.73,338.48
2016,2,10,14,45,834.0,77.0,0.5,17.0,476.0,373.86,274.56
2016,2,10,15,0,762.0,81.0,0.5,17.0,421.0,301.68,214.99
2016,2,10,15,15,621.0,100.5,0.55,16.5,361.0,231.42,160.06
2016,2,10,15,30,480.0,120.0,0.6,16.0,301.0,174.98,118.58
2016,2,10,15,45,453.5,109.5,0.65,15.5,264.0,128.49,83.88
2016,2,10,16,0,427.0,99.0,0.7,15.0,227.0,85.47,59.01
2016,2,10,16,15,398.0,85.0,0.75,14.5,188.5,62.58,50.22
2016,2,10,16,30,369.0,71.0,0.8,14.0,150.0,52.9,41.59
2016,2,10,16,45,318.0,56.0,0.9,13.5,112.0,42.1,31.73
2016,2,10,17,0,267.0,41.0,1.0,13.0,74.0,31.11,21.45
2016,2,10,17,15,133.5,27.0,1.0,12.5,43.5,20.36,9.7
2016,2,10,17,30,0.0,13.0,1.0,12.0,13.0,10.23,0.0
2016,2,10,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,67.0,14.0,0.7,8.5,19.5,61.79,0.0
2016,2,11,7,30,134.0,28.0,0.6,9.0,39.0,191.45,143.19
2016,2,11,7,45,173.0,46.5,0.55,10.0,70.5,234.95,193.59
2016,2,11,8,0,212.0,65.0,0.5,11.0,102.0,296.72,247.15
2016,2,11,8,15,237.0,82.5,0.45,11.5,135.5,345.21,287.4
2016,2,11,8,30,262.0,100.0,0.4,12.0,169.0,394.08,325.95
2016,2,11,8,45,276.0,117.0,0.35,12.5,202.0,431.74,353.8
2016,2,11,9,0,290.0,134.0,0.3,13.0,235.0,468.73,380.03
2016,2,11,9,15,572.5,100.0,0.25,13.5,330.0,738.54,576.64
2016,2,11,9,30,855.0,66.0,0.2,14.0,425.0,974.92,727.19
2016,2,11,9,45,710.5,105.5,0.2,14.5,422.0,891.95,665.87
2016,2,11,10,0,566.0,145.0,0.2,15.0,419.0,781.82,591.22
2016,2,11,10,15,730.5,113.0,0.25,15.0,490.5,917.93,682.85
2016,2,11,10,30,895.0,81.0,0.3,15.0,562.0,1017.45,743.74
2016,2,11,10,45,898.5,84.5,0.35,15.5,586.0,1014.46,738.6
2016,2,11,11,0,902.0,88.0,0.4,16.0,610.0,1007.53,733.06
2016,2,11,11,15,907.5,89.0,0.4,16.0,627.5,995.6,724.79
2016,2,11,11,30,913.0,90.0,0.4,16.0,645.0,979.78,714.32
2016,2,11,11,45,911.0,92.5,0.45,16.0,654.0,954.94,699.45
2016,2,11,12,0,909.0,95.0,0.5,16.0,663.0,926.62,682.48
2016,2,11,12,15,635.0,184.5,0.5,16.0,582.0,768.67,577.44
2016,2,11,12,30,361.0,274.0,0.5,16.0,501.0,580.24,443.19
2016,2,11,12,45,333.0,277.5,0.5,16.0,485.0,541.52,416.76
2016,2,11,13,0,305.0,281.0,0.5,16.0,469.0,503.81,388.94
2016,2,11,13,15,338.0,267.0,0.5,15.5,471.0,492.61,381.97
2016,2,11,13,30,371.0,253.0,0.5,15.0,473.0,477.86,371.64
2016,2,11,13,45,358.5,245.5,0.5,15.0,452.0,438.61,341.62
2016,2,11,14,0,346.0,238.0,0.5,15.0,431.0,400.05,311.78
2016,2,11,14,15,215.5,233.0,0.5,14.5,351.0,300.44,235.51
2016,2,11,14,30,85.0,228.0,0.5,14.0,271.0,218.6,172.5
2016,2,11,14,45,114.0,214.5,0.5,14.0,268.5,214.56,168.82
2016,2,11,15,0,143.0,201.0,0.5,14.0,266.0,200.83,156.3
2016,2,11,15,15,283.0,166.5,0.5,13.5,279.5,196.72,147.14
2016,2,11,15,30,423.0,132.0,0.5,13.0,293.0,173.9,121.55
2016,2,11,15,45,388.5,122.0,0.55,12.5,256.5,130.25,88.96
2016,2,11,16,0,354.0,112.0,0.6,12.0,220.0,91.07,65.93
2016,2,11,16,15,323.0,96.0,0.65,11.5,181.5,69.04,56.61
2016,2,11,16,30,292.0,80.0,0.7,11.0,143.0,58.28,46.95
2016,2,11,16,45,242.0,62.5,0.75,11.0,106.0,46.05,35.62
2016,2,11,17,0,192.0,45.0,0.8,11.0,69.0,33.54,23.86
2016,2,11,17,15,96.0,28.5,0.8,10.5,40.5,21.36,11.11
2016,2,11,17,30,0.0,12.0,0.8,10.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,0.85,10.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
