Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.0,14.5,0.9,7.5,27.5,131.94,0.0
2016,2,12,7,30,318.0,29.0,0.8,8.0,55.0,343.47,263.46
2016,2,12,7,45,422.5,39.0,0.75,8.5,99.0,454.57,370.95
2016,2,12,8,0,527.0,49.0,0.7,9.0,143.0,572.4,466.3
2016,2,12,8,15,592.0,56.0,0.65,9.0,191.0,655.85,530.65
2016,2,12,8,30,657.0,63.0,0.6,9.0,239.0,740.67,592.3
2016,2,12,8,45,698.0,68.0,0.6,9.5,285.5,800.4,632.49
2016,2,12,9,0,739.0,73.0,0.6,10.0,332.0,851.26,664.94
2016,2,12,9,15,768.0,76.5,0.55,10.5,375.0,894.91,690.28
2016,2,12,9,30,797.0,80.0,0.5,11.0,418.0,935.78,712.92
2016,2,12,9,45,668.5,117.5,0.45,11.5,418.0,864.41,660.31
2016,2,12,10,0,540.0,155.0,0.4,12.0,418.0,767.95,591.92
2016,2,12,10,15,580.5,153.0,0.4,12.5,453.0,802.43,614.72
2016,2,12,10,30,621.0,151.0,0.4,13.0,488.0,845.3,640.83
2016,2,12,10,45,514.0,194.5,0.45,13.5,481.5,768.74,585.98
2016,2,12,11,0,407.0,238.0,0.5,14.0,475.0,677.67,520.41
2016,2,12,11,15,502.5,214.0,0.55,14.0,515.5,754.13,576.47
2016,2,12,11,30,598.0,190.0,0.6,14.0,556.0,802.35,610.47
2016,2,12,11,45,580.5,199.5,0.65,14.5,559.5,776.38,590.54
2016,2,12,12,0,563.0,209.0,0.7,15.0,563.0,748.51,570.33
2016,2,12,12,15,542.5,216.5,0.7,15.0,558.5,714.4,546.03
2016,2,12,12,30,522.0,224.0,0.7,15.0,554.0,679.23,520.84
2016,2,12,12,45,709.0,161.0,0.75,15.0,604.5,743.94,569.65
2016,2,12,13,0,896.0,98.0,0.8,15.0,655.0,777.97,594.68
2016,2,12,13,15,890.5,97.0,0.8,15.0,640.5,727.99,558.2
2016,2,12,13,30,885.0,96.0,0.8,15.0,626.0,676.01,520.17
2016,2,12,13,45,877.5,94.5,0.85,15.0,604.0,620.59,479.05
2016,2,12,14,0,870.0,93.0,0.9,15.0,582.0,563.89,435.41
2016,2,12,14,15,758.0,113.0,0.9,14.5,524.0,476.11,367.72
2016,2,12,14,30,646.0,133.0,0.9,14.0,466.0,397.92,306.17
2016,2,12,14,45,652.5,120.5,0.95,14.0,437.5,345.48,261.38
2016,2,12,15,0,659.0,108.0,1.0,14.0,409.0,291.69,213.91
2016,2,12,15,15,710.0,92.5,0.95,13.5,389.5,244.52,169.6
2016,2,12,15,30,761.0,77.0,0.9,13.0,370.0,194.03,123.4
2016,2,12,15,45,726.0,72.5,0.85,12.5,325.0,130.51,75.53
2016,2,12,16,0,691.0,68.0,0.8,12.0,280.0,74.55,45.99
2016,2,12,16,15,638.0,62.0,0.75,11.5,233.0,50.98,40.49
2016,2,12,16,30,585.0,56.0,0.7,11.0,186.0,46.2,36.17
2016,2,12,16,45,499.0,48.0,0.7,10.5,139.5,39.6,30.0
2016,2,12,17,0,413.0,40.0,0.7,10.0,93.0,33.1,23.66
2016,2,12,17,15,206.5,29.5,0.7,9.5,56.0,22.44,12.47
2016,2,12,17,30,0.0,19.0,0.7,9.0,19.0,14.95,0.0
2016,2,12,17,45,0.0,9.5,0.75,9.0,9.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,215.0,13.0,1.05,6.5,32.0,173.27,0.0
2016,2,13,7,30,430.0,26.0,1.1,7.0,64.0,417.95,325.33
2016,2,13,7,45,532.5,33.5,1.15,7.5,110.5,530.18,433.24
2016,2,13,8,0,635.0,41.0,1.2,8.0,157.0,647.66,529.1
2016,2,13,8,15,695.0,46.0,1.15,8.5,207.0,727.86,590.18
2016,2,13,8,30,755.0,51.0,1.1,9.0,257.0,808.58,647.74
2016,2,13,8,45,794.0,54.5,1.1,9.5,305.5,867.06,686.9
2016,2,13,9,0,833.0,58.0,1.1,10.0,354.0,923.9,723.29
2016,2,13,9,15,858.5,61.0,1.0,10.5,398.5,953.06,737.57
2016,2,13,9,30,884.0,64.0,0.9,11.0,443.0,990.33,756.89
2016,2,13,9,45,907.5,64.0,0.85,11.5,483.0,1018.17,770.27
2016,2,13,10,0,931.0,64.0,0.8,12.0,523.0,1042.57,781.28
2016,2,13,10,15,943.0,65.5,0.75,12.5,556.0,1053.59,783.61
2016,2,13,10,30,955.0,67.0,0.7,13.0,589.0,1060.56,783.66
2016,2,13,10,45,964.0,67.5,0.7,13.5,614.5,1059.03,779.79
2016,2,13,11,0,973.0,68.0,0.7,14.0,640.0,1053.29,773.64
2016,2,13,11,15,978.0,69.0,0.7,14.0,658.5,1040.06,764.43
2016,2,13,11,30,983.0,70.0,0.7,14.0,677.0,1022.68,752.88
2016,2,13,11,45,986.5,70.0,0.7,14.5,687.0,998.57,735.89
2016,2,13,12,0,990.0,70.0,0.7,15.0,697.0,970.52,716.6
2016,2,13,12,15,990.5,70.0,0.7,15.0,699.0,936.04,694.56
2016,2,13,12,30,991.0,70.0,0.7,15.0,701.0,898.02,670.23
2016,2,13,12,45,982.0,73.0,0.75,15.0,693.0,852.55,641.74
2016,2,13,13,0,973.0,76.0,0.8,15.0,685.0,804.51,611.13
2016,2,13,13,15,968.5,75.5,0.8,15.0,670.5,753.57,576.47
2016,2,13,13,30,964.0,75.0,0.8,15.0,656.0,700.32,537.62
2016,2,13,13,45,957.5,73.5,0.85,15.0,633.5,642.82,495.05
2016,2,13,14,0,951.0,72.0,0.9,15.0,611.0,583.72,449.63
2016,2,13,14,15,939.5,71.0,1.0,14.5,581.0,521.41,401.03
2016,2,13,14,30,928.0,70.0,1.1,14.0,551.0,458.58,349.64
2016,2,13,14,45,911.5,68.0,1.2,14.0,514.5,392.8,293.23
2016,2,13,15,0,895.0,66.0,1.3,14.0,478.0,327.7,235.72
2016,2,13,15,15,873.5,64.0,1.25,13.5,436.0,262.38,177.89
2016,2,13,15,30,852.0,62.0,1.2,13.0,394.0,195.99,121.14
2016,2,13,15,45,822.0,58.5,1.2,12.5,347.5,131.92,72.97
2016,2,13,16,0,792.0,55.0,1.2,12.0,301.0,71.45,41.9
2016,2,13,16,15,744.5,50.5,1.15,11.0,252.0,47.09,37.06
2016,2,13,16,30,697.0,46.0,1.1,10.0,203.0,42.79,33.24
2016,2,13,16,45,618.5,40.0,1.05,9.5,154.0,37.0,27.81
2016,2,13,17,0,540.0,34.0,1.0,9.0,105.0,31.33,22.25
2016,2,13,17,15,391.0,24.5,1.05,8.5,64.0,22.33,12.78
2016,2,13,17,30,242.0,15.0,1.1,8.0,23.0,11.8,0.0
2016,2,13,17,45,121.0,7.5,1.15,8.0,11.5,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,12.5,1.2,7.5,32.5,203.97,0.0
2016,2,14,7,30,430.0,25.0,1.2,8.0,65.0,418.13,328.6
2016,2,14,7,45,531.0,32.0,1.3,8.5,111.0,527.72,431.58
2016,2,14,8,0,632.0,39.0,1.4,9.0,157.0,642.95,525.84
2016,2,14,8,15,688.0,43.5,1.3,9.5,205.5,718.43,583.02
2016,2,14,8,30,744.0,48.0,1.2,10.0,254.0,794.4,636.73
2016,2,14,8,45,739.5,55.5,1.15,10.5,290.5,816.65,649.58
2016,2,14,9,0,735.0,63.0,1.1,11.0,327.0,835.51,659.6
2016,2,14,9,15,799.5,61.5,1.15,11.5,380.5,907.06,707.22
2016,2,14,9,30,864.0,60.0,1.2,12.0,434.0,964.9,743.4
2016,2,14,9,45,630.5,126.5,1.3,13.0,412.0,836.98,651.89
2016,2,14,10,0,397.0,193.0,1.4,14.0,390.0,643.94,510.5
2016,2,14,10,15,506.5,174.5,1.4,14.0,442.5,753.45,592.43
2016,2,14,10,30,616.0,156.0,1.4,14.0,495.0,846.23,655.6
2016,2,14,10,45,445.5,213.5,1.4,14.5,464.5,721.54,561.87
2016,2,14,11,0,275.0,271.0,1.4,15.0,434.0,585.71,458.66
2016,2,14,11,15,305.5,273.5,1.4,15.0,459.5,607.31,475.7
2016,2,14,11,30,336.0,276.0,1.4,15.0,485.0,626.44,489.41
2016,2,14,11,45,639.0,176.0,1.4,15.5,581.0,814.67,627.81
2016,2,14,12,0,942.0,76.0,1.4,16.0,677.0,935.26,705.99
2016,2,14,12,15,942.5,76.0,1.4,16.0,679.0,902.2,682.13
2016,2,14,12,30,943.0,76.0,1.4,16.0,681.0,865.77,657.92
2016,2,14,12,45,560.5,190.5,1.45,16.0,549.0,648.88,503.89
2016,2,14,13,0,178.0,305.0,1.5,16.0,417.0,417.33,327.29
2016,2,14,13,15,557.5,189.0,1.45,16.0,529.5,583.57,458.56
2016,2,14,13,30,937.0,73.0,1.4,16.0,642.0,681.02,530.05
2016,2,14,13,45,929.0,72.5,1.4,16.0,620.5,625.03,485.55
2016,2,14,14,0,921.0,72.0,1.4,16.0,599.0,567.64,440.14
2016,2,14,14,15,911.5,71.0,1.35,15.5,570.5,507.92,391.85
2016,2,14,14,30,902.0,70.0,1.3,15.0,542.0,447.49,341.2
2016,2,14,14,45,885.0,69.0,1.3,15.0,506.0,383.95,286.13
2016,2,14,15,0,868.0,68.0,1.3,15.0,470.0,321.13,230.39
2016,2,14,15,15,847.0,65.5,1.25,14.5,429.0,257.09,173.91
2016,2,14,15,30,826.0,63.0,1.2,14.0,388.0,191.93,118.46
2016,2,14,15,45,790.0,60.5,1.2,14.0,342.0,129.68,72.07
2016,2,14,16,0,754.0,58.0,1.2,14.0,296.0,71.8,42.88
2016,2,14,16,15,706.0,53.5,1.15,13.5,248.0,49.07,38.46
2016,2,14,16,30,658.0,49.0,1.1,13.0,200.0,44.91,34.74
2016,2,14,16,45,571.0,43.0,1.1,12.5,151.5,39.2,29.44
2016,2,14,17,0,484.0,37.0,1.1,12.0,103.0,30.95,21.67
2016,2,14,17,15,242.0,30.5,1.05,11.5,63.5,24.97,15.04
2016,2,14,17,30,0.0,24.0,1.0,11.0,24.0,18.88,0.0
2016,2,14,17,45,0.0,12.0,1.0,11.0,12.0,9.44,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.0,12.5,1.15,9.5,36.5,230.55,16.68
2016,2,15,7,30,496.0,25.0,1.1,10.0,73.0,471.42,368.93
2016,2,15,7,45,592.0,31.5,1.1,10.5,121.0,578.59,465.98
2016,2,15,8,0,688.0,38.0,1.1,11.0,169.0,690.87,554.81
2016,2,15,8,15,742.0,42.0,1.05,11.5,219.0,765.45,609.73
2016,2,15,8,30,796.0,46.0,1.0,12.0,269.0,830.29,654.19
2016,2,15,8,45,831.0,49.0,0.95,12.5,317.5,884.3,688.44
2016,2,15,9,0,866.0,52.0,0.9,13.0,366.0,936.79,719.91
2016,2,15,9,15,889.0,54.0,0.9,13.5,410.5,973.72,740.72
2016,2,15,9,30,912.0,56.0,0.9,14.0,455.0,1007.72,759.23
2016,2,15,9,45,929.0,57.5,0.9,14.5,494.5,1031.61,770.87
2016,2,15,10,0,946.0,59.0,0.9,15.0,534.0,1051.81,780.19
2016,2,15,10,15,957.5,60.5,0.9,15.5,567.0,1062.47,783.51
2016,2,15,10,30,969.0,62.0,0.9,16.0,600.0,1069.0,784.49
2016,2,15,10,45,976.5,63.0,0.9,16.5,625.5,1066.6,780.08
2016,2,15,11,0,984.0,64.0,0.9,17.0,651.0,1059.95,773.36
2016,2,15,11,15,989.0,64.5,0.9,17.0,669.0,1045.94,763.72
2016,2,15,11,30,994.0,65.0,0.9,17.0,687.0,1027.74,751.72
2016,2,15,11,45,996.5,65.5,0.9,17.5,697.0,1003.08,734.43
2016,2,15,12,0,999.0,66.0,0.9,18.0,707.0,974.46,714.82
2016,2,15,12,15,999.0,66.0,0.9,18.0,709.0,939.24,692.4
2016,2,15,12,30,999.0,66.0,0.9,18.0,711.0,900.47,667.67
2016,2,15,12,45,993.5,68.0,0.9,18.0,704.0,856.27,639.22
2016,2,15,13,0,988.0,70.0,0.9,18.0,697.0,809.23,608.65
2016,2,15,13,15,983.5,69.5,0.9,18.0,682.5,757.59,574.04
2016,2,15,13,30,979.0,69.0,0.9,18.0,668.0,703.6,534.96
2016,2,15,13,45,970.5,68.5,0.95,18.0,645.0,645.14,491.98
2016,2,15,14,0,962.0,68.0,1.0,18.0,622.0,585.24,446.27
2016,2,15,14,15,951.5,66.5,0.95,17.5,592.0,522.25,396.48
2016,2,15,14,30,941.0,65.0,0.9,17.0,562.0,458.63,344.27
2016,2,15,14,45,925.0,64.0,0.9,17.0,525.5,393.16,288.52
2016,2,15,15,0,909.0,63.0,0.9,17.0,489.0,328.24,231.79
2016,2,15,15,15,888.5,61.0,0.85,16.5,446.5,262.25,174.33
2016,2,15,15,30,868.0,59.0,0.8,16.0,404.0,197.95,120.2
2016,2,15,15,45,836.0,56.5,0.8,15.5,357.0,134.0,73.34
2016,2,15,16,0,804.0,54.0,0.8,15.0,310.0,69.65,40.43
2016,2,15,16,15,758.5,50.0,0.75,14.0,261.0,46.88,36.43
2016,2,15,16,30,713.0,46.0,0.7,13.0,212.0,42.96,33.03
2016,2,15,16,45,639.0,40.0,0.7,12.5,162.5,37.17,27.67
2016,2,15,17,0,565.0,34.0,0.7,12.0,113.0,31.46,22.19
2016,2,15,17,15,427.0,25.0,0.7,11.5,70.5,22.88,13.56
2016,2,15,17,30,289.0,16.0,0.7,11.0,28.0,14.5,0.0
2016,2,15,17,45,144.5,8.0,0.75,11.0,14.0,6.29,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,13.5,0.9,9.5,37.5,225.43,59.48
2016,2,16,7,30,475.0,27.0,0.9,10.0,75.0,456.37,359.94
2016,2,16,7,45,567.5,34.5,0.9,10.5,122.5,561.67,452.71
2016,2,16,8,0,660.0,42.0,0.9,11.0,170.0,671.73,539.25
2016,2,16,8,15,715.0,46.5,0.8,11.5,220.0,747.56,593.89
2016,2,16,8,30,770.0,51.0,0.7,12.0,270.0,823.57,644.81
2016,2,16,8,45,805.0,54.5,0.65,13.0,318.0,878.65,677.73
2016,2,16,9,0,840.0,58.0,0.6,14.0,366.0,920.81,700.35
2016,2,16,9,15,863.5,60.5,0.55,14.5,410.5,958.4,720.32
2016,2,16,9,30,887.0,63.0,0.5,15.0,455.0,993.15,737.81
2016,2,16,9,45,908.0,63.5,0.5,16.0,494.5,1019.32,749.25
2016,2,16,10,0,929.0,64.0,0.5,17.0,534.0,1041.98,758.44
2016,2,16,10,15,940.0,65.0,0.45,17.5,566.5,1051.33,759.52
2016,2,16,10,30,951.0,66.0,0.4,18.0,599.0,1056.65,758.46
2016,2,16,10,45,958.0,67.5,0.4,18.5,624.5,1054.46,754.31
2016,2,16,11,0,965.0,69.0,0.4,19.0,650.0,1048.06,747.93
2016,2,16,11,15,970.0,69.5,0.35,19.0,667.5,1034.24,737.45
2016,2,16,11,30,975.0,70.0,0.3,19.0,685.0,1016.3,724.81
2016,2,16,11,45,977.0,71.0,0.25,19.5,695.0,992.11,707.26
2016,2,16,12,0,979.0,72.0,0.2,20.0,705.0,964.02,687.65
2016,2,16,12,15,979.0,72.0,0.2,20.0,706.5,929.28,666.34
2016,2,16,12,30,979.0,72.0,0.2,20.0,708.0,891.06,642.86
2016,2,16,12,45,978.5,71.0,0.2,20.0,702.0,848.01,616.17
2016,2,16,13,0,978.0,70.0,0.2,20.0,696.0,801.89,587.28
2016,2,16,13,15,974.0,69.5,0.2,20.0,681.0,751.0,554.34
2016,2,16,13,30,970.0,69.0,0.2,20.0,666.0,697.73,517.09
2016,2,16,13,45,962.5,68.0,0.2,20.0,643.5,639.75,475.38
2016,2,16,14,0,955.0,67.0,0.2,20.0,621.0,580.26,431.11
2016,2,16,14,15,945.0,66.0,0.2,20.0,591.5,518.34,383.39
2016,2,16,14,30,935.0,65.0,0.2,20.0,562.0,455.73,333.26
2016,2,16,14,45,921.5,63.0,0.25,20.0,526.0,390.52,279.75
2016,2,16,15,0,908.0,61.0,0.3,20.0,490.0,325.63,224.82
2016,2,16,15,15,888.0,59.0,0.3,19.5,448.0,259.82,169.01
2016,2,16,15,30,868.0,57.0,0.3,19.0,406.0,195.65,116.24
2016,2,16,15,45,841.0,53.5,0.35,18.5,360.0,131.46,70.05
2016,2,16,16,0,814.0,50.0,0.4,18.0,314.0,70.35,40.77
2016,2,16,16,15,771.0,46.5,0.5,17.5,264.5,44.26,33.59
2016,2,16,16,30,728.0,43.0,0.6,17.0,215.0,40.66,30.46
2016,2,16,16,45,658.5,37.5,0.7,16.5,166.0,35.22,25.5
2016,2,16,17,0,589.0,32.0,0.8,16.0,117.0,29.85,20.43
2016,2,16,17,15,294.5,31.5,0.8,15.5,74.0,25.9,15.96
2016,2,16,17,30,0.0,31.0,0.8,15.0,31.0,21.42,0.0
2016,2,16,17,45,0.0,15.5,0.85,15.0,15.5,12.2,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,1.25,11.0,13.0,9.9,0.0
2016,2,17,7,30,0.0,26.0,1.3,11.0,26.0,19.86,10.75
2016,2,17,7,45,0.0,43.0,1.4,11.5,43.0,36.87,25.8
2016,2,17,8,0,0.0,60.0,1.5,12.0,60.0,53.03,39.98
2016,2,17,8,15,0.0,77.5,1.55,12.0,77.5,69.26,54.12
2016,2,17,8,30,0.0,95.0,1.6,12.0,95.0,85.13,67.73
2016,2,17,8,45,2.0,112.0,1.7,12.0,112.5,102.11,82.17
2016,2,17,9,0,4.0,129.0,1.8,12.0,130.0,119.09,96.39
2016,2,17,9,15,164.0,155.0,1.85,12.0,227.5,344.7,288.41
2016,2,17,9,30,324.0,181.0,1.9,12.0,325.0,560.17,459.34
2016,2,17,9,45,162.0,130.0,1.95,12.5,202.0,327.28,270.65
2016,2,17,10,0,0.0,79.0,2.0,13.0,79.0,60.72,45.71
2016,2,17,10,15,0.0,69.0,2.05,13.0,69.0,53.0,39.34
2016,2,17,10,30,0.0,59.0,2.1,13.0,59.0,45.29,32.76
2016,2,17,10,45,0.0,42.5,2.2,13.5,42.5,32.58,21.93
2016,2,17,11,0,0.0,26.0,2.3,14.0,26.0,19.91,11.17
2016,2,17,11,15,0.0,70.5,2.35,14.0,70.5,54.23,39.96
2016,2,17,11,30,0.0,115.0,2.4,14.0,115.0,89.95,69.56
2016,2,17,11,45,0.0,116.5,2.45,14.0,116.5,91.08,70.4
2016,2,17,12,0,0.0,118.0,2.5,14.0,118.0,92.21,71.31
2016,2,17,12,15,0.0,118.5,2.5,13.5,118.5,92.51,71.68
2016,2,17,12,30,0.0,119.0,2.5,13.0,119.0,92.82,72.07
2016,2,17,12,45,7.5,174.5,2.55,13.0,179.5,144.77,115.13
2016,2,17,13,0,15.0,230.0,2.6,13.0,240.0,197.01,157.78
2016,2,17,13,15,15.0,225.0,2.6,13.0,234.5,190.94,152.79
2016,2,17,13,30,15.0,220.0,2.6,13.0,229.0,184.93,148.01
2016,2,17,13,45,226.0,226.0,2.65,13.0,358.0,340.91,275.81
2016,2,17,14,0,437.0,232.0,2.7,13.0,487.0,449.65,359.77
2016,2,17,14,15,516.0,195.0,2.7,12.5,482.0,424.77,338.01
2016,2,17,14,30,595.0,158.0,2.7,12.0,477.0,395.25,311.25
2016,2,17,14,45,578.5,154.5,2.7,12.0,448.0,340.06,263.12
2016,2,17,15,0,562.0,151.0,2.7,12.0,419.0,290.93,219.29
2016,2,17,15,15,281.5,143.5,2.65,11.5,277.5,177.14,132.97
2016,2,17,15,30,1.0,136.0,2.6,11.0,136.0,101.79,81.56
2016,2,17,15,45,0.5,120.5,2.6,11.0,120.5,89.34,71.3
2016,2,17,16,0,0.0,105.0,2.6,11.0,105.0,77.14,61.05
2016,2,17,16,15,0.0,88.0,2.6,11.0,88.0,64.84,53.03
2016,2,17,16,30,0.0,71.0,2.6,11.0,71.0,52.73,42.07
2016,2,17,16,45,0.0,54.0,2.65,11.0,54.0,40.51,30.85
2016,2,17,17,0,0.0,37.0,2.7,11.0,37.0,28.15,19.39
2016,2,17,17,15,0.0,23.0,2.7,10.5,23.0,17.55,9.36
2016,2,17,17,30,0.0,9.0,2.7,10.0,9.0,6.83,0.0
2016,2,17,17,45,0.0,4.5,2.75,10.0,4.5,3.54,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,15.0,1.4,7.0,15.0,11.43,0.48
2016,2,18,7,30,0.0,30.0,1.4,7.0,30.0,24.93,15.34
2016,2,18,7,45,0.0,49.5,1.45,7.5,49.5,45.61,33.83
2016,2,18,8,0,0.0,69.0,1.5,8.0,69.0,64.79,50.85
2016,2,18,8,15,5.5,88.5,1.5,8.0,90.0,88.15,71.6
2016,2,18,8,30,11.0,108.0,1.5,8.0,111.0,111.36,91.9
2016,2,18,8,45,17.5,125.5,1.55,8.5,132.0,132.98,110.36
2016,2,18,9,0,24.0,143.0,1.6,9.0,153.0,154.8,128.64
2016,2,18,9,15,12.0,98.0,1.6,9.0,103.0,90.78,73.41
2016,2,18,9,30,0.0,53.0,1.6,9.0,53.0,40.59,29.58
2016,2,18,9,45,162.5,135.0,1.6,9.5,219.0,333.82,280.92
2016,2,18,10,0,325.0,217.0,1.6,10.0,385.0,599.49,487.98
2016,2,18,10,15,253.0,242.0,1.55,10.0,377.5,551.52,445.43
2016,2,18,10,30,181.0,267.0,1.5,10.0,370.0,478.01,386.44
2016,2,18,10,45,223.5,275.0,1.5,10.0,408.0,522.43,421.38
2016,2,18,11,0,266.0,283.0,1.5,10.0,446.0,588.55,470.65
2016,2,18,11,15,348.0,273.5,1.45,10.0,493.0,646.52,514.16
2016,2,18,11,30,430.0,264.0,1.4,10.0,540.0,720.63,567.83
2016,2,18,11,45,430.5,269.0,1.4,10.5,549.0,708.96,556.82
2016,2,18,12,0,431.0,274.0,1.4,11.0,558.0,695.07,545.24
2016,2,18,12,15,230.0,269.5,1.4,11.0,421.0,479.54,382.1
2016,2,18,12,30,29.0,265.0,1.4,11.0,284.0,260.49,208.19
2016,2,18,12,45,14.5,148.0,1.4,11.0,157.5,127.87,101.71
2016,2,18,13,0,0.0,31.0,1.4,11.0,31.0,23.78,14.56
2016,2,18,13,15,21.0,148.5,1.4,11.0,161.5,137.76,110.64
2016,2,18,13,30,42.0,266.0,1.4,11.0,292.0,252.64,203.82
2016,2,18,13,45,30.0,242.0,1.4,11.0,260.5,219.16,176.32
2016,2,18,14,0,18.0,218.0,1.4,11.0,229.0,180.93,145.44
2016,2,18,14,15,236.5,210.0,1.35,10.5,339.0,295.9,238.48
2016,2,18,14,30,455.0,202.0,1.3,10.0,449.0,367.49,290.76
2016,2,18,14,45,447.0,189.0,1.3,10.0,418.0,320.14,249.48
2016,2,18,15,0,439.0,176.0,1.3,10.0,387.0,273.55,208.88
2016,2,18,15,15,221.5,158.5,1.2,9.5,265.0,174.13,133.12
2016,2,18,15,30,4.0,141.0,1.1,9.0,143.0,105.78,85.21
2016,2,18,15,45,365.0,105.0,1.05,9.0,226.5,112.7,76.83
2016,2,18,16,0,726.0,69.0,1.0,9.0,310.0,76.45,50.02
2016,2,18,16,15,677.0,64.0,0.95,8.5,261.0,52.78,42.62
2016,2,18,16,30,628.0,59.0,0.9,8.0,212.0,48.75,39.02
2016,2,18,16,45,555.5,51.0,0.9,7.5,164.0,42.22,32.93
2016,2,18,17,0,483.0,43.0,0.9,7.0,116.0,35.71,26.65
2016,2,18,17,15,348.0,32.0,0.95,6.5,74.0,26.44,17.46
2016,2,18,17,30,213.0,21.0,1.0,6.0,32.0,17.31,1.68
2016,2,18,17,45,106.5,10.5,1.05,6.0,16.0,8.26,0.0
2016,2,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,7,15,67.0,20.0,1.2,6.5,27.5,94.0,53.69
2016,2,19,7,30,134.0,40.0,1.2,7.0,55.0,188.28,155.35
2016,2,19,7,45,164.5,60.0,1.3,7.5,87.5,243.83,206.48
2016,2,19,8,0,195.0,80.0,1.4,8.0,120.0,299.69,255.51
2016,2,19,8,15,214.0,99.5,1.4,8.5,154.0,344.9,293.44
2016,2,19,8,30,233.0,119.0,1.4,9.0,188.0,390.04,329.77
2016,2,19,8,45,247.0,136.5,1.45,9.5,221.0,427.18,358.5
2016,2,19,9,0,261.0,154.0,1.5,10.0,254.0,463.79,386.01
2016,2,19,9,15,141.0,163.0,1.45,10.0,217.5,331.23,275.76
2016,2,19,9,30,21.0,172.0,1.4,10.0,181.0,175.13,143.42
2016,2,19,9,45,20.5,184.0,1.4,10.5,194.0,183.92,150.49
2016,2,19,10,0,20.0,196.0,1.4,11.0,207.0,192.8,157.03
2016,2,19,10,15,85.5,233.0,1.35,11.0,282.0,320.95,262.49
2016,2,19,10,30,151.0,270.0,1.3,11.0,357.0,450.52,363.76
2016,2,19,10,45,135.5,281.5,1.3,11.5,362.0,441.31,353.7
2016,2,19,11,0,120.0,293.0,1.3,12.0,367.0,431.76,344.58
2016,2,19,11,15,270.5,280.0,1.3,12.0,453.0,578.15,458.54
2016,2,19,11,30,421.0,267.0,1.3,12.0,539.0,694.67,544.99
2016,2,19,11,45,385.0,281.5,1.3,12.0,533.0,660.68,517.54
2016,2,19,12,0,349.0,296.0,1.3,12.0,527.0,626.5,491.51
2016,2,19,12,15,184.0,271.5,1.25,11.5,393.5,422.42,336.87
2016,2,19,12,30,19.0,247.0,1.2,11.0,260.0,218.53,174.43
2016,2,19,12,45,37.0,268.5,1.2,11.0,293.5,265.53,213.28
2016,2,19,13,0,55.0,290.0,1.2,11.0,327.0,294.66,236.42
2016,2,19,13,15,65.0,289.5,1.15,10.5,332.0,295.01,237.05
2016,2,19,13,30,75.0,289.0,1.1,10.0,337.0,294.13,236.79
2016,2,19,13,45,106.5,285.0,1.1,10.0,350.5,301.39,242.8
2016,2,19,14,0,138.0,281.0,1.1,10.0,364.0,313.57,252.18
2016,2,19,14,15,69.0,181.5,1.05,10.0,223.0,178.49,143.46
2016,2,19,14,30,0.0,82.0,1.0,10.0,82.0,63.07,48.21
2016,2,19,14,45,0.0,102.0,0.95,10.0,102.0,78.41,61.52
2016,2,19,15,0,0.0,122.0,0.9,10.0,122.0,93.27,74.23
2016,2,19,15,15,0.0,91.0,0.85,9.5,91.0,69.73,54.52
2016,2,19,15,30,0.0,60.0,0.8,9.0,60.0,45.97,34.37
2016,2,19,15,45,0.0,53.0,0.75,9.0,53.0,40.56,29.81
2016,2,19,16,0,0.0,46.0,0.7,9.0,46.0,35.16,25.19
2016,2,19,16,15,0.0,38.5,0.65,8.5,38.5,29.39,21.37
2016,2,19,16,30,0.0,31.0,0.6,8.0,31.0,23.63,16.11
2016,2,19,16,45,0.0,24.0,0.55,8.0,24.0,18.26,11.1
2016,2,19,17,0,0.0,17.0,0.5,8.0,17.0,12.91,6.06
2016,2,19,17,15,0.0,10.5,0.5,7.5,10.5,7.96,1.35
2016,2,19,17,30,0.0,4.0,0.5,7.0,4.0,3.02,0.0
2016,2,19,17,45,0.0,2.0,0.55,7.0,2.0,1.57,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,7,15,58.0,21.0,0.95,3.5,28.0,89.54,56.85
2016,2,20,7,30,116.0,42.0,0.9,4.0,56.0,176.48,147.23
2016,2,20,7,45,145.5,62.5,0.9,4.5,88.0,231.17,197.36
2016,2,20,8,0,175.0,83.0,0.9,5.0,120.0,286.11,245.55
2016,2,20,8,15,190.5,103.5,0.85,5.5,153.0,328.92,281.25
2016,2,20,8,30,206.0,124.0,0.8,6.0,186.0,371.42,315.17
2016,2,20,8,45,221.0,141.5,0.8,6.5,218.0,408.64,343.86
2016,2,20,9,0,236.0,159.0,0.8,7.0,250.0,445.53,371.42
2016,2,20,9,15,291.0,171.0,0.75,7.5,296.0,514.22,423.63
2016,2,20,9,30,346.0,183.0,0.7,8.0,342.0,583.33,473.89
2016,2,20,9,45,457.5,171.0,0.65,8.5,400.0,704.95,561.65
2016,2,20,10,0,569.0,159.0,0.6,9.0,458.0,802.32,626.72
2016,2,20,10,15,484.0,197.5,0.5,9.5,462.5,756.8,587.81
2016,2,20,10,30,399.0,236.0,0.4,10.0,467.0,684.05,531.54
2016,2,20,10,45,470.5,223.0,0.3,10.5,506.5,756.29,580.63
2016,2,20,11,0,542.0,210.0,0.2,11.0,546.0,801.83,608.44
2016,2,20,11,15,555.5,212.5,0.2,11.0,565.5,803.19,607.84
2016,2,20,11,30,569.0,215.0,0.2,11.0,585.0,801.42,605.96
2016,2,20,11,45,517.0,238.5,0.2,11.5,578.0,757.71,573.21
2016,2,20,12,0,465.0,262.0,0.2,12.0,571.0,713.2,540.47
2016,2,20,12,15,505.0,247.5,0.25,12.0,584.0,711.37,540.98
2016,2,20,12,30,545.0,233.0,0.3,12.0,597.0,704.91,537.55
2016,2,20,12,45,569.0,222.5,0.35,12.0,599.5,684.98,524.35
2016,2,20,13,0,593.0,212.0,0.4,12.0,602.0,661.36,508.37
2016,2,20,13,15,763.5,150.0,0.45,12.0,641.5,693.9,533.42
2016,2,20,13,30,934.0,88.0,0.5,12.0,681.0,692.71,533.05
2016,2,20,13,45,927.0,87.0,0.55,12.0,658.5,636.22,490.64
2016,2,20,14,0,920.0,86.0,0.6,12.0,636.0,578.24,446.2
2016,2,20,14,15,909.5,84.5,0.65,11.5,606.5,516.9,398.11
2016,2,20,14,30,899.0,83.0,0.7,11.0,577.0,454.99,347.38
2016,2,20,14,45,888.5,79.5,0.75,11.0,541.0,391.05,292.37
2016,2,20,15,0,878.0,76.0,0.8,11.0,505.0,325.51,234.52
2016,2,20,15,15,857.5,73.0,0.85,10.5,463.0,259.22,176.28
2016,2,20,15,30,837.0,70.0,0.9,10.0,421.0,194.82,121.53
2016,2,20,15,45,813.0,65.5,0.95,10.0,375.0,131.04,74.05
2016,2,20,16,0,789.0,61.0,1.0,10.0,329.0,70.17,44.72
2016,2,20,16,15,745.5,56.5,1.05,9.0,279.0,51.96,41.8
2016,2,20,16,30,702.0,52.0,1.1,8.0,229.0,47.82,38.19
2016,2,20,16,45,629.5,46.0,1.15,7.5,178.5,42.17,32.93
2016,2,20,17,0,557.0,40.0,1.2,7.0,128.0,36.62,27.54
2016,2,20,17,15,432.0,30.5,1.2,6.5,83.5,25.51,16.87
2016,2,20,17,30,307.0,21.0,1.2,6.0,39.0,17.46,4.98
2016,2,20,17,45,153.5,10.5,1.25,5.5,19.5,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,79.5,5.5,1.1,3.5,7.0,0.0,0.0
2016,2,21,7,0,159.0,11.0,1.0,4.0,14.0,123.04,0.0
2016,2,21,7,15,324.5,22.0,1.0,4.5,53.5,319.55,225.41
2016,2,21,7,30,490.0,33.0,1.0,5.0,93.0,475.06,390.35
2016,2,21,7,45,578.5,40.5,1.05,6.0,142.5,578.91,477.93
2016,2,21,8,0,667.0,48.0,1.1,7.0,192.0,686.59,562.13
2016,2,21,8,15,719.5,53.0,1.1,7.5,243.5,761.56,617.38
2016,2,21,8,30,772.0,58.0,1.1,8.0,295.0,836.45,669.59
2016,2,21,8,45,809.5,61.0,1.15,8.5,344.5,893.61,707.54
2016,2,21,9,0,847.0,64.0,1.2,9.0,394.0,948.89,743.0
2016,2,21,9,15,871.0,66.5,1.2,9.0,439.0,975.99,758.73
2016,2,21,9,30,895.0,69.0,1.2,9.0,484.0,1011.28,780.14
2016,2,21,9,45,913.0,70.5,1.2,9.5,524.5,1035.79,792.54
2016,2,21,10,0,931.0,72.0,1.2,10.0,565.0,1056.64,802.59
2016,2,21,10,15,942.5,73.5,1.2,10.5,598.5,1066.92,805.81
2016,2,21,10,30,954.0,75.0,1.2,11.0,632.0,1073.08,806.65
2016,2,21,10,45,963.0,76.0,1.2,11.5,658.0,1071.86,802.96
2016,2,21,11,0,972.0,77.0,1.2,12.0,684.0,1066.35,796.82
2016,2,21,11,15,977.0,78.0,1.15,12.0,702.5,1052.63,786.07
2016,2,21,11,30,982.0,79.0,1.1,12.0,721.0,1034.7,772.91
2016,2,21,11,45,985.0,79.5,1.1,12.0,731.5,1010.17,756.69
2016,2,21,12,0,988.0,80.0,1.1,12.0,742.0,981.66,738.04
2016,2,21,12,15,988.5,80.0,1.05,12.0,743.5,946.56,714.16
2016,2,21,12,30,989.0,80.0,1.0,12.0,745.0,907.89,687.99
2016,2,21,12,45,987.5,79.5,1.0,12.5,738.5,863.7,657.7
2016,2,21,13,0,986.0,79.0,1.0,13.0,732.0,816.46,625.21
2016,2,21,13,15,982.0,78.5,1.05,12.5,717.0,764.63,591.16
2016,2,21,13,30,978.0,78.0,1.1,12.0,702.0,710.39,552.58
2016,2,21,13,45,969.0,77.5,1.15,12.0,678.5,651.05,507.76
2016,2,21,14,0,960.0,77.0,1.2,12.0,655.0,590.32,460.19
2016,2,21,14,15,950.0,76.0,1.2,12.0,625.0,527.53,408.83
2016,2,21,14,30,940.0,75.0,1.2,12.0,595.0,464.02,355.0
2016,2,21,14,45,923.0,73.5,1.3,12.0,557.0,397.17,297.24
2016,2,21,15,0,906.0,72.0,1.4,12.0,519.0,331.02,238.46
2016,2,21,15,15,885.5,70.0,1.4,11.5,476.0,264.65,179.56
2016,2,21,15,30,865.0,68.0,1.4,11.0,433.0,196.67,121.66
2016,2,21,15,45,834.5,65.0,1.45,10.5,385.5,131.66,73.89
2016,2,21,16,0,804.0,62.0,1.5,10.0,338.0,70.35,45.44
2016,2,21,16,15,760.5,57.5,1.45,9.0,287.5,52.95,42.69
2016,2,21,16,30,717.0,53.0,1.4,8.0,237.0,48.8,39.08
2016,2,21,16,45,649.0,46.5,1.4,7.5,186.0,42.76,33.48
2016,2,21,17,0,581.0,40.0,1.4,7.0,135.0,36.77,27.71
2016,2,21,17,15,457.0,31.0,1.4,6.5,89.0,28.3,19.41
2016,2,21,17,30,333.0,22.0,1.4,6.0,43.0,18.36,6.64
2016,2,21,17,45,166.5,11.0,1.4,6.0,21.5,8.65,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,5.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,6.0,17.0,13.38,0.0
2016,2,22,7,15,263.0,24.5,1.0,6.0,57.5,277.99,205.26
2016,2,22,7,30,526.0,32.0,1.0,6.0,98.0,504.01,413.09
2016,2,22,7,45,607.0,39.0,1.0,6.5,148.0,601.79,494.43
2016,2,22,8,0,688.0,46.0,1.0,7.0,198.0,703.04,573.31
2016,2,22,8,15,738.0,50.5,0.95,7.5,249.5,775.45,625.34
2016,2,22,8,30,788.0,55.0,0.9,8.0,301.0,847.7,674.13
2016,2,22,8,45,820.5,58.5,0.9,9.0,350.0,901.0,706.71
2016,2,22,9,0,853.0,62.0,0.9,10.0,399.0,940.98,728.98
2016,2,22,9,15,876.0,64.5,0.9,10.5,444.0,978.37,750.21
2016,2,22,9,30,899.0,67.0,0.9,11.0,489.0,1012.78,769.01
2016,2,22,9,45,915.5,69.0,0.95,11.5,528.5,1036.54,781.71
2016,2,22,10,0,932.0,71.0,1.0,12.0,568.0,1056.56,792.14
2016,2,22,10,15,943.5,72.5,0.95,12.0,601.5,1066.85,795.59
2016,2,22,10,30,955.0,74.0,0.9,12.0,635.0,1073.01,796.67
2016,2,22,10,45,962.5,75.5,0.9,12.5,661.0,1070.88,792.45
2016,2,22,11,0,970.0,77.0,0.9,13.0,687.0,1064.49,785.86
2016,2,22,11,15,975.0,77.5,0.9,13.0,705.5,1050.14,775.91
2016,2,22,11,30,980.0,78.0,0.9,13.0,724.0,1031.62,763.59
2016,2,22,11,45,981.5,79.0,0.95,13.5,734.0,1006.31,746.79
2016,2,22,12,0,983.0,80.0,1.0,14.0,744.0,977.09,727.55
2016,2,22,12,15,984.0,80.0,1.0,14.0,746.0,942.52,705.2
2016,2,22,12,30,985.0,80.0,1.0,14.0,748.0,904.36,680.46
2016,2,22,12,45,978.5,82.0,1.05,14.5,740.0,859.03,650.39
2016,2,22,13,0,972.0,84.0,1.1,15.0,732.0,810.98,618.19
2016,2,22,13,15,968.0,83.0,1.1,14.5,717.5,759.12,583.33
2016,2,22,13,30,964.0,82.0,1.1,14.0,703.0,704.92,544.41
