Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,45,958.0,81.0,1.1,14.0,680.0,647.43,500.75
2016,2,22,14,0,952.0,80.0,1.1,14.0,657.0,588.26,454.33
2016,2,22,14,15,942.5,78.5,1.1,14.0,627.5,525.57,403.56
2016,2,22,14,30,933.0,77.0,1.1,14.0,598.0,462.14,350.35
2016,2,22,14,45,920.0,75.0,1.1,14.0,561.0,396.57,293.73
2016,2,22,15,0,907.0,73.0,1.1,14.0,524.0,331.25,235.93
2016,2,22,15,15,815.0,78.0,1.05,13.5,458.0,251.94,170.15
2016,2,22,15,30,723.0,83.0,1.0,13.0,392.0,181.55,114.31
2016,2,22,15,45,694.5,79.5,0.95,12.5,349.5,124.71,73.04
2016,2,22,16,0,666.0,76.0,0.9,12.0,307.0,71.38,48.22
2016,2,22,16,15,633.0,68.5,0.85,11.0,262.0,55.42,44.57
2016,2,22,16,30,600.0,61.0,0.8,10.0,217.0,49.85,39.73
2016,2,22,16,45,533.0,54.5,0.8,9.5,171.0,44.62,34.93
2016,2,22,17,0,466.0,48.0,0.8,9.0,125.0,39.48,29.98
2016,2,22,17,15,370.5,35.5,0.85,8.5,83.5,29.28,20.2
2016,2,22,17,30,275.0,23.0,0.9,8.0,42.0,19.0,7.88
2016,2,22,17,45,137.5,11.5,0.95,7.5,21.0,9.05,0.0
2016,2,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,8.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,8.0,18.0,14.16,0.0
2016,2,23,7,15,219.5,28.5,0.35,8.0,57.0,250.54,188.67
2016,2,23,7,30,439.0,39.0,0.3,8.0,96.0,452.13,367.18
2016,2,23,7,45,531.0,45.0,0.3,8.5,143.5,553.9,448.97
2016,2,23,8,0,623.0,51.0,0.3,9.0,191.0,660.08,529.38
2016,2,23,8,15,674.0,55.0,0.3,9.5,239.5,723.12,573.81
2016,2,23,8,30,725.0,59.0,0.3,10.0,288.0,794.11,621.72
2016,2,23,8,45,767.0,59.0,0.35,10.5,335.0,850.35,657.99
2016,2,23,9,0,809.0,59.0,0.4,11.0,382.0,893.48,684.41
2016,2,23,9,15,794.0,71.0,0.4,11.5,417.0,917.4,696.5
2016,2,23,9,30,779.0,83.0,0.4,12.0,452.0,925.21,698.06
2016,2,23,9,45,866.5,78.5,0.4,12.5,520.0,1012.04,751.17
2016,2,23,10,0,954.0,74.0,0.4,13.0,588.0,1083.22,791.28
2016,2,23,10,15,965.0,75.5,0.4,13.5,621.5,1092.87,792.77
2016,2,23,10,30,976.0,77.0,0.4,14.0,655.0,1098.29,792.96
2016,2,23,10,45,983.5,78.0,0.4,14.5,681.5,1095.22,788.2
2016,2,23,11,0,991.0,79.0,0.4,15.0,708.0,1087.8,781.16
2016,2,23,11,15,995.0,80.0,0.35,15.0,726.0,1072.61,769.78
2016,2,23,11,30,999.0,81.0,0.3,15.0,744.0,1053.16,756.17
2016,2,23,11,45,1000.0,82.0,0.3,15.5,753.5,1026.74,738.33
2016,2,23,12,0,1001.0,83.0,0.3,16.0,763.0,996.37,718.26
2016,2,23,12,15,1000.5,83.0,0.25,16.0,764.0,959.77,694.62
2016,2,23,12,30,1000.0,83.0,0.2,16.0,765.0,919.62,668.86
2016,2,23,12,45,997.0,83.0,0.2,16.5,758.0,874.13,639.36
2016,2,23,13,0,994.0,83.0,0.2,17.0,751.0,825.66,607.79
2016,2,23,13,15,989.0,82.0,0.15,17.0,735.0,772.03,571.78
2016,2,23,13,30,984.0,81.0,0.1,17.0,719.0,716.08,532.08
2016,2,23,13,45,975.0,80.5,0.1,17.0,695.0,656.21,488.98
2016,2,23,14,0,966.0,80.0,0.1,17.0,671.0,594.93,443.32
2016,2,23,14,15,955.5,78.5,0.15,17.0,639.5,530.89,394.31
2016,2,23,14,30,945.0,77.0,0.2,17.0,608.0,466.21,342.77
2016,2,23,14,45,930.0,75.0,0.25,17.5,570.0,399.15,286.96
2016,2,23,15,0,915.0,73.0,0.3,18.0,532.0,332.58,230.08
2016,2,23,15,15,894.5,70.5,0.35,17.0,488.5,265.11,173.47
2016,2,23,15,30,874.0,68.0,0.4,16.0,445.0,195.91,117.25
2016,2,23,15,45,844.5,65.0,0.5,15.5,396.5,130.35,71.05
2016,2,23,16,0,815.0,62.0,0.6,15.0,348.0,68.38,44.23
2016,2,23,16,15,772.5,57.5,0.7,14.0,297.0,53.12,41.98
2016,2,23,16,30,730.0,53.0,0.8,13.0,246.0,48.94,38.44
2016,2,23,16,45,656.5,47.5,0.95,12.5,193.5,43.66,33.64
2016,2,23,17,0,583.0,42.0,1.1,12.0,141.0,38.49,28.74
2016,2,23,17,15,464.5,33.0,1.1,11.5,94.5,27.67,18.58
2016,2,23,17,30,346.0,24.0,1.1,11.0,48.0,20.03,9.17
2016,2,23,17,45,173.0,12.0,1.15,10.5,24.0,9.44,0.0
2016,2,23,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,5.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,6.0,20.0,15.74,0.0
2016,2,24,7,15,231.5,28.5,0.85,6.5,60.0,263.43,205.11
2016,2,24,7,30,463.0,37.0,0.8,7.0,100.0,469.3,386.03
2016,2,24,7,45,548.0,45.0,0.8,8.0,149.0,568.24,466.05
2016,2,24,8,0,633.0,53.0,0.8,9.0,198.0,671.77,544.7
2016,2,24,8,15,684.0,58.0,0.7,9.5,248.5,736.16,589.38
2016,2,24,8,30,735.0,63.0,0.6,10.0,299.0,808.89,637.21
2016,2,24,8,45,771.5,66.5,0.55,10.5,348.0,865.07,671.66
2016,2,24,9,0,808.0,70.0,0.5,11.0,397.0,919.4,703.51
2016,2,24,9,15,832.0,73.0,0.45,11.5,441.5,958.29,723.97
2016,2,24,9,30,856.0,76.0,0.4,12.0,486.0,994.14,742.1
2016,2,24,9,45,874.0,78.0,0.35,13.0,525.5,1006.71,743.65
2016,2,24,10,0,892.0,80.0,0.3,14.0,565.0,1027.88,751.08
2016,2,24,10,15,904.5,82.0,0.3,14.5,598.0,1039.61,755.02
2016,2,24,10,30,917.0,84.0,0.3,15.0,631.0,1047.33,756.76
2016,2,24,10,45,924.5,85.5,0.35,15.5,657.0,1045.25,753.92
2016,2,24,11,0,932.0,87.0,0.4,16.0,683.0,1039.05,748.92
2016,2,24,11,15,937.5,88.0,0.4,16.0,701.0,1026.15,740.17
2016,2,24,11,30,943.0,89.0,0.4,16.0,719.0,1009.17,729.16
2016,2,24,11,45,944.0,90.0,0.4,16.5,728.5,983.98,711.88
2016,2,24,12,0,945.0,91.0,0.4,17.0,738.0,955.04,692.48
2016,2,24,12,15,945.5,91.0,0.4,17.0,739.5,920.96,671.18
2016,2,24,12,30,946.0,91.0,0.4,17.0,741.0,883.46,647.67
2016,2,24,12,45,948.5,89.0,0.45,17.0,735.5,842.16,622.54
2016,2,24,13,0,951.0,87.0,0.5,17.0,730.0,797.64,594.95
2016,2,24,13,15,946.5,86.0,0.5,17.0,715.0,746.24,560.11
2016,2,24,13,30,942.0,85.0,0.5,17.0,700.0,692.59,521.8
2016,2,24,13,45,937.0,83.0,0.5,17.0,677.5,635.69,479.96
2016,2,24,14,0,932.0,81.0,0.5,17.0,655.0,577.1,435.39
2016,2,24,14,15,921.5,79.5,0.5,16.5,624.5,514.95,387.24
2016,2,24,14,30,911.0,78.0,0.5,16.0,594.0,452.21,336.61
2016,2,24,14,45,897.0,76.0,0.55,16.0,557.5,387.52,282.3
2016,2,24,15,0,883.0,74.0,0.6,16.0,521.0,323.23,226.78
2016,2,24,15,15,862.5,71.5,0.55,15.5,478.0,257.75,170.36
2016,2,24,15,30,842.0,69.0,0.5,15.0,435.0,190.51,114.87
2016,2,24,15,45,812.5,66.0,0.5,14.5,388.0,127.01,70.02
2016,2,24,16,0,783.0,63.0,0.5,14.0,341.0,67.1,44.44
2016,2,24,16,15,740.5,58.5,0.55,13.0,291.0,53.48,42.48
2016,2,24,16,30,698.0,54.0,0.6,12.0,241.0,49.39,39.02
2016,2,24,16,45,630.5,48.0,0.7,11.0,190.5,43.83,34.04
2016,2,24,17,0,563.0,42.0,0.8,10.0,140.0,38.33,28.89
2016,2,24,17,15,450.0,32.5,0.8,9.5,94.0,27.16,18.39
2016,2,24,17,30,337.0,23.0,0.8,9.0,48.0,19.13,9.16
2016,2,24,17,45,168.5,11.5,0.85,8.5,24.0,9.05,0.0
2016,2,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,25,6,45,80.5,7.5,0.85,7.5,10.5,5.9,0.0
2016,2,25,7,0,161.0,15.0,0.8,8.0,21.0,127.79,0.0
2016,2,25,7,15,300.0,27.5,0.7,8.5,61.0,314.88,246.6
2016,2,25,7,30,439.0,40.0,0.6,9.0,101.0,453.46,370.16
2016,2,25,7,45,513.5,49.0,0.5,9.5,149.0,544.31,443.22
2016,2,25,8,0,588.0,58.0,0.4,10.0,197.0,638.93,513.97
2016,2,25,8,15,640.5,64.0,0.35,10.5,246.5,712.15,565.09
2016,2,25,8,30,693.0,70.0,0.3,11.0,296.0,785.83,613.71
2016,2,25,8,45,726.0,75.5,0.25,11.5,343.5,839.81,646.33
2016,2,25,9,0,759.0,81.0,0.2,12.0,391.0,885.23,672.14
2016,2,25,9,15,784.0,84.5,0.15,12.5,435.0,925.18,693.66
2016,2,25,9,30,809.0,88.0,0.1,13.0,479.0,962.17,712.86
2016,2,25,9,45,827.0,90.5,0.1,14.0,517.5,987.53,723.83
2016,2,25,10,0,845.0,93.0,0.1,15.0,556.0,1009.27,732.6
2016,2,25,10,15,857.5,95.0,0.1,15.5,588.5,1020.94,736.52
2016,2,25,10,30,870.0,97.0,0.1,16.0,621.0,1028.64,738.29
2016,2,25,10,45,883.0,96.5,0.1,16.5,647.0,1016.73,728.22
2016,2,25,11,0,896.0,96.0,0.1,17.0,673.0,1013.93,724.35
2016,2,25,11,15,766.5,150.0,0.1,17.0,653.0,949.86,683.81
2016,2,25,11,30,637.0,204.0,0.1,17.0,633.0,860.84,627.5
2016,2,25,11,45,642.0,204.5,0.15,17.5,642.0,844.08,617.04
2016,2,25,12,0,647.0,205.0,0.2,18.0,651.0,824.13,603.38
2016,2,25,12,15,782.0,151.5,0.2,18.0,691.5,859.44,627.36
2016,2,25,12,30,917.0,98.0,0.2,18.0,732.0,866.52,631.34
2016,2,25,12,45,922.0,94.5,0.25,18.0,727.0,826.65,606.46
2016,2,25,13,0,927.0,91.0,0.3,18.0,722.0,783.47,579.89
2016,2,25,13,15,680.0,180.5,0.3,18.0,638.5,661.6,493.77
2016,2,25,13,30,433.0,270.0,0.3,18.0,555.0,535.79,403.38
2016,2,25,13,45,668.0,179.0,0.35,18.0,601.0,570.4,430.39
2016,2,25,14,0,903.0,88.0,0.4,18.0,647.0,567.44,426.4
2016,2,25,14,15,892.5,86.0,0.4,18.0,617.5,506.3,377.97
2016,2,25,14,30,882.0,84.0,0.4,18.0,588.0,444.65,328.02
2016,2,25,14,45,864.0,83.0,0.45,18.0,551.0,380.08,274.59
2016,2,25,15,0,846.0,82.0,0.5,18.0,514.0,316.44,220.45
2016,2,25,15,15,825.0,79.5,0.55,17.5,472.0,252.16,166.0
2016,2,25,15,30,804.0,77.0,0.6,17.0,430.0,189.87,115.23
2016,2,25,15,45,771.0,74.0,0.65,16.5,383.0,128.36,72.44
2016,2,25,16,0,738.0,71.0,0.7,16.0,336.0,70.97,48.51
2016,2,25,16,15,694.5,66.0,0.75,15.0,286.5,54.32,42.85
2016,2,25,16,30,651.0,61.0,0.8,14.0,237.0,50.34,39.53
2016,2,25,16,45,590.0,53.0,0.85,13.0,188.0,43.9,33.82
2016,2,25,17,0,529.0,45.0,0.9,12.0,139.0,37.42,27.86
2016,2,25,17,15,418.5,35.0,0.9,11.5,94.0,29.01,19.89
2016,2,25,17,30,308.0,25.0,0.9,11.0,49.0,20.68,10.69
2016,2,25,17,45,154.0,12.5,0.95,11.0,24.5,9.83,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.7,8.5,10.0,7.87,0.0
2016,2,26,7,0,0.0,20.0,0.7,9.0,20.0,20.89,0.0
2016,2,26,7,15,142.0,34.5,0.6,9.5,54.5,182.94,144.82
2016,2,26,7,30,284.0,49.0,0.5,10.0,89.0,336.8,278.47
2016,2,26,7,45,331.0,65.0,0.45,10.5,130.5,405.78,335.99
2016,2,26,8,0,378.0,81.0,0.4,11.0,172.0,477.2,392.4
2016,2,26,8,15,409.5,96.0,0.4,11.5,214.5,534.74,435.46
2016,2,26,8,30,441.0,111.0,0.4,12.0,257.0,592.43,476.7
2016,2,26,8,45,472.5,120.5,0.4,12.5,297.5,642.69,510.81
2016,2,26,9,0,504.0,130.0,0.4,13.0,338.0,692.33,543.38
2016,2,26,9,15,530.5,139.0,0.45,13.0,379.0,735.2,572.1
2016,2,26,9,30,557.0,148.0,0.5,13.0,420.0,776.33,599.29
2016,2,26,9,45,598.0,148.5,0.55,13.5,461.0,830.41,633.84
2016,2,26,10,0,639.0,149.0,0.6,14.0,502.0,872.86,659.78
2016,2,26,10,15,633.5,162.0,0.6,14.0,529.5,878.0,661.11
2016,2,26,10,30,628.0,175.0,0.6,14.0,557.0,879.64,660.87
2016,2,26,10,45,611.0,190.5,0.65,14.5,574.0,868.71,652.28
2016,2,26,11,0,594.0,206.0,0.7,15.0,591.0,847.23,636.73
2016,2,26,11,15,507.5,246.0,0.7,15.0,581.0,790.08,595.29
2016,2,26,11,30,421.0,286.0,0.7,15.0,571.0,711.43,539.64
2016,2,26,11,45,366.5,305.0,0.7,15.0,555.5,664.3,505.87
2016,2,26,12,0,312.0,324.0,0.7,15.0,540.0,617.86,471.86
2016,2,26,12,15,385.0,301.5,0.7,15.0,569.0,640.26,489.59
2016,2,26,12,30,458.0,279.0,0.7,15.0,598.0,673.62,513.41
2016,2,26,12,45,510.5,257.0,0.7,15.0,609.5,668.24,509.74
2016,2,26,13,0,563.0,235.0,0.7,15.0,621.0,656.95,502.08
2016,2,26,13,15,549.0,233.5,0.7,15.0,603.5,612.37,469.52
2016,2,26,13,30,535.0,232.0,0.7,15.0,586.0,567.5,436.49
2016,2,26,13,45,700.5,169.5,0.75,15.0,617.0,580.27,446.1
2016,2,26,14,0,866.0,107.0,0.8,15.0,648.0,566.96,434.25
2016,2,26,14,15,646.5,166.5,0.8,14.5,560.0,460.77,353.31
2016,2,26,14,30,427.0,226.0,0.8,14.0,472.0,368.52,283.41
2016,2,26,14,45,411.0,213.5,0.8,14.0,438.5,319.95,243.82
2016,2,26,15,0,395.0,201.0,0.8,14.0,405.0,269.88,202.16
2016,2,26,15,15,584.0,143.0,0.75,13.5,416.5,240.87,169.45
2016,2,26,15,30,773.0,85.0,0.7,13.0,428.0,190.3,118.83
2016,2,26,15,45,749.5,78.5,0.7,13.0,382.0,128.77,74.86
2016,2,26,16,0,726.0,72.0,0.7,13.0,336.0,70.24,57.12
2016,2,26,16,15,681.5,67.0,0.7,12.0,286.5,54.84,43.86
2016,2,26,16,30,637.0,62.0,0.7,11.0,237.0,50.9,40.54
2016,2,26,16,45,575.5,54.5,0.7,10.5,188.5,44.89,35.09
2016,2,26,17,0,514.0,47.0,0.7,10.0,140.0,38.87,29.45
2016,2,26,17,15,403.0,37.0,0.7,9.5,95.5,30.52,21.49
2016,2,26,17,30,292.0,27.0,0.7,9.0,51.0,22.28,12.48
2016,2,26,17,45,146.0,13.5,0.7,8.5,25.5,10.62,0.0
2016,2,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,6,45,111.5,9.0,0.75,6.5,14.5,82.62,0.0
2016,2,27,7,0,223.0,18.0,0.6,7.0,29.0,213.94,31.3
2016,2,27,7,15,359.0,28.5,0.6,7.5,71.0,360.73,288.28
2016,2,27,7,30,495.0,39.0,0.6,8.0,113.0,497.5,406.62
2016,2,27,7,45,579.5,45.0,0.6,8.5,163.5,594.61,484.23
2016,2,27,8,0,664.0,51.0,0.6,9.0,214.0,689.25,555.23
2016,2,27,8,15,711.5,56.0,0.55,9.5,264.5,759.51,603.57
2016,2,27,8,30,759.0,61.0,0.5,10.0,315.0,829.54,649.08
2016,2,27,8,45,795.0,63.5,0.5,10.5,364.0,884.27,682.84
2016,2,27,9,0,831.0,66.0,0.5,11.0,413.0,937.11,714.28
2016,2,27,9,15,852.5,68.5,0.5,11.5,457.5,961.2,725.93
2016,2,27,9,30,874.0,71.0,0.5,12.0,502.0,993.72,743.34
2016,2,27,9,45,889.5,73.0,0.5,12.5,541.0,1016.12,753.87
2016,2,27,10,0,905.0,75.0,0.5,13.0,580.0,1034.84,762.21
2016,2,27,10,15,916.5,76.5,0.5,13.0,613.0,1044.92,766.61
2016,2,27,10,30,928.0,78.0,0.5,13.0,646.0,1050.95,768.79
2016,2,27,10,45,934.0,80.0,0.55,13.5,671.5,1047.88,765.39
2016,2,27,11,0,940.0,82.0,0.6,14.0,697.0,1040.64,759.71
2016,2,27,11,15,945.0,83.0,0.6,14.0,715.0,1027.05,750.43
2016,2,27,11,30,950.0,84.0,0.6,14.0,733.0,1009.36,738.82
2016,2,27,11,45,951.0,85.0,0.6,14.5,742.0,983.91,721.12
2016,2,27,12,0,952.0,86.0,0.6,15.0,751.0,954.68,701.24
2016,2,27,12,15,952.0,86.0,0.6,14.5,752.5,919.83,680.37
2016,2,27,12,30,952.0,86.0,0.6,14.0,754.0,881.57,657.15
2016,2,27,12,45,946.5,87.5,0.65,14.0,746.5,837.32,629.49
2016,2,27,13,0,941.0,89.0,0.7,14.0,739.0,790.39,599.63
2016,2,27,13,15,937.5,88.5,0.7,14.0,724.0,740.4,564.83
2016,2,27,13,30,934.0,88.0,0.7,14.0,709.0,688.08,526.61
2016,2,27,13,45,930.5,85.5,0.75,14.0,687.5,631.75,484.89
2016,2,27,14,0,927.0,83.0,0.8,14.0,666.0,573.62,440.14
2016,2,27,14,15,777.0,123.0,0.8,14.0,596.0,483.69,370.24
2016,2,27,14,30,627.0,163.0,0.8,14.0,526.0,404.2,307.84
2016,2,27,14,45,754.5,119.5,0.85,14.0,529.5,368.73,274.04
2016,2,27,15,0,882.0,76.0,0.9,14.0,533.0,321.3,227.38
2016,2,27,15,15,862.5,73.5,0.85,13.5,490.5,252.98,167.93
2016,2,27,15,30,843.0,71.0,0.8,13.0,448.0,188.57,114.35
2016,2,27,15,45,817.5,67.0,0.8,12.5,401.0,124.49,69.17
2016,2,27,16,0,792.0,63.0,0.8,12.0,354.0,63.54,51.4
2016,2,27,16,15,752.0,59.0,0.8,11.5,303.5,54.03,43.22
2016,2,27,16,30,712.0,55.0,0.8,11.0,253.0,50.36,40.05
2016,2,27,16,45,653.0,49.0,0.8,10.5,202.5,44.85,35.08
2016,2,27,17,0,594.0,43.0,0.8,10.0,152.0,39.38,29.94
2016,2,27,17,15,486.0,34.5,0.85,9.5,105.0,28.94,20.13
2016,2,27,17,30,378.0,26.0,0.9,9.0,58.0,21.71,12.31
2016,2,27,17,45,189.0,13.0,0.95,8.5,29.0,10.23,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.5,1.0,5.5,12.5,9.83,0.0
2016,2,28,7,0,0.0,25.0,1.0,6.0,25.0,29.2,5.12
2016,2,28,7,15,130.5,40.0,1.0,6.5,60.0,182.65,148.92
2016,2,28,7,30,261.0,55.0,1.0,7.0,95.0,326.03,274.96
2016,2,28,7,45,311.5,71.0,1.05,7.5,136.5,396.81,335.79
2016,2,28,8,0,362.0,87.0,1.1,8.0,178.0,470.45,396.4
2016,2,28,8,15,407.5,97.0,1.1,8.5,219.5,533.49,445.42
2016,2,28,8,30,453.0,107.0,1.1,9.0,261.0,597.82,493.08
2016,2,28,8,45,521.0,110.5,1.15,9.5,312.0,675.87,549.58
2016,2,28,9,0,589.0,114.0,1.2,10.0,363.0,766.19,612.85
2016,2,28,9,15,376.0,169.5,1.2,10.0,335.0,592.29,480.02
2016,2,28,9,30,163.0,225.0,1.2,10.0,307.0,423.15,344.55
2016,2,28,9,45,158.0,244.0,1.2,10.5,328.0,436.83,354.47
2016,2,28,10,0,153.0,263.0,1.2,11.0,349.0,449.49,362.12
2016,2,28,10,15,267.0,261.5,1.15,11.0,422.5,582.5,464.2
2016,2,28,10,30,381.0,260.0,1.1,11.0,496.0,689.57,542.3
2016,2,28,10,45,377.0,273.5,1.05,11.5,514.0,691.95,539.85
2016,2,28,11,0,373.0,287.0,1.0,12.0,532.0,692.3,537.27
2016,2,28,11,15,413.0,281.5,1.0,12.0,560.0,712.52,551.8
2016,2,28,11,30,453.0,276.0,1.0,12.0,588.0,750.58,577.96
2016,2,28,11,45,430.5,290.0,1.0,12.5,590.0,725.09,557.27
2016,2,28,12,0,408.0,304.0,1.0,13.0,592.0,681.28,524.89
2016,2,28,12,15,402.5,306.0,1.0,13.0,590.0,658.21,508.37
2016,2,28,12,30,397.0,308.0,1.0,13.0,588.0,633.88,490.59
2016,2,28,12,45,367.5,312.5,1.0,13.0,570.0,592.09,459.68
2016,2,28,13,0,338.0,317.0,1.0,13.0,552.0,551.29,429.32
2016,2,28,13,15,429.0,279.0,1.0,13.0,571.0,568.02,442.69
2016,2,28,13,30,520.0,241.0,1.0,13.0,590.0,563.97,439.68
2016,2,28,13,45,430.0,260.5,1.0,13.0,542.5,492.71,384.79
2016,2,28,14,0,340.0,280.0,1.0,13.0,495.0,421.79,330.22
2016,2,28,14,15,297.5,273.5,0.95,13.0,455.5,370.03,289.59
2016,2,28,14,30,255.0,267.0,0.9,13.0,416.0,322.78,251.99
2016,2,28,14,45,348.0,231.0,0.9,13.0,420.5,305.12,234.77
2016,2,28,15,0,441.0,195.0,0.9,13.0,425.0,280.0,209.47
2016,2,28,15,15,525.0,157.0,0.85,12.5,409.0,236.04,168.38
2016,2,28,15,30,609.0,119.0,0.8,12.0,393.0,184.68,121.94
2016,2,28,15,45,440.5,133.0,0.8,12.0,320.5,131.44,89.35
2016,2,28,16,0,272.0,147.0,0.8,12.0,248.0,102.72,85.98
2016,2,28,16,15,247.0,130.5,0.8,11.5,212.0,90.38,75.52
2016,2,28,16,30,222.0,114.0,0.8,11.0,176.0,79.72,66.29
2016,2,28,16,45,196.5,93.5,0.8,10.5,140.5,66.34,54.35
2016,2,28,17,0,171.0,73.0,0.8,10.0,105.0,52.59,41.79
2016,2,28,17,15,128.5,52.5,0.8,10.0,72.5,38.37,28.48
2016,2,28,17,30,86.0,32.0,0.8,10.0,40.0,23.85,14.28
2016,2,28,17,45,43.0,16.0,0.8,10.0,20.0,12.59,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,133.0,10.0,0.85,6.5,17.5,97.99,0.0
2016,2,29,7,0,266.0,20.0,0.9,7.0,35.0,254.57,148.87
2016,2,29,7,15,396.0,30.0,0.85,7.5,79.0,390.07,318.11
2016,2,29,7,30,526.0,40.0,0.8,8.0,123.0,523.54,430.13
2016,2,29,7,45,606.0,46.0,0.8,8.5,174.5,610.99,499.58
2016,2,29,8,0,686.0,52.0,0.8,9.0,226.0,710.51,573.75
2016,2,29,8,15,731.5,56.5,0.75,9.5,277.5,778.9,620.27
2016,2,29,8,30,777.0,61.0,0.7,10.0,329.0,846.87,664.15
2016,2,29,8,45,811.5,63.5,0.7,11.0,378.5,900.49,695.8
2016,2,29,9,0,846.0,66.0,0.7,12.0,428.0,952.11,725.03
2016,2,29,9,15,867.0,68.5,0.65,12.5,473.0,975.81,735.23
2016,2,29,9,30,888.0,71.0,0.6,13.0,518.0,1007.94,751.11
2016,2,29,9,45,902.5,73.0,0.55,13.5,557.0,1029.34,759.67
2016,2,29,10,0,917.0,75.0,0.5,14.0,596.0,1046.98,765.98
2016,2,29,10,15,927.5,76.5,0.5,14.5,629.0,1055.89,768.21
2016,2,29,10,30,938.0,78.0,0.5,15.0,662.0,1060.7,768.21
2016,2,29,10,45,942.0,80.5,0.5,15.5,686.5,1055.95,762.54
2016,2,29,11,0,946.0,83.0,0.5,16.0,711.0,1047.01,754.66
2016,2,29,11,15,951.0,84.0,0.45,16.5,729.0,1033.1,742.73
2016,2,29,11,30,956.0,85.0,0.4,17.0,747.0,1015.04,728.56
2016,2,29,11,45,961.0,84.0,0.4,17.5,757.0,990.64,711.92
2016,2,29,12,0,966.0,83.0,0.4,18.0,767.0,962.27,693.01
2016,2,29,12,15,966.5,83.0,0.35,18.0,768.0,927.22,670.21
2016,2,29,12,30,967.0,83.0,0.3,18.0,769.0,888.67,645.3
2016,2,29,12,45,968.0,81.0,0.3,18.5,763.0,845.07,616.88
2016,2,29,13,0,969.0,79.0,0.3,19.0,757.0,798.31,586.3
2016,2,29,13,15,965.0,78.5,0.35,19.0,741.5,746.65,552.74
2016,2,29,13,30,961.0,78.0,0.4,19.0,726.0,692.63,515.36
2016,2,29,13,45,954.5,77.0,0.45,19.0,703.0,634.56,473.72
2016,2,29,14,0,948.0,76.0,0.5,19.0,680.0,574.9,429.22
2016,2,29,14,15,938.0,74.5,0.5,19.0,649.5,511.82,379.88
2016,2,29,14,30,928.0,73.0,0.5,19.0,619.0,448.11,328.15
2016,2,29,14,45,763.5,111.5,0.5,19.5,542.0,361.41,260.22
2016,2,29,15,0,599.0,150.0,0.5,20.0,465.0,292.68,207.15
2016,2,29,15,15,724.0,110.0,0.5,19.5,460.5,244.79,162.03
2016,2,29,15,30,849.0,70.0,0.5,19.0,456.0,184.54,107.87
2016,2,29,15,45,811.5,69.0,0.5,18.5,407.0,121.39,66.02
2016,2,29,16,0,774.0,68.0,0.5,18.0,358.0,62.86,49.51
2016,2,29,16,15,733.5,63.5,0.55,17.0,307.5,57.27,45.07
2016,2,29,16,30,693.0,59.0,0.6,16.0,257.0,53.33,41.85
2016,2,29,16,45,623.0,53.5,0.7,15.5,205.5,44.52,34.08
2016,2,29,17,0,553.0,48.0,0.8,15.0,154.0,39.86,29.8
2016,2,29,17,15,448.0,38.5,0.8,14.5,107.5,31.88,22.37
2016,2,29,17,30,343.0,29.0,0.8,14.0,61.0,23.99,14.5
2016,2,29,17,45,171.5,14.5,0.8,14.0,30.5,11.77,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,161.5,10.0,0.8,9.0,20.0,117.32,0.0
2016,3,1,7,0,323.0,20.0,0.7,9.0,40.0,290.06,187.64
2016,3,1,7,15,449.0,29.5,0.65,9.5,86.5,421.0,339.98
2016,3,1,7,30,575.0,39.0,0.6,10.0,133.0,553.69,448.5
2016,3,1,7,45,646.0,45.0,0.55,11.0,185.0,644.0,516.61
2016,3,1,8,0,717.0,51.0,0.5,12.0,237.0,736.82,581.7
2016,3,1,8,15,761.0,55.5,0.5,12.0,289.0,804.7,628.07
2016,3,1,8,30,805.0,60.0,0.5,12.0,341.0,872.03,672.14
2016,3,1,8,45,836.5,62.5,0.55,12.5,391.0,923.35,703.59
2016,3,1,9,0,868.0,65.0,0.6,13.0,441.0,960.9,725.32
2016,3,1,9,15,888.0,67.5,0.6,13.5,486.5,995.48,743.75
2016,3,1,9,30,908.0,70.0,0.6,14.0,532.0,1026.84,759.83
2016,3,1,9,45,927.0,70.5,0.65,14.5,572.5,1050.98,772.45
2016,3,1,10,0,946.0,71.0,0.7,15.0,613.0,1071.35,782.85
2016,3,1,10,15,956.0,72.5,0.7,15.0,646.0,1079.75,786.11
2016,3,1,10,30,966.0,74.0,0.7,15.0,679.0,1083.92,787.12
2016,3,1,10,45,973.0,74.5,0.75,15.0,704.5,1079.49,784.32
2016,3,1,11,0,980.0,75.0,0.8,15.0,730.0,1070.75,779.13
2016,3,1,11,15,984.5,76.0,0.8,15.0,748.0,1055.84,769.09
2016,3,1,11,30,989.0,77.0,0.8,15.0,766.0,1036.66,756.61
2016,3,1,11,45,991.5,77.0,0.8,15.5,776.0,1010.29,738.39
2016,3,1,12,0,994.0,77.0,0.8,16.0,786.0,979.93,717.84
2016,3,1,12,15,994.5,77.0,0.8,16.0,787.5,943.97,695.09
2016,3,1,12,30,995.0,77.0,0.8,16.0,789.0,904.41,669.96
2016,3,1,12,45,994.0,76.5,0.8,16.0,782.0,859.7,641.29
2016,3,1,13,0,993.0,76.0,0.8,16.0,775.0,811.86,610.29
2016,3,1,13,15,989.5,75.5,0.8,16.0,760.0,759.39,574.47
2016,3,1,13,30,986.0,75.0,0.8,16.0,745.0,704.43,534.63
2016,3,1,13,45,979.0,74.5,0.8,16.0,721.5,645.22,490.43
2016,3,1,14,0,972.0,74.0,0.8,16.0,698.0,584.39,443.45
2016,3,1,14,15,963.0,73.0,0.8,15.5,667.5,520.83,393.38
2016,3,1,14,30,954.0,72.0,0.8,15.0,637.0,456.45,340.52
2016,3,1,14,45,939.5,71.0,0.8,15.0,599.0,389.64,283.34
2016,3,1,15,0,925.0,70.0,0.8,15.0,561.0,323.23,225.2
2016,3,1,15,15,907.0,68.0,0.8,14.5,517.5,255.93,166.99
2016,3,1,15,30,889.0,66.0,0.8,14.0,474.0,190.07,112.98
2016,3,1,15,45,864.0,63.0,0.8,13.5,425.5,124.54,68.57
2016,3,1,16,0,839.0,60.0,0.8,13.0,377.0,56.49,44.9
2016,3,1,16,15,801.5,56.5,0.75,12.0,325.5,52.82,42.03
2016,3,1,16,30,764.0,53.0,0.7,11.0,274.0,49.4,39.2
2016,3,1,16,45,705.5,48.0,0.7,10.5,221.5,44.57,34.87
2016,3,1,17,0,647.0,43.0,0.7,10.0,169.0,39.79,30.42
2016,3,1,17,15,546.0,35.0,0.75,9.5,119.5,32.2,23.21
2016,3,1,17,30,445.0,27.0,0.8,9.0,70.0,24.73,15.65
2016,3,1,17,45,222.5,13.5,0.85,8.5,35.0,12.03,0.0
2016,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,173.5,10.5,0.8,7.5,22.5,125.87,0.0
2016,3,2,7,0,347.0,21.0,0.7,8.0,45.0,310.81,216.75
2016,3,2,7,15,467.5,30.0,0.65,8.5,91.0,435.98,353.96
2016,3,2,7,30,588.0,39.0,0.6,9.0,137.0,564.51,458.77
2016,3,2,7,45,654.0,45.0,0.55,9.5,189.0,650.94,524.71
2016,3,2,8,0,720.0,51.0,0.5,10.0,241.0,739.57,587.88
2016,3,2,8,15,531.0,90.5,0.5,10.5,246.0,644.39,516.45
2016,3,2,8,30,342.0,130.0,0.5,11.0,251.0,498.16,405.38
2016,3,2,8,45,600.0,98.0,0.5,12.0,346.5,747.18,588.58
2016,3,2,9,0,858.0,66.0,0.5,13.0,442.0,952.37,720.25
2016,3,2,9,15,878.0,68.5,0.5,13.0,486.5,986.75,736.94
2016,3,2,9,30,898.0,71.0,0.5,13.0,531.0,1017.95,754.31
2016,3,2,9,45,912.0,73.0,0.55,13.5,570.5,1038.84,764.95
2016,3,2,10,0,926.0,75.0,0.6,14.0,610.0,1055.9,773.4
2016,3,2,10,15,936.5,76.5,0.6,14.0,643.0,1064.7,777.01
2016,3,2,10,30,947.0,78.0,0.6,14.0,676.0,1069.34,778.34
2016,3,2,10,45,953.5,79.0,0.65,14.5,701.0,1065.06,774.22
2016,3,2,11,0,960.0,80.0,0.7,15.0,726.0,1056.54,767.78
2016,3,2,11,15,777.0,156.5,0.7,15.0,688.0,964.17,708.6
2016,3,2,11,30,594.0,233.0,0.7,15.0,650.0,838.37,625.72
2016,3,2,11,45,782.5,158.5,0.75,15.5,715.5,923.44,684.41
2016,3,2,12,0,971.0,84.0,0.8,16.0,781.0,966.48,710.36
2016,3,2,12,15,770.0,167.5,0.8,15.5,721.0,860.63,641.82
2016,3,2,12,30,569.0,251.0,0.8,15.0,661.0,733.7,554.55
2016,3,2,12,45,495.5,275.5,0.8,15.0,630.0,668.31,508.68
2016,3,2,13,0,422.0,300.0,0.8,15.0,599.0,593.22,454.6
2016,3,2,13,15,410.5,301.0,0.8,14.5,587.0,559.22,430.81
2016,3,2,13,30,399.0,302.0,0.8,14.0,575.0,524.97,405.88
2016,3,2,13,45,443.5,271.5,0.8,14.0,565.5,505.44,391.0
2016,3,2,14,0,488.0,241.0,0.8,14.0,556.0,471.51,364.5
2016,3,2,14,15,565.0,203.0,0.8,14.0,552.0,441.22,339.29
2016,3,2,14,30,642.0,165.0,0.8,14.0,548.0,405.94,308.19
2016,3,2,14,45,594.0,167.0,0.8,14.0,505.0,345.35,258.12
2016,3,2,15,0,546.0,169.0,0.8,14.0,462.0,286.01,208.95
2016,3,2,15,15,514.5,162.5,0.75,13.5,421.0,233.28,165.21
2016,3,2,15,30,483.0,156.0,0.7,13.0,380.0,184.31,126.47
2016,3,2,15,45,411.0,150.0,0.7,12.5,326.5,136.27,94.83
2016,3,2,16,0,339.0,144.0,0.7,12.0,273.0,100.2,83.65
2016,3,2,16,15,309.5,129.5,0.65,11.5,235.0,90.84,75.86
2016,3,2,16,30,280.0,115.0,0.6,11.0,197.0,81.25,67.62
2016,3,2,16,45,255.5,95.0,0.6,10.5,159.0,68.11,55.99
2016,3,2,17,0,231.0,75.0,0.6,10.0,121.0,54.61,43.73
2016,3,2,17,15,183.5,55.5,0.6,9.5,85.5,40.91,31.02
2016,3,2,17,30,136.0,36.0,0.6,9.0,50.0,26.96,17.71
2016,3,2,17,45,68.0,18.0,0.65,9.0,25.0,13.73,0.0
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,20.5,12.5,0.5,8.5,14.0,23.73,0.0
2016,3,3,7,0,41.0,25.0,0.4,9.0,28.0,69.22,47.37
2016,3,3,7,15,75.5,44.5,0.3,9.5,55.5,124.4,101.16
2016,3,3,7,30,110.0,64.0,0.2,10.0,83.0,177.53,148.12
2016,3,3,7,45,127.5,85.5,0.15,10.5,114.5,220.91,184.92
2016,3,3,8,0,145.0,107.0,0.1,11.0,146.0,264.22,220.21
2016,3,3,8,15,155.0,128.5,0.1,11.5,178.0,300.7,248.63
2016,3,3,8,30,165.0,150.0,0.1,12.0,210.0,336.77,275.8
2016,3,3,8,45,114.0,168.0,0.1,13.0,212.0,308.32,249.61
2016,3,3,9,0,63.0,186.0,0.1,14.0,214.0,255.09,204.72
2016,3,3,9,15,89.5,210.5,0.1,14.0,254.5,307.38,246.16
2016,3,3,9,30,116.0,235.0,0.1,14.0,295.0,383.16,303.2
2016,3,3,9,45,185.0,250.5,0.15,14.0,354.5,467.56,366.72
2016,3,3,10,0,254.0,266.0,0.2,14.0,414.0,576.47,445.24
2016,3,3,10,15,248.0,283.0,0.2,14.0,434.0,559.61,430.77
2016,3,3,10,30,242.0,300.0,0.2,14.0,454.0,566.16,434.33
2016,3,3,10,45,349.0,284.5,0.25,14.5,516.0,672.4,510.02
2016,3,3,11,0,456.0,269.0,0.3,15.0,578.0,773.46,577.99
2016,3,3,11,15,319.5,309.5,0.35,14.5,528.5,648.11,489.03
2016,3,3,11,30,183.0,350.0,0.4,14.0,479.0,526.15,401.97
2016,3,3,11,45,187.5,350.5,0.5,14.0,484.5,519.73,399.49
2016,3,3,12,0,192.0,351.0,0.6,14.0,490.0,512.37,394.9
2016,3,3,12,15,151.0,353.0,0.65,13.5,462.5,466.52,361.27
2016,3,3,12,30,110.0,355.0,0.7,13.0,435.0,406.17,316.79
2016,3,3,12,45,201.0,347.0,0.75,13.0,491.0,475.14,370.71
2016,3,3,13,0,292.0,339.0,0.8,13.0,547.0,532.99,413.88
2016,3,3,13,15,298.5,326.5,0.75,13.0,536.0,504.52,391.74
2016,3,3,13,30,305.0,314.0,0.7,13.0,525.0,475.01,369.37
2016,3,3,13,45,190.5,305.5,0.7,13.0,436.0,368.8,288.62
2016,3,3,14,0,76.0,297.0,0.7,13.0,347.0,278.3,218.94
2016,3,3,14,15,75.0,284.0,0.65,13.0,331.0,258.83,204.03
2016,3,3,14,30,74.0,271.0,0.6,13.0,315.0,239.63,188.72
2016,3,3,14,45,99.0,259.0,0.55,13.0,314.5,230.21,180.43
2016,3,3,15,0,124.0,247.0,0.5,13.0,314.0,219.29,170.39
2016,3,3,15,15,196.0,222.5,0.45,12.5,318.5,203.92,154.91
2016,3,3,15,30,268.0,198.0,0.4,12.0,323.0,179.43,132.14
2016,3,3,15,45,134.5,164.0,0.35,12.0,226.5,125.09,95.28
2016,3,3,16,0,1.0,130.0,0.3,12.0,130.0,94.32,78.36
2016,3,3,16,15,0.5,112.0,0.3,11.5,112.0,81.77,67.77
2016,3,3,16,30,0.0,94.0,0.3,11.0,94.0,69.09,56.78
2016,3,3,16,45,0.0,76.0,0.3,11.0,76.0,56.31,45.35
2016,3,3,17,0,0.0,58.0,0.3,11.0,58.0,43.4,33.58
2016,3,3,17,15,0.0,41.0,0.35,11.0,41.0,31.03,22.13
2016,3,3,17,30,0.0,24.0,0.4,11.0,24.0,18.32,10.22
2016,3,3,17,45,0.0,12.0,0.5,11.0,12.0,9.13,0.0
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
