Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,0.65,9.5,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,0.6,10.0,21.0,16.03,6.78
2016,3,4,7,15,0.0,41.0,0.6,10.0,41.0,37.05,25.87
2016,3,4,7,30,0.0,61.0,0.6,10.0,61.0,56.77,43.39
2016,3,4,7,45,8.5,81.0,0.6,10.5,83.0,82.66,66.22
2016,3,4,8,0,17.0,101.0,0.6,11.0,105.0,108.6,88.63
2016,3,4,8,15,22.5,120.0,0.6,11.0,127.5,130.74,107.4
2016,3,4,8,30,28.0,139.0,0.6,11.0,150.0,170.4,140.33
2016,3,4,8,45,14.0,125.5,0.65,11.5,131.0,120.26,97.3
2016,3,4,9,0,0.0,112.0,0.7,12.0,112.0,90.81,71.67
2016,3,4,9,15,4.5,144.5,0.7,12.0,147.0,125.5,100.65
2016,3,4,9,30,9.0,177.0,0.7,12.0,182.0,160.65,129.32
2016,3,4,9,45,4.5,133.0,0.75,12.5,135.5,111.76,88.36
2016,3,4,10,0,0.0,89.0,0.8,13.0,89.0,68.55,52.1
2016,3,4,10,15,1.5,131.0,0.8,13.0,132.5,105.68,82.89
2016,3,4,10,30,3.0,173.0,0.8,13.0,176.0,144.16,114.12
2016,3,4,10,45,10.5,210.0,0.85,13.5,218.0,184.73,146.56
2016,3,4,11,0,18.0,247.0,0.9,14.0,260.0,225.29,178.38
2016,3,4,11,15,9.5,198.5,0.9,13.5,205.5,170.76,134.69
2016,3,4,11,30,1.0,150.0,0.9,13.0,151.0,119.81,93.53
2016,3,4,11,45,0.5,131.0,0.9,13.0,131.5,103.22,80.07
2016,3,4,12,0,0.0,112.0,0.9,13.0,112.0,87.12,66.87
2016,3,4,12,15,0.0,108.5,0.9,13.0,108.5,84.25,64.52
2016,3,4,12,30,0.0,105.0,0.9,13.0,105.0,81.4,62.19
2016,3,4,12,45,6.5,171.5,0.9,13.0,176.5,140.15,110.39
2016,3,4,13,0,13.0,238.0,0.9,13.0,248.0,199.07,157.6
2016,3,4,13,15,13.0,233.0,0.85,13.0,243.0,193.27,152.73
2016,3,4,13,30,13.0,228.0,0.8,13.0,238.0,187.5,148.19
2016,3,4,13,45,6.5,121.0,0.8,13.0,126.0,97.36,75.41
2016,3,4,14,0,0.0,14.0,0.8,13.0,14.0,10.73,3.41
2016,3,4,14,15,0.0,83.5,0.8,12.5,83.5,64.32,48.68
2016,3,4,14,30,0.0,153.0,0.8,12.0,153.0,117.44,92.93
2016,3,4,14,45,0.0,140.5,0.85,12.0,140.5,107.47,84.76
2016,3,4,15,0,0.0,128.0,0.9,12.0,128.0,97.64,76.85
2016,3,4,15,15,0.0,119.0,0.95,12.0,119.0,90.51,71.14
2016,3,4,15,30,0.0,110.0,1.0,12.0,110.0,83.44,65.44
2016,3,4,15,45,0.0,61.5,1.05,12.0,61.5,47.14,34.86
2016,3,4,16,0,0.0,13.0,1.1,12.0,13.0,9.89,3.29
2016,3,4,16,15,0.0,11.0,1.15,11.5,11.0,8.36,1.95
2016,3,4,16,30,0.0,9.0,1.2,11.0,9.0,6.83,0.58
2016,3,4,16,45,0.0,7.0,1.25,11.0,7.0,5.31,0.0
2016,3,4,17,0,0.0,5.0,1.3,11.0,5.0,3.79,0.0
2016,3,4,17,15,0.0,3.5,1.35,11.0,3.5,2.65,0.0
2016,3,4,17,30,0.0,2.0,1.4,11.0,2.0,1.51,0.0
2016,3,4,17,45,0.0,1.0,1.45,11.0,1.0,0.75,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,1.15,10.5,3.5,2.75,0.0
2016,3,5,7,0,0.0,7.0,1.2,11.0,7.0,5.3,0.0
2016,3,5,7,15,0.0,13.5,1.2,11.0,13.5,10.24,3.06
2016,3,5,7,30,0.0,20.0,1.2,11.0,20.0,15.2,7.51
2016,3,5,7,45,0.0,27.0,1.2,11.0,27.0,20.56,12.27
2016,3,5,8,0,0.0,34.0,1.2,11.0,34.0,25.93,16.97
2016,3,5,8,15,0.0,41.5,1.2,11.0,41.5,31.69,21.96
2016,3,5,8,30,0.0,49.0,1.2,11.0,49.0,37.48,26.89
2016,3,5,8,45,0.0,45.0,1.25,11.5,45.0,34.41,24.09
2016,3,5,9,0,0.0,41.0,1.3,12.0,41.0,31.35,21.33
2016,3,5,9,15,0.0,66.5,1.3,12.0,66.5,51.03,38.02
2016,3,5,9,30,0.0,92.0,1.3,12.0,92.0,71.13,54.86
2016,3,5,9,45,0.0,104.5,1.35,12.0,104.5,81.67,63.51
2016,3,5,10,0,0.0,117.0,1.4,12.0,117.0,92.21,72.13
2016,3,5,10,15,0.0,81.0,1.5,12.5,81.0,62.37,46.96
2016,3,5,10,30,0.0,45.0,1.6,13.0,45.0,34.56,23.52
2016,3,5,10,45,0.0,57.0,1.75,13.5,57.0,43.85,31.2
2016,3,5,11,0,0.0,69.0,1.9,14.0,69.0,53.16,38.83
2016,3,5,11,15,0.0,79.5,2.05,14.0,79.5,61.32,45.54
2016,3,5,11,30,0.0,90.0,2.2,14.0,90.0,69.5,52.25
2016,3,5,11,45,2.0,129.0,2.35,14.0,130.5,102.93,79.81
2016,3,5,12,0,4.0,168.0,2.5,14.0,171.0,136.87,107.49
2016,3,5,12,15,13.5,224.0,2.6,13.5,234.5,191.91,152.46
2016,3,5,12,30,23.0,280.0,2.7,13.0,298.0,246.59,196.63
2016,3,5,12,45,13.5,223.0,2.8,13.0,233.5,188.25,149.58
2016,3,5,13,0,4.0,166.0,2.9,13.0,169.0,133.1,104.75
2016,3,5,13,15,3.5,163.0,2.9,13.0,165.5,129.77,102.15
2016,3,5,13,30,3.0,160.0,2.9,13.0,162.0,126.5,99.56
2016,3,5,13,45,4.5,175.5,2.95,13.0,178.5,139.04,109.96
2016,3,5,14,0,6.0,191.0,3.0,13.0,195.0,151.09,119.94
2016,3,5,14,15,3.0,145.0,3.0,12.5,147.0,113.14,89.07
2016,3,5,14,30,0.0,99.0,3.0,12.0,99.0,76.26,58.74
2016,3,5,14,45,0.0,62.0,3.05,12.0,62.0,47.62,34.79
2016,3,5,15,0,0.0,25.0,3.1,12.0,25.0,19.12,10.67
2016,3,5,15,15,0.0,28.5,3.1,12.0,28.5,21.79,13.01
2016,3,5,15,30,0.0,32.0,3.1,12.0,32.0,24.45,15.35
2016,3,5,15,45,0.0,23.0,3.15,12.0,23.0,17.54,9.46
2016,3,5,16,0,0.0,14.0,3.2,12.0,14.0,10.66,3.97
2016,3,5,16,15,0.0,12.0,3.25,11.5,12.0,9.12,2.62
2016,3,5,16,30,0.0,10.0,3.3,11.0,10.0,7.59,1.25
2016,3,5,16,45,0.0,8.0,3.4,11.0,8.0,6.07,0.0
2016,3,5,17,0,0.0,6.0,3.5,11.0,6.0,4.54,0.0
2016,3,5,17,15,0.0,4.0,3.5,10.5,4.0,3.03,0.0
2016,3,5,17,30,0.0,2.0,3.5,10.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,3.5,10.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,107.5,17.0,1.3,7.5,26.5,117.41,0.0
2016,3,6,7,0,215.0,34.0,1.3,8.0,53.0,245.48,194.43
2016,3,6,7,15,335.5,46.5,1.3,8.0,99.0,359.3,300.9
2016,3,6,7,30,456.0,59.0,1.3,8.0,145.0,488.77,409.72
2016,3,6,7,45,535.5,67.0,1.3,8.5,197.0,584.96,485.99
2016,3,6,8,0,615.0,75.0,1.3,9.0,249.0,684.3,560.57
2016,3,6,8,15,663.0,80.5,1.35,9.0,300.5,754.1,611.16
2016,3,6,8,30,711.0,86.0,1.4,9.0,352.0,823.7,660.06
2016,3,6,8,45,521.0,134.5,1.45,9.5,343.5,704.04,569.39
2016,3,6,9,0,331.0,183.0,1.5,10.0,335.0,558.99,456.04
2016,3,6,9,15,330.0,203.5,1.5,10.0,367.5,584.07,474.54
2016,3,6,9,30,329.0,224.0,1.5,10.0,400.0,607.2,489.86
2016,3,6,9,45,249.5,253.0,1.5,10.5,392.0,558.37,448.18
2016,3,6,10,0,170.0,282.0,1.5,11.0,384.0,482.05,386.56
2016,3,6,10,15,163.5,298.5,1.5,11.0,400.5,488.63,390.88
2016,3,6,10,30,157.0,315.0,1.5,11.0,417.0,494.23,393.86
2016,3,6,10,45,531.5,212.0,1.5,11.0,577.0,798.56,626.31
2016,3,6,11,0,906.0,109.0,1.5,11.0,737.0,1034.03,784.15
2016,3,6,11,15,598.0,226.5,1.5,11.0,645.0,851.3,655.51
2016,3,6,11,30,290.0,344.0,1.5,11.0,553.0,640.19,499.06
2016,3,6,11,45,296.0,347.5,1.5,11.0,563.0,634.48,496.51
2016,3,6,12,0,302.0,351.0,1.5,11.0,573.0,626.96,490.69
2016,3,6,12,15,162.5,316.0,1.5,11.0,435.5,437.32,346.88
2016,3,6,12,30,23.0,281.0,1.5,11.0,298.0,247.17,196.59
2016,3,6,12,45,172.0,310.5,1.5,11.0,435.5,416.03,332.93
2016,3,6,13,0,321.0,340.0,1.5,11.0,573.0,551.78,435.9
2016,3,6,13,15,322.0,331.5,1.55,11.0,561.5,521.7,411.98
2016,3,6,13,30,323.0,323.0,1.6,11.0,550.0,490.84,388.45
2016,3,6,13,45,275.5,320.5,1.65,11.0,509.5,436.42,346.1
2016,3,6,14,0,228.0,318.0,1.7,11.0,469.0,379.15,301.26
2016,3,6,14,15,328.5,281.5,1.75,10.5,488.5,382.93,303.52
2016,3,6,14,30,429.0,245.0,1.8,10.0,508.0,372.92,292.69
2016,3,6,14,45,294.0,250.0,1.85,10.0,425.5,293.44,229.6
2016,3,6,15,0,159.0,255.0,1.9,10.0,343.0,232.59,183.06
2016,3,6,15,15,144.5,234.5,1.9,9.5,309.5,199.23,156.1
2016,3,6,15,30,130.0,214.0,1.9,9.0,276.0,168.24,131.55
2016,3,6,15,45,73.5,180.0,1.9,9.0,214.5,130.72,103.94
2016,3,6,16,0,17.0,146.0,1.9,9.0,153.0,104.83,88.85
2016,3,6,16,15,11.5,127.5,1.85,8.5,132.0,91.95,77.79
2016,3,6,16,30,6.0,109.0,1.8,8.0,111.0,78.97,66.4
2016,3,6,16,45,3.0,88.5,1.75,8.0,89.5,64.65,53.47
2016,3,6,17,0,0.0,68.0,1.7,8.0,68.0,50.2,40.18
2016,3,6,17,15,0.0,48.5,1.7,7.5,48.5,36.28,27.24
2016,3,6,17,30,0.0,29.0,1.7,7.0,29.0,22.15,13.98
2016,3,6,17,45,0.0,14.5,1.7,7.0,14.5,11.04,1.85
2016,3,6,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,6,45,166.0,15.0,1.15,4.5,30.0,158.76,0.0
2016,3,7,7,0,332.0,30.0,1.1,5.0,60.0,325.53,263.85
2016,3,7,7,15,443.5,39.5,1.1,5.0,108.0,437.38,366.94
2016,3,7,7,30,555.0,49.0,1.1,5.0,156.0,558.23,467.58
2016,3,7,7,45,623.0,55.0,1.15,5.5,208.0,644.41,535.4
2016,3,7,8,0,691.0,61.0,1.2,6.0,260.0,726.63,596.74
2016,3,7,8,15,732.5,65.5,1.25,6.0,312.0,791.64,643.62
2016,3,7,8,30,774.0,70.0,1.3,6.0,364.0,855.84,688.4
2016,3,7,8,45,500.5,135.5,1.4,6.0,335.0,684.94,561.12
2016,3,7,9,0,227.0,201.0,1.5,6.0,306.0,455.32,378.83
2016,3,7,9,15,407.5,179.0,1.5,6.0,390.0,655.93,538.92
2016,3,7,9,30,588.0,157.0,1.5,6.0,474.0,825.18,662.62
2016,3,7,9,45,294.0,86.5,1.55,6.0,245.0,424.52,354.71
2016,3,7,10,0,0.0,16.0,1.6,6.0,16.0,12.24,4.91
2016,3,7,10,15,31.0,155.5,1.6,6.0,176.0,170.88,141.61
2016,3,7,10,30,62.0,295.0,1.6,6.0,336.0,349.19,286.7
2016,3,7,10,45,36.5,259.0,1.6,6.5,283.5,278.82,227.63
2016,3,7,11,0,11.0,223.0,1.6,7.0,231.0,195.06,158.28
2016,3,7,11,15,206.5,270.5,1.6,7.0,420.5,492.85,401.51
2016,3,7,11,30,402.0,318.0,1.6,7.0,610.0,718.0,570.65
2016,3,7,11,45,369.0,332.0,1.65,7.0,602.5,684.69,542.78
2016,3,7,12,0,336.0,346.0,1.7,7.0,595.0,651.08,517.25
2016,3,7,12,15,171.5,268.5,1.75,7.0,395.5,398.2,323.1
2016,3,7,12,30,7.0,191.0,1.8,7.0,196.0,157.21,126.34
2016,3,7,12,45,264.5,231.5,1.9,7.0,425.0,427.58,351.29
2016,3,7,13,0,522.0,272.0,2.0,7.0,654.0,649.07,521.43
2016,3,7,13,15,289.0,295.0,2.05,7.0,506.0,466.04,376.63
2016,3,7,13,30,56.0,318.0,2.1,7.0,358.0,297.65,241.14
2016,3,7,13,45,111.5,321.5,2.15,7.0,397.5,325.07,264.38
2016,3,7,14,0,167.0,325.0,2.2,7.0,437.0,352.34,285.77
2016,3,7,14,15,196.0,307.5,2.2,7.0,433.0,335.64,271.37
2016,3,7,14,30,225.0,290.0,2.2,7.0,429.0,315.69,253.8
2016,3,7,14,45,394.0,231.0,2.25,7.5,456.5,312.04,244.9
2016,3,7,15,0,563.0,172.0,2.3,8.0,484.0,286.47,214.82
2016,3,7,15,15,423.0,188.0,2.25,7.5,412.5,226.07,167.62
2016,3,7,15,30,283.0,204.0,2.2,7.0,341.0,182.17,137.34
2016,3,7,15,45,266.5,184.5,2.2,7.0,303.0,143.26,109.02
2016,3,7,16,0,250.0,165.0,2.2,7.0,265.0,110.85,94.89
2016,3,7,16,15,227.0,147.5,2.15,7.0,229.0,100.27,85.71
2016,3,7,16,30,204.0,130.0,2.1,7.0,193.0,89.36,76.06
2016,3,7,16,45,347.0,97.5,2.1,7.0,182.0,70.26,58.77
2016,3,7,17,0,490.0,65.0,2.1,7.0,171.0,52.44,42.38
2016,3,7,17,15,389.0,53.5,2.05,6.5,123.5,43.36,33.8
2016,3,7,17,30,288.0,42.0,2.0,6.0,76.0,31.92,22.78
2016,3,7,17,45,144.0,21.0,2.0,6.0,38.0,16.03,5.94
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,181.0,16.0,1.1,4.5,33.0,172.29,42.07
2016,3,8,7,0,362.0,32.0,1.1,5.0,66.0,349.26,285.47
2016,3,8,7,15,470.0,41.0,1.1,5.5,115.0,459.58,384.54
2016,3,8,7,30,578.0,50.0,1.1,6.0,164.0,578.15,481.6
2016,3,8,7,45,639.5,56.5,1.1,6.5,216.5,660.4,545.1
2016,3,8,8,0,701.0,63.0,1.1,7.0,269.0,737.91,601.59
2016,3,8,8,15,741.0,67.5,1.05,7.5,321.0,801.9,644.62
2016,3,8,8,30,781.0,72.0,1.0,8.0,373.0,864.91,684.97
2016,3,8,8,45,805.5,76.5,1.0,8.5,421.5,911.46,713.14
2016,3,8,9,0,830.0,81.0,1.0,9.0,470.0,955.49,739.02
2016,3,8,9,15,849.0,84.0,0.95,9.0,514.0,989.17,757.77
2016,3,8,9,30,868.0,87.0,0.9,9.0,558.0,1019.51,774.14
2016,3,8,9,45,873.5,92.5,0.9,9.5,595.0,1035.58,780.8
2016,3,8,10,0,879.0,98.0,0.9,10.0,632.0,1047.59,785.15
2016,3,8,10,15,714.5,161.0,0.9,10.0,610.0,956.02,723.38
2016,3,8,10,30,550.0,224.0,0.9,10.0,588.0,839.03,643.32
2016,3,8,10,45,533.0,240.5,0.9,10.0,603.5,829.37,636.55
2016,3,8,11,0,516.0,257.0,0.9,10.0,619.0,816.91,626.46
2016,3,8,11,15,718.0,181.0,0.95,10.0,698.0,928.54,705.61
2016,3,8,11,30,920.0,105.0,1.0,10.0,777.0,997.3,749.82
2016,3,8,11,45,709.0,195.5,1.05,10.5,717.5,888.33,675.52
2016,3,8,12,0,498.0,286.0,1.1,11.0,658.0,753.09,578.36
2016,3,8,12,15,360.5,328.5,1.05,10.5,598.0,634.77,493.12
2016,3,8,12,30,223.0,371.0,1.0,10.0,538.0,525.76,411.71
2016,3,8,12,45,119.0,311.0,0.95,10.0,400.0,374.06,296.5
2016,3,8,13,0,15.0,251.0,0.9,10.0,262.0,210.64,167.38
2016,3,8,13,15,50.0,294.0,0.95,10.0,329.5,278.95,223.15
2016,3,8,13,30,85.0,337.0,1.0,10.0,397.0,331.43,264.18
2016,3,8,13,45,106.0,331.0,1.05,10.0,403.5,329.14,262.24
2016,3,8,14,0,127.0,325.0,1.1,10.0,410.0,330.93,263.48
2016,3,8,14,15,122.5,309.0,1.15,9.5,388.5,302.47,241.25
2016,3,8,14,30,118.0,293.0,1.2,9.0,367.0,274.82,219.45
2016,3,8,14,45,164.0,274.5,1.3,9.0,370.5,263.01,208.53
2016,3,8,15,0,210.0,256.0,1.4,9.0,374.0,245.73,192.09
2016,3,8,15,15,181.0,237.0,1.35,8.5,333.0,207.19,161.1
2016,3,8,15,30,152.0,218.0,1.3,8.0,292.0,172.78,134.47
2016,3,8,15,45,168.0,195.0,1.3,8.0,269.5,143.54,111.95
2016,3,8,16,0,184.0,172.0,1.3,8.0,247.0,116.3,99.22
2016,3,8,16,15,175.0,150.5,1.2,7.5,214.0,103.2,88.06
2016,3,8,16,30,166.0,129.0,1.1,7.0,181.0,89.73,76.31
2016,3,8,16,45,153.5,107.0,1.05,7.0,148.5,75.56,63.56
2016,3,8,17,0,141.0,85.0,1.0,7.0,116.0,61.03,50.22
2016,3,8,17,15,116.5,63.5,0.95,6.5,84.5,46.34,36.56
2016,3,8,17,30,92.0,42.0,0.9,6.0,53.0,31.05,22.11
2016,3,8,17,45,46.0,21.0,0.85,6.0,26.5,16.22,6.64
2016,3,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,45,174.0,16.0,1.05,6.5,33.5,169.35,71.41
2016,3,9,7,0,348.0,32.0,1.1,7.0,67.0,338.97,277.42
2016,3,9,7,15,450.0,41.0,1.05,7.5,114.5,443.9,369.98
2016,3,9,7,30,552.0,50.0,1.0,8.0,162.0,556.73,461.45
2016,3,9,7,45,311.5,85.5,1.0,8.5,152.0,410.43,344.92
2016,3,9,8,0,71.0,121.0,1.0,9.0,142.0,194.14,162.57
2016,3,9,8,15,78.5,142.5,0.95,9.0,169.5,224.25,188.5
2016,3,9,8,30,86.0,164.0,0.9,9.0,197.0,254.27,212.64
2016,3,9,8,45,74.0,182.0,0.85,9.5,213.0,260.49,215.81
2016,3,9,9,0,62.0,200.0,0.8,10.0,229.0,266.0,218.42
2016,3,9,9,15,31.0,165.0,0.8,10.0,179.5,188.07,153.49
2016,3,9,9,30,0.0,130.0,0.8,10.0,130.0,104.6,82.99
2016,3,9,9,45,3.5,160.0,0.8,10.5,162.5,134.96,108.19
2016,3,9,10,0,7.0,190.0,0.8,11.0,195.0,165.56,132.8
2016,3,9,10,15,58.5,254.0,0.75,11.0,293.5,302.55,243.71
2016,3,9,10,30,110.0,318.0,0.7,11.0,392.0,422.48,335.54
2016,3,9,10,45,72.0,305.0,0.7,11.5,354.0,363.17,287.11
2016,3,9,11,0,34.0,292.0,0.7,12.0,316.0,306.14,241.56
2016,3,9,11,15,33.0,297.0,0.7,12.5,321.0,306.01,241.08
2016,3,9,11,30,32.0,302.0,0.7,13.0,326.0,305.8,240.18
2016,3,9,11,45,55.0,329.5,0.7,13.5,371.0,350.15,274.01
2016,3,9,12,0,78.0,357.0,0.7,14.0,416.0,392.18,305.08
2016,3,9,12,15,73.0,354.5,0.7,14.0,409.5,378.08,293.87
2016,3,9,12,30,68.0,352.0,0.7,14.0,403.0,364.25,283.35
2016,3,9,12,45,59.5,341.0,0.75,14.0,385.5,340.15,265.22
2016,3,9,13,0,51.0,330.0,0.8,14.0,368.0,317.1,247.84
2016,3,9,13,15,89.5,340.5,0.75,14.0,405.0,345.7,270.26
2016,3,9,13,30,128.0,351.0,0.7,14.0,442.0,379.26,295.38
2016,3,9,13,45,151.0,340.0,0.7,14.5,444.5,369.63,287.23
2016,3,9,14,0,174.0,329.0,0.7,15.0,447.0,357.39,277.08
2016,3,9,14,15,110.5,298.0,0.7,14.5,372.0,282.81,220.38
2016,3,9,14,30,47.0,267.0,0.7,14.0,297.0,223.41,175.28
2016,3,9,14,45,30.5,232.5,0.7,14.0,251.5,186.02,146.27
2016,3,9,15,0,14.0,198.0,0.7,14.0,206.0,152.05,119.75
2016,3,9,15,15,12.0,184.5,0.65,13.5,191.0,139.4,110.08
2016,3,9,15,30,10.0,171.0,0.6,13.0,176.0,127.08,100.61
2016,3,9,15,45,20.5,164.5,0.6,13.0,173.5,120.41,95.28
2016,3,9,16,0,31.0,158.0,0.6,13.0,171.0,108.98,90.83
2016,3,9,16,15,25.5,138.5,0.55,12.5,148.5,96.47,80.35
2016,3,9,16,30,20.0,119.0,0.5,12.0,126.0,85.67,71.19
2016,3,9,16,45,13.5,99.0,0.5,11.5,103.5,71.67,58.97
2016,3,9,17,0,7.0,79.0,0.5,11.0,81.0,57.57,46.36
2016,3,9,17,15,3.5,58.0,0.5,10.5,59.0,42.76,32.83
2016,3,9,17,30,0.0,37.0,0.5,10.0,37.0,27.78,18.94
2016,3,9,17,45,0.0,21.0,0.5,10.0,21.0,16.02,6.74
2016,3,9,18,0,0.0,5.0,0.5,10.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.5,9.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,8.5,36.5,183.52,99.57
2016,3,10,7,0,382.0,33.0,1.1,9.0,73.0,364.7,297.57
2016,3,10,7,15,483.0,41.5,1.1,9.5,122.0,469.87,388.42
2016,3,10,7,30,584.0,50.0,1.1,10.0,171.0,582.62,478.82
2016,3,10,7,45,646.0,55.5,1.1,10.5,224.0,657.36,535.25
2016,3,10,8,0,708.0,61.0,1.1,11.0,277.0,741.75,595.72
2016,3,10,8,15,746.5,65.5,1.1,11.0,328.5,804.28,638.56
2016,3,10,8,30,785.0,70.0,1.1,11.0,380.0,865.83,679.34
2016,3,10,8,45,515.5,138.0,1.15,11.5,352.0,701.15,558.68
2016,3,10,9,0,246.0,206.0,1.2,12.0,324.0,500.84,403.4
2016,3,10,9,15,212.0,230.5,1.2,12.5,338.5,471.86,380.24
2016,3,10,9,30,178.0,255.0,1.2,13.0,353.0,463.92,371.24
2016,3,10,9,45,374.5,225.5,1.25,13.5,451.0,649.59,513.18
2016,3,10,10,0,571.0,196.0,1.3,14.0,549.0,840.25,648.01
2016,3,10,10,15,409.0,257.5,1.3,14.0,517.0,736.85,567.81
2016,3,10,10,30,247.0,319.0,1.3,14.0,485.0,586.02,455.94
2016,3,10,10,45,334.5,309.0,1.3,14.0,542.5,678.65,525.2
2016,3,10,11,0,422.0,299.0,1.3,14.0,600.0,764.42,585.35
2016,3,10,11,15,443.0,297.5,1.25,14.0,619.5,769.37,586.92
2016,3,10,11,30,464.0,296.0,1.2,14.0,639.0,771.15,587.25
2016,3,10,11,45,470.5,294.0,1.2,14.5,646.0,755.82,575.11
2016,3,10,12,0,477.0,292.0,1.2,15.0,653.0,737.94,561.43
2016,3,10,12,15,702.5,197.5,1.15,15.0,728.5,823.64,624.32
2016,3,10,12,30,928.0,103.0,1.1,15.0,804.0,866.7,652.56
2016,3,10,12,45,634.0,224.0,1.1,15.0,701.0,724.88,551.2
2016,3,10,13,0,340.0,345.0,1.1,15.0,598.0,565.33,433.67
2016,3,10,13,15,211.0,342.5,1.05,14.5,498.5,440.18,341.77
2016,3,10,13,30,82.0,340.0,1.0,14.0,399.0,330.77,258.53
2016,3,10,13,45,335.0,281.0,0.95,14.0,510.0,433.34,338.59
2016,3,10,14,0,588.0,222.0,0.9,14.0,621.0,497.53,383.46
2016,3,10,14,15,446.0,252.5,0.85,14.0,548.0,415.01,318.64
2016,3,10,14,30,304.0,283.0,0.8,14.0,475.0,342.84,263.32
2016,3,10,14,45,235.5,273.0,0.75,14.0,416.5,284.13,217.8
2016,3,10,15,0,167.0,263.0,0.7,14.0,358.0,237.51,182.14
2016,3,10,15,15,118.5,238.0,0.65,13.5,302.5,194.09,149.36
2016,3,10,15,30,70.0,213.0,0.6,13.0,247.0,159.17,123.96
2016,3,10,15,45,35.0,159.0,0.6,13.0,176.0,115.04,90.27
2016,3,10,16,0,0.0,105.0,0.6,13.0,105.0,78.56,64.24
2016,3,10,16,15,0.0,91.5,0.6,12.5,91.5,68.78,56.01
2016,3,10,16,30,0.0,78.0,0.6,12.0,78.0,58.92,47.49
2016,3,10,16,45,0.0,64.0,0.6,11.5,64.0,48.64,38.42
2016,3,10,17,0,0.0,50.0,0.6,11.0,50.0,38.28,29.08
2016,3,10,17,15,0.0,36.5,0.65,10.5,36.5,27.89,19.53
2016,3,10,17,30,0.0,23.0,0.7,10.0,23.0,17.52,9.91
2016,3,10,17,45,0.0,13.0,0.75,10.0,13.0,9.88,2.19
2016,3,10,18,0,0.0,3.0,0.8,10.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,1.95,9.0,6.5,4.92,0.0
2016,3,11,7,0,0.0,13.0,2.0,9.0,13.0,9.87,2.67
2016,3,11,7,15,0.0,21.5,2.05,9.0,21.5,16.35,8.51
2016,3,11,7,30,0.0,30.0,2.1,9.0,30.0,22.86,14.35
2016,3,11,7,45,0.0,39.0,2.2,9.0,39.0,29.77,20.46
2016,3,11,8,0,0.0,48.0,2.3,9.0,48.0,36.7,26.51
2016,3,11,8,15,0.0,57.0,2.35,9.0,57.0,43.65,32.48
2016,3,11,8,30,0.0,66.0,2.4,9.0,66.0,50.61,38.4
2016,3,11,8,45,0.0,40.0,2.5,9.0,40.0,30.58,20.94
2016,3,11,9,0,0.0,14.0,2.6,9.0,14.0,10.68,3.62
2016,3,11,9,15,0.0,53.0,2.6,9.0,53.0,40.63,29.44
2016,3,11,9,30,0.0,92.0,2.6,9.0,92.0,70.97,55.24
2016,3,11,9,45,14.0,169.0,2.65,9.5,178.0,153.74,125.15
2016,3,11,10,0,28.0,246.0,2.7,10.0,264.0,265.13,216.13
2016,3,11,10,15,17.5,222.0,2.75,10.0,233.5,204.6,165.83
2016,3,11,10,30,7.0,198.0,2.8,10.0,203.0,169.82,136.73
2016,3,11,10,45,4.0,171.5,2.9,10.0,174.5,142.12,113.68
2016,3,11,11,0,1.0,145.0,3.0,10.0,146.0,115.83,91.7
2016,3,11,11,15,25.5,238.5,2.85,10.0,257.5,238.4,192.97
2016,3,11,11,30,50.0,332.0,2.7,10.0,369.0,352.2,283.6
2016,3,11,11,45,36.5,311.0,2.6,10.0,338.5,313.25,251.67
2016,3,11,12,0,23.0,290.0,2.5,10.0,308.0,258.45,207.58
2016,3,11,12,15,11.5,213.0,2.45,10.0,222.0,179.96,144.07
2016,3,11,12,30,0.0,136.0,2.4,10.0,136.0,106.26,83.36
2016,3,11,12,45,5.0,176.5,2.35,10.0,180.5,142.65,113.67
2016,3,11,13,0,10.0,217.0,2.3,10.0,225.0,178.51,143.07
2016,3,11,13,15,7.5,197.0,2.35,10.0,203.0,159.41,127.42
2016,3,11,13,30,5.0,177.0,2.4,10.0,181.0,140.94,112.35
2016,3,11,13,45,78.5,256.0,2.5,10.0,310.0,250.35,202.39
2016,3,11,14,0,152.0,335.0,2.6,10.0,439.0,349.09,280.46
2016,3,11,14,15,189.5,317.0,2.55,9.5,441.0,336.49,269.57
2016,3,11,14,30,227.0,299.0,2.5,9.0,443.0,319.64,254.86
2016,3,11,14,45,113.5,186.5,2.45,9.0,258.5,181.78,144.31
2016,3,11,15,0,0.0,74.0,2.4,9.0,74.0,56.9,43.09
2016,3,11,15,15,11.5,131.5,2.35,8.5,137.5,101.87,81.22
2016,3,11,15,30,23.0,189.0,2.3,8.0,201.0,140.66,113.86
2016,3,11,15,45,11.5,156.5,2.3,8.0,162.5,114.7,92.85
2016,3,11,16,0,0.0,124.0,2.3,8.0,124.0,91.18,76.92
2016,3,11,16,15,0.0,108.0,2.25,7.5,108.0,79.84,67.13
2016,3,11,16,30,0.0,92.0,2.2,7.0,92.0,68.41,57.05
2016,3,11,16,45,0.0,75.0,2.2,7.0,75.0,56.2,45.99
2016,3,11,17,0,0.0,58.0,2.2,7.0,58.0,43.87,34.65
2016,3,11,17,15,0.0,42.5,2.2,6.5,42.5,32.46,24.03
2016,3,11,17,30,0.0,27.0,2.2,6.0,27.0,20.6,12.89
2016,3,11,17,45,0.0,15.5,2.2,6.0,15.5,11.79,4.02
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.15,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,0.95,5.5,8.0,6.06,0.0
2016,3,12,7,0,0.0,16.0,1.0,6.0,16.0,12.16,4.78
2016,3,12,7,15,0.0,27.0,1.05,6.0,27.0,20.57,12.41
2016,3,12,7,30,0.0,38.0,1.1,6.0,38.0,29.01,20.03
2016,3,12,7,45,0.0,50.5,1.2,6.5,50.5,38.64,28.54
2016,3,12,8,0,0.0,63.0,1.3,7.0,63.0,48.29,36.92
2016,3,12,8,15,0.0,75.0,1.35,7.0,75.0,58.21,45.48
2016,3,12,8,30,0.0,87.0,1.4,7.0,87.0,68.33,54.1
2016,3,12,8,45,5.5,129.0,1.45,7.5,132.0,112.74,92.14
2016,3,12,9,0,11.0,171.0,1.5,8.0,177.0,158.71,130.55
2016,3,12,9,15,37.5,208.5,1.55,8.0,229.5,243.74,201.51
2016,3,12,9,30,64.0,246.0,1.6,8.0,282.0,310.88,255.98
2016,3,12,9,45,61.5,261.5,1.65,8.5,298.0,321.46,262.85
2016,3,12,10,0,59.0,277.0,1.7,9.0,314.0,331.74,269.75
2016,3,12,10,15,38.5,261.0,1.7,9.0,285.5,287.77,233.41
2016,3,12,10,30,18.0,245.0,1.7,9.0,257.0,224.78,181.77
2016,3,12,10,45,13.0,223.5,1.75,9.5,232.5,197.75,159.35
2016,3,12,11,0,8.0,202.0,1.8,10.0,208.0,172.13,137.93
2016,3,12,11,15,9.5,216.5,1.8,10.0,224.0,185.42,148.7
2016,3,12,11,30,11.0,231.0,1.8,10.0,240.0,198.47,159.15
2016,3,12,11,45,23.5,276.0,1.85,10.0,294.5,248.4,199.58
2016,3,12,12,0,36.0,321.0,1.9,10.0,349.0,317.21,254.1
2016,3,12,12,15,26.5,294.5,1.9,10.0,315.5,279.14,223.42
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,229.52,183.75
2016,3,12,12,45,16.5,263.5,1.95,10.0,277.0,223.34,178.99
2016,3,12,13,0,16.0,259.0,2.0,10.0,272.0,217.23,174.15
2016,3,12,13,15,13.5,243.5,2.0,10.0,254.0,200.9,161.0
2016,3,12,13,30,11.0,228.0,2.0,10.0,236.0,185.13,148.31
2016,3,12,13,45,5.5,188.0,2.0,10.0,192.0,148.99,118.89
2016,3,12,14,0,0.0,148.0,2.0,10.0,148.0,114.28,90.44
2016,3,12,14,15,1.0,158.0,1.95,10.0,158.5,121.99,97.05
2016,3,12,14,30,2.0,168.0,1.9,10.0,169.0,129.3,103.26
2016,3,12,14,45,8.0,185.5,1.9,10.0,190.0,143.2,114.83
2016,3,12,15,0,14.0,203.0,1.9,10.0,211.0,155.37,124.86
2016,3,12,15,15,7.0,177.5,1.85,10.0,181.5,133.44,107.15
2016,3,12,15,30,0.0,152.0,1.8,10.0,152.0,112.91,90.61
2016,3,12,15,45,0.0,129.0,1.75,10.0,129.0,95.87,76.56
2016,3,12,16,0,0.0,106.0,1.7,10.0,106.0,79.34,65.78
2016,3,12,16,15,0.0,92.0,1.65,9.5,92.0,69.21,57.07
2016,3,12,16,30,0.0,78.0,1.6,9.0,78.0,59.01,48.13
2016,3,12,16,45,0.0,64.0,1.6,9.0,64.0,48.72,38.87
2016,3,12,17,0,0.0,50.0,1.6,9.0,50.0,38.28,29.31
2016,3,12,17,15,0.0,37.0,1.55,8.5,37.0,28.27,20.06
2016,3,12,17,30,0.0,24.0,1.5,8.0,24.0,18.29,10.74
2016,3,12,17,45,0.0,14.0,1.5,8.0,14.0,10.64,3.16
2016,3,12,18,0,0.0,4.0,1.5,8.0,4.0,3.15,0.0
2016,3,12,18,15,0.0,2.0,1.5,8.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,1.35,9.0,2.5,1.89,0.0
2016,3,13,7,0,0.0,5.0,1.4,9.0,5.0,3.78,0.0
2016,3,13,7,15,0.0,8.5,1.4,9.0,8.5,6.44,0.0
2016,3,13,7,30,0.0,12.0,1.4,9.0,12.0,9.1,2.34
2016,3,13,7,45,0.0,15.5,1.45,9.5,15.5,11.78,4.69
2016,3,13,8,0,0.0,19.0,1.5,10.0,19.0,14.45,7.01
2016,3,13,8,15,0.0,22.5,1.5,10.0,22.5,17.14,9.32
2016,3,13,8,30,0.0,26.0,1.5,10.0,26.0,19.83,11.61
2016,3,13,8,45,0.0,36.0,1.55,10.5,36.0,27.51,18.16
2016,3,13,9,0,0.0,46.0,1.6,11.0,46.0,35.22,24.65
2016,3,13,9,15,0.0,83.0,1.6,11.0,83.0,63.84,48.9
2016,3,13,9,30,0.0,120.0,1.6,11.0,120.0,95.15,75.06
2016,3,13,9,45,0.5,141.0,1.6,11.0,142.0,113.8,90.37
2016,3,13,10,0,1.0,162.0,1.6,11.0,164.0,132.5,105.61
2016,3,13,10,15,1.5,162.5,1.6,11.0,164.5,132.7,105.53
2016,3,13,10,30,2.0,163.0,1.6,11.0,165.0,133.02,105.63
2016,3,13,10,45,1.0,131.0,1.65,11.0,132.0,104.16,81.66
2016,3,13,11,0,0.0,99.0,1.7,11.0,99.0,76.68,58.78
2016,3,13,11,15,0.5,121.0,1.7,11.0,121.5,95.1,74.06
2016,3,13,11,30,1.0,143.0,1.7,11.0,144.0,113.6,89.24
2016,3,13,11,45,0.5,132.0,1.7,11.0,132.5,103.89,81.15
2016,3,13,12,0,0.0,121.0,1.7,11.0,121.0,94.39,73.27
2016,3,13,12,15,1.0,134.5,1.7,11.0,135.0,106.03,82.92
2016,3,13,12,30,2.0,148.0,1.7,11.0,149.0,117.53,92.39
2016,3,13,12,45,3.0,158.0,1.75,11.0,160.0,126.03,99.39
2016,3,13,13,0,4.0,168.0,1.8,11.0,171.0,134.32,106.24
2016,3,13,13,15,2.0,139.0,1.75,11.0,140.5,109.38,85.76
2016,3,13,13,30,0.0,110.0,1.7,11.0,110.0,85.11,65.76
2016,3,13,13,45,0.0,109.5,1.65,11.0,109.5,84.63,65.48
2016,3,13,14,0,0.0,109.0,1.6,11.0,109.0,84.15,65.17
2016,3,13,14,15,1.0,138.5,1.55,10.5,139.5,107.07,84.49
2016,3,13,14,30,2.0,168.0,1.5,10.0,170.0,129.26,103.16
2016,3,13,14,45,1.0,157.0,1.5,10.0,158.0,119.91,95.59
2016,3,13,15,0,0.0,146.0,1.5,10.0,146.0,110.79,88.27
2016,3,13,15,15,0.0,146.5,1.45,10.0,146.5,110.31,88.13
2016,3,13,15,30,0.0,147.0,1.4,10.0,147.0,109.5,87.72
2016,3,13,15,45,0.0,100.5,1.4,10.0,100.5,76.27,59.89
2016,3,13,16,0,0.0,54.0,1.4,10.0,54.0,41.35,31.77
2016,3,13,16,15,0.0,47.0,1.35,10.0,47.0,35.94,27.02
2016,3,13,16,30,0.0,40.0,1.3,10.0,40.0,30.54,22.21
2016,3,13,16,45,0.0,33.0,1.3,10.0,33.0,25.16,17.34
2016,3,13,17,0,0.0,26.0,1.3,10.0,26.0,19.79,12.42
2016,3,13,17,15,0.0,19.0,1.25,10.0,19.0,14.44,7.45
2016,3,13,17,30,0.0,12.0,1.2,10.0,12.0,9.1,2.47
2016,3,13,17,45,0.0,7.0,1.2,10.0,7.0,5.3,0.0
2016,3,13,18,0,0.0,2.0,1.2,10.0,2.0,1.57,0.0
2016,3,13,18,15,0.0,1.0,1.15,10.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,1.2,6.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,1.2,6.0,8.0,6.29,0.0
2016,3,14,6,45,29.5,27.0,1.25,6.5,31.0,62.32,43.59
2016,3,14,7,0,59.0,46.0,1.3,7.0,54.0,108.79,88.87
2016,3,14,7,15,80.5,68.5,1.3,7.0,84.0,154.72,130.52
2016,3,14,7,30,102.0,91.0,1.3,7.0,114.0,200.57,171.17
2016,3,14,7,45,111.5,114.0,1.35,7.5,145.5,237.42,202.4
2016,3,14,8,0,121.0,137.0,1.4,8.0,177.0,273.96,232.39
2016,3,14,8,15,135.0,157.5,1.4,8.0,208.5,310.86,262.37
2016,3,14,8,30,149.0,178.0,1.4,8.0,240.0,347.91,291.79
2016,3,14,8,45,365.0,159.5,1.45,8.5,335.5,578.68,477.44
2016,3,14,9,0,581.0,141.0,1.5,9.0,431.0,785.51,629.84
