Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,9,15,490.5,185.0,1.5,9.0,444.5,742.22,593.1
2016,3,14,9,30,400.0,229.0,1.5,9.0,458.0,678.33,542.89
2016,3,14,9,45,488.0,215.5,1.5,9.5,513.5,776.58,614.02
2016,3,14,10,0,576.0,202.0,1.5,10.0,569.0,849.07,663.59
2016,3,14,10,15,549.5,224.0,1.5,10.0,588.0,841.3,654.83
2016,3,14,10,30,523.0,246.0,1.5,10.0,607.0,830.19,644.9
2016,3,14,10,45,382.5,301.0,1.5,10.0,570.0,713.78,558.03
2016,3,14,11,0,242.0,356.0,1.5,10.0,533.0,599.36,471.27
2016,3,14,11,15,400.0,315.0,1.5,10.0,615.0,720.82,564.08
2016,3,14,11,30,558.0,274.0,1.5,10.0,697.0,834.05,645.34
2016,3,14,11,45,539.5,283.5,1.5,10.5,696.5,804.38,620.94
2016,3,14,12,0,521.0,293.0,1.5,11.0,696.0,772.95,597.0
2016,3,14,12,15,527.5,291.5,1.5,11.0,700.0,751.22,581.51
2016,3,14,12,30,534.0,290.0,1.5,11.0,704.0,726.85,563.89
2016,3,14,12,45,534.5,286.0,1.55,11.0,696.5,693.14,539.77
2016,3,14,13,0,535.0,282.0,1.6,11.0,689.0,657.6,513.91
2016,3,14,13,15,542.0,272.0,1.6,11.0,677.5,619.7,485.58
2016,3,14,13,30,549.0,262.0,1.6,11.0,666.0,579.82,455.08
2016,3,14,13,45,540.5,254.0,1.6,11.0,641.0,530.94,416.97
2016,3,14,14,0,532.0,246.0,1.6,11.0,616.0,481.98,377.86
2016,3,14,14,15,669.5,191.5,1.6,11.0,636.0,466.07,361.86
2016,3,14,14,30,807.0,137.0,1.6,11.0,656.0,431.21,328.11
2016,3,14,14,45,795.5,131.5,1.65,11.0,619.0,365.36,270.75
2016,3,14,15,0,784.0,126.0,1.7,11.0,582.0,302.15,214.8
2016,3,14,15,15,761.5,122.0,1.7,10.5,538.0,238.75,160.35
2016,3,14,15,30,739.0,118.0,1.7,10.0,494.0,177.8,112.24
2016,3,14,15,45,584.5,132.5,1.75,10.0,412.0,124.6,84.72
2016,3,14,16,0,430.0,147.0,1.8,10.0,330.0,100.73,84.69
2016,3,14,16,15,387.0,138.5,1.7,9.5,287.5,95.63,80.63
2016,3,14,16,30,344.0,130.0,1.6,9.0,245.0,91.6,77.4
2016,3,14,16,45,315.0,110.5,1.55,8.5,202.5,78.9,66.23
2016,3,14,17,0,286.0,91.0,1.5,8.0,160.0,65.85,54.48
2016,3,14,17,15,232.0,72.0,1.45,7.5,119.0,52.56,42.22
2016,3,14,17,30,178.0,53.0,1.4,7.0,78.0,39.07,29.5
2016,3,14,17,45,89.0,34.0,1.4,6.5,46.5,25.24,15.84
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,11.38,0.0
2016,3,14,18,15,0.0,7.5,1.4,6.0,7.5,5.9,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,42.5,6.5,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,85.0,13.0,1.0,4.0,16.0,64.01,0.0
2016,3,15,6,45,237.0,27.5,1.05,5.0,54.5,240.47,188.6
2016,3,15,7,0,389.0,42.0,1.1,6.0,93.0,378.82,317.56
2016,3,15,7,15,480.0,51.0,1.1,6.5,143.0,478.34,402.04
2016,3,15,7,30,571.0,60.0,1.1,7.0,193.0,583.9,486.27
2016,3,15,7,45,635.0,65.5,1.15,7.5,247.0,666.93,549.02
2016,3,15,8,0,699.0,71.0,1.2,8.0,301.0,751.99,610.31
2016,3,15,8,15,736.5,75.5,1.2,8.5,353.0,806.45,646.19
2016,3,15,8,30,774.0,80.0,1.2,9.0,405.0,866.66,685.13
2016,3,15,8,45,805.0,82.0,1.2,9.5,455.0,915.84,715.1
2016,3,15,9,0,836.0,84.0,1.2,10.0,505.0,962.65,742.82
2016,3,15,9,15,854.5,86.5,1.2,10.5,549.5,994.78,760.17
2016,3,15,9,30,873.0,89.0,1.2,11.0,594.0,1023.49,775.28
2016,3,15,9,45,889.0,90.5,1.25,11.5,633.0,1031.69,777.89
2016,3,15,10,0,905.0,92.0,1.3,12.0,672.0,1048.91,786.86
2016,3,15,10,15,914.5,93.5,1.25,12.0,704.5,1055.49,788.39
2016,3,15,10,30,924.0,95.0,1.2,12.0,737.0,1057.93,787.55
2016,3,15,10,45,931.5,95.5,1.15,12.5,761.5,1053.0,780.77
2016,3,15,11,0,939.0,96.0,1.1,13.0,786.0,1043.87,771.61
2016,3,15,11,15,943.0,96.5,1.1,13.0,803.0,1027.12,760.25
2016,3,15,11,30,947.0,97.0,1.1,13.0,820.0,1006.31,746.51
2016,3,15,11,45,949.5,97.0,1.1,13.0,828.5,979.58,729.07
2016,3,15,12,0,952.0,97.0,1.1,13.0,837.0,949.03,709.22
2016,3,15,12,15,952.0,97.0,1.1,13.0,837.5,912.64,685.51
2016,3,15,12,30,952.0,97.0,1.1,13.0,838.0,872.85,659.46
2016,3,15,12,45,953.5,95.0,1.15,13.5,830.5,829.04,630.08
2016,3,15,13,0,955.0,93.0,1.2,14.0,823.0,782.1,597.86
2016,3,15,13,15,951.0,92.5,1.2,14.0,807.0,729.91,559.83
2016,3,15,13,30,947.0,92.0,1.2,14.0,791.0,675.46,519.06
2016,3,15,13,45,942.0,90.0,1.2,14.0,767.0,617.08,474.1
2016,3,15,14,0,937.0,88.0,1.2,14.0,743.0,557.06,426.31
2016,3,15,14,15,927.5,87.0,1.2,13.5,711.5,494.5,375.52
2016,3,15,14,30,918.0,86.0,1.2,13.0,680.0,431.31,322.21
2016,3,15,14,45,906.5,83.5,1.25,13.0,642.5,365.89,265.12
2016,3,15,15,0,895.0,81.0,1.3,13.0,605.0,300.68,207.3
2016,3,15,15,15,878.5,78.5,1.3,12.5,561.0,234.97,150.66
2016,3,15,15,30,862.0,76.0,1.3,12.0,517.0,170.61,100.2
2016,3,15,15,45,839.5,73.0,1.3,12.0,468.5,101.22,58.35
2016,3,15,16,0,817.0,70.0,1.3,12.0,420.0,63.31,51.0
2016,3,15,16,15,784.0,66.0,1.25,11.5,368.5,59.84,48.24
2016,3,15,16,30,751.0,62.0,1.2,11.0,317.0,56.34,45.34
2016,3,15,16,45,703.0,57.0,1.2,10.5,264.0,51.83,41.44
2016,3,15,17,0,655.0,52.0,1.2,10.0,211.0,47.33,37.41
2016,3,15,17,15,575.0,44.5,1.2,9.0,159.5,40.46,31.11
2016,3,15,17,30,495.0,37.0,1.2,8.0,108.0,30.96,22.2
2016,3,15,17,45,351.5,26.0,1.3,7.5,66.0,21.54,12.8
2016,3,15,18,0,208.0,15.0,1.4,7.0,24.0,12.29,0.0
2016,3,15,18,15,104.0,7.5,1.4,6.5,12.0,5.9,0.0
2016,3,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,78.0,7.0,1.05,4.5,10.0,5.51,0.0
2016,3,16,6,30,156.0,14.0,0.9,5.0,20.0,109.72,0.0
2016,3,16,6,45,313.0,26.0,0.8,6.0,61.5,290.3,230.71
2016,3,16,7,0,470.0,38.0,0.7,7.0,103.0,433.59,358.84
2016,3,16,7,15,556.5,46.0,0.7,7.5,155.0,531.18,439.02
2016,3,16,7,30,643.0,54.0,0.7,8.0,207.0,634.61,518.77
2016,3,16,7,45,696.0,59.0,0.7,8.5,261.0,703.98,568.58
2016,3,16,8,0,749.0,64.0,0.7,9.0,315.0,781.11,621.54
2016,3,16,8,15,784.5,68.0,0.75,9.5,368.0,841.12,660.8
2016,3,16,8,30,820.0,72.0,0.8,10.0,421.0,899.83,698.06
2016,3,16,8,45,844.5,75.5,0.85,11.0,471.0,945.42,724.15
2016,3,16,9,0,869.0,79.0,0.9,12.0,521.0,988.33,748.03
2016,3,16,9,15,886.5,81.5,0.85,12.0,566.0,1007.53,756.63
2016,3,16,9,30,904.0,84.0,0.8,12.0,611.0,1035.23,771.06
2016,3,16,9,45,917.0,86.0,0.8,12.5,650.0,1054.01,779.32
2016,3,16,10,0,930.0,88.0,0.8,13.0,689.0,1068.83,785.28
2016,3,16,10,15,939.0,89.5,0.8,13.5,721.5,1074.82,785.86
2016,3,16,10,30,948.0,91.0,0.8,14.0,754.0,1076.58,784.12
2016,3,16,10,45,954.5,92.0,0.85,14.5,779.0,1070.95,779.23
2016,3,16,11,0,961.0,93.0,0.9,15.0,804.0,1061.02,771.92
2016,3,16,11,15,965.0,93.5,0.9,15.0,821.0,1043.82,760.54
2016,3,16,11,30,969.0,94.0,0.9,15.0,838.0,1022.45,746.76
2016,3,16,11,45,970.5,94.5,0.9,15.5,846.5,994.71,727.7
2016,3,16,12,0,972.0,95.0,0.9,16.0,855.0,963.09,706.34
2016,3,16,12,15,972.0,95.0,0.9,16.0,855.0,925.96,682.75
2016,3,16,12,30,972.0,95.0,0.9,16.0,855.0,885.35,656.82
2016,3,16,12,45,974.5,92.0,0.9,16.0,848.0,840.46,627.86
2016,3,16,13,0,977.0,89.0,0.9,16.0,841.0,792.31,596.16
2016,3,16,13,15,973.5,88.5,0.9,16.0,824.5,739.41,558.42
2016,3,16,13,30,970.0,88.0,0.9,16.0,808.0,684.13,517.85
2016,3,16,13,45,963.5,87.0,0.9,16.0,783.5,624.58,472.86
2016,3,16,14,0,957.0,86.0,0.9,16.0,759.0,563.49,425.07
2016,3,16,14,15,948.0,84.5,0.9,16.0,727.0,499.57,373.38
2016,3,16,14,30,939.0,83.0,0.9,16.0,695.0,434.95,319.24
2016,3,16,14,45,926.5,81.0,0.9,16.0,656.0,368.36,262.03
2016,3,16,15,0,914.0,79.0,0.9,16.0,617.0,302.07,204.26
2016,3,16,15,15,897.0,77.0,0.85,15.5,572.5,235.48,147.88
2016,3,16,15,30,880.0,75.0,0.8,15.0,528.0,170.27,97.88
2016,3,16,15,45,856.0,72.0,0.8,15.0,478.5,105.59,61.59
2016,3,16,16,0,832.0,69.0,0.8,15.0,429.0,62.86,49.95
2016,3,16,16,15,799.0,65.0,0.8,14.0,376.5,59.34,47.3
2016,3,16,16,30,766.0,61.0,0.8,13.0,324.0,55.78,44.48
2016,3,16,16,45,716.5,56.5,0.8,12.5,270.0,51.59,40.91
2016,3,16,17,0,667.0,52.0,0.8,12.0,216.0,47.45,37.23
2016,3,16,17,15,587.5,44.5,0.8,11.5,164.0,40.55,30.91
2016,3,16,17,30,508.0,37.0,0.8,11.0,112.0,31.03,22.02
2016,3,16,17,45,364.5,26.5,0.8,10.5,68.5,21.99,13.13
2016,3,16,18,0,221.0,16.0,0.8,10.0,25.0,13.13,0.0
2016,3,16,18,15,110.5,8.0,0.8,9.5,12.5,6.29,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,112.5,7.5,1.25,6.5,12.0,71.65,0.0
2016,3,17,6,30,225.0,15.0,1.2,7.0,24.0,185.98,0.0
2016,3,17,6,45,374.0,25.5,1.2,8.0,67.5,330.65,264.58
2016,3,17,7,0,523.0,36.0,1.2,9.0,111.0,461.64,381.27
2016,3,17,7,15,604.0,43.0,1.1,9.5,164.0,557.18,459.16
2016,3,17,7,30,685.0,50.0,1.0,10.0,217.0,657.32,535.16
2016,3,17,7,45,733.5,55.0,0.95,10.5,271.5,730.91,587.14
2016,3,17,8,0,782.0,60.0,0.9,11.0,326.0,805.08,636.69
2016,3,17,8,15,815.0,63.5,0.8,11.5,379.0,862.93,671.43
2016,3,17,8,30,848.0,67.0,0.7,12.0,432.0,919.28,703.56
2016,3,17,8,45,870.5,70.0,0.65,13.0,482.0,951.45,718.08
2016,3,17,9,0,893.0,73.0,0.6,14.0,532.0,991.74,737.73
2016,3,17,9,15,909.5,75.5,0.55,14.5,577.0,1022.28,751.81
2016,3,17,9,30,926.0,78.0,0.5,15.0,622.0,1049.26,763.58
2016,3,17,9,45,937.5,80.0,0.45,15.5,661.0,1066.7,769.37
2016,3,17,10,0,949.0,82.0,0.4,16.0,700.0,1080.07,772.86
2016,3,17,10,15,957.5,83.0,0.35,16.5,732.0,1084.96,771.39
2016,3,17,10,30,966.0,84.0,0.3,17.0,764.0,1085.55,767.69
2016,3,17,10,45,971.0,85.5,0.25,17.5,789.0,1078.86,759.93
2016,3,17,11,0,976.0,87.0,0.2,18.0,814.0,1067.81,749.97
2016,3,17,11,15,979.5,87.5,0.2,18.0,830.5,1049.88,738.68
2016,3,17,11,30,983.0,88.0,0.2,18.0,847.0,1027.75,725.08
2016,3,17,11,45,984.5,88.5,0.25,18.5,855.5,999.66,707.71
2016,3,17,12,0,986.0,89.0,0.3,19.0,864.0,967.66,688.08
2016,3,17,12,15,985.5,89.0,0.35,19.0,864.0,929.66,665.98
2016,3,17,12,30,985.0,89.0,0.4,19.0,864.0,888.19,641.53
2016,3,17,12,45,982.5,89.0,0.45,19.0,855.5,841.88,613.65
2016,3,17,13,0,980.0,89.0,0.5,19.0,847.0,792.65,583.06
2016,3,17,13,15,976.0,88.0,0.5,19.0,830.0,738.76,545.74
2016,3,17,13,30,972.0,87.0,0.5,19.0,813.0,682.56,505.66
2016,3,17,13,45,965.5,86.0,0.55,19.0,788.0,622.89,462.34
2016,3,17,14,0,959.0,85.0,0.6,19.0,763.0,561.67,416.05
2016,3,17,14,15,950.0,83.5,0.6,18.5,731.0,497.65,365.99
2016,3,17,14,30,941.0,82.0,0.6,18.0,699.0,432.91,313.29
2016,3,17,14,45,928.0,80.5,0.6,18.0,660.0,366.48,257.04
2016,3,17,15,0,915.0,79.0,0.6,18.0,621.0,300.37,200.27
2016,3,17,15,15,898.0,77.0,0.55,18.0,576.0,233.74,144.42
2016,3,17,15,30,881.0,75.0,0.5,18.0,531.0,168.5,95.2
2016,3,17,15,45,857.5,72.0,0.5,18.0,481.5,103.84,60.13
2016,3,17,16,0,834.0,69.0,0.5,18.0,432.0,62.89,49.34
2016,3,17,16,15,801.0,65.5,0.5,17.0,379.5,59.74,47.06
2016,3,17,16,30,768.0,62.0,0.5,16.0,327.0,56.58,44.63
2016,3,17,16,45,718.5,57.0,0.55,15.5,273.0,52.02,40.77
2016,3,17,17,0,669.0,52.0,0.6,15.0,219.0,47.46,36.79
2016,3,17,17,15,590.5,45.0,0.65,14.0,166.5,40.99,30.99
2016,3,17,17,30,512.0,38.0,0.7,13.0,114.0,31.85,22.58
2016,3,17,17,45,370.0,27.5,0.8,12.5,70.5,22.82,13.82
2016,3,17,18,0,228.0,17.0,0.9,12.0,27.0,13.97,0.0
2016,3,17,18,15,114.0,8.5,0.85,11.5,13.5,6.69,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,107.5,8.5,0.95,6.5,13.0,69.49,0.0
2016,3,18,6,30,215.0,17.0,0.9,7.0,26.0,184.07,39.03
2016,3,18,6,45,357.5,28.0,0.85,7.5,69.5,322.2,260.18
2016,3,18,7,0,500.0,39.0,0.8,8.0,113.0,456.19,377.16
2016,3,18,7,15,580.5,46.0,0.8,8.5,165.5,549.06,452.66
2016,3,18,7,30,661.0,53.0,0.8,9.0,218.0,641.13,523.03
2016,3,18,7,45,434.5,96.0,0.8,9.5,214.5,524.23,432.43
2016,3,18,8,0,208.0,139.0,0.8,10.0,211.0,369.18,306.15
2016,3,18,8,15,515.5,105.5,0.75,10.5,321.0,645.06,522.93
2016,3,18,8,30,823.0,72.0,0.7,11.0,431.0,901.78,697.57
2016,3,18,8,45,845.5,75.5,0.7,11.5,480.0,945.33,719.06
2016,3,18,9,0,868.0,79.0,0.7,12.0,529.0,974.19,733.8
2016,3,18,9,15,885.0,81.5,0.7,12.0,574.0,1004.66,751.01
2016,3,18,9,30,902.0,84.0,0.7,12.0,619.0,1031.68,765.89
2016,3,18,9,45,775.0,136.0,0.7,12.5,616.0,987.75,733.97
2016,3,18,10,0,648.0,188.0,0.7,13.0,613.0,913.8,683.61
2016,3,18,10,15,794.5,140.5,0.7,13.0,686.5,997.16,737.67
2016,3,18,10,30,941.0,93.0,0.7,13.0,760.0,1069.64,781.02
2016,3,18,10,45,947.0,94.0,0.7,13.5,784.5,1063.37,773.35
2016,3,18,11,0,953.0,95.0,0.7,14.0,809.0,1052.85,764.57
2016,3,18,11,15,957.0,96.0,0.7,14.0,826.0,1036.14,753.57
2016,3,18,11,30,961.0,97.0,0.7,14.0,843.0,1015.28,740.18
2016,3,18,11,45,963.0,97.0,0.7,14.5,851.5,987.47,721.18
2016,3,18,12,0,965.0,97.0,0.7,15.0,860.0,955.82,699.91
2016,3,18,12,15,783.5,187.0,0.7,15.0,806.5,870.14,644.64
2016,3,18,12,30,602.0,277.0,0.7,15.0,753.0,763.82,570.35
2016,3,18,12,45,766.5,195.0,0.75,15.0,794.5,787.76,590.99
2016,3,18,13,0,931.0,113.0,0.8,15.0,836.0,777.97,586.56
2016,3,18,13,15,768.5,182.5,0.8,15.0,771.5,692.07,523.16
2016,3,18,13,30,606.0,252.0,0.8,15.0,707.0,600.02,455.7
2016,3,18,13,45,755.5,181.0,0.8,15.0,730.0,588.91,447.3
2016,3,18,14,0,905.0,110.0,0.8,15.0,753.0,553.69,418.45
2016,3,18,14,15,772.5,151.0,0.8,14.5,683.0,472.03,355.29
2016,3,18,14,30,640.0,192.0,0.8,14.0,613.0,400.6,299.68
2016,3,18,14,45,749.0,146.5,0.85,14.0,613.0,354.35,257.18
2016,3,18,15,0,858.0,101.0,0.9,14.0,613.0,297.65,203.78
2016,3,18,15,15,760.0,113.5,0.95,13.5,542.5,224.68,146.03
2016,3,18,15,30,662.0,126.0,1.0,13.0,472.0,166.79,105.41
2016,3,18,15,45,717.5,106.5,1.05,12.5,449.0,107.23,68.51
2016,3,18,16,0,773.0,87.0,1.1,12.0,426.0,74.9,61.2
2016,3,18,16,15,737.0,82.0,1.1,11.5,374.0,65.66,53.38
2016,3,18,16,30,701.0,77.0,1.1,11.0,322.0,62.05,50.43
2016,3,18,16,45,649.5,70.5,1.1,10.5,268.5,57.11,46.19
2016,3,18,17,0,598.0,64.0,1.1,10.0,215.0,52.15,41.79
2016,3,18,17,15,515.0,55.5,1.05,9.5,163.5,45.34,35.52
2016,3,18,17,30,432.0,47.0,1.0,9.0,112.0,38.6,29.04
2016,3,18,17,45,297.0,33.5,1.0,8.5,70.0,27.46,18.21
2016,3,18,18,0,162.0,20.0,1.0,8.0,28.0,15.29,0.0
2016,3,18,18,15,81.0,10.0,0.95,7.5,14.0,7.87,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,7.0,9.0,7.08,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,14.6,0.66
2016,3,19,6,45,56.0,37.0,0.35,7.5,45.5,93.33,73.72
2016,3,19,7,0,112.0,56.0,0.3,8.0,73.0,172.77,144.14
2016,3,19,7,15,133.5,78.0,0.3,8.5,106.0,204.32,172.29
2016,3,19,7,30,155.0,100.0,0.3,9.0,139.0,251.1,211.75
2016,3,19,7,45,169.5,121.5,0.35,9.5,173.5,291.72,244.62
2016,3,19,8,0,184.0,143.0,0.4,10.0,208.0,332.44,276.5
2016,3,19,8,15,219.0,163.5,0.4,10.5,252.0,411.61,337.33
2016,3,19,8,30,254.0,184.0,0.4,11.0,296.0,471.85,381.44
2016,3,19,8,45,292.5,200.0,0.45,11.5,343.0,530.18,423.61
2016,3,19,9,0,331.0,216.0,0.5,12.0,390.0,588.72,464.86
2016,3,19,9,15,597.5,152.0,0.5,12.0,497.0,818.92,629.41
2016,3,19,9,30,864.0,88.0,0.5,12.0,604.0,997.27,741.99
2016,3,19,9,45,874.5,91.0,0.5,12.5,641.5,1014.17,746.49
2016,3,19,10,0,885.0,94.0,0.5,13.0,679.0,1027.2,751.48
2016,3,19,10,15,894.0,95.5,0.5,13.0,710.0,1032.96,753.46
2016,3,19,10,30,903.0,97.0,0.5,13.0,741.0,1034.66,753.22
2016,3,19,10,45,911.0,97.0,0.5,13.5,765.5,1029.55,747.58
2016,3,19,11,0,919.0,97.0,0.5,14.0,790.0,1020.33,739.67
2016,3,19,11,15,923.0,98.0,0.5,14.0,806.5,1004.18,729.02
2016,3,19,11,30,927.0,99.0,0.5,14.0,823.0,984.03,716.08
2016,3,19,11,45,711.5,206.5,0.55,14.5,765.5,887.04,653.64
2016,3,19,12,0,496.0,314.0,0.6,15.0,708.0,763.41,567.27
2016,3,19,12,15,508.0,311.0,0.6,15.0,714.5,745.2,556.36
2016,3,19,12,30,520.0,308.0,0.6,15.0,721.0,724.05,541.82
2016,3,19,12,45,418.0,340.0,0.6,15.0,670.5,643.07,483.9
2016,3,19,13,0,316.0,372.0,0.6,15.0,620.0,559.79,424.14
2016,3,19,13,15,626.5,230.5,0.6,15.0,707.5,636.7,483.08
2016,3,19,13,30,937.0,89.0,0.6,15.0,795.0,659.14,499.15
2016,3,19,13,45,930.5,88.0,0.65,15.0,771.5,601.3,455.01
2016,3,19,14,0,924.0,87.0,0.7,15.0,748.0,542.01,408.97
2016,3,19,14,15,916.0,85.5,0.7,14.5,717.0,480.44,359.59
2016,3,19,14,30,908.0,84.0,0.7,14.0,686.0,418.12,307.61
2016,3,19,14,45,895.0,83.0,0.7,14.0,648.5,354.12,252.26
2016,3,19,15,0,882.0,82.0,0.7,14.0,611.0,290.49,196.59
2016,3,19,15,15,734.0,116.0,0.7,13.5,534.5,219.79,142.8
2016,3,19,15,30,586.0,150.0,0.7,13.0,458.0,173.04,113.58
2016,3,19,15,45,695.5,111.0,0.75,13.0,443.0,107.36,69.63
2016,3,19,16,0,805.0,72.0,0.8,13.0,428.0,64.5,51.77
2016,3,19,16,15,773.0,68.0,0.85,12.5,377.0,61.12,49.14
2016,3,19,16,30,741.0,64.0,0.9,12.0,326.0,57.71,46.35
2016,3,19,16,45,691.0,59.5,0.95,11.5,272.5,53.63,42.89
2016,3,19,17,0,641.0,55.0,1.0,11.0,219.0,49.6,39.34
2016,3,19,17,15,565.0,48.0,0.95,10.5,168.0,39.89,30.48
2016,3,19,17,30,489.0,41.0,0.9,10.0,117.0,34.07,24.92
2016,3,19,17,45,244.5,36.0,0.9,9.5,74.0,27.38,18.17
2016,3,19,18,0,0.0,31.0,0.9,9.0,31.0,21.87,4.59
2016,3,19,18,15,0.0,15.5,0.9,9.0,15.5,12.2,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,6,15,25.0,9.5,0.75,7.5,11.0,22.07,0.0
2016,3,20,6,30,50.0,19.0,0.7,8.0,22.0,67.9,32.89
2016,3,20,6,45,101.5,38.0,0.7,9.0,51.5,138.59,111.79
2016,3,20,7,0,153.0,57.0,0.7,10.0,81.0,203.11,169.59
2016,3,20,7,15,177.0,78.0,0.7,10.5,116.5,252.9,212.67
2016,3,20,7,30,201.0,99.0,0.7,11.0,152.0,303.39,254.59
2016,3,20,7,45,215.0,120.5,0.75,11.5,187.5,346.75,289.0
2016,3,20,8,0,229.0,142.0,0.8,12.0,223.0,389.9,322.07
2016,3,20,8,15,265.0,160.5,0.8,12.0,268.5,449.03,367.49
2016,3,20,8,30,301.0,179.0,0.8,12.0,314.0,509.0,412.07
2016,3,20,8,45,329.0,196.5,0.85,12.5,358.0,560.23,448.42
2016,3,20,9,0,357.0,214.0,0.9,13.0,402.0,610.99,483.65
2016,3,20,9,15,344.5,237.0,0.9,13.0,431.0,626.76,492.31
2016,3,20,9,30,332.0,260.0,0.9,13.0,460.0,640.1,499.62
2016,3,20,9,45,322.0,281.0,0.95,13.5,485.0,651.34,505.2
2016,3,20,10,0,312.0,302.0,1.0,14.0,510.0,660.43,509.32
2016,3,20,10,15,433.5,276.0,1.0,14.0,579.5,772.25,589.13
2016,3,20,10,30,555.0,250.0,1.0,14.0,649.0,860.42,649.42
2016,3,20,10,45,432.5,304.5,1.05,14.0,621.5,782.21,591.48
2016,3,20,11,0,310.0,359.0,1.1,14.0,594.0,685.33,521.88
2016,3,20,11,15,340.5,360.0,1.1,14.0,623.0,702.72,535.17
2016,3,20,11,30,371.0,361.0,1.1,14.0,652.0,717.12,545.04
2016,3,20,11,45,206.0,353.5,1.15,14.0,515.5,522.75,403.49
2016,3,20,12,0,41.0,346.0,1.2,14.0,379.0,340.52,264.86
2016,3,20,12,15,42.5,348.5,1.2,14.0,383.0,338.57,264.41
2016,3,20,12,30,44.0,351.0,1.2,14.0,387.0,336.23,262.6
2016,3,20,12,45,26.5,281.5,1.2,14.0,303.5,255.67,200.36
2016,3,20,13,0,9.0,212.0,1.2,14.0,220.0,172.77,135.19
2016,3,20,13,15,9.0,209.5,1.2,14.0,217.0,169.61,133.0
2016,3,20,13,30,9.0,207.0,1.2,14.0,214.0,166.42,130.54
2016,3,20,13,45,4.5,167.5,1.2,14.0,171.0,132.03,102.99
2016,3,20,14,0,0.0,128.0,1.2,14.0,128.0,98.76,76.14
2016,3,20,14,15,5.0,168.5,1.2,13.5,172.0,131.46,103.14
2016,3,20,14,30,10.0,209.0,1.2,13.0,216.0,162.39,128.4
2016,3,20,14,45,5.0,123.0,1.2,13.0,126.5,95.81,74.27
2016,3,20,15,0,0.0,37.0,1.2,13.0,37.0,28.37,18.37
2016,3,20,15,15,21.5,127.0,1.15,12.5,138.5,99.34,77.21
2016,3,20,15,30,43.0,217.0,1.1,12.0,240.0,156.0,123.43
2016,3,20,15,45,21.5,160.5,1.1,12.0,172.0,117.83,93.49
2016,3,20,16,0,0.0,104.0,1.1,12.0,104.0,78.33,64.17
2016,3,20,16,15,0.0,91.5,1.05,11.5,91.5,69.21,56.5
2016,3,20,16,30,0.0,79.0,1.0,11.0,79.0,60.02,48.59
2016,3,20,16,45,0.0,66.0,0.95,11.0,66.0,50.42,40.08
2016,3,20,17,0,0.0,53.0,0.9,11.0,53.0,40.58,31.22
2016,3,20,17,15,0.0,40.5,0.9,10.5,40.5,30.95,22.45
2016,3,20,17,30,0.0,28.0,0.9,10.0,28.0,21.35,13.57
2016,3,20,17,45,0.0,17.5,0.9,10.0,17.5,13.31,5.98
2016,3,20,18,0,0.0,7.0,0.9,10.0,7.0,5.3,0.0
2016,3,20,18,15,0.0,3.5,0.9,10.0,3.5,2.75,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,6,15,20.0,11.0,0.9,7.5,12.0,20.33,0.0
2016,3,21,6,30,40.0,22.0,0.9,8.0,24.0,57.42,32.03
2016,3,21,6,45,90.0,42.0,0.9,8.5,54.5,136.84,110.95
2016,3,21,7,0,140.0,62.0,0.9,9.0,85.0,200.73,168.36
2016,3,21,7,15,169.5,83.5,0.95,9.0,121.5,254.44,215.45
2016,3,21,7,30,199.0,105.0,1.0,9.0,158.0,309.45,262.08
2016,3,21,7,45,223.5,123.5,1.05,9.5,195.0,357.18,300.66
2016,3,21,8,0,248.0,142.0,1.1,10.0,232.0,405.8,338.68
2016,3,21,8,15,307.0,156.5,1.15,10.0,284.0,481.52,398.29
2016,3,21,8,30,366.0,171.0,1.2,10.0,336.0,559.46,457.6
2016,3,21,8,45,316.5,201.5,1.25,10.0,355.5,553.33,449.24
2016,3,21,9,0,267.0,232.0,1.3,10.0,375.0,542.92,438.48
2016,3,21,9,15,275.0,252.0,1.3,10.0,410.0,573.94,460.46
2016,3,21,9,30,283.0,272.0,1.3,10.0,445.0,603.47,480.7
2016,3,21,9,45,299.0,288.0,1.35,10.5,480.0,634.86,501.93
2016,3,21,10,0,315.0,304.0,1.4,11.0,515.0,664.57,521.69
2016,3,21,10,15,257.5,329.5,1.45,11.0,507.5,628.21,492.4
2016,3,21,10,30,200.0,355.0,1.5,11.0,500.0,566.27,445.19
2016,3,21,10,45,124.0,346.0,1.55,11.0,436.5,472.63,373.29
2016,3,21,11,0,48.0,337.0,1.6,11.0,373.0,358.43,284.08
2016,3,21,11,15,31.0,295.5,1.6,11.0,319.0,295.4,234.98
2016,3,21,11,30,14.0,254.0,1.6,11.0,265.0,219.71,174.73
2016,3,21,11,45,7.0,196.5,1.65,11.5,202.0,162.92,128.86
2016,3,21,12,0,0.0,139.0,1.7,12.0,139.0,108.88,84.6
2016,3,21,12,15,0.5,139.0,1.7,12.0,139.5,109.14,84.92
2016,3,21,12,30,1.0,139.0,1.7,12.0,140.0,109.33,85.11
2016,3,21,12,45,0.5,112.5,1.7,12.0,113.0,87.73,67.38
2016,3,21,13,0,0.0,86.0,1.7,12.0,86.0,66.52,49.92
2016,3,21,13,15,0.0,84.5,1.7,12.0,84.5,65.33,48.99
2016,3,21,13,30,0.0,83.0,1.7,12.0,83.0,64.13,48.05
2016,3,21,13,45,3.0,135.5,1.7,12.0,138.0,106.4,83.1
2016,3,21,14,0,6.0,188.0,1.7,12.0,193.0,147.67,116.88
2016,3,21,14,15,3.0,143.0,1.65,12.0,145.5,111.24,87.13
2016,3,21,14,30,0.0,98.0,1.6,12.0,98.0,75.58,57.86
2016,3,21,14,45,0.0,62.5,1.6,12.0,62.5,48.07,35.0
2016,3,21,15,0,0.0,27.0,1.6,12.0,27.0,20.68,11.95
2016,3,21,15,15,0.0,65.5,1.6,11.5,65.5,50.32,37.24
2016,3,21,15,30,0.0,104.0,1.6,11.0,104.0,79.36,62.02
2016,3,21,15,45,0.0,89.0,1.6,11.0,89.0,68.25,52.78
2016,3,21,16,0,0.0,74.0,1.6,11.0,74.0,56.82,45.38
2016,3,21,16,15,43.0,110.5,1.5,10.5,126.0,81.01,67.27
2016,3,21,16,30,86.0,147.0,1.4,10.0,178.0,101.87,86.16
2016,3,21,16,45,73.0,126.0,1.35,9.5,149.5,88.05,74.12
2016,3,21,17,0,60.0,105.0,1.3,9.0,121.0,74.02,61.69
2016,3,21,17,15,179.5,83.5,1.3,8.5,115.5,59.69,48.66
2016,3,21,17,30,299.0,62.0,1.3,8.0,110.0,46.12,36.02
2016,3,21,17,45,206.5,43.0,1.3,8.0,70.5,32.19,22.67
2016,3,21,18,0,114.0,24.0,1.3,8.0,31.0,18.11,5.51
2016,3,21,18,15,57.0,12.0,1.3,7.5,15.5,9.44,0.0
2016,3,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.0,12.0,1.1,5.5,20.0,80.04,0.0
2016,3,22,6,30,242.0,24.0,1.1,6.0,40.0,217.8,149.7
2016,3,22,6,45,377.0,35.0,1.15,6.5,86.0,342.44,284.31
2016,3,22,7,0,512.0,46.0,1.2,7.0,132.0,472.53,396.08
2016,3,22,7,15,588.0,53.0,1.2,7.0,185.0,562.85,470.09
2016,3,22,7,30,664.0,60.0,1.2,7.0,238.0,657.6,543.59
2016,3,22,7,45,332.0,88.0,1.3,7.5,177.0,423.0,357.36
2016,3,22,8,0,0.0,116.0,1.4,8.0,116.0,98.99,79.77
2016,3,22,8,15,0.0,109.0,1.4,8.0,109.0,89.0,71.58
2016,3,22,8,30,0.0,102.0,1.4,8.0,102.0,80.92,64.43
2016,3,22,8,45,71.5,173.5,1.45,8.5,212.0,236.07,197.25
2016,3,22,9,0,143.0,245.0,1.5,9.0,322.0,411.68,338.27
2016,3,22,9,15,88.0,245.5,1.5,9.0,294.5,329.81,269.78
2016,3,22,9,30,33.0,246.0,1.5,9.0,267.0,270.48,219.82
2016,3,22,9,45,76.0,284.5,1.55,9.5,335.5,353.58,286.78
2016,3,22,10,0,119.0,323.0,1.6,10.0,404.0,460.59,369.07
2016,3,22,10,15,159.5,340.0,1.6,10.0,453.5,514.73,409.79
2016,3,22,10,30,200.0,357.0,1.6,10.0,503.0,567.27,448.94
2016,3,22,10,45,343.0,327.5,1.65,10.5,587.0,693.5,543.59
2016,3,22,11,0,486.0,298.0,1.7,11.0,671.0,813.38,629.26
2016,3,22,11,15,268.5,327.0,1.7,11.0,534.0,597.3,467.8
2016,3,22,11,30,51.0,356.0,1.7,11.0,397.0,369.04,291.15
2016,3,22,11,45,90.0,381.0,1.7,11.0,454.0,423.04,334.72
2016,3,22,12,0,129.0,406.0,1.7,11.0,511.0,491.37,386.48
2016,3,22,12,15,560.0,247.0,1.7,11.0,699.0,730.69,571.75
2016,3,22,12,30,991.0,88.0,1.7,11.0,887.0,882.86,680.43
2016,3,22,12,45,733.0,202.5,1.75,11.0,790.5,761.66,591.05
2016,3,22,13,0,475.0,317.0,1.8,11.0,694.0,631.49,493.07
2016,3,22,13,15,484.5,302.0,1.85,11.0,680.0,593.37,465.57
2016,3,22,13,30,494.0,287.0,1.9,11.0,666.0,553.34,435.05
2016,3,22,13,45,263.5,291.0,1.95,11.0,492.5,387.56,307.12
2016,3,22,14,0,33.0,295.0,2.0,11.0,319.0,245.81,195.62
2016,3,22,14,15,32.5,283.0,2.0,10.5,306.0,230.69,184.42
2016,3,22,14,30,32.0,271.0,2.0,10.0,293.0,215.81,172.85
2016,3,22,14,45,473.5,176.5,2.05,10.0,466.5,281.5,213.44
2016,3,22,15,0,915.0,82.0,2.1,10.0,640.0,292.62,201.62
2016,3,22,15,15,496.0,158.5,2.1,10.0,458.0,200.1,139.93
2016,3,22,15,30,77.0,235.0,2.1,10.0,276.0,169.8,134.38
2016,3,22,15,45,456.5,153.5,2.1,10.0,363.5,117.52,86.05
2016,3,22,16,0,836.0,72.0,2.1,10.0,451.0,65.07,52.88
2016,3,22,16,15,805.0,68.5,2.0,9.5,398.0,62.03,50.5
2016,3,22,16,30,774.0,65.0,1.9,9.0,345.0,58.96,48.0
2016,3,22,16,45,728.0,60.0,1.85,8.5,290.5,54.49,44.16
2016,3,22,17,0,682.0,55.0,1.8,8.0,236.0,50.02,40.2
2016,3,22,17,15,607.5,48.5,1.7,7.5,183.0,44.04,34.68
2016,3,22,17,30,533.0,42.0,1.6,7.0,130.0,35.12,26.27
2016,3,22,17,45,402.0,32.0,1.55,7.0,84.5,26.56,17.88
2016,3,22,18,0,271.0,22.0,1.5,7.0,39.0,18.17,6.53
2016,3,22,18,15,135.5,11.0,1.45,6.5,19.5,8.65,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,81.5,12.0,1.0,4.5,18.0,56.99,0.0
2016,3,23,6,30,163.0,24.0,1.0,5.0,36.0,166.04,120.68
2016,3,23,6,45,237.5,41.0,1.0,5.5,74.0,250.14,209.45
2016,3,23,7,0,312.0,58.0,1.0,6.0,112.0,335.76,285.51
2016,3,23,7,15,357.5,74.0,1.0,6.5,156.0,403.3,342.99
2016,3,23,7,30,403.0,90.0,1.0,7.0,200.0,473.54,399.82
2016,3,23,7,45,439.5,101.5,1.0,7.5,245.0,532.34,445.01
2016,3,23,8,0,476.0,113.0,1.0,8.0,290.0,592.17,488.72
2016,3,23,8,15,349.5,155.0,1.0,8.5,295.0,516.83,425.8
2016,3,23,8,30,223.0,197.0,1.0,9.0,300.0,432.86,355.91
2016,3,23,8,45,222.0,220.0,1.05,10.0,332.0,459.66,374.84
2016,3,23,9,0,221.0,243.0,1.1,11.0,364.0,485.14,391.42
2016,3,23,9,15,371.5,226.0,1.05,11.0,447.5,637.58,507.12
2016,3,23,9,30,522.0,209.0,1.0,11.0,531.0,796.06,619.25
2016,3,23,9,45,528.0,222.0,0.95,11.5,564.5,816.29,627.53
2016,3,23,10,0,534.0,235.0,0.9,12.0,598.0,833.64,635.61
2016,3,23,10,15,582.5,232.0,0.85,12.0,644.5,874.02,661.46
2016,3,23,10,30,631.0,229.0,0.8,12.0,691.0,918.61,689.05
2016,3,23,10,45,801.5,161.0,0.8,12.5,767.0,997.46,738.1
2016,3,23,11,0,972.0,93.0,0.8,13.0,843.0,1062.1,775.7
2016,3,23,11,15,677.5,226.5,0.8,13.0,754.5,916.29,680.07
2016,3,23,11,30,383.0,360.0,0.8,13.0,666.0,723.1,544.64
2016,3,23,11,45,683.0,227.5,0.8,13.5,779.0,874.55,654.95
2016,3,23,12,0,983.0,95.0,0.8,14.0,892.0,960.8,708.72
2016,3,23,12,15,765.0,201.5,0.8,14.0,821.5,859.3,640.11
2016,3,23,12,30,547.0,308.0,0.8,14.0,751.0,738.98,555.07
2016,3,23,12,45,757.0,204.0,0.85,14.0,810.5,779.06,587.84
2016,3,23,13,0,967.0,100.0,0.9,14.0,870.0,781.91,592.29
2016,3,23,13,15,962.5,99.0,0.95,14.0,853.0,727.9,553.31
2016,3,23,13,30,958.0,98.0,1.0,14.0,836.0,671.7,512.08
2016,3,23,13,45,739.5,181.5,1.05,14.0,740.5,570.43,435.89
2016,3,23,14,0,521.0,265.0,1.1,14.0,645.0,476.17,364.64
2016,3,23,14,15,596.0,225.5,1.1,13.5,642.5,440.34,335.4
2016,3,23,14,30,671.0,186.0,1.1,13.0,640.0,398.17,298.51
2016,3,23,14,45,684.5,167.0,1.1,13.0,608.0,339.91,248.07
2016,3,23,15,0,698.0,148.0,1.1,13.0,576.0,279.61,195.36
2016,3,23,15,15,775.0,119.0,1.1,12.5,562.5,221.55,143.05
2016,3,23,15,30,852.0,90.0,1.1,12.0,549.0,158.69,92.42
2016,3,23,15,45,826.5,87.0,1.1,12.0,499.0,95.23,60.95
2016,3,23,16,0,801.0,84.0,1.1,12.0,449.0,73.03,59.49
2016,3,23,16,15,767.5,79.5,1.1,11.5,396.0,69.55,56.77
2016,3,23,16,30,734.0,75.0,1.1,11.0,343.0,66.02,53.92
2016,3,23,16,45,685.5,69.0,1.1,10.5,288.5,56.35,45.48
2016,3,23,17,0,637.0,63.0,1.1,10.0,234.0,51.68,41.39
2016,3,23,17,15,560.5,55.5,1.1,9.0,181.5,45.58,35.89
2016,3,23,17,30,484.0,48.0,1.1,8.0,129.0,39.55,30.2
2016,3,23,17,45,353.0,36.0,1.15,7.5,83.5,29.58,20.59
2016,3,23,18,0,222.0,24.0,1.2,7.0,38.0,19.7,8.35
2016,3,23,18,15,111.0,12.0,1.2,6.5,19.0,9.44,0.0
2016,3,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,6,15,118.5,13.0,1.05,5.5,22.0,79.34,0.0
2016,3,24,6,30,237.0,26.0,1.1,6.0,44.0,221.8,168.01
2016,3,24,6,45,355.5,38.0,1.15,7.0,89.0,330.49,275.82
2016,3,24,7,0,474.0,50.0,1.2,8.0,134.0,448.79,376.93
2016,3,24,7,15,546.0,58.0,1.2,8.5,186.5,535.78,447.18
2016,3,24,7,30,618.0,66.0,1.2,9.0,239.0,626.9,516.78
2016,3,24,7,45,661.5,72.5,1.25,9.5,291.5,694.97,565.98
2016,3,24,8,0,705.0,79.0,1.3,10.0,344.0,763.55,613.68
2016,3,24,8,15,738.0,84.0,1.25,10.5,396.0,814.36,645.69
2016,3,24,8,30,771.0,89.0,1.2,11.0,448.0,870.22,680.25
2016,3,24,8,45,789.5,94.5,1.2,11.5,495.5,910.74,703.92
2016,3,24,9,0,808.0,100.0,1.2,12.0,543.0,948.41,725.41
2016,3,24,9,15,826.0,103.5,1.15,12.0,587.0,980.07,743.06
2016,3,24,9,30,844.0,107.0,1.1,12.0,631.0,1008.32,758.33
2016,3,24,9,45,840.5,117.5,1.1,12.5,666.0,1019.11,761.81
2016,3,24,10,0,837.0,128.0,1.1,13.0,701.0,1025.59,762.88
2016,3,24,10,15,847.5,130.0,1.1,13.0,732.0,1032.79,766.06
2016,3,24,10,30,858.0,132.0,1.1,13.0,763.0,1035.89,766.75
2016,3,24,10,45,869.0,131.5,1.15,13.5,788.0,1032.6,763.19
2016,3,24,11,0,880.0,131.0,1.2,14.0,813.0,1025.1,757.15
2016,3,24,11,15,885.0,131.5,1.2,14.0,830.0,994.43,736.8
2016,3,24,11,30,890.0,132.0,1.2,14.0,847.0,974.53,723.8
2016,3,24,11,45,897.5,130.0,1.2,14.5,856.5,950.68,706.84
2016,3,24,12,0,905.0,128.0,1.2,15.0,866.0,922.98,687.49
2016,3,24,12,15,905.5,128.0,1.2,15.0,866.0,887.48,664.3
2016,3,24,12,30,906.0,128.0,1.2,15.0,866.0,848.74,638.9
2016,3,24,12,45,920.5,119.0,1.25,15.0,862.0,809.52,613.66
2016,3,24,13,0,935.0,110.0,1.3,15.0,858.0,766.28,583.53
