Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,13,15,931.5,109.0,1.3,15.0,841.5,714.29,545.39
2016,3,24,13,30,928.0,108.0,1.3,15.0,825.0,660.1,504.58
2016,3,24,13,45,924.0,106.0,1.35,15.0,801.0,602.84,460.53
2016,3,24,14,0,920.0,104.0,1.4,15.0,777.0,543.91,413.5
2016,3,24,14,15,910.5,102.0,1.4,14.5,745.0,481.2,362.27
2016,3,24,14,30,901.0,100.0,1.4,14.0,713.0,417.96,308.71
2016,3,24,14,45,890.5,97.0,1.45,14.0,674.5,353.4,252.25
2016,3,24,15,0,880.0,94.0,1.5,14.0,636.0,288.98,195.53
2016,3,24,15,15,863.0,91.5,1.5,13.5,591.5,219.41,137.22
2016,3,24,15,30,846.0,89.0,1.5,13.0,547.0,155.28,89.96
2016,3,24,15,45,810.0,89.5,1.5,13.0,496.0,94.37,61.37
2016,3,24,16,0,774.0,90.0,1.5,13.0,445.0,76.84,62.6
2016,3,24,16,15,740.0,85.0,1.5,12.5,392.5,67.56,54.77
2016,3,24,16,30,706.0,80.0,1.5,12.0,340.0,64.06,51.95
2016,3,24,16,45,653.0,74.5,1.5,11.5,286.0,59.88,48.46
2016,3,24,17,0,600.0,69.0,1.5,11.0,232.0,55.75,44.87
2016,3,24,17,15,525.5,60.0,1.45,10.5,180.0,48.72,38.5
2016,3,24,17,30,451.0,51.0,1.4,10.0,128.0,41.69,31.89
2016,3,24,17,45,339.0,37.5,1.4,9.5,84.0,30.71,21.45
2016,3,24,18,0,227.0,24.0,1.4,9.0,40.0,19.67,8.86
2016,3,24,18,15,113.5,12.0,1.35,8.5,20.0,9.44,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,6,15,135.5,14.5,1.1,5.5,25.5,90.42,0.0
2016,3,25,6,30,271.0,29.0,1.1,6.0,51.0,248.2,193.19
2016,3,25,6,45,385.5,40.5,1.1,6.5,97.5,353.55,295.67
2016,3,25,7,0,500.0,52.0,1.1,7.0,144.0,469.9,394.91
2016,3,25,7,15,570.5,60.0,1.1,7.5,197.0,556.94,464.63
2016,3,25,7,30,641.0,68.0,1.1,8.0,250.0,647.83,533.42
2016,3,25,7,45,683.5,74.5,1.15,8.5,303.5,715.88,582.15
2016,3,25,8,0,726.0,81.0,1.2,9.0,357.0,784.25,629.3
2016,3,25,8,15,757.5,85.5,1.2,9.5,409.0,833.51,660.48
2016,3,25,8,30,789.0,90.0,1.2,10.0,461.0,887.78,694.44
2016,3,25,8,45,817.0,91.5,1.3,10.5,510.5,933.02,722.87
2016,3,25,9,0,845.0,93.0,1.4,11.0,560.0,975.63,749.23
2016,3,25,9,15,861.0,95.5,1.4,11.0,603.5,1004.48,765.87
2016,3,25,9,30,877.0,98.0,1.4,11.0,647.0,1029.76,780.28
2016,3,25,9,45,891.0,99.0,1.4,11.5,685.5,1034.08,779.55
2016,3,25,10,0,905.0,100.0,1.4,12.0,724.0,1047.67,785.37
2016,3,25,10,15,913.5,101.5,1.35,12.5,755.0,1052.22,784.37
2016,3,25,10,30,922.0,103.0,1.3,13.0,786.0,1052.61,780.97
2016,3,25,10,45,928.0,104.0,1.3,13.5,810.0,1045.76,774.11
2016,3,25,11,0,934.0,105.0,1.3,14.0,834.0,1034.73,764.86
2016,3,25,11,15,938.0,106.0,1.25,14.0,850.0,1017.61,752.39
2016,3,25,11,30,942.0,107.0,1.2,14.0,866.0,996.42,737.53
2016,3,25,11,45,944.5,107.0,1.2,14.0,874.0,968.89,719.6
2016,3,25,12,0,947.0,107.0,1.2,14.0,882.0,937.58,699.26
2016,3,25,12,15,946.5,106.5,1.2,14.0,881.5,899.63,674.52
2016,3,25,12,30,946.0,106.0,1.2,14.0,881.0,858.39,647.48
2016,3,25,12,45,951.5,101.5,1.2,14.5,874.0,814.88,617.55
2016,3,25,13,0,957.0,97.0,1.2,15.0,867.0,767.99,583.67
2016,3,25,13,15,953.0,96.5,1.2,15.0,850.0,715.26,545.11
2016,3,25,13,30,949.0,96.0,1.2,15.0,833.0,660.3,503.79
2016,3,25,13,45,945.5,93.5,1.25,15.0,808.5,601.93,459.0
2016,3,25,14,0,942.0,91.0,1.3,15.0,784.0,541.83,411.09
2016,3,25,14,15,933.5,89.5,1.3,14.5,752.0,478.9,359.59
2016,3,25,14,30,925.0,88.0,1.3,14.0,720.0,415.28,305.57
2016,3,25,14,45,914.5,85.5,1.35,14.0,681.5,349.86,248.29
2016,3,25,15,0,904.0,83.0,1.4,14.0,643.0,284.55,190.74
2016,3,25,15,15,888.0,81.0,1.45,13.5,598.5,219.04,135.72
2016,3,25,15,30,872.0,79.0,1.5,13.0,554.0,154.83,88.89
2016,3,25,15,45,849.5,76.0,1.55,13.0,504.5,84.46,53.59
2016,3,25,16,0,827.0,73.0,1.6,13.0,455.0,65.59,52.69
2016,3,25,16,15,797.0,69.5,1.6,12.5,403.0,62.6,50.37
2016,3,25,16,30,767.0,66.0,1.6,12.0,351.0,59.59,47.96
2016,3,25,16,45,714.5,62.5,1.6,11.5,296.0,56.25,45.2
2016,3,25,17,0,662.0,59.0,1.6,11.0,241.0,48.94,38.75
2016,3,25,17,15,590.5,52.0,1.55,10.0,188.0,43.11,33.53
2016,3,25,17,30,519.0,45.0,1.5,9.0,135.0,37.34,28.14
2016,3,25,17,45,382.0,35.0,1.5,8.5,88.5,28.83,19.94
2016,3,25,18,0,245.0,25.0,1.5,8.0,42.0,20.53,10.09
2016,3,25,18,15,122.5,12.5,1.45,7.5,21.0,9.83,0.0
2016,3,25,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,12.5,0.9,6.5,28.5,116.52,0.0
2016,3,26,6,30,366.0,25.0,0.9,7.0,57.0,303.92,239.83
2016,3,26,6,45,476.5,33.5,0.9,7.5,105.0,400.41,332.85
2016,3,26,7,0,587.0,42.0,0.9,8.0,153.0,514.7,427.47
2016,3,26,7,15,649.5,47.5,0.95,8.5,206.0,596.22,491.65
2016,3,26,7,30,712.0,53.0,1.0,9.0,259.0,680.58,554.55
2016,3,26,7,45,753.0,57.0,1.1,9.5,313.0,746.72,601.57
2016,3,26,8,0,794.0,61.0,1.2,10.0,367.0,812.83,646.95
2016,3,26,8,15,821.5,64.0,1.15,10.5,419.0,854.28,671.37
2016,3,26,8,30,849.0,67.0,1.1,11.0,471.0,903.7,700.74
2016,3,26,8,45,868.5,69.5,1.1,11.5,519.0,942.55,722.85
2016,3,26,9,0,888.0,72.0,1.1,12.0,567.0,978.54,742.79
2016,3,26,9,15,902.5,74.0,1.1,12.5,610.5,1005.69,756.68
2016,3,26,9,30,917.0,76.0,1.1,13.0,654.0,1029.24,768.29
2016,3,26,9,45,926.0,78.5,1.1,13.5,691.5,1043.98,774.27
2016,3,26,10,0,935.0,81.0,1.1,14.0,729.0,1054.63,777.87
2016,3,26,10,15,943.0,82.5,1.1,14.0,760.5,1058.88,779.04
2016,3,26,10,30,951.0,84.0,1.1,14.0,792.0,1058.88,777.79
2016,3,26,10,45,952.5,87.0,1.1,14.5,815.0,1049.79,769.58
2016,3,26,11,0,954.0,90.0,1.1,15.0,838.0,1036.45,759.01
2016,3,26,11,15,957.5,90.5,1.05,15.0,853.5,1018.17,745.91
2016,3,26,11,30,961.0,91.0,1.0,15.0,869.0,995.79,730.41
2016,3,26,11,45,962.0,91.0,1.0,15.0,876.5,966.63,711.68
2016,3,26,12,0,963.0,91.0,1.0,15.0,884.0,933.72,690.58
2016,3,26,12,15,962.5,91.0,1.0,15.0,883.0,895.95,666.26
2016,3,26,12,30,962.0,91.0,1.0,15.0,882.0,854.83,639.6
2016,3,26,12,45,956.5,92.5,1.05,15.5,872.0,808.2,608.62
2016,3,26,13,0,951.0,94.0,1.1,16.0,862.0,758.97,574.02
2016,3,26,13,15,946.5,93.5,1.1,15.5,845.0,706.24,536.66
2016,3,26,13,30,942.0,93.0,1.1,15.0,828.0,651.38,496.43
2016,3,26,13,45,932.5,93.0,1.1,15.0,802.0,592.32,450.77
2016,3,26,14,0,923.0,93.0,1.1,15.0,776.0,532.13,402.64
2016,3,26,14,15,914.0,92.0,1.1,15.0,744.0,470.5,351.67
2016,3,26,14,30,905.0,91.0,1.1,15.0,712.0,408.25,298.49
2016,3,26,14,45,885.0,92.0,1.1,15.0,671.5,343.86,242.67
2016,3,26,15,0,865.0,93.0,1.1,15.0,631.0,280.66,187.72
2016,3,26,15,15,848.0,90.5,1.1,14.5,587.0,211.96,130.91
2016,3,26,15,30,831.0,88.0,1.1,14.0,543.0,148.96,85.53
2016,3,26,15,45,800.0,87.0,1.1,14.0,493.0,88.37,58.52
2016,3,26,16,0,769.0,86.0,1.1,14.0,443.0,73.74,59.6
2016,3,26,16,15,646.0,96.0,1.1,13.5,372.5,73.34,59.61
2016,3,26,16,30,523.0,106.0,1.1,13.0,302.0,79.72,65.58
2016,3,26,16,45,555.5,87.5,1.1,12.5,267.0,68.01,55.47
2016,3,26,17,0,588.0,69.0,1.1,12.0,232.0,55.52,44.48
2016,3,26,17,15,514.0,60.5,1.1,11.5,181.0,48.91,38.55
2016,3,26,17,30,440.0,52.0,1.1,11.0,130.0,42.32,32.38
2016,3,26,17,45,319.0,39.5,1.15,10.5,86.0,32.16,22.75
2016,3,26,18,0,198.0,27.0,1.2,10.0,42.0,20.59,10.46
2016,3,26,18,15,99.0,13.5,1.15,9.5,21.0,10.62,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,6,15,148.0,15.0,1.0,7.0,28.5,127.14,0.0
2016,3,27,6,30,296.0,30.0,1.0,7.0,57.0,264.67,211.89
2016,3,27,6,45,410.5,40.0,1.05,7.5,104.5,369.64,308.97
2016,3,27,7,0,525.0,50.0,1.1,8.0,152.0,485.22,406.31
2016,3,27,7,15,592.5,57.0,1.05,8.5,205.0,569.32,472.32
2016,3,27,7,30,660.0,64.0,1.0,9.0,258.0,657.06,537.26
2016,3,27,7,45,710.0,68.0,0.95,9.5,313.0,723.33,582.76
2016,3,27,8,0,760.0,72.0,0.9,10.0,368.0,796.23,630.93
2016,3,27,8,15,790.0,76.0,0.9,10.0,420.5,850.65,666.05
2016,3,27,8,30,820.0,80.0,0.9,10.0,473.0,903.37,699.32
2016,3,27,8,45,839.5,84.0,0.9,10.5,522.0,943.8,722.29
2016,3,27,9,0,859.0,88.0,0.9,11.0,571.0,981.28,743.05
2016,3,27,9,15,875.5,90.5,0.9,11.0,615.0,998.08,751.41
2016,3,27,9,30,892.0,93.0,0.9,11.0,659.0,1023.54,765.82
2016,3,27,9,45,902.0,95.5,0.95,11.5,697.0,1038.68,773.17
2016,3,27,10,0,912.0,98.0,1.0,12.0,735.0,1049.83,778.23
2016,3,27,10,15,921.0,99.5,1.05,12.0,766.5,1054.72,780.9
2016,3,27,10,30,930.0,101.0,1.1,12.0,798.0,1055.42,781.16
2016,3,27,10,45,934.5,103.0,1.2,12.5,822.0,1047.94,775.98
2016,3,27,11,0,939.0,105.0,1.3,13.0,846.0,1036.25,768.25
2016,3,27,11,15,943.5,106.0,1.35,13.0,862.5,1019.34,757.72
2016,3,27,11,30,948.0,107.0,1.4,13.0,879.0,998.32,744.63
2016,3,27,11,45,948.5,108.0,1.45,13.0,886.5,969.67,726.56
2016,3,27,12,0,949.0,109.0,1.5,13.0,894.0,937.31,706.0
2016,3,27,12,15,949.5,109.0,1.5,13.0,894.0,900.44,681.62
2016,3,27,12,30,950.0,109.0,1.5,13.0,894.0,860.19,654.84
2016,3,27,12,45,666.0,238.0,1.55,13.0,785.5,732.32,562.19
2016,3,27,13,0,382.0,367.0,1.6,13.0,677.0,589.91,455.9
2016,3,27,13,15,669.5,232.5,1.6,12.5,762.5,651.14,505.27
2016,3,27,13,30,957.0,98.0,1.6,12.0,848.0,662.44,514.26
2016,3,27,13,45,950.0,98.0,1.65,12.0,823.5,603.79,467.45
2016,3,27,14,0,943.0,98.0,1.7,12.0,799.0,543.7,418.41
2016,3,27,14,15,935.5,96.5,1.7,12.0,767.0,481.03,365.36
2016,3,27,14,30,928.0,95.0,1.7,12.0,735.0,417.54,309.93
2016,3,27,14,45,913.0,95.0,1.75,12.0,696.0,352.38,252.2
2016,3,27,15,0,898.0,95.0,1.8,12.0,657.0,287.79,194.87
2016,3,27,15,15,882.0,92.0,1.8,11.5,612.0,216.74,135.19
2016,3,27,15,30,866.0,89.0,1.8,11.0,567.0,151.26,87.61
2016,3,27,15,45,843.0,86.5,1.85,10.5,517.5,87.65,59.55
2016,3,27,16,0,820.0,84.0,1.9,10.0,468.0,73.28,60.15
2016,3,27,16,15,535.0,117.0,1.85,9.5,356.5,85.96,71.82
2016,3,27,16,30,250.0,150.0,1.8,9.0,245.0,102.19,86.7
2016,3,27,16,45,222.0,131.5,1.8,9.0,206.5,90.67,76.59
2016,3,27,17,0,194.0,113.0,1.8,9.0,168.0,78.81,66.03
2016,3,27,17,15,169.5,91.0,1.7,8.5,131.5,64.51,53.12
2016,3,27,17,30,145.0,69.0,1.6,8.0,95.0,49.78,39.53
2016,3,27,17,45,95.0,48.0,1.55,7.5,63.0,35.38,25.96
2016,3,27,18,0,45.0,27.0,1.5,7.0,31.0,20.4,10.83
2016,3,27,18,15,22.5,13.5,1.5,7.0,15.5,10.62,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,182.0,15.5,2.15,5.0,33.0,149.28,28.43
2016,3,28,6,30,364.0,31.0,2.2,5.0,66.0,308.7,252.89
2016,3,28,6,45,483.5,39.5,2.3,5.5,117.0,418.77,355.42
2016,3,28,7,0,603.0,48.0,2.4,6.0,168.0,539.44,458.29
2016,3,28,7,15,667.0,54.0,2.4,6.0,223.5,616.95,521.76
2016,3,28,7,30,731.0,60.0,2.4,6.0,279.0,704.02,589.6
2016,3,28,7,45,775.5,63.5,2.45,6.5,335.0,773.36,640.06
2016,3,28,8,0,820.0,67.0,2.5,7.0,391.0,842.64,688.62
2016,3,28,8,15,847.0,70.5,2.5,7.0,444.5,895.26,724.28
2016,3,28,8,30,874.0,74.0,2.5,7.0,498.0,934.92,749.96
2016,3,28,8,45,894.0,76.5,2.5,7.5,547.5,974.5,773.94
2016,3,28,9,0,914.0,79.0,2.5,8.0,597.0,1011.1,795.44
2016,3,28,9,15,928.0,81.0,2.45,8.0,641.5,1037.77,810.73
2016,3,28,9,30,942.0,83.0,2.4,8.0,686.0,1060.7,823.52
2016,3,28,9,45,546.0,212.5,2.4,8.0,567.0,818.45,650.03
2016,3,28,10,0,150.0,342.0,2.4,8.0,448.0,506.71,406.97
2016,3,28,10,15,282.5,330.5,2.4,8.0,540.5,645.98,517.62
2016,3,28,10,30,415.0,319.0,2.4,8.0,633.0,758.51,602.11
2016,3,28,10,45,443.0,318.0,2.45,8.5,662.0,795.71,626.51
2016,3,28,11,0,471.0,317.0,2.5,9.0,691.0,808.82,634.57
2016,3,28,11,15,425.5,344.5,2.5,9.0,687.0,775.12,608.0
2016,3,28,11,30,380.0,372.0,2.5,9.0,683.0,724.78,570.04
2016,3,28,11,45,465.5,346.5,2.5,9.0,731.0,775.1,608.16
2016,3,28,12,0,551.0,321.0,2.5,9.0,779.0,802.98,629.03
2016,3,28,12,15,404.0,368.0,2.5,9.0,704.0,681.17,536.76
2016,3,28,12,30,257.0,415.0,2.5,9.0,629.0,583.3,461.1
2016,3,28,12,45,606.5,263.5,2.5,9.0,760.0,707.01,560.27
2016,3,28,13,0,956.0,112.0,2.5,9.0,891.0,774.1,612.62
2016,3,28,13,15,951.0,111.0,2.45,9.0,873.0,719.98,569.49
2016,3,28,13,30,946.0,110.0,2.4,9.0,855.0,663.79,524.74
2016,3,28,13,45,940.5,108.0,2.4,9.0,829.5,604.68,476.66
2016,3,28,14,0,935.0,106.0,2.4,9.0,804.0,544.05,425.78
2016,3,28,14,15,556.0,221.5,2.35,9.0,632.0,411.42,321.5
2016,3,28,14,30,177.0,337.0,2.3,9.0,460.0,311.87,246.71
2016,3,28,14,45,534.0,217.5,2.3,9.0,559.0,319.19,240.97
2016,3,28,15,0,891.0,98.0,2.3,9.0,658.0,286.22,196.37
2016,3,28,15,15,873.5,95.0,2.25,8.5,612.5,215.43,136.17
2016,3,28,15,30,856.0,92.0,2.2,8.0,567.0,150.37,88.72
2016,3,28,15,45,546.0,146.5,2.2,8.0,440.0,108.46,82.05
2016,3,28,16,0,236.0,201.0,2.2,8.0,313.0,130.45,111.42
2016,3,28,16,15,377.0,155.5,2.1,7.5,310.0,104.95,89.28
2016,3,28,16,30,518.0,110.0,2.0,7.0,307.0,79.84,67.19
2016,3,28,16,45,473.5,101.0,1.95,7.0,260.5,73.72,61.86
2016,3,28,17,0,429.0,92.0,1.9,7.0,214.0,67.48,56.28
2016,3,28,17,15,469.5,71.0,1.8,6.5,178.5,56.61,46.37
2016,3,28,17,30,510.0,50.0,1.7,6.0,143.0,41.18,32.05
2016,3,28,17,45,392.5,39.0,1.6,5.5,96.5,32.07,23.27
2016,3,28,18,0,275.0,28.0,1.5,5.0,50.0,23.05,13.43
2016,3,28,18,15,137.5,14.0,1.45,5.0,25.0,11.02,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,17.0,0.8,5.0,33.5,141.79,54.73
2016,3,29,6,30,326.0,34.0,0.8,5.0,67.0,287.1,235.19
2016,3,29,6,45,440.0,43.5,0.85,5.5,116.5,393.29,330.72
2016,3,29,7,0,554.0,53.0,0.9,6.0,166.0,509.37,427.57
2016,3,29,7,15,619.0,59.5,0.85,6.5,220.0,592.14,491.55
2016,3,29,7,30,684.0,66.0,0.8,7.0,274.0,678.15,554.26
2016,3,29,7,45,738.0,68.5,0.8,7.5,331.0,746.86,601.52
2016,3,29,8,0,792.0,71.0,0.8,8.0,388.0,822.14,651.54
2016,3,29,8,15,820.5,74.5,0.75,8.5,441.0,875.27,683.2
2016,3,29,8,30,849.0,78.0,0.7,9.0,494.0,926.51,712.72
2016,3,29,8,45,874.0,79.0,0.65,9.5,544.0,957.35,727.78
2016,3,29,9,0,899.0,80.0,0.6,10.0,594.0,996.51,748.28
2016,3,29,9,15,914.0,82.0,0.55,10.0,638.5,1023.87,761.97
2016,3,29,9,30,929.0,84.0,0.5,10.0,683.0,1047.57,773.43
2016,3,29,9,45,941.0,85.5,0.5,10.5,722.0,1063.74,780.08
2016,3,29,10,0,953.0,87.0,0.5,11.0,761.0,1075.81,784.38
2016,3,29,10,15,961.5,88.0,0.5,11.0,792.5,1079.52,785.12
2016,3,29,10,30,970.0,89.0,0.5,11.0,824.0,1078.9,783.5
2016,3,29,10,45,975.5,90.0,0.5,11.5,848.0,1070.91,776.15
2016,3,29,11,0,981.0,91.0,0.5,12.0,872.0,1058.58,766.41
2016,3,29,11,15,984.0,92.0,0.5,12.0,888.5,1039.52,754.12
2016,3,29,11,30,987.0,93.0,0.5,12.0,905.0,1016.28,739.41
2016,3,29,11,45,988.5,93.5,0.55,12.0,912.5,987.07,722.22
2016,3,29,12,0,990.0,94.0,0.6,12.0,920.0,953.98,702.51
2016,3,29,12,15,636.5,253.0,0.6,12.0,784.0,787.07,589.39
2016,3,29,12,30,283.0,412.0,0.6,12.0,648.0,599.55,454.13
2016,3,29,12,45,208.5,413.5,0.65,12.0,586.0,512.42,393.02
2016,3,29,13,0,134.0,415.0,0.7,12.0,524.0,444.68,343.18
2016,3,29,13,15,82.0,367.0,0.7,12.0,433.5,349.23,271.9
2016,3,29,13,30,30.0,319.0,0.7,12.0,343.0,271.17,212.33
2016,3,29,13,45,494.0,205.5,0.75,12.0,576.5,445.47,347.58
2016,3,29,14,0,958.0,92.0,0.8,12.0,810.0,541.56,412.0
2016,3,29,14,15,949.0,90.5,0.8,11.5,777.0,477.52,358.0
2016,3,29,14,30,940.0,89.0,0.8,11.0,744.0,412.84,303.1
2016,3,29,14,45,726.0,154.0,0.85,11.0,643.5,330.78,239.02
2016,3,29,15,0,512.0,219.0,0.9,11.0,543.0,272.15,196.37
2016,3,29,15,15,695.0,151.0,0.9,11.0,558.0,218.65,144.34
2016,3,29,15,30,878.0,83.0,0.9,11.0,573.0,150.37,86.89
2016,3,29,15,45,854.0,80.5,0.9,11.0,522.5,79.89,55.33
2016,3,29,16,0,830.0,78.0,0.9,11.0,472.0,69.15,56.21
2016,3,29,16,15,799.5,74.5,0.9,10.5,419.0,66.27,54.0
2016,3,29,16,30,769.0,71.0,0.9,10.0,366.0,63.37,51.7
2016,3,29,16,45,726.0,65.5,0.95,9.5,311.0,58.71,47.77
2016,3,29,17,0,683.0,60.0,1.0,9.0,256.0,54.01,43.68
2016,3,29,17,15,615.0,53.5,1.0,8.0,202.0,44.45,35.08
2016,3,29,17,30,547.0,47.0,1.0,7.0,148.0,39.06,30.06
2016,3,29,17,45,433.5,37.0,1.05,6.5,100.5,30.64,21.95
2016,3,29,18,0,320.0,27.0,1.1,6.0,53.0,22.33,13.05
2016,3,29,18,15,160.0,13.5,1.1,5.5,26.5,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,4.5,35.0,149.21,77.83
2016,3,30,6,30,346.0,34.0,0.6,5.0,70.0,299.71,246.42
2016,3,30,6,45,445.0,44.0,0.6,5.5,119.0,396.96,332.89
2016,3,30,7,0,544.0,54.0,0.6,6.0,168.0,502.81,420.35
2016,3,30,7,15,608.0,61.0,0.6,6.5,222.0,584.96,483.61
2016,3,30,7,30,672.0,68.0,0.6,7.0,276.0,670.32,545.84
2016,3,30,7,45,716.0,72.5,0.65,7.5,330.5,732.19,588.56
2016,3,30,8,0,760.0,77.0,0.7,8.0,385.0,800.36,634.42
2016,3,30,8,15,789.0,81.0,0.7,8.5,437.5,853.65,667.38
2016,3,30,8,30,818.0,85.0,0.7,9.0,490.0,905.12,698.32
2016,3,30,8,45,840.5,87.5,0.7,9.5,539.0,946.23,721.58
2016,3,30,9,0,863.0,90.0,0.7,10.0,588.0,984.49,742.68
2016,3,30,9,15,878.5,92.5,0.75,10.0,631.5,1000.0,751.27
2016,3,30,9,30,894.0,95.0,0.8,10.0,675.0,1024.17,765.99
2016,3,30,9,45,906.5,96.5,0.85,10.5,713.5,1040.38,774.1
2016,3,30,10,0,919.0,98.0,0.9,11.0,752.0,1052.62,779.92
2016,3,30,10,15,927.0,99.5,0.9,11.0,783.0,1056.21,780.67
2016,3,30,10,30,935.0,101.0,0.9,11.0,814.0,1055.59,779.07
2016,3,30,10,45,941.5,102.0,0.95,11.5,837.5,1048.69,773.44
2016,3,30,11,0,948.0,103.0,1.0,12.0,861.0,1037.54,765.33
2016,3,30,11,15,629.5,251.0,1.0,12.0,758.5,881.94,661.42
2016,3,30,11,30,311.0,399.0,1.0,12.0,656.0,684.42,519.6
2016,3,30,11,45,634.0,252.0,1.05,12.0,781.5,840.33,637.66
2016,3,30,12,0,957.0,105.0,1.1,12.0,907.0,934.21,701.56
2016,3,30,12,15,956.5,105.0,1.1,12.0,906.0,896.16,674.89
2016,3,30,12,30,956.0,105.0,1.1,12.0,905.0,854.8,647.69
2016,3,30,12,45,956.0,103.5,1.1,12.5,896.5,809.33,616.35
2016,3,30,13,0,956.0,102.0,1.1,13.0,888.0,760.91,580.59
2016,3,30,13,15,952.0,101.0,1.1,12.5,870.5,707.61,542.36
2016,3,30,13,30,948.0,100.0,1.1,12.0,853.0,652.14,501.18
2016,3,30,13,45,941.5,99.0,1.15,12.0,827.5,593.39,455.56
2016,3,30,14,0,935.0,98.0,1.2,12.0,802.0,533.23,407.03
2016,3,30,14,15,926.0,96.5,1.2,12.0,769.0,470.47,354.38
2016,3,30,14,30,917.0,95.0,1.2,12.0,736.0,407.11,299.54
2016,3,30,14,45,904.5,93.0,1.25,12.0,697.0,342.03,242.33
2016,3,30,15,0,892.0,91.0,1.3,12.0,658.0,277.33,185.4
2016,3,30,15,15,876.0,88.5,1.3,11.5,613.0,212.34,131.42
2016,3,30,15,30,860.0,86.0,1.3,11.0,568.0,142.42,81.58
2016,3,30,15,45,837.5,83.0,1.35,11.0,518.5,79.17,64.74
2016,3,30,16,0,815.0,80.0,1.4,11.0,469.0,70.24,57.18
2016,3,30,16,15,784.0,76.0,1.4,10.5,416.0,67.07,54.69
2016,3,30,16,30,753.0,72.0,1.4,10.0,363.0,63.85,52.12
2016,3,30,16,45,708.5,67.0,1.45,9.5,308.5,59.62,48.57
2016,3,30,17,0,664.0,62.0,1.5,9.0,254.0,51.12,41.04
2016,3,30,17,15,596.0,55.0,1.45,8.5,201.0,45.38,35.85
2016,3,30,17,30,528.0,48.0,1.4,8.0,148.0,39.68,30.49
2016,3,30,17,45,413.0,38.0,1.35,7.5,101.0,31.31,22.48
2016,3,30,18,0,298.0,28.0,1.3,7.0,54.0,23.05,13.8
2016,3,30,18,15,149.0,14.0,1.25,6.5,27.0,11.02,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,173.5,18.0,0.6,6.0,37.0,152.5,92.79
2016,3,31,6,30,347.0,36.0,0.6,6.0,74.0,302.07,248.63
2016,3,31,6,45,442.5,46.5,0.6,6.5,123.0,397.74,332.73
2016,3,31,7,0,538.0,57.0,0.6,7.0,172.0,501.55,418.14
2016,3,31,7,15,600.5,64.0,0.6,7.0,226.0,582.38,480.85
2016,3,31,7,30,663.0,71.0,0.6,7.0,280.0,666.19,542.73
2016,3,31,7,45,710.0,75.0,0.6,7.5,335.0,735.13,589.81
2016,3,31,8,0,757.0,79.0,0.6,8.0,390.0,799.36,631.72
2016,3,31,8,15,786.0,83.0,0.6,8.5,442.0,852.49,664.45
2016,3,31,8,30,815.0,87.0,0.6,9.0,494.0,903.8,695.13
2016,3,31,8,45,843.5,87.5,0.6,9.5,544.0,948.08,720.38
2016,3,31,9,0,872.0,88.0,0.6,10.0,594.0,977.57,735.57
2016,3,31,9,15,887.5,90.0,0.6,10.5,638.0,1004.74,749.34
2016,3,31,9,30,903.0,92.0,0.6,11.0,682.0,1028.36,760.81
2016,3,31,9,45,918.0,92.0,0.65,11.5,721.0,1045.35,769.37
2016,3,31,10,0,933.0,92.0,0.7,12.0,760.0,1058.4,775.66
2016,3,31,10,15,941.0,93.5,0.7,12.0,791.0,1061.97,776.37
2016,3,31,10,30,949.0,95.0,0.7,12.0,822.0,1061.28,774.74
2016,3,31,10,45,956.5,95.0,0.75,12.5,846.0,1054.15,769.13
2016,3,31,11,0,964.0,95.0,0.8,13.0,870.0,1042.72,761.07
2016,3,31,11,15,967.5,95.5,0.8,13.0,886.0,1023.74,748.64
2016,3,31,11,30,971.0,96.0,0.8,13.0,902.0,1000.63,733.8
2016,3,31,11,45,974.0,95.5,0.85,13.0,909.5,972.05,716.6
2016,3,31,12,0,977.0,95.0,0.9,13.0,917.0,939.58,696.83
2016,3,31,12,15,976.5,95.0,0.95,13.0,916.0,900.96,672.85
2016,3,31,12,30,976.0,95.0,1.0,13.0,915.0,858.97,646.38
2016,3,31,12,45,977.5,92.5,1.05,13.5,906.5,812.96,615.69
2016,3,31,13,0,979.0,90.0,1.1,14.0,898.0,763.85,580.58
2016,3,31,13,15,975.0,89.5,1.15,13.5,880.5,710.06,542.64
2016,3,31,13,30,971.0,89.0,1.2,13.0,863.0,654.02,501.52
2016,3,31,13,45,965.0,88.0,1.25,13.0,837.5,594.49,455.22
2016,3,31,14,0,959.0,87.0,1.3,13.0,812.0,533.45,405.9
2016,3,31,14,15,951.0,85.5,1.35,12.5,779.5,469.91,353.38
2016,3,31,14,30,943.0,84.0,1.4,12.0,747.0,405.63,298.19
2016,3,31,14,45,931.5,82.5,1.45,12.0,707.5,339.86,239.93
2016,3,31,15,0,920.0,81.0,1.5,12.0,668.0,274.3,181.93
2016,3,31,15,15,905.5,79.0,1.5,11.5,623.5,208.4,127.04
2016,3,31,15,30,891.0,77.0,1.5,11.0,579.0,143.63,81.94
2016,3,31,15,45,869.5,74.5,1.55,11.0,529.0,79.71,65.21
2016,3,31,16,0,848.0,72.0,1.6,11.0,479.0,72.1,58.81
2016,3,31,16,15,820.0,68.5,1.55,10.5,426.5,62.27,50.39
2016,3,31,16,30,792.0,65.0,1.5,10.0,374.0,59.22,47.96
2016,3,31,16,45,748.5,61.5,1.5,9.5,319.0,55.91,45.22
2016,3,31,17,0,705.0,58.0,1.5,9.0,264.0,52.65,42.44
2016,3,31,17,15,641.5,51.5,1.4,8.5,210.0,46.78,37.13
2016,3,31,17,30,578.0,45.0,1.3,8.0,156.0,37.72,28.74
2016,3,31,17,45,467.5,36.5,1.25,7.5,107.5,30.4,21.71
2016,3,31,18,0,357.0,28.0,1.2,7.0,59.0,23.25,14.16
2016,3,31,18,15,178.5,14.0,1.15,6.5,29.5,11.4,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,196.0,17.5,0.9,6.0,40.5,166.27,111.92
2016,4,1,6,30,392.0,35.0,0.9,6.0,81.0,329.48,272.81
2016,4,1,6,45,487.5,44.0,0.9,6.5,131.0,425.3,356.98
2016,4,1,7,0,583.0,53.0,0.9,7.0,181.0,529.15,442.06
2016,4,1,7,15,641.5,59.5,0.9,7.0,235.0,607.8,503.11
2016,4,1,7,30,700.0,66.0,0.9,7.0,289.0,683.73,559.21
2016,4,1,7,45,742.5,69.5,0.9,7.5,343.5,750.05,604.7
2016,4,1,8,0,785.0,73.0,0.9,8.0,398.0,816.17,648.24
2016,4,1,8,15,811.5,76.5,0.9,8.5,450.0,866.97,679.53
2016,4,1,8,30,838.0,80.0,0.9,9.0,502.0,915.77,708.79
2016,4,1,8,45,859.5,82.0,0.9,9.5,551.0,943.96,723.52
2016,4,1,9,0,881.0,84.0,0.9,10.0,600.0,980.34,743.85
2016,4,1,9,15,895.5,86.5,0.9,10.5,643.5,1007.22,757.55
2016,4,1,9,30,910.0,89.0,0.9,11.0,687.0,1030.47,768.98
2016,4,1,9,45,921.5,90.0,0.9,11.5,724.5,1045.1,774.92
2016,4,1,10,0,933.0,91.0,0.9,12.0,762.0,1055.71,778.55
2016,4,1,10,15,940.5,92.5,0.85,12.0,793.0,1058.71,777.8
2016,4,1,10,30,948.0,94.0,0.8,12.0,824.0,1057.46,774.65
2016,4,1,10,45,953.5,94.5,0.8,12.5,847.5,1048.85,766.88
2016,4,1,11,0,959.0,95.0,0.8,13.0,871.0,1036.01,756.75
2016,4,1,11,15,962.5,95.5,0.75,13.0,886.5,1017.06,743.21
2016,4,1,11,30,966.0,96.0,0.7,13.0,902.0,994.02,727.3
2016,4,1,11,45,968.0,96.0,0.7,13.0,909.5,965.12,708.92
2016,4,1,12,0,970.0,96.0,0.7,13.0,917.0,932.42,688.14
2016,4,1,12,15,969.5,96.0,0.7,13.0,915.5,894.0,663.58
2016,4,1,12,30,969.0,96.0,0.7,13.0,914.0,852.23,636.71
2016,4,1,12,45,968.5,95.0,0.7,13.5,905.0,806.39,605.77
2016,4,1,13,0,968.0,94.0,0.7,14.0,896.0,757.6,570.46
2016,4,1,13,15,964.5,93.0,0.7,14.0,878.5,704.15,531.79
2016,4,1,13,30,961.0,92.0,0.7,14.0,861.0,648.47,490.27
2016,4,1,13,45,955.5,91.0,0.7,14.0,836.0,589.71,445.05
2016,4,1,14,0,950.0,90.0,0.7,14.0,811.0,529.41,396.96
2016,4,1,14,15,941.5,88.5,0.7,14.0,778.5,466.18,344.88
2016,4,1,14,30,933.0,87.0,0.7,14.0,746.0,402.28,290.51
2016,4,1,14,45,922.0,85.0,0.75,14.0,706.5,336.88,233.96
2016,4,1,15,0,911.0,83.0,0.8,14.0,667.0,271.68,177.51
2016,4,1,15,15,895.5,81.0,0.8,13.5,622.5,206.22,124.17
2016,4,1,15,30,880.0,79.0,0.8,13.0,578.0,142.04,80.62
2016,4,1,15,45,859.5,76.5,0.85,12.5,528.5,78.91,64.04
2016,4,1,16,0,839.0,74.0,0.9,12.0,479.0,66.48,53.59
2016,4,1,16,15,810.5,70.5,0.95,11.5,426.5,63.53,51.31
2016,4,1,16,30,782.0,67.0,1.0,11.0,374.0,60.54,48.94
2016,4,1,16,45,740.5,62.5,1.05,10.5,319.5,56.56,45.62
2016,4,1,17,0,699.0,58.0,1.1,10.0,265.0,52.57,42.2
2016,4,1,17,15,636.5,52.0,1.1,9.5,211.0,47.13,37.32
2016,4,1,17,30,574.0,46.0,1.1,9.0,157.0,38.46,29.31
2016,4,1,17,45,466.5,37.0,1.15,8.5,109.0,30.78,22.0
2016,4,1,18,0,359.0,28.0,1.2,8.0,61.0,23.23,14.23
2016,4,1,18,15,179.5,14.0,1.2,7.5,30.5,11.39,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,191.0,18.5,0.6,5.0,41.5,166.39,119.46
2016,4,2,6,30,382.0,37.0,0.6,5.0,83.0,324.91,270.08
2016,4,2,6,45,462.0,48.5,0.6,5.5,132.0,412.68,346.66
2016,4,2,7,0,542.0,60.0,0.6,6.0,181.0,507.1,424.26
2016,4,2,7,15,601.5,67.0,0.55,6.5,234.5,585.71,483.7
2016,4,2,7,30,661.0,74.0,0.5,7.0,288.0,666.99,541.72
2016,4,2,7,45,693.0,82.0,0.5,8.0,341.0,728.1,581.76
2016,4,2,8,0,725.0,90.0,0.5,9.0,394.0,788.69,619.86
2016,4,2,8,15,754.5,94.5,0.4,9.5,445.5,841.52,650.34
2016,4,2,8,30,784.0,99.0,0.3,10.0,497.0,886.77,674.64
2016,4,2,8,45,795.0,106.5,0.25,11.0,543.5,921.68,691.28
2016,4,2,9,0,806.0,114.0,0.2,12.0,590.0,953.33,705.59
2016,4,2,9,15,823.0,117.5,0.15,12.5,633.5,983.04,719.8
2016,4,2,9,30,840.0,121.0,0.1,13.0,677.0,1009.24,731.77
2016,4,2,9,45,847.0,126.0,0.1,13.5,713.0,1023.29,737.08
2016,4,2,10,0,854.0,131.0,0.1,14.0,749.0,1033.33,740.23
2016,4,2,10,15,863.5,133.0,0.15,14.5,779.5,1038.55,741.52
2016,4,2,10,30,873.0,135.0,0.2,15.0,810.0,1039.61,740.66
2016,4,2,10,45,880.0,135.5,0.3,15.5,833.5,1032.41,736.22
2016,4,2,11,0,887.0,136.0,0.4,16.0,857.0,1006.19,720.47
2016,4,2,11,15,891.0,137.0,0.45,16.0,872.0,988.79,710.72
2016,4,2,11,30,895.0,138.0,0.5,16.0,887.0,967.53,698.44
2016,4,2,11,45,721.5,235.0,0.55,16.5,842.0,897.22,652.54
2016,4,2,12,0,548.0,332.0,0.6,17.0,797.0,800.98,586.0
2016,4,2,12,15,536.0,335.5,0.6,17.0,790.0,765.72,563.16
2016,4,2,12,30,524.0,339.0,0.6,17.0,783.0,729.01,538.18
2016,4,2,12,45,726.0,227.0,0.65,17.0,835.5,754.79,559.67
2016,4,2,13,0,928.0,115.0,0.7,17.0,888.0,746.12,556.28
2016,4,2,13,15,923.5,114.5,0.75,17.0,870.0,694.05,519.06
2016,4,2,13,30,919.0,114.0,0.8,17.0,852.0,639.94,479.57
2016,4,2,13,45,906.5,115.5,0.85,17.0,825.5,581.37,435.32
2016,4,2,14,0,894.0,117.0,0.9,17.0,799.0,522.03,388.77
2016,4,2,14,15,884.5,115.0,0.9,16.5,766.5,460.87,339.4
2016,4,2,14,30,875.0,113.0,0.9,16.0,734.0,397.55,286.63
2016,4,2,14,45,852.5,115.0,0.9,16.0,693.0,333.91,232.23
2016,4,2,15,0,830.0,117.0,0.9,16.0,652.0,271.95,179.5
2016,4,2,15,15,812.0,113.5,0.9,15.5,607.0,208.76,128.93
2016,4,2,15,30,794.0,110.0,0.9,15.0,562.0,147.45,87.93
2016,4,2,15,45,695.5,119.5,0.9,14.5,490.5,87.99,71.37
2016,4,2,16,0,597.0,129.0,0.9,14.0,419.0,92.87,76.14
2016,4,2,16,15,585.0,116.0,0.85,13.5,374.0,85.49,70.11
2016,4,2,16,30,573.0,103.0,0.8,13.0,329.0,77.67,63.64
2016,4,2,16,45,577.5,91.0,0.8,12.5,291.0,70.39,57.53
2016,4,2,17,0,582.0,79.0,0.8,12.0,253.0,62.64,50.85
2016,4,2,17,15,514.0,70.0,0.75,11.5,201.0,55.95,44.94
2016,4,2,17,30,446.0,61.0,0.7,11.0,149.0,49.24,38.76
2016,4,2,17,45,332.0,48.5,0.7,10.5,102.5,36.9,27.28
2016,4,2,18,0,218.0,36.0,0.7,10.0,56.0,27.22,17.64
2016,4,2,18,15,109.0,18.0,0.7,9.5,28.0,13.68,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,4.5,6.0,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,5.0,12.0,43.11,0.0
2016,4,3,6,15,209.0,26.0,0.6,5.5,49.0,188.55,140.73
2016,4,3,6,30,353.0,41.0,0.6,6.0,86.0,310.09,257.53
2016,4,3,6,45,445.0,51.5,0.6,6.5,135.5,403.94,338.79
2016,4,3,7,0,537.0,62.0,0.6,7.0,185.0,505.26,421.62
2016,4,3,7,15,596.5,69.5,0.6,7.5,239.0,584.26,481.48
2016,4,3,7,30,656.0,77.0,0.6,8.0,293.0,665.94,540.31
2016,4,3,7,45,698.5,82.0,0.6,8.5,347.0,731.97,584.92
2016,4,3,8,0,741.0,87.0,0.6,9.0,401.0,798.11,627.98
2016,4,3,8,15,770.0,91.5,0.55,9.5,453.0,845.2,655.4
2016,4,3,8,30,799.0,96.0,0.5,10.0,505.0,896.44,684.97
2016,4,3,8,45,819.5,99.5,0.5,11.0,553.5,936.1,705.76
2016,4,3,9,0,840.0,103.0,0.5,12.0,602.0,972.84,724.35
2016,4,3,9,15,855.5,106.0,0.5,12.0,645.5,1000.79,739.72
2016,4,3,9,30,871.0,109.0,0.5,12.0,689.0,1025.13,752.92
2016,4,3,9,45,880.0,112.5,0.55,12.5,726.0,1039.69,759.92
2016,4,3,10,0,889.0,116.0,0.6,13.0,763.0,1035.98,755.75
2016,4,3,10,15,898.0,117.5,0.6,13.5,794.0,1039.99,755.69
2016,4,3,10,30,907.0,119.0,0.6,14.0,825.0,1039.9,753.09
2016,4,3,10,45,909.5,122.5,0.6,14.5,847.5,1031.28,745.43
2016,4,3,11,0,912.0,126.0,0.6,15.0,870.0,1018.55,735.53
2016,4,3,11,15,915.5,127.0,0.6,15.0,885.5,1000.29,723.73
2016,4,3,11,30,919.0,128.0,0.6,15.0,901.0,978.1,709.64
2016,4,3,11,45,916.0,131.0,0.65,15.0,907.0,948.14,691.8
2016,4,3,12,0,913.0,134.0,0.7,15.0,913.0,914.75,671.71
2016,4,3,12,15,727.0,235.0,0.7,15.0,854.5,835.56,617.88
2016,4,3,12,30,541.0,336.0,0.7,15.0,796.0,737.77,548.75
2016,4,3,12,45,723.5,235.0,0.75,15.0,844.0,757.44,566.62
2016,4,3,13,0,906.0,134.0,0.8,15.0,892.0,744.48,559.97
2016,4,3,13,15,901.5,133.0,0.85,15.0,874.0,692.74,522.64
2016,4,3,13,30,897.0,132.0,0.9,15.0,856.0,639.05,483.02
2016,4,3,13,45,892.0,129.5,0.95,15.0,831.0,582.23,439.62
2016,4,3,14,0,887.0,127.0,1.0,15.0,806.0,525.44,394.44
2016,4,3,14,15,877.5,125.0,1.0,14.5,773.5,463.2,343.86
2016,4,3,14,30,868.0,123.0,1.0,14.0,741.0,400.63,291.24
2016,4,3,14,45,863.0,116.5,1.05,14.0,703.0,335.88,235.22
2016,4,3,15,0,858.0,110.0,1.1,14.0,665.0,270.89,179.04
2016,4,3,15,15,841.0,107.0,1.1,13.5,620.0,206.57,127.09
2016,4,3,15,30,824.0,104.0,1.1,13.0,575.0,143.95,85.23
2016,4,3,15,45,812.5,96.0,1.15,12.5,527.5,80.74,65.64
2016,4,3,16,0,801.0,88.0,1.2,12.0,480.0,75.52,61.54
2016,4,3,16,15,771.0,84.0,1.2,11.5,427.5,72.59,59.31
2016,4,3,16,30,741.0,80.0,1.2,11.0,375.0,69.61,57.0
2016,4,3,16,45,702.5,73.5,1.3,10.5,321.0,59.57,48.29
2016,4,3,17,0,664.0,67.0,1.4,10.0,267.0,54.72,44.13
2016,4,3,17,15,600.0,60.0,1.3,9.0,214.0,49.14,39.22
