Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,17,30,536.0,53.0,1.2,8.0,161.0,43.58,34.12
2016,4,3,17,45,426.0,43.0,1.2,7.5,112.5,35.33,26.24
2016,4,3,18,0,316.0,33.0,1.2,7.0,64.0,27.17,17.96
2016,4,3,18,15,158.0,16.5,1.15,6.5,32.0,13.39,0.0
2016,4,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,7.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,8.0,15.0,11.8,0.0
2016,4,4,6,15,197.5,27.0,1.2,8.0,53.0,181.55,138.47
2016,4,4,6,30,395.0,39.0,1.2,8.0,91.0,334.67,278.2
2016,4,4,6,45,487.5,48.5,1.25,8.5,142.0,429.33,360.3
2016,4,4,7,0,580.0,58.0,1.3,9.0,193.0,531.53,444.0
2016,4,4,7,15,639.5,64.0,1.25,9.5,248.5,610.11,503.5
2016,4,4,7,30,699.0,70.0,1.2,10.0,304.0,691.31,561.81
2016,4,4,7,45,742.0,74.5,1.2,10.5,360.0,753.44,603.88
2016,4,4,8,0,785.0,79.0,1.2,11.0,416.0,820.99,648.36
2016,4,4,8,15,813.5,83.0,1.2,11.0,469.0,874.0,682.37
2016,4,4,8,30,842.0,87.0,1.2,11.0,522.0,925.07,714.45
2016,4,4,8,45,865.0,89.5,1.2,11.5,572.5,966.65,738.21
2016,4,4,9,0,888.0,92.0,1.2,12.0,623.0,993.09,751.68
2016,4,4,9,15,903.0,94.0,1.2,12.0,667.5,1019.53,766.68
2016,4,4,9,30,918.0,96.0,1.2,12.0,712.0,1042.33,779.3
2016,4,4,9,45,929.0,98.0,1.25,12.5,750.0,1057.22,786.48
2016,4,4,10,0,940.0,100.0,1.3,13.0,788.0,1068.02,791.25
2016,4,4,10,15,787.5,175.5,1.3,13.0,768.0,1013.31,754.45
2016,4,4,10,30,635.0,251.0,1.3,13.0,748.0,926.07,695.43
2016,4,4,10,45,800.5,178.5,1.35,13.5,823.0,993.72,741.2
2016,4,4,11,0,966.0,106.0,1.4,14.0,898.0,1048.32,774.39
2016,4,4,11,15,969.5,106.5,1.4,14.0,914.0,1028.77,760.43
2016,4,4,11,30,973.0,107.0,1.4,14.0,930.0,1005.11,744.93
2016,4,4,11,45,974.5,108.0,1.4,14.0,937.0,976.13,726.06
2016,4,4,12,0,976.0,109.0,1.4,14.0,944.0,943.31,704.71
2016,4,4,12,15,975.5,108.5,1.4,14.0,943.0,903.82,678.86
2016,4,4,12,30,975.0,108.0,1.4,14.0,942.0,861.0,650.66
2016,4,4,12,45,976.0,106.0,1.4,14.0,933.0,814.82,619.55
2016,4,4,13,0,977.0,104.0,1.4,14.0,924.0,765.59,583.93
2016,4,4,13,15,973.5,103.5,1.4,14.0,906.0,711.92,544.09
2016,4,4,13,30,970.0,103.0,1.4,14.0,888.0,655.99,501.36
2016,4,4,13,45,964.0,102.0,1.4,14.0,862.5,596.32,454.41
2016,4,4,14,0,958.0,101.0,1.4,14.0,837.0,535.15,404.64
2016,4,4,14,15,949.5,99.0,1.4,14.0,803.5,470.95,350.82
2016,4,4,14,30,941.0,97.0,1.4,14.0,770.0,406.11,294.79
2016,4,4,14,45,927.0,96.0,1.45,14.0,729.5,340.05,237.0
2016,4,4,15,0,913.0,95.0,1.5,14.0,689.0,274.51,180.0
2016,4,4,15,15,896.5,92.5,1.55,13.5,642.5,208.36,126.45
2016,4,4,15,30,880.0,90.0,1.6,13.0,596.0,137.05,78.24
2016,4,4,15,45,854.0,88.0,1.65,12.5,544.5,76.15,61.66
2016,4,4,16,0,828.0,86.0,1.7,12.0,493.0,74.64,60.76
2016,4,4,16,15,797.0,82.0,1.7,11.5,439.0,71.59,58.42
2016,4,4,16,30,766.0,78.0,1.7,11.0,385.0,68.5,56.0
2016,4,4,16,45,716.0,74.0,1.7,10.5,329.0,60.11,48.77
2016,4,4,17,0,666.0,70.0,1.7,10.0,273.0,56.93,46.11
2016,4,4,17,15,598.0,63.0,1.6,9.5,218.5,51.37,41.16
2016,4,4,17,30,530.0,56.0,1.5,9.0,164.0,45.87,36.05
2016,4,4,17,45,413.5,45.5,1.4,8.5,114.5,37.24,27.88
2016,4,4,18,0,297.0,35.0,1.3,8.0,65.0,28.73,19.34
2016,4,4,18,15,148.5,17.5,1.2,7.5,32.5,14.18,0.0
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,88.5,7.0,0.9,5.5,9.5,0.0,0.0
2016,4,5,6,0,177.0,14.0,0.9,6.0,19.0,104.71,0.0
2016,4,5,6,15,335.0,25.0,0.85,6.5,60.5,262.78,205.71
2016,4,5,6,30,493.0,36.0,0.8,7.0,102.0,393.07,325.51
2016,4,5,6,45,572.0,43.5,0.8,8.0,154.5,474.59,395.28
2016,4,5,7,0,651.0,51.0,0.8,9.0,207.0,568.65,468.75
2016,4,5,7,15,704.0,56.5,0.7,9.5,262.5,644.92,523.88
2016,4,5,7,30,757.0,62.0,0.6,10.0,318.0,722.93,576.85
2016,4,5,7,45,791.0,66.5,0.55,10.5,373.0,784.62,616.06
2016,4,5,8,0,825.0,71.0,0.5,11.0,428.0,845.54,653.15
2016,4,5,8,15,850.0,74.0,0.5,11.5,481.0,895.03,682.14
2016,4,5,8,30,875.0,77.0,0.5,12.0,534.0,931.44,701.92
2016,4,5,8,45,894.5,79.0,0.55,12.5,583.0,969.18,723.55
2016,4,5,9,0,914.0,81.0,0.6,13.0,632.0,1003.88,742.98
2016,4,5,9,15,927.5,83.0,0.6,13.5,676.0,1029.28,755.2
2016,4,5,9,30,941.0,85.0,0.6,14.0,720.0,1050.91,765.16
2016,4,5,9,45,950.5,87.0,0.65,15.0,757.5,1064.53,770.07
2016,4,5,10,0,960.0,89.0,0.7,16.0,795.0,1073.97,772.63
2016,4,5,10,15,967.0,90.0,0.7,16.0,826.0,1075.49,772.15
2016,4,5,10,30,974.0,91.0,0.7,16.0,857.0,1072.67,769.31
2016,4,5,10,45,978.5,92.0,0.75,16.5,880.0,1063.04,762.32
2016,4,5,11,0,983.0,93.0,0.8,17.0,903.0,1049.09,752.88
2016,4,5,11,15,986.0,93.5,0.8,17.0,918.0,1028.93,740.01
2016,4,5,11,30,989.0,94.0,0.8,17.0,933.0,1004.61,724.71
2016,4,5,11,45,990.0,94.0,0.85,17.5,940.0,973.98,705.24
2016,4,5,12,0,991.0,94.0,0.9,18.0,947.0,939.55,683.34
2016,4,5,12,15,990.5,94.0,0.9,18.0,945.5,900.24,658.55
2016,4,5,12,30,990.0,94.0,0.9,18.0,944.0,857.54,631.4
2016,4,5,12,45,987.5,94.0,0.95,18.5,933.5,810.18,600.43
2016,4,5,13,0,985.0,94.0,1.0,19.0,923.0,759.99,564.8
2016,4,5,13,15,981.5,93.5,1.0,19.0,905.0,706.12,526.0
2016,4,5,13,30,978.0,93.0,1.0,19.0,887.0,649.97,484.33
2016,4,5,13,45,972.5,91.5,1.0,19.0,861.5,589.92,438.4
2016,4,5,14,0,967.0,90.0,1.0,19.0,836.0,528.32,389.61
2016,4,5,14,15,959.0,88.5,0.95,19.0,803.0,464.43,337.05
2016,4,5,14,30,951.0,87.0,0.9,19.0,770.0,399.8,282.35
2016,4,5,14,45,940.0,85.5,0.9,19.0,730.0,333.86,225.89
2016,4,5,15,0,929.0,84.0,0.9,19.0,690.0,268.1,169.98
2016,4,5,15,15,914.0,82.0,0.9,18.5,645.0,201.81,117.7
2016,4,5,15,30,899.0,80.0,0.9,18.0,600.0,136.75,76.2
2016,4,5,15,45,878.5,77.5,0.9,18.0,549.5,77.23,61.17
2016,4,5,16,0,858.0,75.0,0.9,18.0,499.0,67.54,53.17
2016,4,5,16,15,830.5,71.5,0.85,17.0,445.5,64.61,51.07
2016,4,5,16,30,803.0,68.0,0.8,16.0,392.0,61.63,48.86
2016,4,5,16,45,762.5,63.5,0.8,15.5,336.5,57.64,45.62
2016,4,5,17,0,722.0,59.0,0.8,15.0,281.0,53.64,42.28
2016,4,5,17,15,661.5,53.5,0.8,14.0,226.5,48.59,37.96
2016,4,5,17,30,601.0,48.0,0.8,13.0,172.0,40.21,30.46
2016,4,5,17,45,498.5,39.5,0.8,12.0,122.0,32.93,23.7
2016,4,5,18,0,396.0,31.0,0.8,11.0,72.0,25.79,16.66
2016,4,5,18,15,198.0,15.5,0.75,10.5,36.0,12.6,0.09
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,76.5,7.5,0.95,9.5,10.5,42.41,0.0
2016,4,6,6,0,153.0,15.0,1.0,10.0,21.0,118.67,0.0
2016,4,6,6,15,306.0,27.0,1.0,10.5,62.5,247.62,193.93
2016,4,6,6,30,459.0,39.0,1.0,11.0,104.0,374.57,307.61
2016,4,6,6,45,544.0,47.5,1.0,12.0,156.5,465.75,383.97
2016,4,6,7,0,629.0,56.0,1.0,13.0,209.0,563.58,460.08
2016,4,6,7,15,682.5,61.5,0.95,13.5,264.5,633.5,510.67
2016,4,6,7,30,736.0,67.0,0.9,14.0,320.0,711.14,564.2
2016,4,6,7,45,770.5,72.0,0.9,15.0,374.5,773.13,603.49
2016,4,6,8,0,805.0,77.0,0.9,16.0,429.0,834.39,640.73
2016,4,6,8,15,830.5,80.5,0.9,16.5,482.0,884.36,670.23
2016,4,6,8,30,856.0,84.0,0.9,17.0,535.0,932.17,697.67
2016,4,6,8,45,873.5,87.5,0.9,17.5,583.0,969.77,717.91
2016,4,6,9,0,891.0,91.0,0.9,18.0,631.0,992.11,728.24
2016,4,6,9,15,904.5,93.0,0.85,18.5,674.5,1016.93,739.27
2016,4,6,9,30,918.0,95.0,0.8,19.0,718.0,1038.07,747.84
2016,4,6,9,45,925.0,98.5,0.75,20.0,754.5,1050.5,749.61
2016,4,6,10,0,932.0,102.0,0.7,21.0,791.0,1058.75,749.02
2016,4,6,10,15,939.0,103.5,0.65,21.5,821.5,1060.59,746.15
2016,4,6,10,30,946.0,105.0,0.6,22.0,852.0,1058.19,740.99
2016,4,6,10,45,947.0,108.0,0.6,22.5,873.5,1047.22,732.15
2016,4,6,11,0,948.0,111.0,0.6,23.0,895.0,1032.06,721.11
2016,4,6,11,15,950.5,111.5,0.55,23.0,909.5,1011.72,707.36
2016,4,6,11,30,953.0,112.0,0.5,23.0,924.0,987.41,691.41
2016,4,6,11,45,952.0,113.5,0.45,23.5,930.0,957.07,670.64
2016,4,6,12,0,951.0,115.0,0.4,24.0,936.0,923.13,647.87
2016,4,6,12,15,786.5,209.0,0.4,24.0,887.0,854.14,604.05
2016,4,6,12,30,622.0,303.0,0.4,24.0,838.0,766.45,545.14
2016,4,6,12,45,775.5,212.5,0.4,24.0,872.5,769.5,550.05
2016,4,6,13,0,929.0,122.0,0.4,24.0,907.0,743.45,534.24
2016,4,6,13,15,733.5,217.5,0.4,24.0,829.5,658.25,473.8
2016,4,6,13,30,538.0,313.0,0.4,24.0,752.0,571.71,412.87
2016,4,6,13,45,435.5,336.0,0.4,24.0,684.5,496.42,359.98
2016,4,6,14,0,333.0,359.0,0.4,24.0,617.0,429.07,312.0
2016,4,6,14,15,316.0,346.5,0.4,24.0,583.5,385.05,279.59
2016,4,6,14,30,299.0,334.0,0.4,24.0,550.0,342.91,247.82
2016,4,6,14,45,355.5,301.0,0.4,24.5,544.5,310.17,220.01
2016,4,6,15,0,412.0,268.0,0.4,25.0,539.0,271.1,186.85
2016,4,6,15,15,469.0,228.5,0.4,25.0,517.0,218.5,145.02
2016,4,6,15,30,526.0,189.0,0.4,25.0,495.0,161.44,105.13
2016,4,6,15,45,498.5,179.0,0.4,25.0,449.5,118.07,92.86
2016,4,6,16,0,471.0,169.0,0.4,25.0,404.0,112.97,89.16
2016,4,6,16,15,545.0,132.0,0.45,24.0,375.5,93.22,73.46
2016,4,6,16,30,619.0,95.0,0.5,23.0,347.0,72.49,56.6
2016,4,6,16,45,557.5,94.0,0.6,22.0,297.0,71.99,56.66
2016,4,6,17,0,496.0,93.0,0.7,21.0,247.0,68.92,54.39
2016,4,6,17,15,443.5,80.0,0.8,20.0,198.0,59.73,46.67
2016,4,6,17,30,391.0,67.0,0.9,19.0,149.0,50.37,38.52
2016,4,6,17,45,308.0,52.0,1.0,18.0,105.0,39.23,28.54
2016,4,6,18,0,225.0,37.0,1.1,17.0,61.0,28.01,18.12
2016,4,6,18,15,112.5,18.5,1.05,16.5,30.5,14.08,1.7
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,9.5,9.0,7.08,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,15.42,0.0
2016,4,7,6,15,101.0,35.5,0.8,10.0,50.0,121.47,94.72
2016,4,7,6,30,202.0,53.0,0.8,10.0,82.0,224.46,185.93
2016,4,7,6,45,250.0,72.0,0.8,10.5,123.5,273.14,229.17
2016,4,7,7,0,298.0,91.0,0.8,11.0,165.0,357.12,298.59
2016,4,7,7,15,345.0,103.5,0.85,11.0,208.5,419.96,349.49
2016,4,7,7,30,392.0,116.0,0.9,11.0,252.0,485.59,400.89
2016,4,7,7,45,316.0,150.0,0.95,11.5,271.0,453.74,372.67
2016,4,7,8,0,240.0,184.0,1.0,12.0,290.0,434.94,354.57
2016,4,7,8,15,317.0,194.0,1.0,12.0,351.5,520.17,420.45
2016,4,7,8,30,394.0,204.0,1.0,12.0,413.0,608.46,485.51
2016,4,7,8,45,373.0,230.5,1.0,12.5,443.0,623.97,492.48
2016,4,7,9,0,352.0,257.0,1.0,13.0,473.0,636.44,498.0
2016,4,7,9,15,373.5,272.0,0.95,13.0,514.5,675.09,523.85
2016,4,7,9,30,395.0,287.0,0.9,13.0,556.0,712.22,547.85
2016,4,7,9,45,468.0,276.0,0.9,13.5,612.0,794.1,602.89
2016,4,7,10,0,541.0,265.0,0.9,14.0,668.0,852.2,640.27
2016,4,7,10,15,522.0,286.0,0.9,14.0,687.0,848.03,634.73
2016,4,7,10,30,503.0,307.0,0.9,14.0,706.0,840.7,628.1
2016,4,7,10,45,501.5,320.0,0.9,14.0,727.5,839.84,626.44
2016,4,7,11,0,500.0,333.0,0.9,14.0,749.0,835.96,622.78
2016,4,7,11,15,695.0,233.0,0.85,14.0,821.5,912.33,676.82
2016,4,7,11,30,890.0,133.0,0.8,14.0,894.0,947.8,698.04
2016,4,7,11,45,888.5,135.0,0.8,14.0,900.0,918.8,678.45
2016,4,7,12,0,887.0,137.0,0.8,14.0,906.0,886.46,657.62
2016,4,7,12,15,655.5,255.0,0.8,14.0,823.0,786.11,587.46
2016,4,7,12,30,424.0,373.0,0.8,14.0,740.0,670.35,503.96
2016,4,7,12,45,433.0,365.0,0.85,14.0,736.5,642.26,485.8
2016,4,7,13,0,442.0,357.0,0.9,14.0,733.0,612.08,464.62
2016,4,7,13,15,363.5,378.0,0.9,14.0,683.0,541.87,412.93
2016,4,7,13,30,285.0,399.0,0.9,14.0,633.0,484.97,370.58
2016,4,7,13,45,318.0,377.0,0.9,14.0,631.0,460.79,352.27
2016,4,7,14,0,351.0,355.0,0.9,14.0,629.0,433.06,330.13
2016,4,7,14,15,295.0,351.5,0.9,14.0,575.0,378.71,288.31
2016,4,7,14,30,239.0,348.0,0.9,14.0,521.0,331.22,251.91
2016,4,7,14,45,213.5,330.5,0.9,14.0,479.0,290.27,219.97
2016,4,7,15,0,188.0,313.0,0.9,14.0,437.0,252.7,190.95
2016,4,7,15,15,153.5,290.5,0.9,13.5,387.5,214.55,163.04
2016,4,7,15,30,119.0,268.0,0.9,13.0,338.0,181.44,140.32
2016,4,7,15,45,112.5,244.0,0.9,13.0,305.5,160.97,134.18
2016,4,7,16,0,106.0,220.0,0.9,13.0,273.0,146.88,122.71
2016,4,7,16,15,59.0,182.0,0.85,12.5,211.0,124.28,103.93
2016,4,7,16,30,12.0,144.0,0.8,12.0,149.0,103.89,86.77
2016,4,7,16,45,6.5,125.0,0.8,12.0,127.5,90.56,75.39
2016,4,7,17,0,1.0,106.0,0.8,12.0,106.0,77.14,63.71
2016,4,7,17,15,0.5,85.0,0.75,11.5,85.0,62.43,50.74
2016,4,7,17,30,0.0,64.0,0.7,11.0,64.0,47.57,37.35
2016,4,7,17,45,0.0,45.0,0.7,11.0,45.0,33.88,24.71
2016,4,7,18,0,0.0,26.0,0.7,11.0,26.0,19.85,11.66
2016,4,7,18,15,0.0,13.0,0.65,10.5,13.0,9.89,0.29
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,8.5,6.5,5.11,0.0
2016,4,8,6,0,0.0,13.0,0.5,9.0,13.0,9.9,0.0
2016,4,8,6,15,12.5,33.0,0.5,9.5,35.0,41.54,29.06
2016,4,8,6,30,25.0,53.0,0.5,10.0,57.0,71.41,56.03
2016,4,8,6,45,39.5,75.5,0.5,10.5,84.5,106.08,86.6
2016,4,8,7,0,54.0,98.0,0.5,11.0,112.0,140.97,116.71
2016,4,8,7,15,68.0,120.0,0.5,11.0,141.5,175.34,145.8
2016,4,8,7,30,82.0,142.0,0.5,11.0,171.0,210.35,174.68
2016,4,8,7,45,61.0,159.0,0.5,11.5,183.0,209.83,172.48
2016,4,8,8,0,40.0,176.0,0.5,12.0,195.0,207.86,169.16
2016,4,8,8,15,79.0,208.0,0.45,12.0,249.0,277.26,225.25
2016,4,8,8,30,118.0,240.0,0.4,12.0,303.0,369.36,296.27
2016,4,8,8,45,59.0,186.5,0.4,12.0,218.0,228.8,183.77
2016,4,8,9,0,0.0,133.0,0.4,12.0,133.0,105.63,82.43
2016,4,8,9,15,39.5,224.5,0.4,12.0,251.5,246.07,197.21
2016,4,8,9,30,79.0,316.0,0.4,12.0,370.0,380.95,300.31
2016,4,8,9,45,131.0,342.5,0.4,12.0,438.0,481.05,373.83
2016,4,8,10,0,183.0,369.0,0.4,12.0,506.0,556.36,427.57
2016,4,8,10,15,224.5,379.0,0.4,12.0,554.0,601.84,459.16
2016,4,8,10,30,266.0,389.0,0.4,12.0,602.0,668.24,504.65
2016,4,8,10,45,208.5,406.5,0.45,12.0,576.0,598.32,453.68
2016,4,8,11,0,151.0,424.0,0.5,12.0,550.0,551.29,419.5
2016,4,8,11,15,82.0,334.5,0.5,12.0,403.5,370.86,287.33
2016,4,8,11,30,13.0,245.0,0.5,12.0,257.0,208.05,162.24
2016,4,8,11,45,13.5,246.0,0.5,12.0,258.5,208.12,163.16
2016,4,8,12,0,14.0,247.0,0.5,12.0,260.0,208.08,163.08
2016,4,8,12,15,11.0,215.5,0.5,12.0,226.0,178.71,139.88
2016,4,8,12,30,8.0,184.0,0.5,12.0,192.0,150.17,117.29
2016,4,8,12,45,13.5,242.0,0.55,12.0,254.5,199.34,156.56
2016,4,8,13,0,19.0,300.0,0.6,12.0,317.0,247.21,193.85
2016,4,8,13,15,10.5,221.5,0.6,12.0,231.0,178.32,139.57
2016,4,8,13,30,2.0,143.0,0.6,12.0,145.0,111.72,86.5
2016,4,8,13,45,7.0,187.5,0.65,12.0,193.5,147.84,116.04
2016,4,8,14,0,12.0,232.0,0.7,12.0,242.0,182.35,143.6
2016,4,8,14,15,11.0,223.0,0.7,12.0,232.0,173.4,136.44
2016,4,8,14,30,10.0,214.0,0.7,12.0,222.0,164.63,129.61
2016,4,8,14,45,5.0,113.5,0.7,12.0,117.5,88.53,68.1
2016,4,8,15,0,0.0,13.0,0.7,12.0,13.0,9.96,2.8
2016,4,8,15,15,0.0,12.0,0.65,12.0,12.0,9.18,2.18
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,8.41,1.54
2016,4,8,15,45,0.0,12.5,0.6,12.0,12.5,9.55,2.9
2016,4,8,16,0,0.0,14.0,0.6,12.0,14.0,10.68,3.95
2016,4,8,16,15,0.0,36.5,0.55,11.5,36.5,27.9,19.52
2016,4,8,16,30,0.0,59.0,0.5,11.0,59.0,45.2,35.22
2016,4,8,16,45,0.0,50.5,0.5,11.0,50.5,38.63,29.4
2016,4,8,17,0,0.0,42.0,0.5,11.0,42.0,32.08,23.56
2016,4,8,17,15,0.0,33.5,0.45,10.5,33.5,25.54,17.69
2016,4,8,17,30,0.0,25.0,0.4,10.0,25.0,19.03,11.73
2016,4,8,17,45,0.0,18.0,0.4,10.0,18.0,13.68,6.72
2016,4,8,18,0,0.0,11.0,0.4,10.0,11.0,8.34,1.69
2016,4,8,18,15,0.0,5.5,0.4,9.5,5.5,4.16,0.0
2016,4,8,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,0.4,8.5,4.5,3.54,0.0
2016,4,9,6,0,0.0,9.0,0.4,9.0,9.0,6.83,0.0
2016,4,9,6,15,0.0,23.0,0.4,9.0,23.0,17.54,9.08
2016,4,9,6,30,0.0,37.0,0.4,9.0,37.0,28.3,18.85
2016,4,9,6,45,0.0,54.5,0.4,9.5,54.5,43.83,32.59
2016,4,9,7,0,0.0,72.0,0.4,10.0,72.0,59.13,45.9
2016,4,9,7,15,0.0,90.5,0.4,10.0,90.5,75.27,59.75
2016,4,9,7,30,0.0,109.0,0.4,10.0,109.0,91.25,73.19
2016,4,9,7,45,0.0,96.0,0.45,10.5,96.0,76.39,60.15
2016,4,9,8,0,0.0,83.0,0.5,11.0,83.0,63.94,49.28
2016,4,9,8,15,0.0,73.5,0.5,11.0,73.5,56.45,42.77
2016,4,9,8,30,0.0,64.0,0.5,11.0,64.0,49.13,36.41
2016,4,9,8,45,0.0,71.5,0.5,11.5,71.5,54.97,41.14
2016,4,9,9,0,0.0,79.0,0.5,12.0,79.0,60.82,45.82
2016,4,9,9,15,11.0,168.0,0.5,12.0,176.0,146.61,116.85
2016,4,9,9,30,22.0,257.0,0.5,12.0,273.0,238.4,189.72
2016,4,9,9,45,29.5,285.5,0.5,12.0,307.5,293.89,232.0
2016,4,9,10,0,37.0,314.0,0.5,12.0,342.0,327.55,257.06
2016,4,9,10,15,49.5,342.0,0.5,12.0,381.0,364.95,284.95
2016,4,9,10,30,62.0,370.0,0.5,12.0,420.0,401.36,311.68
2016,4,9,10,45,69.5,386.5,0.5,12.0,444.0,420.04,324.89
2016,4,9,11,0,77.0,403.0,0.5,12.0,468.0,437.73,337.48
2016,4,9,11,15,52.0,371.5,0.5,12.0,416.0,377.57,291.95
2016,4,9,11,30,27.0,340.0,0.5,12.0,364.0,320.18,248.49
2016,4,9,11,45,17.0,255.0,0.5,12.5,270.5,218.53,170.41
2016,4,9,12,0,7.0,170.0,0.5,13.0,177.0,139.43,108.12
2016,4,9,12,15,9.0,192.0,0.5,13.0,200.5,158.09,123.33
2016,4,9,12,30,11.0,214.0,0.5,13.0,224.0,176.34,137.71
2016,4,9,12,45,11.5,221.5,0.5,13.0,232.0,181.51,141.7
2016,4,9,13,0,12.0,229.0,0.5,13.0,240.0,186.44,145.58
2016,4,9,13,15,28.0,295.5,0.5,12.5,319.0,251.96,197.18
2016,4,9,13,30,44.0,362.0,0.5,12.0,398.0,307.43,239.67
2016,4,9,13,45,31.5,320.5,0.5,12.0,346.5,262.74,205.04
2016,4,9,14,0,19.0,279.0,0.5,12.0,295.0,220.19,172.42
2016,4,9,14,15,27.0,289.0,0.5,12.0,309.5,226.44,177.55
2016,4,9,14,30,35.0,299.0,0.5,12.0,324.0,230.06,180.19
2016,4,9,14,45,33.0,281.5,0.55,12.0,304.5,211.14,165.49
2016,4,9,15,0,31.0,264.0,0.6,12.0,285.0,192.83,151.36
2016,4,9,15,15,33.5,250.5,0.6,11.5,271.5,178.1,140.17
2016,4,9,15,30,36.0,237.0,0.6,11.0,258.0,163.08,129.09
2016,4,9,15,45,27.5,211.0,0.6,11.0,226.5,142.23,118.96
2016,4,9,16,0,19.0,185.0,0.6,11.0,195.0,132.15,110.79
2016,4,9,16,15,9.5,118.0,0.6,11.0,123.0,88.21,72.94
2016,4,9,16,30,0.0,51.0,0.6,11.0,51.0,39.03,29.58
2016,4,9,16,45,0.0,44.0,0.6,11.0,44.0,33.63,24.88
2016,4,9,17,0,0.0,37.0,0.6,11.0,37.0,28.23,20.07
2016,4,9,17,15,0.0,29.5,0.55,10.5,29.5,22.48,14.89
2016,4,9,17,30,0.0,22.0,0.5,10.0,22.0,16.73,9.64
2016,4,9,17,45,0.0,16.0,0.5,10.0,16.0,12.15,5.34
2016,4,9,18,0,0.0,10.0,0.5,10.0,10.0,7.58,1.03
2016,4,9,18,15,0.0,5.0,0.5,9.5,5.0,3.78,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.0,0.7,8.0,7.0,5.51,0.0
2016,4,10,6,0,0.0,14.0,0.7,8.0,14.0,10.66,0.64
2016,4,10,6,15,0.0,33.0,0.7,8.0,33.0,27.63,17.7
2016,4,10,6,30,0.0,52.0,0.7,8.0,52.0,45.38,33.7
2016,4,10,6,45,8.0,73.0,0.75,8.5,75.0,70.15,55.74
2016,4,10,7,0,16.0,94.0,0.8,9.0,98.0,95.05,77.53
2016,4,10,7,15,23.0,115.0,0.8,9.0,122.5,131.94,109.19
2016,4,10,7,30,30.0,136.0,0.8,9.0,147.0,158.47,131.43
2016,4,10,7,45,15.0,91.0,0.8,9.0,96.5,84.4,67.86
2016,4,10,8,0,0.0,46.0,0.8,9.0,46.0,35.2,24.92
2016,4,10,8,15,0.0,41.0,0.8,9.0,41.0,31.38,21.57
2016,4,10,8,30,0.0,36.0,0.8,9.0,36.0,27.56,18.19
2016,4,10,8,45,0.0,50.0,0.85,9.5,50.0,38.36,27.33
2016,4,10,9,0,0.0,64.0,0.9,10.0,64.0,49.21,36.37
2016,4,10,9,15,0.0,55.5,0.9,10.0,55.5,42.68,30.72
2016,4,10,9,30,0.0,47.0,0.9,10.0,47.0,36.15,25.12
2016,4,10,9,45,0.0,52.0,0.95,10.0,52.0,40.05,28.35
2016,4,10,10,0,0.0,57.0,1.0,10.0,57.0,43.95,31.57
2016,4,10,10,15,0.0,66.5,1.0,10.0,66.5,51.35,37.72
2016,4,10,10,30,0.0,76.0,1.0,10.0,76.0,58.77,43.85
2016,4,10,10,45,0.0,93.5,1.05,10.5,93.5,72.54,55.14
2016,4,10,11,0,0.0,111.0,1.1,11.0,111.0,86.57,66.53
2016,4,10,11,15,0.0,102.5,1.1,11.0,102.5,79.79,60.86
2016,4,10,11,30,0.0,94.0,1.1,11.0,94.0,73.05,55.29
2016,4,10,11,45,0.0,108.0,1.15,11.0,108.0,84.14,64.41
2016,4,10,12,0,0.0,122.0,1.2,11.0,122.0,95.18,73.44
2016,4,10,12,15,0.0,112.0,1.2,11.0,112.0,87.18,66.86
2016,4,10,12,30,0.0,102.0,1.2,11.0,102.0,79.25,60.36
2016,4,10,12,45,0.0,111.0,1.3,11.0,111.0,86.22,66.13
2016,4,10,13,0,0.0,120.0,1.4,11.0,120.0,93.12,71.84
2016,4,10,13,15,0.0,119.0,1.4,10.5,119.0,92.21,71.27
2016,4,10,13,30,0.0,118.0,1.4,10.0,118.0,91.3,70.73
2016,4,10,13,45,0.0,124.5,1.45,10.0,124.5,96.14,74.82
2016,4,10,14,0,0.0,131.0,1.5,10.0,131.0,100.9,78.86
2016,4,10,14,15,0.0,119.0,1.5,10.0,119.0,91.62,71.3
2016,4,10,14,30,0.0,107.0,1.5,10.0,107.0,82.44,63.8
2016,4,10,14,45,0.0,92.5,1.5,10.0,92.5,71.41,54.74
2016,4,10,15,0,0.0,78.0,1.5,10.0,78.0,60.1,45.38
2016,4,10,15,15,0.0,58.5,1.45,9.5,58.5,44.96,32.78
2016,4,10,15,30,0.0,39.0,1.4,9.0,39.0,29.9,20.08
2016,4,10,15,45,0.0,51.0,1.4,9.0,51.0,39.11,29.57
2016,4,10,16,0,0.0,63.0,1.4,9.0,63.0,48.34,37.96
2016,4,10,16,15,0.0,51.5,1.3,9.0,51.5,39.44,30.09
2016,4,10,16,30,0.0,40.0,1.2,9.0,40.0,30.57,22.19
2016,4,10,16,45,0.0,34.0,1.15,9.0,34.0,25.94,18.08
2016,4,10,17,0,0.0,28.0,1.1,9.0,28.0,21.33,13.92
2016,4,10,17,15,0.0,22.5,1.0,8.5,22.5,17.12,10.1
2016,4,10,17,30,0.0,17.0,0.9,8.0,17.0,12.91,6.22
2016,4,10,17,45,0.0,12.0,0.85,8.0,12.0,9.1,2.64
2016,4,10,18,0,0.0,7.0,0.8,8.0,7.0,5.3,0.0
2016,4,10,18,15,0.0,3.5,0.75,8.0,3.5,2.64,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,12.0,0.65,6.5,15.5,34.82,0.0
2016,4,11,6,0,107.0,24.0,0.6,7.0,31.0,109.98,67.5
2016,4,11,6,15,217.0,41.0,0.55,7.5,71.0,207.12,169.03
2016,4,11,6,30,327.0,58.0,0.5,8.0,111.0,307.07,256.24
2016,4,11,6,45,410.5,68.5,0.5,8.5,161.0,390.87,326.85
2016,4,11,7,0,494.0,79.0,0.5,9.0,211.0,488.08,404.41
2016,4,11,7,15,247.0,84.5,0.5,9.0,150.5,317.02,265.28
2016,4,11,7,30,0.0,90.0,0.5,9.0,90.0,71.91,56.28
2016,4,11,7,45,0.0,103.0,0.5,9.5,103.0,82.64,65.73
2016,4,11,8,0,0.0,116.0,0.5,10.0,116.0,93.39,74.41
2016,4,11,8,15,34.0,176.0,0.5,10.0,194.5,196.71,161.1
2016,4,11,8,30,68.0,236.0,0.5,10.0,273.0,293.5,238.47
2016,4,11,8,45,45.5,236.0,0.55,10.5,262.0,268.36,216.05
2016,4,11,9,0,23.0,236.0,0.6,11.0,251.0,222.77,178.38
2016,4,11,9,15,23.0,249.5,0.6,11.0,265.0,233.6,186.74
2016,4,11,9,30,23.0,263.0,0.6,11.0,279.0,244.37,194.69
2016,4,11,9,45,18.0,252.5,0.6,11.5,265.5,227.7,180.56
2016,4,11,10,0,13.0,242.0,0.6,12.0,252.0,211.72,167.21
2016,4,11,10,15,22.0,284.5,0.6,12.0,302.0,257.59,203.22
2016,4,11,10,30,31.0,327.0,0.6,12.0,352.0,326.04,255.39
2016,4,11,10,45,211.5,351.0,0.65,12.5,529.0,541.86,419.63
2016,4,11,11,0,392.0,375.0,0.7,13.0,706.0,748.51,564.19
2016,4,11,11,15,241.5,402.0,0.7,13.0,607.5,620.08,468.55
2016,4,11,11,30,91.0,429.0,0.7,13.0,509.0,460.09,351.5
2016,4,11,11,45,57.0,380.5,0.75,13.0,431.0,377.84,291.78
2016,4,11,12,0,23.0,332.0,0.8,13.0,353.0,285.69,222.07
2016,4,11,12,15,231.0,353.0,0.8,13.0,556.0,506.81,392.63
2016,4,11,12,30,439.0,374.0,0.8,13.0,759.0,675.31,512.37
2016,4,11,12,45,255.0,392.5,0.8,13.0,616.0,522.18,398.74
2016,4,11,13,0,71.0,411.0,0.8,13.0,473.0,377.78,291.02
2016,4,11,13,15,74.0,400.5,0.8,13.0,463.5,362.16,280.43
2016,4,11,13,30,77.0,390.0,0.8,13.0,454.0,346.31,268.52
2016,4,11,13,45,478.5,255.0,0.8,13.0,634.0,450.95,347.07
2016,4,11,14,0,880.0,120.0,0.8,13.0,814.0,498.27,374.99
2016,4,11,14,15,870.5,118.0,0.8,13.0,781.5,438.36,323.92
2016,4,11,14,30,861.0,116.0,0.8,13.0,749.0,378.07,272.11
2016,4,11,14,45,630.5,197.5,0.8,13.0,648.0,309.66,220.69
2016,4,11,15,0,400.0,279.0,0.8,13.0,547.0,268.99,195.01
2016,4,11,15,15,338.0,271.0,0.8,12.5,487.0,222.04,161.41
2016,4,11,15,30,276.0,263.0,0.8,12.0,427.0,182.83,137.39
2016,4,11,15,45,203.5,245.0,0.8,12.0,360.5,158.01,131.97
2016,4,11,16,0,131.0,227.0,0.8,12.0,294.0,146.45,122.65
2016,4,11,16,15,67.5,183.0,0.75,11.5,217.5,125.38,105.15
2016,4,11,16,30,4.0,139.0,0.7,11.0,141.0,100.94,84.42
2016,4,11,16,45,2.0,120.5,0.7,11.0,121.5,87.96,73.32
2016,4,11,17,0,0.0,102.0,0.7,11.0,102.0,74.88,61.91
2016,4,11,17,15,257.0,80.5,0.65,10.5,138.0,57.85,46.85
2016,4,11,17,30,514.0,59.0,0.6,10.0,174.0,47.8,37.79
2016,4,11,17,45,426.0,48.5,0.55,9.5,126.5,39.46,30.0
2016,4,11,18,0,338.0,38.0,0.5,9.0,79.0,31.1,21.92
2016,4,11,18,15,195.5,23.5,0.55,8.5,44.5,19.11,8.84
2016,4,11,18,30,53.0,9.0,0.6,8.0,10.0,7.08,0.0
2016,4,11,18,45,26.5,4.5,0.65,8.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,12.5,1.0,6.5,17.5,44.18,0.0
2016,4,12,6,0,145.0,25.0,1.0,7.0,35.0,132.59,89.04
2016,4,12,6,15,256.0,40.0,1.05,7.0,76.0,227.25,187.28
2016,4,12,6,30,367.0,55.0,1.1,7.0,117.0,327.44,276.22
2016,4,12,6,45,448.5,64.5,1.15,7.5,167.5,416.52,352.16
2016,4,12,7,0,530.0,74.0,1.2,8.0,218.0,508.62,427.2
2016,4,12,7,15,303.5,112.0,1.2,8.0,198.5,375.21,316.88
2016,4,12,7,30,77.0,150.0,1.2,8.0,179.0,212.64,178.11
2016,4,12,7,45,38.5,94.5,1.2,8.5,109.0,115.57,95.44
2016,4,12,8,0,0.0,39.0,1.2,9.0,39.0,29.82,20.22
2016,4,12,8,15,0.0,75.5,1.2,9.0,75.5,58.01,44.43
2016,4,12,8,30,0.0,112.0,1.2,9.0,112.0,88.05,69.74
2016,4,12,8,45,6.0,161.0,1.2,9.5,165.0,136.7,110.24
2016,4,12,9,0,12.0,210.0,1.2,10.0,218.0,186.72,150.82
2016,4,12,9,15,7.5,188.0,1.2,10.0,193.0,160.68,128.84
2016,4,12,9,30,3.0,166.0,1.2,10.0,168.0,136.03,108.25
2016,4,12,9,45,18.5,239.0,1.2,10.5,253.0,215.55,172.93
2016,4,12,10,0,34.0,312.0,1.2,11.0,338.0,320.54,254.97
2016,4,12,10,15,27.0,302.0,1.2,11.0,323.0,300.07,237.79
2016,4,12,10,30,20.0,292.0,1.2,11.0,308.0,260.33,206.31
2016,4,12,10,45,25.0,317.0,1.25,11.0,338.0,306.3,242.3
2016,4,12,11,0,30.0,342.0,1.3,11.0,368.0,331.45,261.41
2016,4,12,11,15,20.5,279.5,1.35,10.5,297.0,244.9,194.04
2016,4,12,11,30,11.0,217.0,1.4,10.0,226.0,182.47,144.71
2016,4,12,11,45,7.5,186.0,1.45,10.0,193.0,153.24,121.19
2016,4,12,12,0,4.0,155.0,1.5,10.0,160.0,124.79,98.01
2016,4,12,12,15,11.0,228.0,1.5,10.0,238.5,188.45,149.8
2016,4,12,12,30,18.0,301.0,1.5,10.0,317.0,251.24,199.65
2016,4,12,12,45,23.5,324.5,1.55,10.0,345.5,271.65,215.59
2016,4,12,13,0,29.0,348.0,1.6,10.0,374.0,298.37,236.56
2016,4,12,13,15,20.5,292.5,1.55,10.0,310.5,239.04,189.7
2016,4,12,13,30,12.0,237.0,1.5,10.0,247.0,189.28,150.22
2016,4,12,13,45,11.5,230.5,1.5,10.5,240.0,182.41,144.67
2016,4,12,14,0,11.0,224.0,1.5,11.0,233.0,175.62,139.06
2016,4,12,14,15,44.0,283.0,1.5,11.0,316.5,227.95,180.58
2016,4,12,14,30,77.0,342.0,1.5,11.0,400.0,271.14,213.56
2016,4,12,14,45,77.5,324.0,1.55,11.0,379.5,248.93,195.54
2016,4,12,15,0,78.0,306.0,1.6,11.0,359.0,226.91,177.99
2016,4,12,15,15,76.0,286.5,1.6,10.5,335.5,203.88,160.33
2016,4,12,15,30,74.0,267.0,1.6,10.0,312.0,181.4,144.0
2016,4,12,15,45,165.5,243.0,1.65,10.0,331.5,156.19,131.84
2016,4,12,16,0,257.0,219.0,1.7,10.0,351.0,140.22,118.53
2016,4,12,16,15,259.5,194.5,1.7,9.5,316.0,127.4,108.0
2016,4,12,16,30,262.0,170.0,1.7,9.0,281.0,113.93,96.73
2016,4,12,16,45,233.5,153.0,1.7,9.0,242.0,103.64,87.94
2016,4,12,17,0,205.0,136.0,1.7,9.0,203.0,93.03,78.7
2016,4,12,17,15,180.5,113.5,1.6,8.5,164.5,79.84,67.07
2016,4,12,17,30,156.0,91.0,1.5,8.0,126.0,64.87,53.53
2016,4,12,17,45,118.0,69.0,1.4,8.0,91.5,49.81,39.49
2016,4,12,18,0,80.0,47.0,1.3,8.0,57.0,34.53,25.06
2016,4,12,18,15,40.0,27.0,1.25,7.5,32.0,20.29,10.2
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,5.51,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,5,45,57.0,14.5,0.9,6.5,18.5,38.38,0.0
2016,4,13,6,0,114.0,29.0,0.9,7.0,37.0,111.89,78.43
2016,4,13,6,15,225.0,45.5,0.9,7.0,79.0,216.2,178.39
2016,4,13,6,30,336.0,62.0,0.9,7.0,121.0,316.3,266.5
2016,4,13,6,45,436.5,70.0,0.95,7.5,173.5,408.84,345.2
2016,4,13,7,0,537.0,78.0,1.0,8.0,226.0,517.37,432.82
2016,4,13,7,15,590.0,85.5,0.95,8.5,280.0,590.78,487.66
2016,4,13,7,30,643.0,93.0,0.9,9.0,334.0,666.08,540.84
2016,4,13,7,45,693.5,95.0,0.9,9.5,389.5,734.09,586.9
2016,4,13,8,0,744.0,97.0,0.9,10.0,445.0,802.42,631.58
2016,4,13,8,15,770.0,101.0,0.9,10.0,496.5,845.2,658.29
2016,4,13,8,30,796.0,105.0,0.9,10.0,548.0,891.93,687.58
2016,4,13,8,45,816.5,108.5,0.9,10.5,595.5,930.44,709.52
2016,4,13,9,0,837.0,112.0,0.9,11.0,643.0,966.0,729.27
2016,4,13,9,15,851.0,114.5,0.85,11.5,685.5,990.81,740.74
2016,4,13,9,30,865.0,117.0,0.8,12.0,728.0,1011.98,749.89
2016,4,13,9,45,886.5,114.0,0.8,12.5,767.0,1016.81,749.76
2016,4,13,10,0,908.0,111.0,0.8,13.0,806.0,1031.64,756.41
2016,4,13,10,15,915.0,112.5,0.8,13.0,835.5,1032.86,755.78
2016,4,13,10,30,922.0,114.0,0.8,13.0,865.0,1029.95,752.93
2016,4,13,10,45,924.5,116.5,0.8,13.0,886.5,1019.54,745.55
2016,4,13,11,0,927.0,119.0,0.8,13.0,908.0,1005.05,735.84
2016,4,13,11,15,930.0,119.5,0.8,13.0,922.5,985.08,722.81
2016,4,13,11,30,933.0,120.0,0.8,13.0,937.0,961.23,707.44
2016,4,13,11,45,935.0,120.0,0.85,13.5,943.0,932.27,688.55
2016,4,13,12,0,937.0,120.0,0.9,14.0,949.0,899.7,667.29
2016,4,13,12,15,593.5,282.5,0.9,14.0,807.5,746.47,559.87
2016,4,13,12,30,250.0,445.0,0.9,14.0,666.0,579.44,437.73
2016,4,13,12,45,592.5,280.5,0.95,14.0,796.0,677.85,514.95
2016,4,13,13,0,935.0,116.0,1.0,14.0,926.0,726.28,551.37
2016,4,13,13,15,931.0,115.5,1.0,14.0,908.0,674.32,511.62
2016,4,13,13,30,927.0,115.0,1.0,14.0,890.0,620.32,470.32
2016,4,13,13,45,916.0,116.5,1.05,14.0,863.0,562.49,425.16
2016,4,13,14,0,905.0,118.0,1.1,14.0,836.0,503.77,377.62
2016,4,13,14,15,896.0,116.0,1.1,13.5,803.5,442.73,326.95
2016,4,13,14,30,887.0,114.0,1.1,13.0,771.0,381.23,274.28
2016,4,13,14,45,870.5,114.0,1.15,13.0,730.5,315.2,217.19
2016,4,13,15,0,854.0,114.0,1.2,13.0,690.0,252.8,163.9
2016,4,13,15,15,641.5,172.0,1.2,12.5,588.5,197.88,129.75
2016,4,13,15,30,429.0,230.0,1.2,12.0,487.0,168.81,122.48
2016,4,13,15,45,311.0,229.0,1.2,12.0,407.5,146.17,122.11
2016,4,13,16,0,193.0,228.0,1.2,12.0,328.0,148.45,124.56
2016,4,13,16,15,453.5,160.5,1.2,11.5,362.5,108.27,90.37
2016,4,13,16,30,714.0,93.0,1.2,11.0,397.0,72.42,59.31
2016,4,13,16,45,673.5,87.0,1.2,10.5,343.0,68.36,56.07
2016,4,13,17,0,633.0,81.0,1.2,10.0,289.0,64.25,52.66
2016,4,13,17,15,573.0,73.0,1.15,9.5,236.0,58.34,47.5
2016,4,13,17,30,513.0,65.0,1.1,9.0,183.0,52.41,42.12
2016,4,13,17,45,412.0,54.5,1.05,8.5,133.5,44.11,34.34
2016,4,13,18,0,311.0,44.0,1.0,8.0,84.0,33.51,24.23
2016,4,13,18,15,178.0,27.5,1.0,7.5,48.0,20.89,11.06
2016,4,13,18,30,45.0,11.0,1.0,7.0,12.0,8.65,0.0
2016,4,13,18,45,22.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
