Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,6.5,22.0,61.58,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,44.0,175.76,130.11
2016,4,14,6,15,340.5,40.5,1.25,7.0,90.0,278.48,230.95
2016,4,14,6,30,467.0,53.0,1.3,7.0,136.0,391.26,329.75
2016,4,14,6,45,540.5,62.0,1.4,7.5,189.5,475.66,401.29
2016,4,14,7,0,614.0,71.0,1.5,8.0,243.0,565.08,473.52
2016,4,14,7,15,514.0,98.0,1.5,8.0,262.5,537.69,450.21
2016,4,14,7,30,414.0,125.0,1.5,8.0,282.0,507.94,424.46
2016,4,14,7,45,595.0,110.5,1.55,8.5,372.0,667.57,548.04
2016,4,14,8,0,776.0,96.0,1.6,9.0,462.0,822.29,657.85
2016,4,14,8,15,732.0,111.5,1.6,9.0,487.0,827.94,657.77
2016,4,14,8,30,688.0,127.0,1.6,9.0,512.0,821.95,651.26
2016,4,14,8,45,769.5,121.0,1.65,9.5,585.5,898.07,702.42
2016,4,14,9,0,851.0,115.0,1.7,10.0,659.0,981.32,756.16
2016,4,14,9,15,864.5,118.0,1.7,10.0,701.5,1006.27,770.03
2016,4,14,9,30,878.0,121.0,1.7,10.0,744.0,1027.49,782.19
2016,4,14,9,45,898.5,117.5,1.7,10.5,782.5,1030.55,780.96
2016,4,14,10,0,919.0,114.0,1.7,11.0,821.0,1043.73,786.84
2016,4,14,10,15,925.0,115.5,1.7,11.0,850.0,1043.78,785.5
2016,4,14,10,30,931.0,117.0,1.7,11.0,879.0,1039.68,781.78
2016,4,14,10,45,929.5,121.5,1.75,11.5,899.0,1027.14,772.06
2016,4,14,11,0,928.0,126.0,1.8,12.0,919.0,1010.51,759.87
2016,4,14,11,15,930.5,126.5,1.8,12.0,932.5,989.88,745.84
2016,4,14,11,30,933.0,127.0,1.8,12.0,946.0,965.37,729.35
2016,4,14,11,45,919.0,137.0,1.8,12.0,948.0,931.22,706.41
2016,4,14,12,0,905.0,147.0,1.8,12.0,950.0,893.94,681.37
2016,4,14,12,15,904.0,146.5,1.85,12.0,947.5,855.75,656.12
2016,4,14,12,30,903.0,146.0,1.9,12.0,945.0,814.61,627.82
2016,4,14,12,45,919.5,133.5,2.0,12.0,939.5,773.66,598.81
2016,4,14,13,0,936.0,121.0,2.1,12.0,934.0,728.64,565.81
2016,4,14,13,15,932.0,120.5,2.1,12.0,916.0,676.57,525.56
2016,4,14,13,30,928.0,120.0,2.1,12.0,898.0,622.47,482.61
2016,4,14,13,45,914.0,123.0,2.15,12.0,870.0,564.12,435.28
2016,4,14,14,0,900.0,126.0,2.2,12.0,842.0,505.15,385.9
2016,4,14,14,15,891.0,124.0,2.2,11.5,809.5,444.34,333.98
2016,4,14,14,30,882.0,122.0,2.2,11.0,777.0,380.88,278.49
2016,4,14,14,45,863.5,122.5,2.2,11.0,736.0,317.53,222.24
2016,4,14,15,0,845.0,123.0,2.2,11.0,695.0,255.48,168.41
2016,4,14,15,15,828.0,119.5,2.2,10.5,650.0,192.44,118.89
2016,4,14,15,30,811.0,116.0,2.2,10.0,605.0,131.19,82.37
2016,4,14,15,45,797.0,109.0,2.2,10.0,556.5,88.68,73.2
2016,4,14,16,0,783.0,102.0,2.2,10.0,508.0,84.53,69.85
2016,4,14,16,15,753.0,97.5,2.15,9.5,455.0,75.33,62.07
2016,4,14,16,30,723.0,93.0,2.1,9.0,402.0,72.54,59.94
2016,4,14,16,45,685.0,86.0,2.1,9.0,348.0,67.8,55.89
2016,4,14,17,0,647.0,79.0,2.1,9.0,294.0,62.94,51.67
2016,4,14,17,15,586.5,72.0,2.0,8.5,240.5,57.7,47.1
2016,4,14,17,30,526.0,65.0,1.9,8.0,187.0,52.49,42.35
2016,4,14,17,45,428.0,54.5,1.85,8.0,137.0,44.18,34.48
2016,4,14,18,0,330.0,44.0,1.8,8.0,87.0,35.91,26.39
2016,4,14,18,15,191.0,28.5,1.75,7.5,50.5,21.67,11.98
2016,4,14,18,30,52.0,13.0,1.7,7.0,14.0,10.23,0.0
2016,4,14,18,45,26.0,6.5,1.7,7.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,134.5,14.0,1.2,4.5,24.5,74.5,0.0
2016,4,15,6,0,269.0,28.0,1.2,5.0,49.0,208.03,159.53
2016,4,15,6,15,389.5,39.0,1.2,5.5,96.0,305.2,254.68
2016,4,15,6,30,510.0,50.0,1.2,6.0,143.0,414.84,350.15
2016,4,15,6,45,585.0,57.0,1.3,6.5,197.5,499.51,421.7
2016,4,15,7,0,660.0,64.0,1.4,7.0,252.0,589.25,493.3
2016,4,15,7,15,707.0,69.5,1.45,7.5,308.0,659.87,545.64
2016,4,15,7,30,754.0,75.0,1.5,8.0,364.0,727.29,593.59
2016,4,15,7,45,783.5,80.5,1.55,8.5,418.5,785.32,632.99
2016,4,15,8,0,813.0,86.0,1.6,9.0,473.0,842.17,670.5
2016,4,15,8,15,837.0,89.5,1.6,9.5,525.5,890.05,700.16
2016,4,15,8,30,861.0,93.0,1.6,10.0,578.0,935.62,727.65
2016,4,15,8,45,875.0,97.5,1.6,10.5,625.5,970.21,747.18
2016,4,15,9,0,889.0,102.0,1.6,11.0,673.0,1001.42,764.33
2016,4,15,9,15,902.5,104.0,1.55,11.0,716.0,1012.87,768.86
2016,4,15,9,30,916.0,106.0,1.5,11.0,759.0,1032.96,779.45
2016,4,15,9,45,928.5,106.5,1.45,11.5,796.5,1046.53,784.23
2016,4,15,10,0,941.0,107.0,1.4,12.0,834.0,1056.06,786.53
2016,4,15,10,15,948.0,108.5,1.35,12.0,864.0,1057.05,784.91
2016,4,15,10,30,955.0,110.0,1.3,12.0,894.0,1053.77,780.82
2016,4,15,10,45,960.5,110.0,1.3,12.5,916.5,1043.25,771.83
2016,4,15,11,0,966.0,110.0,1.3,13.0,939.0,1028.53,760.4
2016,4,15,11,15,969.0,110.5,1.35,13.0,953.5,1007.81,747.56
2016,4,15,11,30,972.0,111.0,1.4,13.0,968.0,983.06,732.16
2016,4,15,11,45,975.5,110.0,1.45,13.5,974.5,953.43,712.21
2016,4,15,12,0,979.0,109.0,1.5,14.0,981.0,920.0,689.73
2016,4,15,12,15,978.0,109.0,1.5,14.0,978.5,880.22,663.49
2016,4,15,12,30,977.0,109.0,1.5,14.0,976.0,837.23,634.93
2016,4,15,12,45,978.0,106.5,1.55,14.0,966.0,790.5,602.41
2016,4,15,13,0,979.0,104.0,1.6,14.0,956.0,740.82,566.35
2016,4,15,13,15,974.5,103.0,1.65,14.0,937.0,686.24,525.53
2016,4,15,13,30,970.0,102.0,1.7,14.0,918.0,629.59,481.76
2016,4,15,13,45,967.0,99.0,1.75,14.0,892.5,570.3,434.4
2016,4,15,14,0,964.0,96.0,1.8,14.0,867.0,509.3,383.91
2016,4,15,14,15,955.5,94.5,1.8,14.0,832.5,445.84,329.6
2016,4,15,14,30,947.0,93.0,1.8,14.0,798.0,381.77,273.36
2016,4,15,14,45,936.0,91.0,1.8,14.0,758.0,316.33,215.55
2016,4,15,15,0,925.0,89.0,1.8,14.0,718.0,251.13,159.3
2016,4,15,15,15,910.0,86.5,1.75,13.5,672.0,185.56,108.49
2016,4,15,15,30,895.0,84.0,1.7,13.0,626.0,121.26,71.56
2016,4,15,15,45,873.5,82.0,1.65,13.0,575.0,80.29,65.03
2016,4,15,16,0,852.0,80.0,1.6,13.0,524.0,70.75,56.96
2016,4,15,16,15,825.5,76.5,1.55,12.5,470.5,67.99,54.87
2016,4,15,16,30,799.0,73.0,1.5,12.0,417.0,65.16,52.69
2016,4,15,16,45,761.5,68.5,1.45,12.0,362.0,61.36,49.5
2016,4,15,17,0,724.0,64.0,1.4,12.0,307.0,57.52,46.22
2016,4,15,17,15,670.0,58.5,1.3,11.5,252.0,52.65,42.01
2016,4,15,17,30,616.0,53.0,1.2,11.0,197.0,44.09,34.31
2016,4,15,17,45,532.0,44.5,1.2,10.5,146.5,36.99,27.73
2016,4,15,18,0,448.0,36.0,1.2,10.0,96.0,29.93,20.95
2016,4,15,18,15,297.5,24.5,1.2,9.5,56.5,20.17,10.91
2016,4,15,18,30,147.0,13.0,1.2,9.0,17.0,10.23,0.0
2016,4,15,18,45,73.5,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,153.5,14.0,0.7,6.5,26.5,83.38,0.0
2016,4,16,6,0,307.0,28.0,0.6,7.0,53.0,227.76,176.07
2016,4,16,6,15,419.0,38.5,0.5,7.5,100.5,321.33,264.43
2016,4,16,6,30,531.0,49.0,0.4,8.0,148.0,426.37,352.84
2016,4,16,6,45,600.0,56.0,0.35,8.5,202.0,507.71,418.12
2016,4,16,7,0,669.0,63.0,0.3,9.0,256.0,593.6,482.39
2016,4,16,7,15,713.5,68.5,0.25,9.5,311.5,658.01,526.41
2016,4,16,7,30,758.0,74.0,0.2,10.0,367.0,728.35,572.7
2016,4,16,7,45,788.5,78.0,0.15,11.0,421.5,785.44,606.56
2016,4,16,8,0,819.0,82.0,0.1,12.0,476.0,841.38,638.46
2016,4,16,8,15,842.0,85.5,0.15,12.5,527.5,888.37,666.0
2016,4,16,8,30,865.0,89.0,0.2,13.0,579.0,933.0,691.72
2016,4,16,8,45,881.5,92.0,0.3,14.0,627.0,956.65,703.52
2016,4,16,9,0,898.0,95.0,0.4,15.0,675.0,988.09,720.76
2016,4,16,9,15,910.5,97.0,0.4,15.5,718.0,1011.05,731.48
2016,4,16,9,30,923.0,99.0,0.4,16.0,761.0,1030.25,740.01
2016,4,16,9,45,935.0,99.5,0.45,16.5,798.0,1043.38,746.15
2016,4,16,10,0,947.0,100.0,0.5,17.0,835.0,1052.46,750.05
2016,4,16,10,15,953.5,101.5,0.5,17.0,864.5,1053.0,749.09
2016,4,16,10,30,960.0,103.0,0.5,17.0,894.0,1049.27,745.85
2016,4,16,10,45,962.5,105.0,0.55,17.5,916.0,1037.92,738.02
2016,4,16,11,0,965.0,107.0,0.6,18.0,938.0,1022.38,727.85
2016,4,16,11,15,967.5,107.5,0.6,18.0,952.0,1001.24,714.56
2016,4,16,11,30,970.0,108.0,0.6,18.0,966.0,976.12,698.94
2016,4,16,11,45,972.5,107.5,0.65,18.5,972.0,946.18,680.15
2016,4,16,12,0,975.0,107.0,0.7,19.0,978.0,912.51,658.97
2016,4,16,12,15,974.5,106.5,0.7,19.0,975.5,872.87,634.13
2016,4,16,12,30,974.0,106.0,0.7,19.0,973.0,830.01,607.06
2016,4,16,12,45,975.0,103.5,0.75,19.0,963.5,783.48,576.44
2016,4,16,13,0,976.0,101.0,0.8,19.0,954.0,734.02,542.38
2016,4,16,13,15,972.0,100.0,0.8,19.0,935.0,679.98,503.31
2016,4,16,13,30,968.0,99.0,0.8,19.0,916.0,623.83,461.44
2016,4,16,13,45,961.5,98.5,0.85,19.0,889.5,564.95,416.51
2016,4,16,14,0,955.0,98.0,0.9,19.0,863.0,504.69,368.71
2016,4,16,14,15,946.5,96.5,0.9,18.5,829.5,441.8,317.48
2016,4,16,14,30,938.0,95.0,0.9,18.0,796.0,378.31,264.11
2016,4,16,14,45,926.5,93.5,0.9,18.0,756.0,313.71,208.72
2016,4,16,15,0,915.0,92.0,0.9,18.0,716.0,249.39,154.84
2016,4,16,15,15,901.0,89.5,0.9,17.5,671.0,184.63,106.14
2016,4,16,15,30,887.0,87.0,0.9,17.0,626.0,121.02,70.96
2016,4,16,15,45,868.5,84.0,0.9,17.0,576.0,81.45,64.92
2016,4,16,16,0,850.0,81.0,0.9,17.0,526.0,71.37,56.55
2016,4,16,16,15,824.5,77.5,0.9,16.5,473.0,68.66,54.55
2016,4,16,16,30,799.0,74.0,0.9,16.0,420.0,65.88,52.46
2016,4,16,16,45,764.0,69.0,0.9,15.5,365.0,61.77,49.15
2016,4,16,17,0,729.0,64.0,0.9,15.0,310.0,57.58,45.71
2016,4,16,17,15,676.5,58.5,0.85,14.0,255.5,52.72,41.65
2016,4,16,17,30,624.0,53.0,0.8,13.0,201.0,44.16,34.11
2016,4,16,17,45,539.0,45.0,0.8,12.0,150.0,37.42,27.97
2016,4,16,18,0,454.0,37.0,0.8,11.0,99.0,30.76,21.64
2016,4,16,18,15,310.5,25.0,0.85,10.5,59.0,20.61,11.43
2016,4,16,18,30,167.0,13.0,0.9,10.0,19.0,10.23,0.0
2016,4,16,18,45,83.5,6.5,0.95,10.0,9.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,156.5,14.0,0.9,9.5,28.0,107.38,0.0
2016,4,17,6,0,313.0,28.0,0.8,10.0,56.0,230.41,178.72
2016,4,17,6,15,420.5,38.5,0.75,10.5,103.0,321.63,263.18
2016,4,17,6,30,528.0,49.0,0.7,11.0,150.0,423.79,349.19
2016,4,17,6,45,590.0,57.0,0.65,12.0,202.5,501.33,410.7
2016,4,17,7,0,652.0,65.0,0.6,13.0,255.0,582.85,470.98
2016,4,17,7,15,696.5,70.5,0.6,13.5,310.0,650.99,518.51
2016,4,17,7,30,741.0,76.0,0.6,14.0,365.0,715.9,561.71
2016,4,17,7,45,769.5,81.0,0.6,14.5,419.0,771.8,596.98
2016,4,17,8,0,798.0,86.0,0.6,15.0,473.0,826.49,630.37
2016,4,17,8,15,821.5,89.5,0.6,15.5,524.5,873.27,657.54
2016,4,17,8,30,845.0,93.0,0.6,16.0,576.0,917.76,682.7
2016,4,17,8,45,860.0,97.0,0.6,17.0,623.0,952.18,699.59
2016,4,17,9,0,875.0,101.0,0.6,18.0,670.0,971.1,706.53
2016,4,17,9,15,888.0,103.5,0.6,18.5,712.0,994.64,717.94
2016,4,17,9,30,901.0,106.0,0.6,19.0,754.0,1014.51,726.97
2016,4,17,9,45,914.0,106.0,0.6,19.5,791.5,1027.83,732.05
2016,4,17,10,0,927.0,106.0,0.6,20.0,829.0,1037.18,734.91
2016,4,17,10,15,934.0,107.0,0.6,20.0,858.0,1037.61,733.91
2016,4,17,10,30,941.0,108.0,0.6,20.0,887.0,1033.86,730.69
2016,4,17,10,45,947.5,108.0,0.6,20.5,909.5,1024.41,722.84
2016,4,17,11,0,954.0,108.0,0.6,21.0,932.0,1010.8,712.69
2016,4,17,11,15,957.0,108.5,0.6,21.0,946.5,990.3,699.88
2016,4,17,11,30,960.0,109.0,0.6,21.0,961.0,965.84,684.79
2016,4,17,11,45,962.5,108.5,0.6,21.5,967.0,936.16,665.26
2016,4,17,12,0,965.0,108.0,0.6,22.0,973.0,902.79,643.51
2016,4,17,12,15,965.0,107.5,0.6,22.0,971.0,863.9,619.47
2016,4,17,12,30,965.0,107.0,0.6,22.0,969.0,821.79,593.23
2016,4,17,12,45,965.0,105.5,0.65,22.0,959.0,775.8,563.2
2016,4,17,13,0,965.0,104.0,0.7,22.0,949.0,726.97,530.02
2016,4,17,13,15,961.5,103.0,0.7,22.0,931.0,673.77,492.03
2016,4,17,13,30,958.0,102.0,0.7,22.0,913.0,618.45,451.29
2016,4,17,13,45,954.0,100.0,0.75,22.0,887.5,560.2,407.45
2016,4,17,14,0,950.0,98.0,0.8,22.0,862.0,500.37,360.6
2016,4,17,14,15,942.5,96.5,0.8,21.5,829.0,438.23,310.57
2016,4,17,14,30,935.0,95.0,0.8,21.0,796.0,375.38,258.36
2016,4,17,14,45,926.5,92.5,0.85,21.0,757.0,311.12,204.02
2016,4,17,15,0,918.0,90.0,0.9,21.0,718.0,246.81,150.84
2016,4,17,15,15,904.5,87.5,0.85,20.5,673.0,182.07,102.86
2016,4,17,15,30,891.0,85.0,0.8,20.0,628.0,118.41,68.56
2016,4,17,15,45,874.5,81.5,0.8,20.0,579.0,80.05,62.93
2016,4,17,16,0,858.0,78.0,0.8,20.0,530.0,76.93,60.58
2016,4,17,16,15,833.5,75.0,0.75,19.0,477.0,67.07,52.6
2016,4,17,16,30,809.0,72.0,0.7,18.0,424.0,64.6,50.91
2016,4,17,16,45,775.5,67.5,0.7,17.5,369.5,60.82,47.91
2016,4,17,17,0,742.0,63.0,0.7,17.0,315.0,56.98,44.81
2016,4,17,17,15,691.5,57.5,0.7,16.0,260.5,52.09,40.75
2016,4,17,17,30,641.0,52.0,0.7,15.0,206.0,47.2,36.53
2016,4,17,17,45,559.5,44.0,0.75,14.0,154.5,36.8,27.19
2016,4,17,18,0,478.0,36.0,0.8,13.0,103.0,30.08,20.88
2016,4,17,18,15,336.0,25.0,0.8,12.5,62.0,20.68,11.54
2016,4,17,18,30,194.0,14.0,0.8,12.0,21.0,11.02,0.0
2016,4,17,18,45,97.0,7.0,0.85,12.0,10.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,170.5,14.5,0.45,11.5,30.5,115.52,5.02
2016,4,18,6,0,341.0,29.0,0.5,12.0,61.0,245.69,190.58
2016,4,18,6,15,447.0,39.0,0.45,12.5,109.0,337.0,272.64
2016,4,18,6,30,553.0,49.0,0.4,13.0,157.0,438.87,356.56
2016,4,18,6,45,620.5,55.5,0.35,13.5,211.5,519.33,419.49
2016,4,18,7,0,688.0,62.0,0.3,14.0,266.0,599.64,477.93
2016,4,18,7,15,730.5,67.0,0.3,14.0,321.5,667.48,525.02
2016,4,18,7,30,773.0,72.0,0.3,14.0,377.0,735.95,570.76
2016,4,18,7,45,802.5,76.5,0.3,14.5,431.5,793.02,605.93
2016,4,18,8,0,832.0,81.0,0.3,15.0,486.0,848.87,639.25
2016,4,18,8,15,853.5,84.0,0.35,15.5,538.0,894.03,665.63
2016,4,18,8,30,875.0,87.0,0.4,16.0,590.0,925.86,683.16
2016,4,18,8,45,890.5,90.0,0.45,17.0,637.5,959.6,700.68
2016,4,18,9,0,906.0,93.0,0.5,18.0,685.0,990.07,715.91
2016,4,18,9,15,917.5,95.0,0.5,18.5,727.0,1012.01,725.93
2016,4,18,9,30,929.0,97.0,0.5,19.0,769.0,1030.16,733.77
2016,4,18,9,45,941.0,97.0,0.55,19.5,806.0,1042.63,739.49
2016,4,18,10,0,953.0,97.0,0.6,20.0,843.0,1051.05,742.97
2016,4,18,10,15,959.0,98.0,0.6,20.5,872.0,1050.47,739.97
2016,4,18,10,30,965.0,99.0,0.6,21.0,901.0,1045.64,734.72
2016,4,18,10,45,969.5,100.0,0.6,21.5,922.5,1035.1,726.25
2016,4,18,11,0,974.0,101.0,0.6,22.0,944.0,1020.33,715.47
2016,4,18,11,15,976.0,101.5,0.6,22.0,958.0,998.59,702.02
2016,4,18,11,30,978.0,102.0,0.6,22.0,972.0,972.87,686.28
2016,4,18,11,45,978.5,102.0,0.6,22.0,977.5,941.53,667.12
2016,4,18,12,0,979.0,102.0,0.6,22.0,983.0,906.55,645.69
2016,4,18,12,15,978.0,102.0,0.6,22.0,980.5,866.91,621.24
2016,4,18,12,30,977.0,102.0,0.6,22.0,978.0,824.08,594.58
2016,4,18,12,45,971.0,104.0,0.6,22.5,966.0,776.41,561.57
2016,4,18,13,0,965.0,106.0,0.6,23.0,954.0,726.31,525.89
2016,4,18,13,15,961.0,105.0,0.6,22.5,935.5,672.81,488.94
2016,4,18,13,30,957.0,104.0,0.6,22.0,917.0,617.25,449.11
2016,4,18,13,45,947.0,105.0,0.65,22.0,889.5,558.41,405.03
2016,4,18,14,0,937.0,106.0,0.7,22.0,862.0,498.57,358.41
2016,4,18,14,15,928.5,104.5,0.7,22.0,828.5,436.75,308.26
2016,4,18,14,30,920.0,103.0,0.7,22.0,795.0,374.37,256.28
2016,4,18,14,45,901.5,104.5,0.75,22.0,753.5,311.15,203.59
2016,4,18,15,0,883.0,106.0,0.8,22.0,712.0,248.99,153.05
2016,4,18,15,15,867.5,103.0,0.8,22.0,667.0,179.24,101.62
2016,4,18,15,30,852.0,100.0,0.8,22.0,622.0,116.46,68.02
2016,4,18,15,45,824.5,99.5,0.8,22.0,571.0,82.68,64.61
2016,4,18,16,0,797.0,99.0,0.8,22.0,520.0,82.53,64.78
2016,4,18,16,15,591.5,128.0,0.8,21.0,423.5,92.17,73.46
2016,4,18,16,30,386.0,157.0,0.8,20.0,327.0,105.74,85.55
2016,4,18,16,45,353.5,143.5,0.8,19.5,284.0,100.2,81.28
2016,4,18,17,0,321.0,130.0,0.8,19.0,241.0,91.33,74.08
2016,4,18,17,15,295.0,110.0,0.8,17.5,198.5,78.4,63.44
2016,4,18,17,30,269.0,90.0,0.8,16.0,156.0,65.09,52.1
2016,4,18,17,45,224.5,70.5,0.8,14.5,116.5,51.58,40.19
2016,4,18,18,0,180.0,51.0,0.8,13.0,77.0,37.8,27.69
2016,4,18,18,15,90.0,33.5,0.75,12.5,46.5,24.93,15.24
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,12.09,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,6.29,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,148.0,16.0,0.7,11.5,30.5,107.76,26.16
2016,4,19,6,0,296.0,32.0,0.7,12.0,61.0,224.48,175.86
2016,4,19,6,15,399.5,43.0,0.6,12.5,107.5,313.33,254.94
2016,4,19,6,30,503.0,54.0,0.5,13.0,154.0,412.41,336.86
2016,4,19,6,45,580.5,59.5,0.45,13.5,208.5,496.29,403.01
2016,4,19,7,0,658.0,65.0,0.4,14.0,263.0,585.27,468.82
2016,4,19,7,15,701.5,70.5,0.35,14.0,318.0,648.29,512.03
2016,4,19,7,30,745.0,76.0,0.3,14.0,373.0,716.98,557.64
2016,4,19,7,45,778.0,79.5,0.3,14.5,427.0,774.78,593.59
2016,4,19,8,0,811.0,83.0,0.3,15.0,481.0,831.61,627.85
2016,4,19,8,15,833.0,86.5,0.3,15.5,532.5,877.15,653.69
2016,4,19,8,30,855.0,90.0,0.3,16.0,584.0,920.31,677.57
2016,4,19,8,45,867.5,94.0,0.3,17.0,630.5,940.9,685.43
2016,4,19,9,0,880.0,98.0,0.3,18.0,677.0,969.1,698.38
2016,4,19,9,15,892.5,100.5,0.35,18.5,719.0,992.1,710.27
2016,4,19,9,30,905.0,103.0,0.4,19.0,761.0,1011.4,720.04
2016,4,19,9,45,904.0,110.5,0.45,20.0,794.5,1018.92,721.38
2016,4,19,10,0,903.0,118.0,0.5,21.0,828.0,1022.13,720.45
2016,4,19,10,15,910.0,119.5,0.55,21.0,857.0,1022.83,720.95
2016,4,19,10,30,917.0,121.0,0.6,21.0,886.0,1019.44,719.14
2016,4,19,10,45,916.5,125.0,0.65,21.0,906.0,1007.18,712.11
2016,4,19,11,0,916.0,129.0,0.7,21.0,926.0,990.92,702.81
2016,4,19,11,15,919.0,130.0,0.75,21.0,939.5,971.2,691.45
2016,4,19,11,30,922.0,131.0,0.8,21.0,953.0,947.64,677.72
2016,4,19,11,45,654.5,269.0,0.85,21.0,855.0,832.6,602.26
2016,4,19,12,0,387.0,407.0,0.9,21.0,757.0,688.09,502.57
2016,4,19,12,15,422.5,397.5,0.9,20.5,778.0,693.93,508.98
2016,4,19,12,30,458.0,388.0,0.9,20.0,799.0,685.74,504.2
2016,4,19,12,45,679.5,264.0,0.9,20.0,866.5,713.66,526.02
2016,4,19,13,0,901.0,140.0,0.9,20.0,934.0,709.0,524.08
2016,4,19,13,15,682.0,245.5,0.9,19.5,840.0,619.89,459.12
2016,4,19,13,30,463.0,351.0,0.9,19.0,746.0,533.22,396.44
2016,4,19,13,45,435.5,348.0,0.95,19.0,711.0,482.61,359.4
2016,4,19,14,0,408.0,345.0,1.0,19.0,676.0,434.2,322.81
2016,4,19,14,15,289.0,358.0,1.0,18.5,587.5,365.69,272.69
2016,4,19,14,30,170.0,371.0,1.0,18.0,499.0,312.54,234.92
2016,4,19,14,45,158.0,350.5,1.0,17.5,465.0,278.27,209.08
2016,4,19,15,0,146.0,330.0,1.0,17.0,431.0,245.88,184.78
2016,4,19,15,15,103.0,298.0,0.95,16.5,366.5,211.6,160.95
2016,4,19,15,30,60.0,266.0,0.9,16.0,302.0,178.54,138.54
2016,4,19,15,45,205.0,239.0,0.85,15.5,350.0,155.52,127.99
2016,4,19,16,0,350.0,212.0,0.8,15.0,398.0,138.4,114.26
2016,4,19,16,15,276.0,199.0,0.75,14.5,336.5,130.1,107.85
2016,4,19,16,30,202.0,186.0,0.7,14.0,275.0,125.1,104.16
2016,4,19,16,45,427.5,134.5,0.65,14.0,292.0,93.6,77.21
2016,4,19,17,0,653.0,83.0,0.6,14.0,309.0,65.73,53.03
2016,4,19,17,15,598.0,75.0,0.6,13.5,255.0,59.89,48.11
2016,4,19,17,30,543.0,67.0,0.6,13.0,201.0,53.99,42.91
2016,4,19,17,45,476.0,55.5,0.6,12.5,152.0,45.13,34.84
2016,4,19,18,0,409.0,44.0,0.6,12.0,103.0,36.12,26.39
2016,4,19,18,15,273.0,30.0,0.6,11.5,62.5,24.54,15.15
2016,4,19,18,30,137.0,16.0,0.6,11.0,22.0,12.97,0.0
2016,4,19,18,45,68.5,8.0,0.65,10.5,11.0,6.29,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,45,165.0,16.5,0.7,8.5,33.0,117.36,46.38
2016,4,20,6,0,330.0,33.0,0.7,9.0,66.0,242.94,193.65
2016,4,20,6,15,432.0,43.0,0.6,9.5,114.0,331.65,272.75
2016,4,20,6,30,534.0,53.0,0.5,10.0,162.0,430.15,354.67
2016,4,20,6,45,610.0,58.0,0.45,10.5,217.0,513.59,420.76
2016,4,20,7,0,686.0,63.0,0.4,11.0,272.0,597.62,482.92
2016,4,20,7,15,727.5,68.0,0.4,11.5,327.5,664.35,528.81
2016,4,20,7,30,769.0,73.0,0.4,12.0,383.0,731.64,573.27
2016,4,20,7,45,801.0,76.0,0.4,13.0,437.5,788.63,607.74
2016,4,20,8,0,833.0,79.0,0.4,14.0,492.0,844.52,640.32
2016,4,20,8,15,853.5,82.5,0.4,14.5,543.0,889.19,665.66
2016,4,20,8,30,874.0,86.0,0.4,15.0,594.0,920.62,682.03
2016,4,20,8,45,888.0,89.0,0.45,15.5,640.5,952.76,699.97
2016,4,20,9,0,902.0,92.0,0.5,16.0,687.0,981.6,715.7
2016,4,20,9,15,913.5,94.0,0.5,16.0,729.0,1003.34,727.16
2016,4,20,9,30,925.0,96.0,0.5,16.0,771.0,1021.32,736.43
2016,4,20,9,45,934.0,97.0,0.55,16.5,806.5,1031.8,741.05
2016,4,20,10,0,943.0,98.0,0.6,17.0,842.0,1038.22,743.43
2016,4,20,10,15,949.0,99.5,0.6,17.0,871.0,1038.08,742.15
2016,4,20,10,30,955.0,101.0,0.6,17.0,900.0,1033.72,738.53
2016,4,20,10,45,951.5,106.5,0.65,17.5,919.5,1020.09,729.24
2016,4,20,11,0,948.0,112.0,0.7,18.0,939.0,1002.33,717.62
2016,4,20,11,15,950.5,113.0,0.7,18.0,953.0,981.79,704.62
2016,4,20,11,30,953.0,114.0,0.7,18.0,967.0,957.33,689.26
2016,4,20,11,45,949.5,117.0,0.75,18.5,971.0,925.72,669.17
2016,4,20,12,0,946.0,120.0,0.8,19.0,975.0,890.72,646.89
2016,4,20,12,15,945.0,119.5,0.8,18.5,972.5,851.53,623.25
2016,4,20,12,30,944.0,119.0,0.8,18.0,970.0,809.3,596.94
2016,4,20,12,45,943.5,117.0,0.85,18.0,959.5,763.35,565.75
2016,4,20,13,0,943.0,115.0,0.9,18.0,949.0,714.71,531.71
2016,4,20,13,15,938.5,114.5,0.9,18.0,930.5,662.34,493.28
2016,4,20,13,30,934.0,114.0,0.9,18.0,912.0,608.01,452.19
2016,4,20,13,45,927.0,113.0,0.9,18.0,885.0,550.35,407.26
2016,4,20,14,0,920.0,112.0,0.9,18.0,858.0,491.48,359.83
2016,4,20,14,15,719.0,194.5,0.9,17.5,763.5,414.91,301.68
2016,4,20,14,30,518.0,277.0,0.9,17.0,669.0,356.64,258.89
2016,4,20,14,45,696.5,191.5,0.95,17.0,690.5,306.83,211.61
2016,4,20,15,0,875.0,106.0,1.0,17.0,712.0,244.12,152.7
2016,4,20,15,15,859.5,103.5,0.95,16.5,667.0,175.27,101.46
2016,4,20,15,30,844.0,101.0,0.9,16.0,622.0,113.55,68.85
2016,4,20,15,45,822.5,98.0,0.9,16.0,572.5,81.54,65.22
2016,4,20,16,0,801.0,95.0,0.9,16.0,523.0,79.76,63.98
2016,4,20,16,15,774.0,91.0,0.85,15.5,470.5,77.09,62.04
2016,4,20,16,30,747.0,87.0,0.8,15.0,418.0,74.36,60.02
2016,4,20,16,45,709.5,81.5,0.8,14.5,364.0,64.85,52.01
2016,4,20,17,0,672.0,76.0,0.8,14.0,310.0,60.93,48.84
2016,4,20,17,15,618.0,69.5,0.75,13.0,256.5,56.01,44.75
2016,4,20,17,30,564.0,63.0,0.7,12.0,203.0,51.08,40.49
2016,4,20,17,45,483.0,53.5,0.65,11.5,153.0,43.56,33.6
2016,4,20,18,0,402.0,44.0,0.6,11.0,103.0,36.03,26.46
2016,4,20,18,15,271.5,30.5,0.6,10.5,63.0,24.91,15.67
2016,4,20,18,30,141.0,17.0,0.6,10.0,23.0,13.02,0.0
2016,4,20,18,45,70.5,8.5,0.6,9.5,11.5,6.69,0.0
2016,4,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,5,45,46.5,19.0,0.35,9.5,24.0,52.35,23.04
2016,4,21,6,0,93.0,38.0,0.3,10.0,48.0,108.62,85.02
2016,4,21,6,15,135.0,59.0,0.25,10.5,82.5,161.89,132.53
2016,4,21,6,30,177.0,80.0,0.2,11.0,117.0,218.15,180.9
2016,4,21,6,45,203.5,101.5,0.2,11.5,155.5,267.76,222.05
2016,4,21,7,0,230.0,123.0,0.2,12.0,194.0,318.89,262.81
2016,4,21,7,15,257.5,140.5,0.25,12.0,234.0,367.12,300.69
2016,4,21,7,30,285.0,158.0,0.3,12.0,274.0,416.68,338.58
2016,4,21,7,45,214.5,188.5,0.35,12.5,283.0,381.53,308.19
2016,4,21,8,0,144.0,219.0,0.4,13.0,292.0,358.27,287.23
2016,4,21,8,15,188.5,240.5,0.45,13.0,345.5,422.41,336.71
2016,4,21,8,30,233.0,262.0,0.5,13.0,399.0,487.86,385.15
2016,4,21,8,45,190.0,288.0,0.55,13.5,405.5,476.79,373.37
2016,4,21,9,0,147.0,314.0,0.6,14.0,412.0,462.94,360.43
2016,4,21,9,15,157.5,335.5,0.65,14.0,446.5,493.61,382.6
2016,4,21,9,30,168.0,357.0,0.7,14.0,481.0,523.35,403.47
2016,4,21,9,45,193.0,374.0,0.75,14.5,522.5,561.37,429.83
2016,4,21,10,0,218.0,391.0,0.8,15.0,564.0,598.16,454.84
2016,4,21,10,15,144.5,394.5,0.8,15.0,511.0,524.03,399.0
2016,4,21,10,30,71.0,398.0,0.8,15.0,458.0,428.78,328.03
2016,4,21,10,45,107.5,422.5,0.85,15.0,515.5,481.9,368.42
2016,4,21,11,0,144.0,447.0,0.9,15.0,573.0,552.05,418.8
2016,4,21,11,15,227.5,443.0,0.9,15.0,646.0,614.2,463.76
2016,4,21,11,30,311.0,439.0,0.9,15.0,719.0,687.66,515.17
2016,4,21,11,45,325.5,430.0,0.9,15.0,724.5,674.21,505.02
2016,4,21,12,0,340.0,421.0,0.9,15.0,730.0,658.65,494.34
2016,4,21,12,15,206.0,429.0,0.9,15.0,616.5,528.58,400.31
2016,4,21,12,30,72.0,437.0,0.9,15.0,503.0,410.62,313.08
2016,4,21,12,45,52.0,401.5,0.95,15.0,449.0,359.07,275.72
2016,4,21,13,0,32.0,366.0,1.0,15.0,395.0,310.62,239.56
2016,4,21,13,15,95.5,401.0,1.0,15.0,483.5,369.13,284.46
2016,4,21,13,30,159.0,436.0,1.0,15.0,572.0,421.06,322.33
2016,4,21,13,45,89.5,363.5,1.05,15.5,440.0,317.72,244.24
2016,4,21,14,0,20.0,291.0,1.1,16.0,308.0,227.73,176.02
2016,4,21,14,15,33.5,310.5,1.1,15.5,337.0,240.09,186.16
2016,4,21,14,30,47.0,330.0,1.1,15.0,366.0,250.26,193.96
2016,4,21,14,45,54.0,319.0,1.15,15.0,358.5,236.59,183.05
2016,4,21,15,0,61.0,308.0,1.2,15.0,351.0,221.94,171.48
2016,4,21,15,15,30.5,210.5,1.2,15.0,232.0,151.75,117.57
2016,4,21,15,30,0.0,113.0,1.2,15.0,113.0,86.11,65.99
2016,4,21,15,45,7.0,150.0,1.2,15.0,154.0,111.24,91.06
2016,4,21,16,0,14.0,187.0,1.2,15.0,195.0,134.18,110.93
2016,4,21,16,15,7.0,123.5,1.15,14.5,127.5,92.29,75.4
2016,4,21,16,30,0.0,60.0,1.1,14.0,60.0,45.99,35.26
2016,4,21,16,45,0.0,52.0,1.1,13.5,52.0,39.8,30.02
2016,4,21,17,0,0.0,44.0,1.1,13.0,44.0,33.62,24.66
2016,4,21,17,15,0.0,36.5,1.0,12.5,36.5,27.85,19.57
2016,4,21,17,30,0.0,29.0,0.9,12.0,29.0,22.09,14.4
2016,4,21,17,45,0.0,22.0,0.85,11.5,22.0,16.73,9.5
2016,4,21,18,0,0.0,15.0,0.8,11.0,15.0,11.39,4.54
2016,4,21,18,15,0.0,9.0,0.8,10.5,9.0,6.82,0.22
2016,4,21,18,30,0.0,3.0,0.8,10.0,3.0,2.27,0.0
2016,4,21,18,45,0.0,1.5,0.8,9.5,1.5,1.18,0.0
2016,4,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,1.4,9.0,3.5,2.64,0.0
2016,4,22,6,0,0.0,7.0,1.5,9.0,7.0,5.3,0.0
2016,4,22,6,15,0.0,12.5,1.5,9.0,12.5,9.48,2.56
2016,4,22,6,30,0.0,18.0,1.5,9.0,18.0,13.68,6.33
2016,4,22,6,45,0.0,23.5,1.55,9.5,23.5,17.88,10.04
2016,4,22,7,0,0.0,29.0,1.6,10.0,29.0,22.1,13.69
2016,4,22,7,15,0.0,35.0,1.6,10.0,35.0,26.71,17.66
2016,4,22,7,30,0.0,41.0,1.6,10.0,41.0,31.33,21.59
2016,4,22,7,45,0.0,30.5,1.65,10.5,30.5,23.29,14.51
2016,4,22,8,0,0.0,20.0,1.7,11.0,20.0,15.27,7.5
2016,4,22,8,15,0.0,26.0,1.7,11.0,26.0,19.89,11.42
2016,4,22,8,30,0.0,32.0,1.7,11.0,32.0,24.51,15.31
2016,4,22,8,45,3.0,108.5,1.7,11.0,110.5,87.31,68.37
2016,4,22,9,0,6.0,185.0,1.7,11.0,189.0,155.96,124.92
2016,4,22,9,15,3.0,128.0,1.7,11.0,130.0,103.42,81.15
2016,4,22,9,30,0.0,71.0,1.7,11.0,71.0,54.77,40.47
2016,4,22,9,45,0.0,81.5,1.75,11.0,81.5,62.97,47.28
2016,4,22,10,0,0.0,92.0,1.8,11.0,92.0,71.24,54.05
2016,4,22,10,15,0.0,69.5,1.85,11.0,69.5,53.75,39.42
2016,4,22,10,30,0.0,47.0,1.9,11.0,47.0,36.32,24.84
2016,4,22,10,45,11.0,185.0,1.95,11.5,194.5,157.23,124.56
2016,4,22,11,0,22.0,323.0,2.0,12.0,342.0,283.29,224.24
2016,4,22,11,15,18.5,296.0,2.05,12.0,312.0,255.21,201.54
2016,4,22,11,30,15.0,269.0,2.1,12.0,282.0,227.99,180.01
2016,4,22,11,45,15.5,278.0,2.15,12.0,292.0,234.42,185.12
2016,4,22,12,0,16.0,287.0,2.2,12.0,302.0,240.58,189.93
2016,4,22,12,15,14.0,254.5,2.25,11.5,268.0,211.14,166.89
2016,4,22,12,30,12.0,222.0,2.3,11.0,234.0,182.44,144.29
2016,4,22,12,45,6.0,164.5,2.35,11.0,170.5,132.09,103.58
2016,4,22,13,0,0.0,107.0,2.4,11.0,107.0,83.01,63.39
2016,4,22,13,15,4.0,148.0,2.4,10.5,152.0,116.91,91.57
2016,4,22,13,30,8.0,189.0,2.4,10.0,197.0,149.85,118.72
2016,4,22,13,45,16.5,250.5,2.4,10.0,265.0,198.95,158.5
2016,4,22,14,0,25.0,312.0,2.4,10.0,333.0,244.86,195.14
2016,4,22,14,15,24.0,298.5,2.3,10.0,317.5,231.08,184.0
2016,4,22,14,30,23.0,285.0,2.2,10.0,302.0,217.52,173.22
2016,4,22,14,45,120.0,308.0,2.15,10.0,392.0,241.96,189.28
2016,4,22,15,0,217.0,331.0,2.1,10.0,482.0,257.89,197.39
2016,4,22,15,15,271.0,299.0,2.1,10.0,475.5,218.71,164.57
2016,4,22,15,30,325.0,267.0,2.1,10.0,469.0,178.88,137.03
2016,4,22,15,45,162.5,147.5,2.1,10.0,248.5,97.07,80.36
2016,4,22,16,0,0.0,28.0,2.1,10.0,28.0,21.41,13.58
2016,4,22,16,15,384.0,55.5,2.1,10.0,228.0,40.72,31.02
2016,4,22,16,30,768.0,83.0,2.1,10.0,428.0,71.76,58.95
2016,4,22,16,45,736.5,77.5,2.1,10.0,374.5,67.61,55.43
2016,4,22,17,0,705.0,72.0,2.1,10.0,321.0,58.53,47.44
2016,4,22,17,15,653.0,66.0,1.95,9.5,267.0,53.83,43.4
2016,4,22,17,30,601.0,60.0,1.8,9.0,213.0,49.13,39.21
2016,4,22,17,45,515.5,52.5,1.7,8.5,161.5,42.99,33.51
2016,4,22,18,0,430.0,45.0,1.6,8.0,110.0,36.95,27.66
2016,4,22,18,15,215.0,36.5,1.5,7.5,69.0,27.59,18.4
2016,4,22,18,30,0.0,28.0,1.4,7.0,28.0,20.03,2.68
2016,4,22,18,45,0.0,14.0,1.35,7.0,14.0,11.02,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,161.5,19.0,1.05,6.5,37.5,121.69,76.76
2016,4,23,6,0,323.0,38.0,1.1,7.0,75.0,242.67,197.89
2016,4,23,6,15,422.0,48.0,1.15,7.0,123.0,329.51,276.06
2016,4,23,6,30,521.0,58.0,1.2,7.0,171.0,425.45,358.8
2016,4,23,6,45,580.5,66.0,1.3,7.5,223.5,500.6,421.01
2016,4,23,7,0,640.0,74.0,1.4,8.0,276.0,579.31,483.35
2016,4,23,7,15,682.5,79.5,1.35,8.5,330.0,644.95,530.76
2016,4,23,7,30,725.0,85.0,1.3,9.0,384.0,711.45,576.68
2016,4,23,7,45,534.0,142.0,1.3,9.5,378.0,632.51,513.41
2016,4,23,8,0,343.0,199.0,1.3,10.0,372.0,525.53,427.0
2016,4,23,8,15,587.5,149.0,1.3,10.0,482.0,727.84,581.97
2016,4,23,8,30,832.0,99.0,1.3,10.0,592.0,903.4,701.8
2016,4,23,8,45,852.0,100.5,1.3,10.5,639.0,938.72,720.17
2016,4,23,9,0,872.0,102.0,1.3,11.0,686.0,958.93,730.07
2016,4,23,9,15,536.5,230.0,1.25,11.5,596.5,790.57,609.03
2016,4,23,9,30,201.0,358.0,1.2,12.0,507.0,554.24,430.69
2016,4,23,9,45,263.0,364.0,1.2,12.5,568.0,639.39,494.02
2016,4,23,10,0,325.0,370.0,1.2,13.0,629.0,700.53,535.99
2016,4,23,10,15,635.0,236.0,1.2,13.0,764.5,888.83,671.82
2016,4,23,10,30,945.0,102.0,1.2,13.0,900.0,1018.63,754.94
2016,4,23,10,45,568.5,275.5,1.25,13.0,759.0,833.19,627.38
2016,4,23,11,0,192.0,449.0,1.3,13.0,618.0,596.11,454.21
2016,4,23,11,15,172.0,456.5,1.3,13.0,609.5,574.25,439.7
2016,4,23,11,30,152.0,464.0,1.3,13.0,601.0,552.13,423.0
2016,4,23,11,45,258.5,443.0,1.3,13.5,678.0,625.97,477.44
2016,4,23,12,0,365.0,422.0,1.3,14.0,755.0,676.71,513.38
2016,4,23,12,15,201.0,405.0,1.3,14.0,588.5,502.32,385.38
2016,4,23,12,30,37.0,388.0,1.3,14.0,422.0,343.04,264.93
2016,4,23,12,45,196.0,402.0,1.3,14.0,577.0,465.85,360.33
2016,4,23,13,0,355.0,416.0,1.3,14.0,732.0,567.83,434.48
2016,4,23,13,15,401.5,387.0,1.3,14.0,737.5,546.78,417.7
2016,4,23,13,30,448.0,358.0,1.3,14.0,743.0,523.28,399.35
2016,4,23,13,45,401.0,367.0,1.35,14.0,704.5,471.98,360.01
2016,4,23,14,0,354.0,376.0,1.4,14.0,666.0,426.59,324.84
2016,4,23,14,15,358.0,357.5,1.45,13.5,641.0,386.34,293.04
2016,4,23,14,30,362.0,339.0,1.5,13.0,616.0,345.69,260.06
2016,4,23,14,45,387.0,312.0,1.6,13.0,594.5,304.74,225.3
2016,4,23,15,0,412.0,285.0,1.7,13.0,573.0,261.22,188.83
2016,4,23,15,15,368.0,276.0,1.7,12.5,521.0,216.93,157.47
2016,4,23,15,30,324.0,267.0,1.7,12.0,469.0,178.06,135.44
2016,4,23,15,45,552.5,183.5,1.75,12.0,495.5,120.45,99.94
2016,4,23,16,0,781.0,100.0,1.8,12.0,522.0,82.61,67.45
2016,4,23,16,15,753.5,96.0,1.8,11.5,470.5,80.1,65.68
2016,4,23,16,30,726.0,92.0,1.8,11.0,419.0,71.55,58.47
2016,4,23,16,45,687.0,87.0,1.8,11.0,365.5,68.17,55.7
2016,4,23,17,0,648.0,82.0,1.8,11.0,312.0,64.77,52.84
2016,4,23,17,15,594.5,75.0,1.75,10.5,259.0,59.68,48.49
2016,4,23,17,30,541.0,68.0,1.7,10.0,206.0,54.56,43.96
2016,4,23,17,45,453.0,59.0,1.65,9.5,156.5,47.54,37.49
2016,4,23,18,0,365.0,50.0,1.6,9.0,107.0,40.58,30.82
2016,4,23,18,15,242.0,35.5,1.55,8.5,67.5,27.01,17.9
2016,4,23,18,30,119.0,21.0,1.5,8.0,28.0,15.92,2.33
2016,4,23,18,45,59.5,10.5,1.45,8.0,14.0,8.26,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
