Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,90.5,24.0,1.7,7.5,34.5,81.57,52.87
2016,4,24,6,0,181.0,48.0,1.8,8.0,69.0,167.74,136.42
2016,4,24,6,15,272.0,64.0,1.8,8.0,114.5,257.87,216.61
2016,4,24,6,30,363.0,80.0,1.8,8.0,160.0,346.23,293.67
2016,4,24,6,45,412.5,94.5,1.85,8.0,208.5,412.91,350.35
2016,4,24,7,0,462.0,109.0,1.9,8.0,257.0,482.98,407.77
2016,4,24,7,15,560.5,97.5,1.85,8.0,309.0,571.61,478.49
2016,4,24,7,30,659.0,86.0,1.8,8.0,361.0,658.64,543.76
2016,4,24,7,45,678.0,106.0,1.8,8.5,421.0,720.85,586.88
2016,4,24,8,0,697.0,126.0,1.8,9.0,481.0,780.75,627.24
2016,4,24,8,15,533.0,183.5,1.8,9.0,470.5,705.78,568.02
2016,4,24,8,30,369.0,241.0,1.8,9.0,460.0,607.14,489.83
2016,4,24,8,45,379.0,260.0,1.8,9.5,500.5,641.57,514.02
2016,4,24,9,0,389.0,279.0,1.8,10.0,541.0,674.34,535.46
2016,4,24,9,15,626.0,204.5,1.75,10.5,655.5,857.5,669.01
2016,4,24,9,30,863.0,130.0,1.7,11.0,770.0,1003.62,763.8
2016,4,24,9,45,890.0,123.0,1.7,11.5,810.0,1008.31,762.2
2016,4,24,10,0,917.0,116.0,1.7,12.0,850.0,1023.44,769.51
2016,4,24,10,15,924.0,117.0,1.65,12.0,878.5,1023.32,767.36
2016,4,24,10,30,931.0,118.0,1.6,12.0,907.0,1019.07,762.85
2016,4,24,10,45,738.0,234.0,1.6,12.5,869.0,957.69,720.06
2016,4,24,11,0,545.0,350.0,1.6,13.0,831.0,862.85,649.62
2016,4,24,11,15,494.5,370.5,1.65,13.0,812.0,816.33,617.61
2016,4,24,11,30,444.0,391.0,1.7,13.0,793.0,768.84,583.97
2016,4,24,11,45,441.5,394.5,1.8,13.5,796.5,747.64,568.79
2016,4,24,12,0,439.0,398.0,1.9,14.0,800.0,724.33,551.68
2016,4,24,12,15,440.0,396.5,1.95,13.5,798.5,697.88,533.93
2016,4,24,12,30,441.0,395.0,2.0,13.0,797.0,669.6,514.53
2016,4,24,12,45,228.5,341.5,2.15,13.0,550.0,445.7,348.34
2016,4,24,13,0,16.0,288.0,2.3,13.0,303.0,233.35,182.86
2016,4,24,13,15,236.5,323.5,2.35,13.0,528.0,399.9,315.04
2016,4,24,13,30,457.0,359.0,2.4,13.0,753.0,527.21,409.12
2016,4,24,13,45,482.5,339.0,2.45,13.0,744.5,491.37,379.19
2016,4,24,14,0,508.0,319.0,2.5,13.0,736.0,452.36,346.7
2016,4,24,14,15,514.0,300.0,2.55,12.5,707.5,403.62,306.5
2016,4,24,14,30,520.0,281.0,2.6,12.0,679.0,354.01,264.59
2016,4,24,14,45,487.5,274.5,2.65,11.5,632.5,301.9,221.64
2016,4,24,15,0,455.0,268.0,2.7,11.0,586.0,253.5,182.93
2016,4,24,15,15,464.0,246.5,2.7,10.5,553.5,205.27,145.85
2016,4,24,15,30,473.0,225.0,2.7,10.0,521.0,156.31,116.2
2016,4,24,15,45,570.5,188.5,2.75,10.0,518.0,123.64,103.64
2016,4,24,16,0,668.0,152.0,2.8,10.0,515.0,107.1,89.56
2016,4,24,16,15,636.0,145.0,2.75,9.5,463.5,104.05,87.38
2016,4,24,16,30,604.0,138.0,2.7,9.0,412.0,100.87,85.06
2016,4,24,16,45,569.0,127.0,2.7,9.0,359.5,91.17,76.71
2016,4,24,17,0,534.0,116.0,2.7,9.0,307.0,84.09,70.63
2016,4,24,17,15,475.5,105.0,2.65,8.5,254.5,76.48,64.06
2016,4,24,17,30,417.0,94.0,2.6,8.0,202.0,68.77,57.19
2016,4,24,17,45,352.0,77.5,2.6,7.5,154.0,57.16,46.53
2016,4,24,18,0,287.0,61.0,2.6,7.0,106.0,45.34,35.38
2016,4,24,18,15,180.0,42.0,2.55,6.5,67.0,31.35,21.94
2016,4,24,18,30,73.0,23.0,2.5,6.0,28.0,17.29,4.29
2016,4,24,18,45,36.5,11.5,2.5,6.0,14.0,9.05,0.0
2016,4,24,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,15,43.0,5.5,1.5,3.5,6.5,0.0,0.0
2016,4,25,5,30,86.0,11.0,1.5,4.0,13.0,44.04,0.0
2016,4,25,5,45,256.0,23.0,1.55,4.5,50.0,172.78,123.34
2016,4,25,6,0,426.0,35.0,1.6,5.0,87.0,292.81,242.11
2016,4,25,6,15,518.5,43.0,1.65,5.5,137.0,378.21,319.38
2016,4,25,6,30,611.0,51.0,1.7,6.0,187.0,471.97,400.13
2016,4,25,6,45,673.5,55.5,1.75,6.5,242.5,544.72,460.55
2016,4,25,7,0,736.0,60.0,1.8,7.0,298.0,625.34,523.18
2016,4,25,7,15,773.0,64.5,1.8,7.0,353.5,689.31,570.33
2016,4,25,7,30,810.0,69.0,1.8,7.0,409.0,753.41,616.1
2016,4,25,7,45,837.0,72.0,1.85,7.5,463.5,806.97,652.09
2016,4,25,8,0,864.0,75.0,1.9,8.0,518.0,849.7,679.52
2016,4,25,8,15,883.5,78.0,1.9,8.0,569.5,892.7,707.46
2016,4,25,8,30,903.0,81.0,1.9,8.0,621.0,933.13,733.2
2016,4,25,8,45,917.5,83.5,1.9,8.5,668.5,965.38,751.66
2016,4,25,9,0,932.0,86.0,1.9,9.0,716.0,994.25,767.73
2016,4,25,9,15,943.0,87.5,1.9,9.5,758.0,1015.01,778.24
2016,4,25,9,30,954.0,89.0,1.9,10.0,800.0,1031.9,786.27
2016,4,25,9,45,961.5,91.5,1.95,10.5,836.0,1042.45,790.92
2016,4,25,10,0,969.0,94.0,2.0,11.0,872.0,1048.78,792.96
2016,4,25,10,15,975.0,95.0,2.0,11.0,901.5,1047.78,791.1
2016,4,25,10,30,981.0,96.0,2.0,11.0,931.0,1042.49,786.65
2016,4,25,10,45,985.0,97.0,2.05,11.0,952.5,1031.01,778.97
2016,4,25,11,0,989.0,98.0,2.1,11.0,974.0,1015.3,768.63
2016,4,25,11,15,991.5,98.5,2.1,11.0,987.5,993.56,753.74
2016,4,25,11,30,994.0,99.0,2.1,11.0,1001.0,967.79,736.26
2016,4,25,11,45,993.5,100.0,2.15,11.5,1006.0,936.04,714.0
2016,4,25,12,0,993.0,101.0,2.2,12.0,1011.0,900.67,689.25
2016,4,25,12,15,992.0,101.0,2.2,12.0,1008.0,860.62,661.93
2016,4,25,12,30,991.0,101.0,2.2,12.0,1005.0,817.37,631.9
2016,4,25,12,45,979.5,106.0,2.2,12.0,991.0,768.03,595.03
2016,4,25,13,0,968.0,111.0,2.2,12.0,977.0,716.63,555.8
2016,4,25,13,15,964.0,110.0,2.2,12.0,958.0,663.27,514.15
2016,4,25,13,30,960.0,109.0,2.2,12.0,939.0,607.88,469.67
2016,4,25,13,45,954.5,107.5,2.2,12.0,912.5,549.58,421.52
2016,4,25,14,0,949.0,106.0,2.2,12.0,886.0,489.89,370.67
2016,4,25,14,15,940.5,104.5,2.15,12.0,852.5,427.95,316.46
2016,4,25,14,30,932.0,103.0,2.1,12.0,819.0,365.44,260.72
2016,4,25,14,45,921.5,101.0,2.1,12.0,779.0,301.8,204.18
2016,4,25,15,0,911.0,99.0,2.1,12.0,739.0,238.37,150.04
2016,4,25,15,15,896.5,96.5,2.1,11.5,693.5,174.62,102.79
2016,4,25,15,30,882.0,94.0,2.1,11.0,648.0,112.08,71.78
2016,4,25,15,45,863.5,91.0,2.1,11.0,598.5,77.76,63.22
2016,4,25,16,0,845.0,88.0,2.1,11.0,549.0,75.83,61.78
2016,4,25,16,15,819.5,84.5,2.05,10.5,495.5,73.31,59.91
2016,4,25,16,30,794.0,81.0,2.0,10.0,442.0,70.73,57.96
2016,4,25,16,45,758.5,76.5,2.0,10.0,387.5,67.17,55.0
2016,4,25,17,0,723.0,72.0,2.0,10.0,333.0,63.57,51.96
2016,4,25,17,15,672.5,66.0,1.95,9.5,278.0,54.04,43.57
2016,4,25,17,30,622.0,60.0,1.9,9.0,223.0,49.31,39.38
2016,4,25,17,45,541.0,52.5,1.85,8.5,171.0,43.13,33.69
2016,4,25,18,0,460.0,45.0,1.8,8.0,119.0,37.05,27.84
2016,4,25,18,15,329.5,33.5,1.7,7.5,76.5,27.48,18.56
2016,4,25,18,30,199.0,22.0,1.6,7.0,34.0,18.0,5.68
2016,4,25,18,45,99.5,11.0,1.55,6.5,17.0,8.65,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,5.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,5.0,13.0,10.23,0.0
2016,4,26,5,45,166.5,27.5,0.8,5.5,48.5,134.7,97.93
2016,4,26,6,0,333.0,42.0,0.8,6.0,84.0,250.38,206.01
2016,4,26,6,15,426.0,52.0,0.8,6.5,132.0,334.23,280.03
2016,4,26,6,30,519.0,62.0,0.8,7.0,180.0,426.34,357.76
2016,4,26,6,45,570.5,71.5,0.85,7.5,232.0,497.46,415.42
2016,4,26,7,0,622.0,81.0,0.9,8.0,284.0,571.42,472.76
2016,4,26,7,15,663.5,87.0,0.9,8.5,337.5,636.0,519.5
2016,4,26,7,30,705.0,93.0,0.9,9.0,391.0,701.34,564.41
2016,4,26,7,45,733.0,98.0,0.9,9.5,443.5,754.52,598.98
2016,4,26,8,0,761.0,103.0,0.9,10.0,496.0,806.59,631.91
2016,4,26,8,15,783.0,107.0,0.85,10.0,545.5,845.51,655.27
2016,4,26,8,30,805.0,111.0,0.8,10.0,595.0,887.38,680.33
2016,4,26,8,45,818.0,116.0,0.8,10.5,640.0,919.34,697.97
2016,4,26,9,0,831.0,121.0,0.8,11.0,685.0,948.07,713.42
2016,4,26,9,15,844.0,123.5,0.8,11.0,726.0,970.64,726.08
2016,4,26,9,30,857.0,126.0,0.8,11.0,767.0,989.59,736.52
2016,4,26,9,45,858.5,132.5,0.8,11.5,799.5,997.88,738.87
2016,4,26,10,0,860.0,139.0,0.8,12.0,832.0,1002.11,738.9
2016,4,26,10,15,867.0,141.0,0.8,12.0,860.0,1002.91,738.3
2016,4,26,10,30,874.0,143.0,0.8,12.0,888.0,984.28,725.47
2016,4,26,10,45,674.0,259.0,0.85,12.5,842.0,916.32,679.12
2016,4,26,11,0,474.0,375.0,0.9,13.0,796.0,816.06,607.16
2016,4,26,11,15,676.0,264.5,0.95,13.0,874.5,883.99,659.17
2016,4,26,11,30,878.0,154.0,1.0,13.0,953.0,912.94,680.1
2016,4,26,11,45,682.5,276.0,1.05,13.0,899.5,847.39,633.33
2016,4,26,12,0,487.0,398.0,1.1,13.0,846.0,759.52,569.82
2016,4,26,12,15,470.0,398.5,1.15,13.0,829.5,719.01,542.63
2016,4,26,12,30,453.0,399.0,1.2,13.0,813.0,677.91,513.94
2016,4,26,12,45,453.5,391.5,1.3,13.0,802.5,642.62,489.5
2016,4,26,13,0,454.0,384.0,1.4,13.0,792.0,606.07,463.4
2016,4,26,13,15,654.0,269.5,1.4,13.0,843.5,606.99,464.75
2016,4,26,13,30,854.0,155.0,1.4,13.0,895.0,586.6,447.99
2016,4,26,13,45,852.5,150.0,1.45,13.0,870.5,531.21,403.31
2016,4,26,14,0,851.0,145.0,1.5,13.0,846.0,474.36,356.17
2016,4,26,14,15,663.0,220.0,1.55,12.5,753.5,401.53,299.43
2016,4,26,14,30,475.0,295.0,1.6,12.0,661.0,346.42,258.08
2016,4,26,14,45,643.5,214.0,1.65,12.0,683.0,299.33,212.01
2016,4,26,15,0,812.0,133.0,1.7,12.0,705.0,236.04,152.12
2016,4,26,15,15,796.0,129.5,1.7,11.5,661.5,176.39,108.34
2016,4,26,15,30,780.0,126.0,1.7,11.0,618.0,118.42,79.5
2016,4,26,15,45,764.5,120.0,1.75,11.0,571.0,87.08,71.35
2016,4,26,16,0,749.0,114.0,1.8,11.0,524.0,84.24,69.15
2016,4,26,16,15,721.0,109.0,1.8,10.5,472.5,81.58,67.2
2016,4,26,16,30,693.0,104.0,1.8,10.0,421.0,78.83,65.15
2016,4,26,16,45,603.5,102.0,1.8,10.0,353.5,77.04,63.8
2016,4,26,17,0,514.0,100.0,1.8,10.0,286.0,75.61,62.74
2016,4,26,17,15,523.5,86.0,1.75,9.5,249.5,66.8,55.09
2016,4,26,17,30,533.0,72.0,1.7,9.0,213.0,57.41,46.72
2016,4,26,17,45,456.5,62.0,1.65,8.5,163.5,49.8,39.74
2016,4,26,18,0,380.0,52.0,1.6,8.0,114.0,42.15,32.47
2016,4,26,18,15,262.5,38.0,1.55,7.5,73.5,28.93,19.9
2016,4,26,18,30,145.0,24.0,1.5,7.0,33.0,18.2,6.63
2016,4,26,18,45,72.5,12.0,1.45,7.0,16.5,9.44,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.0,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,14.0,36.04,0.0
2016,4,27,5,45,208.5,26.5,0.85,7.5,50.0,153.12,113.45
2016,4,27,6,0,354.0,40.0,0.9,8.0,86.0,259.21,212.23
2016,4,27,6,15,444.0,49.5,0.9,8.0,134.0,341.38,284.91
2016,4,27,6,30,534.0,59.0,0.9,8.0,182.0,431.63,361.4
2016,4,27,6,45,267.0,55.5,0.9,8.0,117.0,262.86,223.33
2016,4,27,7,0,0.0,52.0,0.9,8.0,52.0,39.78,29.1
2016,4,27,7,15,30.0,112.5,0.9,8.0,125.0,125.04,103.78
2016,4,27,7,30,60.0,173.0,0.9,8.0,198.0,214.71,179.15
2016,4,27,7,45,111.5,201.0,0.95,8.5,256.0,304.86,252.65
2016,4,27,8,0,163.0,229.0,1.0,9.0,314.0,380.62,312.34
2016,4,27,8,15,81.5,190.5,1.05,9.5,233.0,246.92,202.34
2016,4,27,8,30,0.0,152.0,1.1,10.0,152.0,122.07,97.07
2016,4,27,8,45,35.5,229.5,1.2,10.5,253.5,242.86,196.73
2016,4,27,9,0,71.0,307.0,1.3,11.0,355.0,355.49,285.0
2016,4,27,9,15,46.0,291.0,1.4,11.0,323.5,311.54,248.85
2016,4,27,9,30,21.0,275.0,1.5,11.0,292.0,248.55,198.24
2016,4,27,9,45,33.0,313.0,1.6,11.0,340.0,315.43,251.17
2016,4,27,10,0,45.0,351.0,1.7,11.0,388.0,361.67,286.7
2016,4,27,10,15,30.5,316.0,1.8,11.0,342.0,309.98,245.79
2016,4,27,10,30,16.0,281.0,1.9,11.0,296.0,243.46,193.14
2016,4,27,10,45,14.0,254.0,2.0,11.0,267.0,217.35,172.48
2016,4,27,11,0,12.0,227.0,2.1,11.0,238.0,191.99,152.15
2016,4,27,11,15,10.5,207.5,2.15,11.0,217.0,173.84,137.51
2016,4,27,11,30,9.0,188.0,2.2,11.0,196.0,156.03,123.09
2016,4,27,11,45,15.0,259.5,2.25,11.0,273.5,218.25,173.13
2016,4,27,12,0,21.0,331.0,2.3,11.0,351.0,279.69,221.53
2016,4,27,12,15,205.5,371.5,2.35,10.5,560.5,483.74,383.35
2016,4,27,12,30,390.0,412.0,2.4,10.0,770.0,634.5,497.34
2016,4,27,12,45,639.5,284.5,2.45,10.0,863.5,685.19,536.74
2016,4,27,13,0,889.0,157.0,2.5,10.0,957.0,704.12,551.68
2016,4,27,13,15,885.0,156.0,2.5,10.0,939.0,652.48,510.38
2016,4,27,13,30,881.0,155.0,2.5,10.0,921.0,599.05,467.06
2016,4,27,13,45,556.5,282.5,2.5,10.0,761.5,483.22,376.41
2016,4,27,14,0,232.0,410.0,2.5,10.0,602.0,394.29,308.54
2016,4,27,14,15,170.5,392.0,2.5,9.5,530.0,338.52,265.78
2016,4,27,14,30,109.0,374.0,2.5,9.0,458.0,294.59,232.5
2016,4,27,14,45,310.5,311.5,2.55,9.0,535.0,281.94,214.34
2016,4,27,15,0,512.0,249.0,2.6,9.0,612.0,249.01,178.0
2016,4,27,15,15,282.5,259.5,2.55,9.0,458.0,194.73,145.62
2016,4,27,15,30,53.0,270.0,2.5,9.0,304.0,179.04,143.82
2016,4,27,15,45,69.0,255.0,2.5,9.0,296.0,167.4,141.9
2016,4,27,16,0,85.0,240.0,2.5,9.0,288.0,158.63,134.79
2016,4,27,16,15,42.5,166.5,2.45,8.5,190.5,116.7,98.74
2016,4,27,16,30,0.0,93.0,2.4,8.0,93.0,70.83,58.44
2016,4,27,16,45,0.0,94.5,2.4,8.0,94.5,71.41,59.23
2016,4,27,17,0,0.0,96.0,2.4,8.0,96.0,71.76,59.75
2016,4,27,17,15,0.0,80.0,2.3,7.5,80.0,60.18,49.5
2016,4,27,17,30,0.0,64.0,2.2,7.0,64.0,48.51,38.97
2016,4,27,17,45,0.0,49.0,2.15,7.0,49.0,37.45,28.72
2016,4,27,18,0,0.0,34.0,2.1,7.0,34.0,25.97,17.97
2016,4,27,18,15,0.0,22.0,2.05,7.0,22.0,16.76,9.23
2016,4,27,18,30,0.0,10.0,2.0,7.0,10.0,7.59,0.0
2016,4,27,18,45,0.0,5.0,1.95,7.0,5.0,3.93,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.0,1.5,6.0,8.5,5.51,0.0
2016,4,28,5,30,69.0,14.0,1.5,6.0,17.0,39.23,0.0
2016,4,28,5,45,210.0,28.0,1.55,6.0,53.0,155.74,118.27
2016,4,28,6,0,351.0,42.0,1.6,6.0,89.0,259.08,214.91
2016,4,28,6,15,440.5,52.0,1.6,6.5,137.5,341.38,288.35
2016,4,28,6,30,530.0,62.0,1.6,7.0,186.0,431.66,365.57
2016,4,28,6,45,588.0,69.0,1.6,7.5,239.0,504.52,425.37
2016,4,28,7,0,646.0,76.0,1.6,8.0,292.0,580.67,485.07
2016,4,28,7,15,686.5,81.0,1.55,8.5,345.5,643.86,530.92
2016,4,28,7,30,727.0,86.0,1.5,9.0,399.0,707.71,575.12
2016,4,28,7,45,762.0,88.5,1.45,9.5,453.0,760.08,609.31
2016,4,28,8,0,797.0,91.0,1.4,10.0,507.0,816.0,645.05
2016,4,28,8,15,818.5,94.0,1.35,10.5,557.0,859.22,670.79
2016,4,28,8,30,840.0,97.0,1.3,11.0,607.0,900.06,694.4
2016,4,28,8,45,859.5,98.5,1.3,11.5,654.0,923.22,706.37
2016,4,28,9,0,879.0,100.0,1.3,12.0,701.0,954.33,723.84
2016,4,28,9,15,891.0,102.0,1.25,12.5,742.5,975.57,733.65
2016,4,28,9,30,903.0,104.0,1.2,13.0,784.0,993.14,741.12
2016,4,28,9,45,922.0,100.0,1.2,13.5,821.5,1007.29,747.34
2016,4,28,10,0,941.0,96.0,1.2,14.0,859.0,1017.57,751.2
2016,4,28,10,15,947.5,97.5,1.2,14.0,888.0,1017.56,749.99
2016,4,28,10,30,954.0,99.0,1.2,14.0,917.0,1013.35,746.4
2016,4,28,10,45,956.5,100.5,1.2,14.5,937.5,1001.2,736.53
2016,4,28,11,0,959.0,102.0,1.2,15.0,958.0,984.95,724.3
2016,4,28,11,15,962.0,103.0,1.2,15.0,971.5,964.67,710.96
2016,4,28,11,30,965.0,104.0,1.2,15.0,985.0,940.44,695.16
2016,4,28,11,45,963.5,105.5,1.25,15.0,990.0,909.06,675.5
2016,4,28,12,0,962.0,107.0,1.3,15.0,995.0,874.25,653.46
2016,4,28,12,15,962.0,107.0,1.3,15.0,992.5,836.06,628.3
2016,4,28,12,30,962.0,107.0,1.3,15.0,990.0,794.74,599.98
2016,4,28,12,45,962.0,105.0,1.35,15.0,980.0,748.84,567.35
2016,4,28,13,0,962.0,103.0,1.4,15.0,970.0,700.21,531.78
2016,4,28,13,15,959.0,102.5,1.45,15.0,952.0,648.44,492.68
2016,4,28,13,30,956.0,102.0,1.5,15.0,934.0,594.55,450.61
2016,4,28,13,45,951.0,100.5,1.55,15.0,908.5,537.06,404.3
2016,4,28,14,0,946.0,99.0,1.6,15.0,883.0,478.14,355.19
2016,4,28,14,15,939.0,98.0,1.6,14.5,850.5,417.65,303.67
2016,4,28,14,30,932.0,97.0,1.6,14.0,818.0,356.42,250.25
2016,4,28,14,45,920.5,95.5,1.6,14.0,778.5,293.29,194.92
2016,4,28,15,0,909.0,94.0,1.6,14.0,739.0,230.49,142.24
2016,4,28,15,15,896.0,92.0,1.6,13.5,694.5,167.78,96.93
2016,4,28,15,30,883.0,90.0,1.6,13.0,650.0,106.09,68.18
2016,4,28,15,45,862.0,88.5,1.65,13.0,600.5,84.29,68.36
2016,4,28,16,0,841.0,87.0,1.7,13.0,551.0,74.98,60.51
2016,4,28,16,15,816.5,83.5,1.7,12.5,499.0,72.48,58.67
2016,4,28,16,30,792.0,80.0,1.7,12.0,447.0,69.91,56.74
2016,4,28,16,45,753.5,77.0,1.7,11.5,392.0,67.4,54.85
2016,4,28,17,0,715.0,74.0,1.7,11.0,337.0,64.93,52.94
2016,4,28,17,15,666.0,68.5,1.65,10.0,283.0,55.71,44.99
2016,4,28,17,30,617.0,63.0,1.6,9.0,229.0,51.45,41.33
2016,4,28,17,45,532.0,56.0,1.6,8.5,177.0,45.7,36.06
2016,4,28,18,0,447.0,49.0,1.6,8.0,125.0,40.09,30.67
2016,4,28,18,15,324.0,37.0,1.55,7.5,82.0,30.24,21.19
2016,4,28,18,30,201.0,25.0,1.5,7.0,39.0,19.12,8.53
2016,4,28,18,45,100.5,12.5,1.45,7.0,19.5,9.83,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,6.0,8.0,6.29,0.0
2016,4,29,5,30,0.0,16.0,0.9,6.0,16.0,13.06,0.0
2016,4,29,5,45,116.5,35.5,0.9,6.5,51.5,111.87,84.79
2016,4,29,6,0,233.0,55.0,0.9,7.0,87.0,210.45,173.42
2016,4,29,6,15,322.0,69.5,0.9,7.0,134.0,289.15,242.94
2016,4,29,6,30,411.0,84.0,0.9,7.0,181.0,376.53,317.54
2016,4,29,6,45,247.5,109.0,0.9,7.0,171.5,299.43,253.44
2016,4,29,7,0,84.0,134.0,0.9,7.0,162.0,190.86,160.53
2016,4,29,7,15,224.5,146.0,0.9,7.0,239.0,341.15,288.1
2016,4,29,7,30,365.0,158.0,0.9,7.0,316.0,472.25,393.25
2016,4,29,7,45,310.5,191.0,0.95,7.5,337.0,475.11,391.06
2016,4,29,8,0,256.0,224.0,1.0,8.0,358.0,472.53,385.73
2016,4,29,8,15,164.5,246.0,1.0,8.0,335.5,399.51,325.71
2016,4,29,8,30,73.0,268.0,1.0,8.0,313.0,319.98,259.95
2016,4,29,8,45,200.5,285.0,1.0,8.5,420.5,475.02,383.26
2016,4,29,9,0,328.0,302.0,1.0,9.0,528.0,634.81,501.36
2016,4,29,9,15,376.0,304.5,1.0,9.0,578.0,683.24,534.34
2016,4,29,9,30,424.0,307.0,1.0,9.0,628.0,751.41,581.41
2016,4,29,9,45,651.5,219.0,1.0,9.5,737.0,889.29,679.05
2016,4,29,10,0,879.0,131.0,1.0,10.0,846.0,991.42,742.96
2016,4,29,10,15,885.5,132.5,1.0,10.0,873.5,991.01,740.09
2016,4,29,10,30,892.0,134.0,1.0,10.0,901.0,986.64,736.37
2016,4,29,10,45,900.0,132.5,1.0,10.5,922.0,976.92,728.04
2016,4,29,11,0,908.0,131.0,1.0,11.0,943.0,963.26,717.38
2016,4,29,11,15,910.5,131.5,1.05,11.5,956.5,942.55,703.2
2016,4,29,11,30,913.0,132.0,1.1,12.0,970.0,918.14,686.7
2016,4,29,11,45,914.0,132.5,1.15,12.5,975.0,888.91,667.0
2016,4,29,12,0,915.0,133.0,1.2,13.0,980.0,856.33,645.01
2016,4,29,12,15,914.5,133.0,1.2,13.0,977.5,819.01,620.19
2016,4,29,12,30,914.0,133.0,1.2,13.0,975.0,778.78,591.49
2016,4,29,12,45,915.0,130.5,1.3,13.0,965.5,734.93,560.66
2016,4,29,13,0,916.0,128.0,1.4,13.0,956.0,688.43,526.81
2016,4,29,13,15,913.0,127.0,1.4,13.0,938.0,638.21,488.18
2016,4,29,13,30,910.0,126.0,1.4,13.0,920.0,586.01,446.85
2016,4,29,13,45,903.5,125.5,1.45,13.0,895.0,530.73,402.1
2016,4,29,14,0,897.0,125.0,1.5,13.0,870.0,474.24,354.82
2016,4,29,14,15,889.0,123.0,1.5,12.5,837.5,415.24,304.52
2016,4,29,14,30,881.0,121.0,1.5,12.0,805.0,355.71,252.59
2016,4,29,14,45,870.0,119.0,1.55,12.0,766.0,295.18,199.53
2016,4,29,15,0,859.0,117.0,1.6,12.0,727.0,229.33,144.48
2016,4,29,15,15,844.0,114.0,1.6,11.5,683.0,167.63,99.79
2016,4,29,15,30,829.0,111.0,1.6,11.0,639.0,107.42,71.29
2016,4,29,15,45,803.0,109.5,1.65,11.0,589.0,88.24,72.33
2016,4,29,16,0,777.0,108.0,1.7,11.0,539.0,87.72,72.16
2016,4,29,16,15,750.0,104.0,1.7,10.5,487.5,78.81,64.7
2016,4,29,16,30,723.0,100.0,1.7,10.0,436.0,76.58,63.11
2016,4,29,16,45,680.0,95.5,1.7,10.0,381.5,73.68,60.77
2016,4,29,17,0,637.0,91.0,1.7,10.0,327.0,70.79,58.4
2016,4,29,17,15,585.0,84.0,1.7,9.5,274.5,65.96,54.32
2016,4,29,17,30,533.0,77.0,1.7,9.0,222.0,61.11,50.08
2016,4,29,17,45,448.5,68.0,1.7,8.5,171.5,54.34,43.89
2016,4,29,18,0,364.0,59.0,1.7,8.0,121.0,44.54,34.7
2016,4,29,18,15,249.0,44.0,1.7,7.5,79.5,33.14,23.8
2016,4,29,18,30,134.0,29.0,1.7,7.0,38.0,21.81,11.05
2016,4,29,18,45,67.0,14.5,1.7,7.0,19.0,11.41,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.0,11.0,33.5,0.0
2016,4,30,5,30,154.0,16.0,1.4,7.0,22.0,96.06,0.0
2016,4,30,5,45,288.5,28.0,1.45,7.5,61.0,194.13,150.53
2016,4,30,6,0,423.0,40.0,1.5,8.0,100.0,293.5,241.98
2016,4,30,6,15,508.5,48.5,1.45,8.5,150.5,375.03,313.76
2016,4,30,6,30,594.0,57.0,1.4,9.0,201.0,464.01,388.38
2016,4,30,6,45,646.5,64.0,1.35,9.5,255.0,535.68,445.65
2016,4,30,7,0,699.0,71.0,1.3,10.0,309.0,610.11,502.18
2016,4,30,7,15,737.0,75.5,1.3,10.5,363.5,668.88,543.34
2016,4,30,7,30,775.0,80.0,1.3,11.0,418.0,732.0,586.31
2016,4,30,7,45,802.5,84.0,1.3,11.5,472.0,785.58,620.98
2016,4,30,8,0,830.0,88.0,1.3,12.0,526.0,837.75,653.8
2016,4,30,8,15,849.5,91.0,1.3,12.5,576.5,879.87,678.91
2016,4,30,8,30,869.0,94.0,1.3,13.0,627.0,908.72,694.67
2016,4,30,8,45,883.5,97.0,1.3,13.5,673.0,940.27,712.26
2016,4,30,9,0,898.0,100.0,1.3,14.0,719.0,968.55,727.47
2016,4,30,9,15,909.0,102.0,1.3,14.0,760.0,988.91,738.79
2016,4,30,9,30,920.0,104.0,1.3,14.0,801.0,1005.52,747.82
2016,4,30,9,45,933.5,102.5,1.3,14.5,837.5,1016.95,752.25
2016,4,30,10,0,947.0,101.0,1.3,15.0,874.0,1024.42,754.31
2016,4,30,10,15,952.5,102.0,1.3,15.0,902.0,1022.72,752.08
2016,4,30,10,30,958.0,103.0,1.3,15.0,930.0,1016.85,747.45
2016,4,30,10,45,961.0,104.5,1.35,15.5,950.0,1004.96,738.65
2016,4,30,11,0,964.0,106.0,1.4,16.0,970.0,988.96,727.37
2016,4,30,11,15,966.0,106.5,1.4,16.0,983.0,967.1,712.96
2016,4,30,11,30,968.0,107.0,1.4,16.0,996.0,941.36,696.14
2016,4,30,11,45,969.0,107.0,1.4,16.0,1001.0,910.6,676.06
2016,4,30,12,0,970.0,107.0,1.4,16.0,1006.0,876.31,653.62
2016,4,30,12,15,969.0,106.5,1.4,16.0,1002.5,836.7,627.51
2016,4,30,12,30,968.0,106.0,1.4,16.0,999.0,794.05,598.17
2016,4,30,12,45,966.0,105.0,1.4,16.5,988.0,747.46,563.43
2016,4,30,13,0,964.0,104.0,1.4,17.0,977.0,698.28,526.11
2016,4,30,13,15,960.0,103.5,1.4,17.0,958.0,645.95,486.47
2016,4,30,13,30,956.0,103.0,1.4,17.0,939.0,591.6,444.07
2016,4,30,13,45,951.0,101.5,1.4,17.0,913.0,534.25,398.01
2016,4,30,14,0,946.0,100.0,1.4,17.0,887.0,475.48,349.28
2016,4,30,14,15,938.0,98.5,1.4,17.0,853.5,414.44,297.36
2016,4,30,14,30,930.0,97.0,1.4,17.0,820.0,352.81,243.89
2016,4,30,14,45,920.0,94.5,1.45,17.0,781.0,289.69,189.43
2016,4,30,15,0,910.0,92.0,1.5,17.0,742.0,226.75,137.48
2016,4,30,15,15,896.5,90.0,1.5,16.5,697.0,164.17,93.26
2016,4,30,15,30,883.0,88.0,1.5,16.0,652.0,102.69,65.83
2016,4,30,15,45,866.0,84.5,1.5,16.0,603.0,81.96,65.53
2016,4,30,16,0,849.0,81.0,1.5,16.0,554.0,78.99,63.23
2016,4,30,16,15,826.0,78.0,1.45,15.5,502.0,68.85,54.79
2016,4,30,16,30,803.0,75.0,1.4,15.0,450.0,66.52,53.08
2016,4,30,16,45,772.5,70.5,1.4,15.0,396.5,62.89,50.11
2016,4,30,17,0,742.0,66.0,1.4,15.0,343.0,59.19,47.03
2016,4,30,17,15,696.0,61.0,1.35,14.0,289.0,54.82,43.47
2016,4,30,17,30,650.0,56.0,1.3,13.0,235.0,50.44,39.77
2016,4,30,17,45,582.0,49.5,1.3,12.5,183.5,41.12,31.4
2016,4,30,18,0,514.0,43.0,1.3,12.0,132.0,35.72,26.33
2016,4,30,18,15,397.5,33.0,1.25,11.5,88.0,27.28,18.33
2016,4,30,18,30,281.0,23.0,1.2,11.0,44.0,18.93,9.03
2016,4,30,18,45,140.5,11.5,1.15,10.5,22.0,9.05,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.5,8.0,0.9,8.5,12.0,38.53,0.0
2016,5,1,5,30,183.0,16.0,0.8,9.0,24.0,108.55,10.13
2016,5,1,5,45,321.0,27.0,0.7,9.5,64.0,207.48,160.47
2016,5,1,6,0,459.0,38.0,0.6,10.0,104.0,309.25,251.2
2016,5,1,6,15,540.0,45.0,0.6,10.5,154.0,387.94,318.79
2016,5,1,6,30,621.0,52.0,0.6,11.0,204.0,469.89,385.92
2016,5,1,6,45,672.0,57.5,0.6,11.5,257.5,540.2,440.59
2016,5,1,7,0,723.0,63.0,0.6,12.0,311.0,612.88,493.81
2016,5,1,7,15,758.5,67.0,0.6,12.5,365.5,673.91,535.12
2016,5,1,7,30,794.0,71.0,0.6,13.0,420.0,734.96,574.99
2016,5,1,7,45,819.0,74.0,0.6,14.0,473.0,785.69,605.23
2016,5,1,8,0,844.0,77.0,0.6,15.0,526.0,825.71,627.38
2016,5,1,8,15,863.0,80.0,0.65,15.5,576.0,867.18,652.2
2016,5,1,8,30,882.0,83.0,0.7,16.0,626.0,906.11,674.98
2016,5,1,8,45,895.5,85.5,0.75,16.5,671.5,936.53,692.01
2016,5,1,9,0,909.0,88.0,0.8,17.0,717.0,963.64,706.95
2016,5,1,9,15,919.5,89.5,0.8,17.0,758.0,983.25,717.41
2016,5,1,9,30,930.0,91.0,0.8,17.0,799.0,999.09,725.67
2016,5,1,9,45,935.0,94.0,0.85,17.5,833.0,1007.34,729.03
2016,5,1,10,0,940.0,97.0,0.9,18.0,867.0,1011.48,730.04
2016,5,1,10,15,946.0,98.5,0.95,18.0,895.0,1010.86,729.62
2016,5,1,10,30,952.0,100.0,1.0,18.0,923.0,1006.08,726.78
2016,5,1,10,45,954.0,102.0,1.05,18.5,943.0,993.89,718.08
2016,5,1,11,0,956.0,104.0,1.1,19.0,963.0,977.63,706.99
2016,5,1,11,15,958.5,104.5,1.1,19.0,976.5,956.43,693.31
2016,5,1,11,30,961.0,105.0,1.1,19.0,990.0,931.37,677.27
2016,5,1,11,45,959.5,106.5,1.15,19.0,994.0,900.12,658.06
2016,5,1,12,0,958.0,108.0,1.2,19.0,998.0,865.48,636.53
2016,5,1,12,15,957.5,108.0,1.2,19.0,995.5,827.13,611.67
2016,5,1,12,30,957.0,108.0,1.2,19.0,993.0,785.73,583.44
2016,5,1,12,45,953.0,109.0,1.2,19.0,982.0,739.88,550.75
2016,5,1,13,0,949.0,110.0,1.2,19.0,971.0,691.61,515.5
2016,5,1,13,15,945.5,109.0,1.2,18.5,952.5,639.89,477.7
2016,5,1,13,30,942.0,108.0,1.2,18.0,934.0,586.18,437.03
2016,5,1,13,45,933.5,109.0,1.2,18.0,907.5,529.76,392.06
2016,5,1,14,0,925.0,110.0,1.2,18.0,881.0,472.26,344.75
2016,5,1,14,15,917.0,108.5,1.15,18.0,848.5,412.38,294.05
2016,5,1,14,30,909.0,107.0,1.1,18.0,816.0,351.94,241.96
2016,5,1,14,45,895.5,106.5,1.1,18.0,776.5,290.52,189.55
2016,5,1,15,0,882.0,106.0,1.1,18.0,737.0,229.67,140.01
2016,5,1,15,15,868.0,103.5,1.05,17.5,692.5,168.33,97.27
2016,5,1,15,30,854.0,101.0,1.0,17.0,648.0,99.96,64.24
2016,5,1,15,45,831.5,99.0,1.0,17.0,598.5,81.97,65.23
2016,5,1,16,0,809.0,97.0,1.0,17.0,549.0,80.87,64.55
2016,5,1,16,15,783.5,93.0,0.95,16.5,497.0,78.3,62.7
2016,5,1,16,30,758.0,89.0,0.9,16.0,445.0,75.65,60.77
2016,5,1,16,45,719.0,85.5,0.9,15.5,391.0,67.44,53.96
2016,5,1,17,0,680.0,82.0,0.9,15.0,337.0,64.98,52.12
2016,5,1,17,15,630.5,75.5,0.85,14.0,283.5,60.24,48.28
2016,5,1,17,30,581.0,69.0,0.8,13.0,230.0,55.46,44.27
2016,5,1,17,45,503.5,61.0,0.8,12.5,179.0,49.23,38.67
2016,5,1,18,0,426.0,53.0,0.8,12.0,128.0,43.04,32.89
2016,5,1,18,15,311.0,40.5,0.85,11.5,85.5,32.95,23.35
2016,5,1,18,30,196.0,28.0,0.9,11.0,43.0,21.31,11.23
2016,5,1,18,45,98.0,14.0,0.95,11.0,21.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,50.0,9.5,0.6,7.5,11.5,25.04,0.0
2016,5,2,5,30,100.0,19.0,0.5,8.0,23.0,76.53,17.48
2016,5,2,5,45,223.0,33.5,0.4,8.5,61.0,166.1,129.38
2016,5,2,6,0,346.0,48.0,0.3,9.0,99.0,260.11,212.18
2016,5,2,6,15,429.0,58.0,0.25,9.0,147.0,338.34,279.2
2016,5,2,6,30,512.0,68.0,0.2,9.0,195.0,423.64,349.09
2016,5,2,6,45,564.5,76.5,0.2,9.5,246.5,493.38,403.3
2016,5,2,7,0,617.0,85.0,0.2,10.0,298.0,565.94,457.16
2016,5,2,7,15,656.0,90.5,0.2,10.5,351.0,627.2,500.15
2016,5,2,7,30,695.0,96.0,0.2,11.0,404.0,689.0,541.02
2016,5,2,7,45,724.0,101.0,0.2,11.5,456.0,742.06,574.37
2016,5,2,8,0,753.0,106.0,0.2,12.0,508.0,794.1,606.17
2016,5,2,8,15,774.5,109.5,0.2,12.5,557.0,831.42,627.31
2016,5,2,8,30,796.0,113.0,0.2,13.0,606.0,871.51,650.13
2016,5,2,8,45,813.0,116.0,0.25,14.0,651.0,904.3,667.49
2016,5,2,9,0,830.0,119.0,0.3,15.0,696.0,934.06,682.85
2016,5,2,9,15,842.5,121.5,0.3,15.5,736.0,955.72,693.24
2016,5,2,9,30,855.0,124.0,0.3,16.0,776.0,973.79,701.5
2016,5,2,9,45,875.0,120.0,0.35,16.5,813.0,974.9,700.42
2016,5,2,10,0,895.0,116.0,0.4,17.0,850.0,985.87,705.95
2016,5,2,10,15,901.5,117.0,0.45,17.5,878.0,985.07,704.14
2016,5,2,10,30,908.0,118.0,0.5,18.0,906.0,980.29,700.19
2016,5,2,10,45,911.0,120.0,0.55,18.5,926.0,969.2,692.52
2016,5,2,11,0,914.0,122.0,0.6,19.0,946.0,954.19,682.59
2016,5,2,11,15,917.0,122.5,0.65,19.0,959.0,933.96,670.77
2016,5,2,11,30,920.0,123.0,0.7,19.0,972.0,910.02,656.64
2016,5,2,11,45,917.0,125.5,0.75,19.5,975.5,879.18,636.85
2016,5,2,12,0,914.0,128.0,0.8,20.0,979.0,845.18,614.98
2016,5,2,12,15,913.0,128.0,0.8,19.5,976.0,807.71,592.12
2016,5,2,12,30,912.0,128.0,0.8,19.0,973.0,767.41,565.39
2016,5,2,12,45,905.5,130.0,0.85,19.0,961.0,722.24,534.2
2016,5,2,13,0,899.0,132.0,0.9,19.0,949.0,675.0,500.6
2016,5,2,13,15,894.5,131.0,0.95,19.0,930.5,624.9,463.89
2016,5,2,13,30,890.0,130.0,1.0,19.0,912.0,573.04,424.55
2016,5,2,13,45,880.0,130.5,1.05,19.0,885.0,518.06,381.48
2016,5,2,14,0,870.0,131.0,1.1,19.0,858.0,462.28,336.28
2016,5,2,14,15,720.0,201.5,1.1,18.5,788.0,400.22,288.12
2016,5,2,14,30,570.0,272.0,1.1,18.0,718.0,352.98,252.43
2016,5,2,14,45,695.5,199.0,1.1,18.0,716.5,293.75,199.34
2016,5,2,15,0,821.0,126.0,1.1,18.0,715.0,225.03,138.93
2016,5,2,15,15,565.0,203.0,1.05,17.5,597.5,183.59,121.01
2016,5,2,15,30,309.0,280.0,1.0,17.0,480.0,178.13,134.74
2016,5,2,15,45,524.0,198.0,1.0,16.5,505.0,127.1,103.48
2016,5,2,16,0,739.0,116.0,1.0,16.0,530.0,84.88,68.16
2016,5,2,16,15,712.0,111.0,0.95,15.5,479.5,82.33,66.42
2016,5,2,16,30,685.0,106.0,0.9,15.0,429.0,79.68,64.5
2016,5,2,16,45,597.5,105.5,0.85,14.5,363.5,78.97,64.27
2016,5,2,17,0,510.0,105.0,0.8,14.0,298.0,76.56,62.51
2016,5,2,17,15,451.5,99.0,0.75,13.5,250.5,72.14,58.9
2016,5,2,17,30,393.0,93.0,0.7,13.0,203.0,67.73,55.17
2016,5,2,17,45,332.5,78.5,0.7,12.5,158.0,57.61,46.15
2016,5,2,18,0,272.0,64.0,0.7,12.0,113.0,47.3,36.69
2016,5,2,18,15,191.5,46.5,0.65,11.5,75.5,34.6,24.86
2016,5,2,18,30,111.0,29.0,0.6,11.0,38.0,21.81,11.94
2016,5,2,18,45,55.5,14.5,0.55,10.5,19.0,11.41,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.5,7.0,6.0,4.72,0.0
2016,5,3,5,30,0.0,12.0,0.5,7.0,12.0,9.13,0.0
2016,5,3,5,45,0.0,30.0,0.5,7.5,30.0,24.37,14.77
2016,5,3,6,0,0.0,48.0,0.5,8.0,48.0,40.62,29.5
2016,5,3,6,15,8.0,69.0,0.45,8.5,71.0,64.15,50.38
2016,5,3,6,30,16.0,90.0,0.4,9.0,94.0,87.94,71.19
2016,5,3,6,45,25.0,110.5,0.4,9.5,118.5,122.58,100.77
2016,5,3,7,0,34.0,131.0,0.4,10.0,143.0,149.04,122.75
2016,5,3,7,15,77.5,160.0,0.35,10.0,193.0,211.86,175.29
2016,5,3,7,30,121.0,189.0,0.3,10.0,243.0,294.25,241.45
2016,5,3,7,45,288.0,188.5,0.25,10.5,337.5,449.59,363.56
2016,5,3,8,0,455.0,188.0,0.2,11.0,432.0,618.66,486.68
2016,5,3,8,15,455.5,207.5,0.2,11.5,471.0,651.01,504.5
2016,5,3,8,30,456.0,227.0,0.2,12.0,510.0,681.07,522.37
2016,5,3,8,45,419.0,260.0,0.25,13.0,535.0,687.69,522.57
2016,5,3,9,0,382.0,293.0,0.3,14.0,560.0,670.78,507.44
2016,5,3,9,15,316.5,329.5,0.35,14.5,559.0,647.78,488.4
2016,5,3,9,30,251.0,366.0,0.4,15.0,558.0,621.17,466.95
2016,5,3,9,45,202.5,388.5,0.45,15.5,548.0,572.19,430.91
2016,5,3,10,0,154.0,411.0,0.5,16.0,538.0,543.49,408.77
2016,5,3,10,15,124.0,419.0,0.5,16.0,523.5,516.99,388.88
2016,5,3,10,30,94.0,427.0,0.5,16.0,509.0,470.02,354.52
2016,5,3,10,45,278.5,407.5,0.55,16.5,657.5,653.85,487.48
2016,5,3,11,0,463.0,388.0,0.6,17.0,806.0,805.52,589.17
2016,5,3,11,15,661.5,272.5,0.6,16.5,879.0,864.15,630.79
2016,5,3,11,30,860.0,157.0,0.6,16.0,952.0,899.65,656.42
2016,5,3,11,45,656.5,286.0,0.65,16.0,895.0,819.92,600.77
2016,5,3,12,0,453.0,415.0,0.7,16.0,838.0,733.7,539.86
2016,5,3,12,15,453.0,413.0,0.7,16.0,835.0,705.35,521.22
2016,5,3,12,30,453.0,411.0,0.7,16.0,832.0,675.28,500.36
2016,5,3,12,45,457.5,403.0,0.75,16.0,824.0,642.35,477.88
2016,5,3,13,0,462.0,395.0,0.8,16.0,816.0,607.86,453.73
2016,5,3,13,15,443.0,385.5,0.85,15.5,782.5,557.39,418.36
2016,5,3,13,30,424.0,376.0,0.9,15.0,749.0,508.07,382.94
2016,5,3,13,45,453.5,356.0,0.95,15.0,744.5,476.0,358.09
2016,5,3,14,0,483.0,336.0,1.0,15.0,740.0,440.42,329.32
2016,5,3,14,15,474.0,320.5,1.0,15.0,705.0,390.47,289.25
2016,5,3,14,30,465.0,305.0,1.0,15.0,670.0,341.39,249.33
2016,5,3,14,45,626.5,223.0,1.0,15.0,689.0,292.04,202.67
2016,5,3,15,0,788.0,141.0,1.0,15.0,708.0,228.29,144.38
2016,5,3,15,15,687.0,167.0,0.95,14.5,639.5,173.06,109.37
2016,5,3,15,30,586.0,193.0,0.9,14.0,571.0,135.98,98.98
2016,5,3,15,45,519.0,197.5,0.9,13.5,513.5,126.6,104.33
2016,5,3,16,0,452.0,202.0,0.9,13.0,456.0,129.3,107.22
2016,5,3,16,15,480.5,173.5,0.85,12.5,421.0,115.18,95.61
2016,5,3,16,30,509.0,145.0,0.8,12.0,386.0,100.03,83.0
2016,5,3,16,45,535.5,126.0,0.8,12.0,353.5,89.71,74.3
2016,5,3,17,0,562.0,107.0,0.8,12.0,321.0,80.93,66.84
2016,5,3,17,15,511.5,97.5,0.75,11.5,269.5,72.0,59.23
2016,5,3,17,30,461.0,88.0,0.7,11.0,218.0,65.24,53.38
2016,5,3,17,45,398.5,75.0,0.7,11.0,170.5,55.9,44.91
2016,5,3,18,0,336.0,62.0,0.7,11.0,123.0,46.42,36.09
2016,5,3,18,15,238.5,46.5,0.65,10.5,83.0,34.87,25.26
2016,5,3,18,30,141.0,31.0,0.6,10.0,43.0,23.29,13.46
2016,5,3,18,45,70.5,15.5,0.55,9.5,21.5,12.2,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
