Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,5,15,0.0,5.0,0.7,8.0,5.0,3.93,0.0
2016,5,4,5,30,0.0,10.0,0.7,8.0,10.0,7.59,0.0
2016,5,4,5,45,0.0,26.5,0.7,8.0,26.5,20.25,11.36
2016,5,4,6,0,0.0,43.0,0.7,8.0,43.0,34.65,24.37
2016,5,4,6,15,0.0,63.0,0.65,8.0,63.0,52.54,40.3
2016,5,4,6,30,0.0,83.0,0.6,8.0,83.0,70.02,55.68
2016,5,4,6,45,6.0,103.0,0.6,8.5,105.5,91.23,73.98
2016,5,4,7,0,12.0,123.0,0.6,9.0,128.0,112.8,92.2
2016,5,4,7,15,15.5,144.0,0.55,9.0,150.5,133.87,109.71
2016,5,4,7,30,19.0,165.0,0.5,9.0,173.0,155.06,126.99
2016,5,4,7,45,125.0,200.0,0.45,9.5,266.0,309.37,254.31
2016,5,4,8,0,231.0,235.0,0.4,10.0,359.0,439.0,354.19
2016,5,4,8,15,224.0,260.0,0.35,10.0,389.5,462.91,368.8
2016,5,4,8,30,217.0,285.0,0.3,10.0,420.0,485.23,383.14
2016,5,4,8,45,191.5,309.5,0.3,10.5,435.5,488.44,382.54
2016,5,4,9,0,166.0,334.0,0.3,11.0,451.0,489.56,380.67
2016,5,4,9,15,126.5,348.0,0.35,11.0,440.5,464.57,360.65
2016,5,4,9,30,87.0,362.0,0.4,11.0,430.0,416.37,323.85
2016,5,4,9,45,96.0,383.0,0.45,11.5,460.5,442.39,342.86
2016,5,4,10,0,105.0,404.0,0.5,12.0,491.0,467.62,360.32
2016,5,4,10,15,99.5,416.0,0.5,12.5,500.5,469.23,359.76
2016,5,4,10,30,94.0,428.0,0.5,13.0,510.0,470.27,359.09
2016,5,4,10,45,108.0,443.5,0.55,13.5,540.0,492.02,374.35
2016,5,4,11,0,122.0,459.0,0.6,14.0,570.0,530.07,400.67
2016,5,4,11,15,215.0,460.0,0.65,14.0,658.5,603.65,454.5
2016,5,4,11,30,308.0,461.0,0.7,14.0,747.0,685.69,512.13
2016,5,4,11,45,286.0,466.5,0.75,14.5,733.5,654.22,488.24
2016,5,4,12,0,264.0,472.0,0.8,15.0,720.0,622.46,465.41
2016,5,4,12,15,340.0,441.5,0.85,15.0,759.0,635.38,476.37
2016,5,4,12,30,416.0,411.0,0.9,15.0,798.0,647.34,485.61
2016,5,4,12,45,425.0,403.5,0.95,15.5,795.5,619.43,464.87
2016,5,4,13,0,434.0,396.0,1.0,16.0,793.0,589.65,442.79
2016,5,4,13,15,439.0,384.5,1.05,16.0,779.0,553.01,416.11
2016,5,4,13,30,444.0,373.0,1.1,16.0,765.0,515.18,387.83
2016,5,4,13,45,432.5,363.0,1.15,16.0,735.5,469.51,353.07
2016,5,4,14,0,421.0,353.0,1.2,16.0,706.0,424.61,318.09
2016,5,4,14,15,442.5,330.0,1.2,15.5,689.0,384.18,285.39
2016,5,4,14,30,464.0,307.0,1.2,15.0,672.0,341.28,249.74
2016,5,4,14,45,424.0,307.0,1.25,15.0,628.0,295.33,213.33
2016,5,4,15,0,384.0,307.0,1.3,15.0,584.0,259.3,186.22
2016,5,4,15,15,332.5,298.0,1.3,14.5,527.5,216.7,157.77
2016,5,4,15,30,281.0,289.0,1.3,14.0,471.0,180.39,138.92
2016,5,4,15,45,231.5,271.5,1.3,13.5,414.0,172.58,143.3
2016,5,4,16,0,182.0,254.0,1.3,13.0,357.0,162.09,135.17
2016,5,4,16,15,93.5,203.5,1.25,12.5,256.5,138.85,116.02
2016,5,4,16,30,5.0,153.0,1.2,12.0,156.0,111.2,92.74
2016,5,4,16,45,2.5,109.0,1.15,12.0,110.5,81.54,67.11
2016,5,4,17,0,0.0,65.0,1.1,12.0,65.0,49.83,39.2
2016,5,4,17,15,0.0,55.0,1.0,11.5,55.0,42.1,32.49
2016,5,4,17,30,0.0,45.0,0.9,11.0,45.0,34.39,25.64
2016,5,4,17,45,0.0,35.0,0.85,10.5,35.0,26.7,18.67
2016,5,4,18,0,0.0,25.0,0.8,10.0,25.0,19.03,11.61
2016,5,4,18,15,0.0,17.0,0.75,9.5,17.0,12.92,5.89
2016,5,4,18,30,0.0,9.0,0.7,9.0,9.0,6.82,0.04
2016,5,4,18,45,0.0,4.5,0.65,9.0,4.5,3.54,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.0,2.5,1.97,0.0
2016,5,5,5,30,0.0,5.0,0.6,8.0,5.0,3.78,0.0
2016,5,5,5,45,0.0,11.5,0.6,8.5,11.5,8.72,1.7
2016,5,5,6,0,0.0,18.0,0.6,9.0,18.0,13.68,6.21
2016,5,5,6,15,0.0,26.5,0.6,9.0,26.5,20.18,12.04
2016,5,5,6,30,0.0,35.0,0.6,9.0,35.0,26.7,17.83
2016,5,5,6,45,0.0,44.0,0.6,9.5,44.0,33.62,23.84
2016,5,5,7,0,0.0,53.0,0.6,10.0,53.0,40.56,29.74
2016,5,5,7,15,0.0,68.5,0.6,10.0,68.5,52.54,39.97
2016,5,5,7,30,0.0,84.0,0.6,10.0,84.0,64.77,50.25
2016,5,5,7,45,1.0,121.0,0.65,10.5,121.5,97.22,77.38
2016,5,5,8,0,2.0,158.0,0.7,11.0,159.0,130.45,104.51
2016,5,5,8,15,1.5,155.0,0.7,11.0,156.0,126.19,100.5
2016,5,5,8,30,1.0,152.0,0.7,11.0,153.0,122.36,97.02
2016,5,5,8,45,2.0,156.0,0.7,11.5,157.5,126.21,99.76
2016,5,5,9,0,3.0,160.0,0.7,12.0,162.0,130.16,102.56
2016,5,5,9,15,16.0,231.5,0.7,12.5,244.0,204.12,161.92
2016,5,5,9,30,29.0,303.0,0.7,13.0,326.0,300.78,236.46
2016,5,5,9,45,17.5,236.5,0.7,13.5,250.5,208.2,163.07
2016,5,5,10,0,6.0,170.0,0.7,14.0,175.0,140.4,108.99
2016,5,5,10,15,5.0,160.0,0.7,14.0,164.5,131.02,101.54
2016,5,5,10,30,4.0,150.0,0.7,14.0,154.0,121.78,94.01
2016,5,5,10,45,6.5,170.5,0.75,14.0,177.0,140.56,109.07
2016,5,5,11,0,9.0,191.0,0.8,14.0,200.0,159.16,123.8
2016,5,5,11,15,21.0,288.0,0.8,14.0,308.0,261.79,203.97
2016,5,5,11,30,33.0,385.0,0.8,14.0,416.0,353.76,272.93
2016,5,5,11,45,25.0,339.0,0.8,14.0,362.5,302.76,233.72
2016,5,5,12,0,17.0,293.0,0.8,14.0,309.0,244.56,189.46
2016,5,5,12,15,11.5,227.0,0.8,14.0,238.5,186.3,144.46
2016,5,5,12,30,6.0,161.0,0.8,14.0,168.0,129.61,99.81
2016,5,5,12,45,9.0,192.0,0.8,14.0,201.5,155.09,120.31
2016,5,5,13,0,12.0,223.0,0.8,14.0,235.0,179.84,139.79
2016,5,5,13,15,12.5,232.5,0.8,14.0,244.5,185.97,144.53
2016,5,5,13,30,13.0,242.0,0.8,14.0,254.0,191.79,149.11
2016,5,5,13,45,6.5,170.0,0.85,14.0,176.0,133.41,103.03
2016,5,5,14,0,0.0,98.0,0.9,14.0,98.0,75.77,56.82
2016,5,5,14,15,0.0,94.0,0.9,13.5,94.0,72.69,54.61
2016,5,5,14,30,0.0,90.0,0.9,13.0,90.0,69.62,52.3
2016,5,5,14,45,0.0,88.5,0.9,13.0,88.5,68.4,51.4
2016,5,5,15,0,0.0,87.0,0.9,13.0,87.0,67.17,50.51
2016,5,5,15,15,0.0,81.5,0.9,13.0,81.5,62.84,47.05
2016,5,5,15,30,0.0,76.0,0.9,13.0,76.0,58.53,43.6
2016,5,5,15,45,0.0,93.5,0.95,13.0,93.5,72.02,57.67
2016,5,5,16,0,0.0,111.0,1.0,13.0,111.0,84.3,68.55
2016,5,5,16,15,0.0,101.5,1.0,12.5,101.5,77.31,62.79
2016,5,5,16,30,0.0,92.0,1.0,12.0,92.0,70.27,56.97
2016,5,5,16,45,0.0,55.0,1.0,12.0,55.0,42.12,32.18
2016,5,5,17,0,0.0,18.0,1.0,12.0,18.0,13.71,6.75
2016,5,5,17,15,0.0,15.0,0.95,11.5,15.0,11.41,4.73
2016,5,5,17,30,0.0,12.0,0.9,11.0,12.0,9.11,2.67
2016,5,5,17,45,0.0,9.5,0.85,10.5,9.5,7.2,0.93
2016,5,5,18,0,0.0,7.0,0.8,10.0,7.0,5.3,0.0
2016,5,5,18,15,0.0,4.5,0.75,9.5,4.5,3.4,0.0
2016,5,5,18,30,0.0,2.0,0.7,9.0,2.0,1.51,0.0
2016,5,5,18,45,0.0,1.0,0.7,9.0,1.0,0.75,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,0.65,7.0,7.5,5.9,0.0
2016,5,6,5,30,0.0,15.0,0.6,7.0,15.0,11.43,1.61
2016,5,6,5,45,4.0,34.5,0.6,7.5,35.5,30.63,20.3
2016,5,6,6,0,8.0,54.0,0.6,8.0,56.0,50.65,38.3
2016,5,6,6,15,20.5,75.5,0.6,8.0,81.0,84.93,68.65
2016,5,6,6,30,33.0,97.0,0.6,8.0,106.0,114.21,94.34
2016,5,6,6,45,43.5,118.5,0.6,8.5,132.5,142.9,118.79
2016,5,6,7,0,54.0,140.0,0.6,9.0,159.0,172.18,143.12
2016,5,6,7,15,155.0,162.5,0.6,9.0,230.0,286.23,238.79
2016,5,6,7,30,256.0,185.0,0.6,9.0,301.0,410.59,337.78
2016,5,6,7,45,131.0,178.0,0.6,9.5,238.0,288.3,236.36
2016,5,6,8,0,6.0,171.0,0.6,10.0,175.0,145.73,116.83
2016,5,6,8,15,62.0,230.0,0.6,10.0,269.0,267.17,217.21
2016,5,6,8,30,118.0,289.0,0.6,10.0,363.0,398.86,319.4
2016,5,6,8,45,80.5,292.5,0.6,10.5,344.5,345.79,275.15
2016,5,6,9,0,43.0,296.0,0.6,11.0,326.0,312.01,247.07
2016,5,6,9,15,38.5,305.5,0.6,11.0,333.5,314.63,248.58
2016,5,6,9,30,34.0,315.0,0.6,11.0,341.0,317.06,249.71
2016,5,6,9,45,37.0,334.5,0.65,11.5,364.5,336.28,263.65
2016,5,6,10,0,40.0,354.0,0.7,12.0,388.0,354.99,276.96
2016,5,6,10,15,31.5,341.0,0.7,12.0,368.5,331.06,258.08
2016,5,6,10,30,23.0,328.0,0.7,12.0,349.0,289.09,225.73
2016,5,6,10,45,11.5,210.0,0.75,12.0,220.5,177.47,138.81
2016,5,6,11,0,0.0,92.0,0.8,12.0,92.0,71.63,53.58
2016,5,6,11,15,0.0,103.5,0.8,12.0,103.5,80.74,61.2
2016,5,6,11,30,0.0,115.0,0.8,12.0,115.0,89.82,68.55
2016,5,6,11,45,0.0,96.0,0.85,12.5,96.0,74.81,56.15
2016,5,6,12,0,0.0,77.0,0.9,13.0,77.0,59.9,43.87
2016,5,6,12,15,5.5,141.0,0.9,12.5,146.5,114.06,88.27
2016,5,6,12,30,11.0,205.0,0.9,12.0,216.0,167.52,131.28
2016,5,6,12,45,5.5,162.5,0.95,12.0,168.0,129.84,100.88
2016,5,6,13,0,0.0,120.0,1.0,12.0,120.0,93.05,71.15
2016,5,6,13,15,10.0,216.0,1.0,11.5,225.0,171.96,135.23
2016,5,6,13,30,20.0,312.0,1.0,11.0,330.0,247.34,194.79
2016,5,6,13,45,13.5,241.5,1.0,11.0,253.5,189.82,149.22
2016,5,6,14,0,7.0,171.0,1.0,11.0,177.0,133.52,104.44
2016,5,6,14,15,3.5,130.5,0.95,11.0,133.5,101.39,78.58
2016,5,6,14,30,0.0,90.0,0.9,11.0,90.0,69.63,52.67
2016,5,6,14,45,2.0,127.0,0.9,11.0,128.5,97.58,75.88
2016,5,6,15,0,4.0,164.0,0.9,11.0,167.0,123.96,97.56
2016,5,6,15,15,3.5,163.5,0.9,10.5,166.0,122.5,96.75
2016,5,6,15,30,3.0,163.0,0.9,10.0,165.0,120.91,95.99
2016,5,6,15,45,1.5,126.5,0.9,10.0,127.5,95.47,78.74
2016,5,6,16,0,0.0,90.0,0.9,10.0,90.0,69.3,56.09
2016,5,6,16,15,0.0,67.0,0.85,10.0,67.0,51.44,40.49
2016,5,6,16,30,0.0,44.0,0.8,10.0,44.0,33.67,24.76
2016,5,6,16,45,0.0,40.0,0.8,10.0,40.0,30.57,22.09
2016,5,6,17,0,0.0,36.0,0.8,10.0,36.0,27.48,19.38
2016,5,6,17,15,0.0,30.5,0.7,9.5,30.5,23.25,15.64
2016,5,6,17,30,0.0,25.0,0.6,9.0,25.0,19.03,11.85
2016,5,6,17,45,162.5,46.0,0.55,9.0,77.0,33.71,25.25
2016,5,6,18,0,325.0,67.0,0.5,9.0,129.0,49.78,39.54
2016,5,6,18,15,229.5,51.0,0.45,8.5,88.0,37.99,28.4
2016,5,6,18,30,134.0,35.0,0.4,8.0,47.0,26.11,16.58
2016,5,6,18,45,67.0,17.5,0.4,8.0,23.5,13.28,0.0
2016,5,6,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,0.6,7.0,7.0,5.51,0.0
2016,5,7,5,30,0.0,14.0,0.6,7.0,14.0,10.65,1.55
2016,5,7,5,45,0.0,32.0,0.6,7.5,32.0,25.52,16.04
2016,5,7,6,0,0.0,50.0,0.6,8.0,50.0,41.58,30.46
2016,5,7,6,15,4.5,71.0,0.6,8.0,72.0,62.94,49.45
2016,5,7,6,30,9.0,92.0,0.6,8.0,94.0,84.31,68.22
2016,5,7,6,45,17.0,112.0,0.6,8.5,118.0,107.05,87.76
2016,5,7,7,0,25.0,132.0,0.6,9.0,142.0,141.86,117.05
2016,5,7,7,15,12.5,132.5,0.6,9.0,137.5,119.35,97.24
2016,5,7,7,30,0.0,133.0,0.6,9.0,133.0,108.42,87.33
2016,5,7,7,45,58.0,187.5,0.65,9.5,219.5,221.24,182.17
2016,5,7,8,0,116.0,242.0,0.7,10.0,306.0,346.72,281.93
2016,5,7,8,15,90.5,258.0,0.7,10.0,311.0,321.83,259.86
2016,5,7,8,30,65.0,274.0,0.7,10.0,316.0,314.1,252.3
2016,5,7,8,45,66.5,295.5,0.7,10.5,341.0,335.57,267.81
2016,5,7,9,0,68.0,317.0,0.7,11.0,366.0,356.61,282.56
2016,5,7,9,15,60.5,329.5,0.7,11.5,375.0,359.38,283.01
2016,5,7,9,30,53.0,342.0,0.7,12.0,384.0,361.75,283.35
2016,5,7,9,45,35.5,314.0,0.7,12.5,343.0,314.26,245.81
2016,5,7,10,0,18.0,286.0,0.7,13.0,302.0,250.52,195.84
2016,5,7,10,15,15.5,267.0,0.7,13.0,281.0,230.55,180.38
2016,5,7,10,30,13.0,248.0,0.7,13.0,260.0,211.14,165.08
2016,5,7,10,45,13.0,244.5,0.7,13.5,256.5,207.38,161.77
2016,5,7,11,0,13.0,241.0,0.7,14.0,253.0,203.64,158.43
2016,5,7,11,15,14.5,267.0,0.7,14.0,280.5,225.42,175.25
2016,5,7,11,30,16.0,293.0,0.7,14.0,308.0,246.77,191.49
2016,5,7,11,45,20.0,324.5,0.7,14.5,344.0,274.12,211.86
2016,5,7,12,0,24.0,356.0,0.7,15.0,380.0,300.58,231.25
2016,5,7,12,15,18.0,292.5,0.7,15.0,311.0,242.88,187.22
2016,5,7,12,30,12.0,229.0,0.7,15.0,242.0,186.94,144.27
2016,5,7,12,45,11.5,216.5,0.75,15.0,228.0,175.66,135.76
2016,5,7,13,0,11.0,204.0,0.8,15.0,214.0,164.53,127.14
2016,5,7,13,15,7.0,174.0,0.8,15.0,181.0,138.23,106.4
2016,5,7,13,30,3.0,144.0,0.8,15.0,148.0,112.6,86.08
2016,5,7,13,45,4.0,149.5,0.85,15.0,154.0,116.79,89.59
2016,5,7,14,0,5.0,155.0,0.9,15.0,160.0,120.77,92.85
2016,5,7,14,15,6.5,173.0,0.9,14.5,179.0,133.88,103.6
2016,5,7,14,30,8.0,191.0,0.9,14.0,198.0,146.31,113.79
2016,5,7,14,45,7.0,188.0,0.9,14.0,194.0,142.6,110.96
2016,5,7,15,0,6.0,185.0,0.9,14.0,190.0,138.93,108.28
2016,5,7,15,15,3.0,154.5,0.85,13.5,157.0,116.23,90.49
2016,5,7,15,30,0.0,124.0,0.8,13.0,124.0,94.01,72.87
2016,5,7,15,45,0.0,93.0,0.8,13.0,93.0,71.66,57.28
2016,5,7,16,0,0.0,62.0,0.8,13.0,62.0,47.61,36.47
2016,5,7,16,15,0.0,90.0,0.75,12.5,90.0,69.15,55.69
2016,5,7,16,30,0.0,118.0,0.7,12.0,118.0,88.31,72.8
2016,5,7,16,45,0.0,111.5,0.7,12.0,111.5,83.27,68.61
2016,5,7,17,0,0.0,105.0,0.7,12.0,105.0,78.16,64.36
2016,5,7,17,15,0.0,89.0,0.65,11.5,89.0,66.64,54.43
2016,5,7,17,30,0.0,73.0,0.6,11.0,73.0,55.04,44.24
2016,5,7,17,45,0.0,58.0,0.6,11.0,58.0,44.03,34.3
2016,5,7,18,0,0.0,43.0,0.6,11.0,43.0,32.9,24.08
2016,5,7,18,15,0.0,29.5,0.6,10.5,29.5,22.52,14.46
2016,5,7,18,30,0.0,16.0,0.6,10.0,16.0,12.17,4.72
2016,5,7,18,45,0.0,8.0,0.6,9.5,8.0,6.07,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.0,0.6,7.5,17.5,35.83,0.0
2016,5,8,5,30,153.0,24.0,0.5,8.0,35.0,106.78,67.79
2016,5,8,5,45,266.5,37.0,0.45,8.5,74.0,185.77,147.95
2016,5,8,6,0,380.0,50.0,0.4,9.0,113.0,276.5,226.65
2016,5,8,6,15,190.0,62.5,0.4,9.5,94.0,184.5,153.15
2016,5,8,6,30,0.0,75.0,0.4,10.0,75.0,60.86,47.06
2016,5,8,6,45,0.0,94.0,0.4,10.5,94.0,77.13,61.2
2016,5,8,7,0,0.0,113.0,0.4,11.0,113.0,93.29,74.59
2016,5,8,7,15,0.0,118.5,0.4,11.0,118.5,96.42,76.92
2016,5,8,7,30,0.0,124.0,0.4,11.0,124.0,99.96,79.58
2016,5,8,7,45,13.0,165.0,0.4,11.5,172.0,147.15,118.63
2016,5,8,8,0,26.0,206.0,0.4,12.0,220.0,195.53,157.39
2016,5,8,8,15,42.5,239.0,0.4,12.0,265.0,258.81,207.28
2016,5,8,8,30,59.0,272.0,0.4,12.0,310.0,306.01,243.34
2016,5,8,8,45,440.0,195.5,0.45,12.5,505.5,634.27,495.74
2016,5,8,9,0,821.0,119.0,0.5,13.0,701.0,914.89,683.73
2016,5,8,9,15,833.5,121.0,0.5,13.0,740.0,935.58,690.92
2016,5,8,9,30,846.0,123.0,0.5,13.0,779.0,952.76,700.25
2016,5,8,9,45,444.0,240.5,0.55,13.5,586.5,690.38,520.59
2016,5,8,10,0,42.0,358.0,0.6,14.0,394.0,359.83,275.22
2016,5,8,10,15,44.0,373.0,0.65,14.5,411.0,372.58,286.68
2016,5,8,10,30,46.0,388.0,0.7,15.0,428.0,384.74,294.91
2016,5,8,10,45,29.5,314.0,0.75,15.5,340.0,297.37,228.86
2016,5,8,11,0,13.0,240.0,0.8,16.0,252.0,202.74,156.23
2016,5,8,11,15,13.0,235.0,0.85,16.0,247.5,197.78,152.77
2016,5,8,11,30,13.0,230.0,0.9,16.0,243.0,192.81,148.89
2016,5,8,11,45,12.0,215.5,0.95,16.0,227.5,179.39,138.42
2016,5,8,12,0,11.0,201.0,1.0,16.0,212.0,166.16,128.08
2016,5,8,12,15,12.0,223.5,1.0,16.0,235.5,183.74,141.86
2016,5,8,12,30,13.0,246.0,1.0,16.0,259.0,200.88,155.12
2016,5,8,12,45,15.5,276.5,1.05,16.0,291.5,224.69,173.54
2016,5,8,13,0,18.0,307.0,1.1,16.0,324.0,247.57,191.11
2016,5,8,13,15,17.5,300.0,1.1,15.5,316.0,239.53,185.22
2016,5,8,13,30,17.0,293.0,1.1,15.0,308.0,231.57,179.5
2016,5,8,13,45,21.0,307.5,1.1,15.0,326.0,241.34,187.12
2016,5,8,14,0,25.0,322.0,1.1,15.0,344.0,246.31,190.9
2016,5,8,14,15,22.5,302.5,1.1,15.0,321.5,231.7,179.67
2016,5,8,14,30,20.0,283.0,1.1,15.0,299.0,213.97,166.09
2016,5,8,14,45,15.5,252.0,1.1,15.0,264.0,188.62,146.59
2016,5,8,15,0,11.0,221.0,1.1,15.0,229.0,164.25,127.81
2016,5,8,15,15,18.0,234.0,1.05,14.5,246.5,170.75,133.41
2016,5,8,15,30,25.0,247.0,1.0,14.0,264.0,174.99,137.78
2016,5,8,15,45,12.5,190.0,1.0,14.0,198.5,137.95,113.6
2016,5,8,16,0,0.0,133.0,1.0,14.0,133.0,99.56,81.26
2016,5,8,16,15,0.0,120.5,1.0,13.5,120.5,90.56,74.01
2016,5,8,16,30,0.0,108.0,1.0,13.0,108.0,81.5,66.53
2016,5,8,16,45,16.0,127.5,1.0,13.0,134.0,94.2,77.94
2016,5,8,17,0,32.0,147.0,1.0,13.0,160.0,102.23,85.23
2016,5,8,17,15,26.0,126.5,0.95,12.5,136.0,88.87,73.86
2016,5,8,17,30,20.0,106.0,0.9,12.0,112.0,76.78,63.42
2016,5,8,17,45,247.5,78.5,0.9,11.5,128.0,57.64,46.41
2016,5,8,18,0,475.0,51.0,0.9,11.0,144.0,41.55,31.83
2016,5,8,18,15,374.5,41.0,0.85,10.5,100.5,33.43,24.17
2016,5,8,18,30,274.0,31.0,0.8,10.0,57.0,25.35,16.04
2016,5,8,18,45,137.0,15.5,0.8,10.0,28.5,12.51,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,97.5,12.5,0.8,7.0,19.5,43.37,0.0
2016,5,9,5,30,195.0,25.0,0.8,7.0,39.0,125.3,83.54
2016,5,9,5,45,310.5,37.0,0.8,7.5,80.0,208.45,167.36
2016,5,9,6,0,426.0,49.0,0.8,8.0,121.0,298.44,246.4
2016,5,9,6,15,500.0,57.0,0.8,8.0,170.0,372.31,310.48
2016,5,9,6,30,574.0,65.0,0.8,8.0,219.0,452.13,376.85
2016,5,9,6,45,621.5,72.0,0.85,8.5,271.5,518.67,429.59
2016,5,9,7,0,669.0,79.0,0.9,9.0,324.0,587.47,481.91
2016,5,9,7,15,704.0,83.5,0.9,9.0,376.5,645.69,524.3
2016,5,9,7,30,739.0,88.0,0.9,9.0,429.0,700.38,562.03
2016,5,9,7,45,392.0,155.5,0.9,9.5,339.0,512.37,415.08
2016,5,9,8,0,45.0,223.0,0.9,10.0,249.0,245.87,198.57
2016,5,9,8,15,69.5,255.5,0.9,10.0,298.5,299.59,242.9
2016,5,9,8,30,94.0,288.0,0.9,10.0,348.0,353.89,284.97
2016,5,9,8,45,123.0,314.0,0.95,10.5,398.0,426.22,339.5
2016,5,9,9,0,152.0,340.0,1.0,11.0,448.0,478.38,377.54
2016,5,9,9,15,199.0,356.5,1.0,11.5,506.5,537.06,420.07
2016,5,9,9,30,246.0,373.0,1.0,12.0,565.0,595.37,461.2
2016,5,9,9,45,584.5,238.0,1.0,12.5,719.0,826.64,629.18
2016,5,9,10,0,923.0,103.0,1.0,13.0,873.0,985.63,731.25
2016,5,9,10,15,929.0,104.0,1.0,13.0,900.5,984.31,727.03
2016,5,9,10,30,935.0,105.0,1.0,13.0,928.0,978.94,722.77
2016,5,9,10,45,722.0,244.5,1.05,13.5,888.5,922.64,684.17
2016,5,9,11,0,509.0,384.0,1.1,14.0,849.0,833.92,619.07
2016,5,9,11,15,730.5,245.0,1.1,14.0,922.0,889.78,662.57
2016,5,9,11,30,952.0,106.0,1.1,14.0,995.0,908.47,675.45
2016,5,9,11,45,953.5,105.5,1.15,14.5,1000.5,878.39,654.7
2016,5,9,12,0,955.0,105.0,1.2,15.0,1006.0,844.9,632.23
2016,5,9,12,15,954.5,105.0,1.2,15.0,1003.0,807.06,607.18
2016,5,9,12,30,954.0,105.0,1.2,15.0,1000.0,766.24,578.11
2016,5,9,12,45,951.5,105.0,1.2,15.5,989.5,721.28,544.29
2016,5,9,13,0,949.0,105.0,1.2,16.0,979.0,673.86,507.95
2016,5,9,13,15,946.0,104.0,1.2,16.0,961.0,623.11,469.19
2016,5,9,13,30,943.0,103.0,1.2,16.0,943.0,570.34,427.68
2016,5,9,13,45,937.5,102.5,1.25,16.0,917.5,514.97,383.09
2016,5,9,14,0,932.0,102.0,1.3,16.0,892.0,458.24,335.84
2016,5,9,14,15,925.0,100.5,1.25,15.5,860.0,399.2,285.58
2016,5,9,14,30,918.0,99.0,1.2,15.0,828.0,339.47,233.79
2016,5,9,14,45,908.0,97.5,1.2,15.0,790.0,278.63,181.19
2016,5,9,15,0,898.0,96.0,1.2,15.0,752.0,217.95,131.64
2016,5,9,15,15,885.5,93.5,1.2,14.5,708.5,156.81,89.91
2016,5,9,15,30,873.0,91.0,1.2,14.0,665.0,96.65,66.36
2016,5,9,15,45,856.5,88.5,1.2,14.0,617.0,84.27,67.94
2016,5,9,16,0,840.0,86.0,1.2,14.0,569.0,74.05,59.34
2016,5,9,16,15,818.0,83.0,1.15,13.5,518.0,71.95,57.85
2016,5,9,16,30,796.0,80.0,1.1,13.0,467.0,69.79,56.29
2016,5,9,16,45,767.0,76.0,1.1,13.0,414.5,66.7,53.8
2016,5,9,17,0,738.0,72.0,1.1,13.0,362.0,63.56,51.22
2016,5,9,17,15,695.5,67.0,1.1,12.5,308.5,59.39,47.77
2016,5,9,17,30,653.0,62.0,1.1,12.0,255.0,50.95,40.4
2016,5,9,17,45,588.0,55.5,1.1,11.5,203.5,45.63,35.67
2016,5,9,18,0,523.0,49.0,1.1,11.0,152.0,40.36,30.78
2016,5,9,18,15,420.5,40.0,1.05,10.0,107.0,32.88,23.76
2016,5,9,18,30,318.0,31.0,1.0,9.0,62.0,25.5,16.35
2016,5,9,18,45,159.0,15.5,1.0,8.5,31.0,12.53,0.0
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,86.5,13.5,0.5,7.0,20.0,40.28,0.0
2016,5,10,5,30,173.0,27.0,0.5,7.0,40.0,119.55,81.86
2016,5,10,5,45,293.0,39.5,0.5,7.5,81.5,199.64,160.22
2016,5,10,6,0,413.0,52.0,0.5,8.0,123.0,294.04,242.1
2016,5,10,6,15,488.0,61.0,0.5,8.0,173.0,368.98,306.33
2016,5,10,6,30,563.0,70.0,0.5,8.0,223.0,449.96,372.89
2016,5,10,6,45,607.0,78.5,0.5,8.5,275.0,515.43,423.72
2016,5,10,7,0,651.0,87.0,0.5,9.0,327.0,582.86,473.81
2016,5,10,7,15,687.0,92.5,0.45,9.0,380.0,642.37,516.21
2016,5,10,7,30,723.0,98.0,0.4,9.0,433.0,702.12,556.2
2016,5,10,7,45,750.5,102.0,0.4,9.5,485.0,752.98,588.32
2016,5,10,8,0,778.0,106.0,0.4,10.0,537.0,798.16,615.77
2016,5,10,8,15,798.0,109.5,0.4,10.5,585.5,839.2,639.88
2016,5,10,8,30,818.0,113.0,0.4,11.0,634.0,877.82,661.98
2016,5,10,8,45,837.5,114.0,0.4,12.0,680.0,910.54,678.65
2016,5,10,9,0,857.0,115.0,0.4,13.0,726.0,940.25,693.18
2016,5,10,9,15,868.0,117.5,0.4,13.5,765.5,947.83,694.73
2016,5,10,9,30,879.0,120.0,0.4,14.0,805.0,963.96,702.21
2016,5,10,9,45,881.0,125.5,0.4,15.0,837.5,970.8,702.44
2016,5,10,10,0,883.0,131.0,0.4,16.0,870.0,973.64,700.43
2016,5,10,10,15,889.5,132.5,0.4,16.5,897.0,972.93,697.72
2016,5,10,10,30,896.0,134.0,0.4,17.0,924.0,968.29,692.76
2016,5,10,10,45,902.5,134.0,0.45,17.5,945.0,958.35,685.83
2016,5,10,11,0,909.0,134.0,0.5,18.0,966.0,944.52,676.64
2016,5,10,11,15,911.5,134.5,0.55,18.0,978.5,923.76,664.49
2016,5,10,11,30,914.0,135.0,0.6,18.0,991.0,899.37,650.09
2016,5,10,11,45,916.0,134.5,0.7,18.5,996.0,870.27,632.35
2016,5,10,12,0,918.0,134.0,0.8,19.0,1001.0,837.87,612.28
2016,5,10,12,15,917.0,134.0,0.85,19.0,998.0,800.49,588.27
2016,5,10,12,30,916.0,134.0,0.9,19.0,995.0,760.33,561.02
2016,5,10,12,45,913.0,134.0,0.95,19.0,984.0,716.22,530.27
2016,5,10,13,0,910.0,134.0,1.0,19.0,973.0,669.84,496.95
2016,5,10,13,15,905.5,133.0,1.05,19.0,954.0,619.79,459.91
2016,5,10,13,30,901.0,132.0,1.1,19.0,935.0,567.98,420.26
2016,5,10,13,45,893.5,131.0,1.15,19.0,909.0,513.24,377.02
2016,5,10,14,0,886.0,130.0,1.2,19.0,883.0,457.46,331.46
2016,5,10,14,15,877.5,128.0,1.2,18.5,850.5,399.9,283.55
2016,5,10,14,30,869.0,126.0,1.2,18.0,818.0,341.9,234.31
2016,5,10,14,45,857.0,124.0,1.25,18.0,779.5,278.05,180.61
2016,5,10,15,0,845.0,122.0,1.3,18.0,741.0,218.42,132.81
2016,5,10,15,15,830.5,119.0,1.3,17.5,697.0,158.74,92.56
2016,5,10,15,30,816.0,116.0,1.3,17.0,653.0,100.49,69.57
2016,5,10,15,45,798.5,112.0,1.3,17.0,606.0,89.15,71.29
2016,5,10,16,0,781.0,108.0,1.3,17.0,559.0,87.22,69.9
2016,5,10,16,15,756.5,104.0,1.3,16.5,508.0,85.0,68.38
2016,5,10,16,30,732.0,100.0,1.3,16.0,457.0,76.28,61.23
2016,5,10,16,45,702.0,94.0,1.3,15.5,405.0,72.58,58.37
2016,5,10,17,0,672.0,88.0,1.3,15.0,353.0,68.75,55.36
2016,5,10,17,15,626.0,81.5,1.25,14.0,300.5,64.21,51.74
2016,5,10,17,30,580.0,75.0,1.2,13.0,248.0,59.62,47.97
2016,5,10,17,45,517.0,66.5,1.2,12.5,198.0,53.27,42.35
2016,5,10,18,0,454.0,58.0,1.2,12.0,148.0,46.87,36.48
2016,5,10,18,15,354.5,46.5,1.15,11.5,104.0,37.73,27.92
2016,5,10,18,30,255.0,35.0,1.1,11.0,60.0,26.69,17.3
2016,5,10,18,45,127.5,17.5,1.05,10.5,30.0,13.38,0.03
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.0,0.7,7.5,21.5,50.04,0.0
2016,5,11,5,30,233.0,26.0,0.7,8.0,43.0,144.5,101.38
2016,5,11,5,45,348.5,36.5,0.7,8.5,85.5,224.2,179.67
2016,5,11,6,0,464.0,47.0,0.7,9.0,128.0,314.31,258.16
2016,5,11,6,15,535.5,54.5,0.65,9.0,178.0,387.67,320.97
2016,5,11,6,30,607.0,62.0,0.6,9.0,228.0,466.73,385.54
2016,5,11,6,45,651.0,68.5,0.6,9.5,280.5,531.59,435.76
2016,5,11,7,0,695.0,75.0,0.6,10.0,333.0,598.34,485.18
2016,5,11,7,15,729.0,79.5,0.55,10.5,386.5,653.34,522.57
2016,5,11,7,30,763.0,84.0,0.5,11.0,440.0,711.8,560.37
2016,5,11,7,45,786.5,88.5,0.45,11.5,491.5,761.25,590.43
2016,5,11,8,0,810.0,93.0,0.4,12.0,543.0,809.1,618.55
2016,5,11,8,15,829.0,96.0,0.4,12.5,592.0,849.38,641.8
2016,5,11,8,30,848.0,99.0,0.4,13.0,641.0,887.16,663.07
2016,5,11,8,45,858.5,103.5,0.4,14.0,685.0,905.05,669.89
2016,5,11,9,0,869.0,108.0,0.4,15.0,729.0,930.11,681.61
2016,5,11,9,15,880.0,110.5,0.4,15.0,769.0,950.02,692.38
2016,5,11,9,30,891.0,113.0,0.4,15.0,809.0,966.32,701.0
2016,5,11,9,45,896.0,117.0,0.45,15.5,842.0,974.68,704.61
2016,5,11,10,0,901.0,121.0,0.5,16.0,875.0,979.07,705.99
2016,5,11,10,15,907.0,122.0,0.55,16.0,902.5,977.5,705.14
2016,5,11,10,30,913.0,123.0,0.6,16.0,930.0,971.97,702.03
2016,5,11,10,45,917.5,124.0,0.65,16.5,950.0,961.1,694.42
2016,5,11,11,0,922.0,125.0,0.7,17.0,970.0,946.32,684.49
2016,5,11,11,15,924.5,125.5,0.75,17.5,982.5,925.48,670.82
2016,5,11,11,30,927.0,126.0,0.8,18.0,995.0,900.98,654.89
2016,5,11,11,45,931.0,124.0,0.85,18.5,1000.5,872.09,636.12
2016,5,11,12,0,935.0,122.0,0.9,19.0,1006.0,839.79,615.09
2016,5,11,12,15,934.0,121.5,0.95,19.0,1003.0,801.68,590.74
2016,5,11,12,30,933.0,121.0,1.0,19.0,1000.0,760.75,562.81
2016,5,11,12,45,935.5,117.5,1.05,19.0,990.0,717.19,532.31
2016,5,11,13,0,938.0,114.0,1.1,19.0,980.0,670.89,498.88
2016,5,11,13,15,934.0,113.0,1.15,19.0,961.5,620.14,461.08
2016,5,11,13,30,930.0,112.0,1.2,19.0,943.0,567.52,420.55
2016,5,11,13,45,924.5,110.5,1.25,19.0,917.5,512.17,376.52
2016,5,11,14,0,919.0,109.0,1.3,19.0,892.0,455.54,329.93
2016,5,11,14,15,911.0,107.5,1.3,19.0,859.5,396.98,280.33
2016,5,11,14,30,903.0,106.0,1.3,19.0,827.0,337.88,229.48
2016,5,11,14,45,892.5,104.5,1.3,19.0,788.5,277.91,178.45
2016,5,11,15,0,882.0,103.0,1.3,19.0,750.0,218.18,130.54
2016,5,11,15,15,868.5,100.5,1.25,18.5,706.0,158.01,90.37
2016,5,11,15,30,855.0,98.0,1.2,18.0,662.0,98.95,68.07
2016,5,11,15,45,837.5,95.0,1.15,17.5,614.5,79.19,62.64
2016,5,11,16,0,820.0,92.0,1.1,17.0,567.0,77.46,61.53
2016,5,11,16,15,797.0,88.5,1.05,16.5,516.0,75.18,59.92
2016,5,11,16,30,774.0,85.0,1.0,16.0,465.0,72.82,58.22
2016,5,11,16,45,743.5,80.5,1.0,16.0,412.0,69.51,55.57
2016,5,11,17,0,713.0,76.0,1.0,16.0,359.0,66.12,52.82
2016,5,11,17,15,670.0,70.5,1.0,15.0,306.5,56.97,45.13
2016,5,11,17,30,627.0,65.0,1.0,14.0,254.0,52.79,41.7
2016,5,11,17,45,563.5,58.0,1.0,13.5,203.0,47.23,36.81
2016,5,11,18,0,500.0,51.0,1.0,13.0,152.0,41.69,31.74
2016,5,11,18,15,401.5,41.5,0.95,12.0,107.5,33.92,24.53
2016,5,11,18,30,303.0,32.0,0.9,11.0,63.0,26.2,16.98
2016,5,11,18,45,151.5,16.0,0.85,10.5,31.5,12.88,0.82
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,93.5,14.0,0.9,7.0,21.0,42.86,0.0
2016,5,12,5,30,187.0,28.0,0.9,7.0,42.0,126.85,90.67
2016,5,12,5,45,290.0,41.0,0.95,7.5,83.0,198.66,160.34
2016,5,12,6,0,393.0,54.0,1.0,8.0,124.0,284.5,235.81
2016,5,12,6,15,465.0,63.5,1.0,8.0,172.5,357.06,298.85
2016,5,12,6,30,537.0,73.0,1.0,8.0,221.0,435.41,364.29
2016,5,12,6,45,583.5,81.0,1.05,8.5,272.5,500.63,416.29
2016,5,12,7,0,630.0,89.0,1.1,9.0,324.0,568.03,467.98
2016,5,12,7,15,412.0,143.5,1.1,9.5,306.5,484.17,397.98
2016,5,12,7,30,194.0,198.0,1.1,10.0,289.0,354.62,291.42
2016,5,12,7,45,135.5,219.0,1.1,10.5,286.5,333.63,272.71
2016,5,12,8,0,77.0,240.0,1.1,11.0,284.0,289.79,235.09
2016,5,12,8,15,440.5,177.0,1.05,11.5,456.5,594.86,477.08
2016,5,12,8,30,804.0,114.0,1.0,12.0,629.0,863.16,664.23
2016,5,12,8,45,821.5,115.5,0.95,12.5,674.0,894.25,677.56
2016,5,12,9,0,839.0,117.0,0.9,13.0,719.0,922.32,691.97
2016,5,12,9,15,851.0,119.5,0.85,13.5,758.0,943.12,701.45
2016,5,12,9,30,863.0,122.0,0.8,14.0,797.0,947.36,700.23
2016,5,12,9,45,871.0,124.0,0.75,14.5,830.5,956.3,702.4
2016,5,12,10,0,879.0,126.0,0.7,15.0,864.0,961.45,702.15
2016,5,12,10,15,885.5,127.5,0.7,15.5,891.5,960.85,699.47
2016,5,12,10,30,892.0,129.0,0.7,16.0,919.0,956.34,694.54
2016,5,12,10,45,895.5,131.0,0.7,16.5,938.5,945.64,685.89
2016,5,12,11,0,899.0,133.0,0.7,17.0,958.0,931.09,675.02
2016,5,12,11,15,901.5,133.5,0.75,17.0,970.5,910.61,662.74
2016,5,12,11,30,904.0,134.0,0.8,17.0,983.0,886.55,648.2
2016,5,12,11,45,904.5,134.5,0.85,17.5,988.0,857.42,629.12
2016,5,12,12,0,905.0,135.0,0.9,18.0,993.0,825.11,607.9
2016,5,12,12,15,904.5,135.0,0.9,18.0,990.5,788.66,583.25
2016,5,12,12,30,904.0,135.0,0.9,18.0,988.0,749.45,555.69
2016,5,12,12,45,895.0,139.0,0.95,18.5,975.0,704.93,523.37
2016,5,12,13,0,886.0,143.0,1.0,19.0,962.0,658.57,488.93
2016,5,12,13,15,882.0,142.0,1.0,19.0,944.5,610.01,452.44
2016,5,12,13,30,878.0,141.0,1.0,19.0,927.0,559.7,413.51
2016,5,12,13,45,877.5,136.0,1.05,19.0,903.5,506.82,371.71
2016,5,12,14,0,877.0,131.0,1.1,19.0,880.0,452.28,327.1
2016,5,12,14,15,869.0,129.5,1.1,18.5,848.0,395.9,280.17
2016,5,12,14,30,861.0,128.0,1.1,18.0,816.0,339.02,231.9
2016,5,12,14,45,855.0,123.0,1.1,18.0,779.5,275.2,178.1
2016,5,12,15,0,849.0,118.0,1.1,18.0,743.0,214.92,129.72
2016,5,12,15,15,835.0,115.5,1.1,17.5,699.5,155.61,90.07
2016,5,12,15,30,821.0,113.0,1.1,17.0,656.0,97.64,67.84
2016,5,12,15,45,806.0,108.0,1.1,16.5,609.5,86.65,69.27
2016,5,12,16,0,791.0,103.0,1.1,16.0,563.0,84.01,67.39
2016,5,12,16,15,767.5,99.5,1.1,15.5,512.5,82.04,66.07
2016,5,12,16,30,744.0,96.0,1.1,15.0,462.0,73.85,59.34
2016,5,12,16,45,712.0,91.0,1.15,14.5,410.0,70.68,56.92
2016,5,12,17,0,680.0,86.0,1.2,14.0,358.0,67.42,54.39
2016,5,12,17,15,636.0,79.5,1.2,13.5,305.5,62.85,50.63
2016,5,12,17,30,592.0,73.0,1.2,13.0,253.0,58.21,46.71
2016,5,12,17,45,524.0,65.5,1.25,12.5,202.5,52.49,41.67
2016,5,12,18,0,456.0,58.0,1.3,12.0,152.0,46.8,36.45
2016,5,12,18,15,359.0,47.0,1.25,11.0,107.5,38.07,28.34
2016,5,12,18,30,262.0,36.0,1.2,10.0,63.0,27.46,18.22
2016,5,12,18,45,131.0,18.0,1.2,9.5,31.5,13.77,2.16
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,40.5,14.0,0.95,7.0,17.5,24.77,0.0
2016,5,13,5,30,81.0,28.0,1.0,7.0,35.0,74.49,52.36
2016,5,13,5,45,136.5,46.5,1.05,7.5,67.5,124.77,100.02
2016,5,13,6,0,192.0,65.0,1.1,8.0,100.0,179.79,149.25
2016,5,13,6,15,224.5,84.5,1.1,8.0,138.0,228.36,192.33
2016,5,13,6,30,257.0,104.0,1.1,8.0,176.0,279.37,236.24
2016,5,13,6,45,290.5,119.5,1.15,8.5,216.5,328.51,276.99
2016,5,13,7,0,324.0,135.0,1.2,9.0,257.0,379.85,318.23
2016,5,13,7,15,314.5,160.0,1.15,9.0,292.5,412.12,342.45
2016,5,13,7,30,305.0,185.0,1.1,9.0,328.0,442.21,364.33
2016,5,13,7,45,303.5,209.0,1.1,9.5,365.0,475.51,387.86
2016,5,13,8,0,302.0,233.0,1.1,10.0,402.0,507.22,409.59
2016,5,13,8,15,285.5,259.5,1.05,10.5,430.5,527.03,421.24
2016,5,13,8,30,269.0,286.0,1.0,11.0,459.0,544.37,430.91
2016,5,13,8,45,571.0,197.0,1.0,11.5,597.0,757.26,589.36
2016,5,13,9,0,873.0,108.0,1.0,12.0,735.0,930.31,703.61
2016,5,13,9,15,633.0,220.5,0.95,12.5,688.5,849.01,641.97
2016,5,13,9,30,393.0,333.0,0.9,13.0,642.0,709.51,538.8
2016,5,13,9,45,434.0,334.5,0.9,13.5,689.0,765.25,577.25
2016,5,13,10,0,475.0,336.0,0.9,14.0,736.0,800.41,599.04
2016,5,13,10,15,457.5,354.5,0.95,14.0,750.0,793.65,593.21
2016,5,13,10,30,440.0,373.0,1.0,14.0,764.0,784.16,586.15
2016,5,13,10,45,691.0,242.5,1.05,14.5,871.0,885.78,659.56
2016,5,13,11,0,942.0,112.0,1.1,15.0,978.0,948.79,699.84
2016,5,13,11,15,944.0,112.5,1.1,15.0,990.5,927.42,684.65
2016,5,13,11,30,946.0,113.0,1.1,15.0,1003.0,902.34,668.25
2016,5,13,11,45,950.5,111.0,1.15,15.0,1009.0,873.59,650.22
2016,5,13,12,0,955.0,109.0,1.2,15.0,1015.0,841.35,629.74
2016,5,13,12,15,954.5,108.5,1.2,15.0,1012.0,803.23,604.24
2016,5,13,12,30,954.0,108.0,1.2,15.0,1009.0,762.19,574.83
2016,5,13,12,45,951.5,108.0,1.3,15.0,998.0,717.46,543.13
2016,5,13,13,0,949.0,108.0,1.4,15.0,987.0,670.28,508.52
2016,5,13,13,15,946.0,107.0,1.4,15.0,969.0,619.81,469.51
2016,5,13,13,30,943.0,106.0,1.4,15.0,951.0,567.34,427.74
2016,5,13,13,45,938.5,105.0,1.45,15.0,926.0,512.38,382.96
2016,5,13,14,0,934.0,104.0,1.5,15.0,901.0,455.98,335.48
2016,5,13,14,15,927.0,102.5,1.5,14.5,869.0,397.16,285.15
2016,5,13,14,30,920.0,101.0,1.5,14.0,837.0,337.67,233.28
2016,5,13,14,45,911.5,98.5,1.55,14.0,799.5,276.76,180.35
2016,5,13,15,0,903.0,96.0,1.6,14.0,762.0,215.85,130.51
2016,5,13,15,15,891.0,94.0,1.6,13.5,718.5,155.16,89.37
2016,5,13,15,30,879.0,92.0,1.6,13.0,675.0,95.36,66.97
2016,5,13,15,45,866.0,88.0,1.6,13.0,628.0,84.24,68.17
2016,5,13,16,0,853.0,84.0,1.6,13.0,581.0,81.21,65.78
2016,5,13,16,15,832.0,81.0,1.55,12.5,530.0,70.85,57.08
2016,5,13,16,30,811.0,78.0,1.5,12.0,479.0,68.64,55.47
2016,5,13,16,45,787.5,73.0,1.5,11.5,427.0,64.87,52.46
2016,5,13,17,0,764.0,68.0,1.5,11.0,375.0,60.96,49.28
2016,5,13,17,15,724.5,63.5,1.5,10.5,322.0,57.07,46.05
2016,5,13,17,30,685.0,59.0,1.5,10.0,269.0,53.16,42.71
2016,5,13,17,45,632.0,53.0,1.5,10.0,217.5,47.86,37.91
2016,5,13,18,0,579.0,47.0,1.5,10.0,166.0,39.24,29.95
2016,5,13,18,15,485.0,39.0,1.45,9.5,119.5,32.43,23.51
2016,5,13,18,30,391.0,31.0,1.4,9.0,73.0,25.73,16.86
2016,5,13,18,45,195.5,15.5,1.35,8.5,36.5,12.55,2.14
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,15,134.5,13.5,0.6,7.5,25.0,56.14,0.0
2016,5,14,5,30,269.0,27.0,0.6,8.0,50.0,160.53,117.7
2016,5,14,5,45,383.5,36.0,0.65,8.5,93.0,237.61,190.84
2016,5,14,6,0,498.0,45.0,0.7,9.0,136.0,326.89,268.43
2016,5,14,6,15,565.5,51.5,0.7,9.5,186.0,398.02,328.88
2016,5,14,6,30,633.0,58.0,0.7,10.0,236.0,474.41,390.78
2016,5,14,6,45,676.5,63.5,0.7,10.5,288.5,535.78,438.28
2016,5,14,7,0,720.0,69.0,0.7,11.0,341.0,601.86,487.18
2016,5,14,7,15,752.0,73.0,0.7,11.5,394.0,658.91,526.39
2016,5,14,7,30,784.0,77.0,0.7,12.0,447.0,715.71,563.72
2016,5,14,7,45,809.0,80.0,0.7,12.5,499.0,765.02,594.65
2016,5,14,8,0,834.0,83.0,0.7,13.0,551.0,812.8,623.83
2016,5,14,8,15,525.5,189.0,0.7,13.0,493.0,678.62,525.79
2016,5,14,8,30,217.0,295.0,0.7,13.0,435.0,486.83,380.44
2016,5,14,8,45,214.0,318.0,0.7,13.5,464.0,508.82,396.5
2016,5,14,9,0,211.0,341.0,0.7,14.0,493.0,529.44,409.22
2016,5,14,9,15,184.5,363.0,0.7,14.5,501.5,525.83,403.8
2016,5,14,9,30,158.0,385.0,0.7,15.0,510.0,520.5,397.48
