Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,9,45,191.5,401.0,0.75,15.5,558.0,563.85,428.11
2016,5,14,10,0,225.0,417.0,0.8,16.0,606.0,605.92,456.85
2016,5,14,10,15,279.5,418.5,0.8,16.0,661.5,671.11,501.82
2016,5,14,10,30,334.0,420.0,0.8,16.0,717.0,713.92,530.73
2016,5,14,10,45,243.5,446.0,0.85,16.5,665.0,645.22,480.02
2016,5,14,11,0,153.0,472.0,0.9,17.0,613.0,561.26,419.35
2016,5,14,11,15,306.0,446.0,0.95,17.0,733.0,674.79,502.5
2016,5,14,11,30,459.0,420.0,1.0,17.0,853.0,773.95,571.12
2016,5,14,11,45,480.5,416.0,1.05,17.0,871.0,765.42,564.56
2016,5,14,12,0,502.0,412.0,1.1,17.0,889.0,753.43,556.82
2016,5,14,12,15,725.5,261.0,1.1,17.0,948.0,771.33,572.95
2016,5,14,12,30,949.0,110.0,1.1,17.0,1007.0,758.78,567.28
2016,5,14,12,45,939.5,114.5,1.15,17.0,994.0,713.15,534.37
2016,5,14,13,0,930.0,119.0,1.2,17.0,981.0,665.54,499.43
2016,5,14,13,15,926.0,118.0,1.2,17.0,963.0,615.36,461.17
2016,5,14,13,30,922.0,117.0,1.2,17.0,945.0,563.32,420.31
2016,5,14,13,45,916.5,116.0,1.25,17.0,919.5,508.95,376.63
2016,5,14,14,0,911.0,115.0,1.3,17.0,894.0,453.3,330.42
2016,5,14,14,15,903.0,113.5,1.3,16.5,862.0,395.4,281.53
2016,5,14,14,30,895.0,112.0,1.3,16.0,830.0,336.96,231.26
2016,5,14,14,45,476.5,219.0,1.35,16.0,599.5,247.17,172.95
2016,5,14,15,0,58.0,326.0,1.4,16.0,369.0,227.33,174.77
2016,5,14,15,15,35.5,272.0,1.4,15.5,298.0,186.0,144.27
2016,5,14,15,30,13.0,218.0,1.4,15.0,227.0,156.95,128.84
2016,5,14,15,45,110.0,239.5,1.45,15.0,305.0,153.9,126.75
2016,5,14,16,0,207.0,261.0,1.5,15.0,383.0,166.49,137.8
2016,5,14,16,15,187.5,238.0,1.5,14.5,341.0,153.89,127.82
2016,5,14,16,30,168.0,215.0,1.5,14.0,299.0,140.88,117.43
2016,5,14,16,45,249.5,181.5,1.5,14.0,290.0,120.11,99.99
2016,5,14,17,0,331.0,148.0,1.5,14.0,281.0,102.51,85.08
2016,5,14,17,15,305.5,131.0,1.45,13.5,240.5,91.81,76.15
2016,5,14,17,30,280.0,114.0,1.4,13.0,200.0,80.8,66.74
2016,5,14,17,45,383.0,85.5,1.35,12.5,179.5,62.73,50.8
2016,5,14,18,0,486.0,57.0,1.3,12.0,159.0,46.19,35.92
2016,5,14,18,15,389.5,47.0,1.2,11.5,114.0,38.19,28.45
2016,5,14,18,30,293.0,37.0,1.1,11.0,69.0,30.23,20.67
2016,5,14,18,45,146.5,18.5,1.05,10.5,34.5,14.2,3.69
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,16.0,1.05,8.0,24.0,59.09,0.0
2016,5,15,5,30,189.0,32.0,1.1,8.0,48.0,132.2,97.66
2016,5,15,5,45,302.5,44.0,1.2,8.5,90.0,205.89,166.3
2016,5,15,6,0,416.0,56.0,1.3,9.0,132.0,296.11,245.12
2016,5,15,6,15,487.5,64.5,1.3,9.5,181.5,368.21,307.1
2016,5,15,6,30,559.0,73.0,1.3,10.0,231.0,445.86,371.15
2016,5,15,6,45,611.0,78.5,1.35,10.5,283.5,512.54,424.15
2016,5,15,7,0,663.0,84.0,1.4,11.0,336.0,581.69,477.07
2016,5,15,7,15,698.0,89.0,1.3,11.5,388.5,639.8,518.45
2016,5,15,7,30,733.0,94.0,1.2,12.0,441.0,698.06,557.19
2016,5,15,7,45,763.0,96.5,1.15,12.5,493.5,745.37,587.04
2016,5,15,8,0,793.0,99.0,1.1,13.0,546.0,795.46,618.09
2016,5,15,8,15,812.5,102.0,1.05,13.0,594.0,835.51,642.49
2016,5,15,8,30,832.0,105.0,1.0,13.0,642.0,873.13,664.91
2016,5,15,8,45,850.5,105.5,1.0,13.5,687.5,904.32,682.3
2016,5,15,9,0,869.0,106.0,1.0,14.0,733.0,921.16,690.12
2016,5,15,9,15,880.0,108.0,1.0,14.5,772.0,940.47,699.79
2016,5,15,9,30,891.0,110.0,1.0,15.0,811.0,956.2,707.11
2016,5,15,9,45,910.5,105.0,1.0,15.5,848.0,969.07,712.67
2016,5,15,10,0,930.0,100.0,1.0,16.0,885.0,978.2,715.95
2016,5,15,10,15,936.0,101.0,1.0,16.0,912.0,976.88,714.04
2016,5,15,10,30,942.0,102.0,1.0,16.0,939.0,971.52,709.85
2016,5,15,10,45,945.5,103.0,1.05,16.5,959.0,959.85,701.41
2016,5,15,11,0,949.0,104.0,1.1,17.0,979.0,944.21,690.58
2016,5,15,11,15,951.5,104.5,1.15,17.0,992.0,923.35,677.75
2016,5,15,11,30,954.0,105.0,1.2,17.0,1005.0,898.75,662.49
2016,5,15,11,45,954.5,105.5,1.25,17.0,1009.5,868.9,643.72
2016,5,15,12,0,955.0,106.0,1.3,17.0,1014.0,835.69,622.61
2016,5,15,12,15,954.5,106.0,1.35,17.0,1011.5,798.16,598.09
2016,5,15,12,30,954.0,106.0,1.4,17.0,1009.0,757.69,569.57
2016,5,15,12,45,956.0,103.0,1.5,17.0,999.5,713.76,538.33
2016,5,15,13,0,958.0,100.0,1.6,17.0,990.0,667.06,503.98
2016,5,15,13,15,955.0,99.5,1.65,17.0,972.5,616.81,465.4
2016,5,15,13,30,952.0,99.0,1.7,17.0,955.0,564.53,423.97
2016,5,15,13,45,947.5,98.0,1.75,17.0,930.0,509.36,378.92
2016,5,15,14,0,943.0,97.0,1.8,17.0,905.0,452.75,331.21
2016,5,15,14,15,936.5,95.5,1.8,16.5,873.5,393.88,280.84
2016,5,15,14,30,930.0,94.0,1.8,16.0,842.0,334.27,228.92
2016,5,15,14,45,921.5,92.5,1.8,16.0,804.5,273.7,176.35
2016,5,15,15,0,913.0,91.0,1.8,16.0,767.0,213.12,127.03
2016,5,15,15,15,901.5,89.0,1.8,15.5,723.5,152.14,86.13
2016,5,15,15,30,890.0,87.0,1.8,15.0,680.0,92.0,73.98
2016,5,15,15,45,874.0,84.5,1.85,14.5,632.5,82.34,66.13
2016,5,15,16,0,858.0,82.0,1.9,14.0,585.0,80.11,64.56
2016,5,15,16,15,837.5,79.0,1.9,13.5,534.5,77.3,62.47
2016,5,15,16,30,817.0,76.0,1.9,13.0,484.0,67.35,54.1
2016,5,15,16,45,784.5,73.5,1.9,13.0,430.5,65.15,52.38
2016,5,15,17,0,752.0,71.0,1.9,13.0,377.0,62.97,50.65
2016,5,15,17,15,712.0,66.5,1.85,12.5,323.5,59.17,47.53
2016,5,15,17,30,672.0,62.0,1.8,12.0,270.0,55.35,44.32
2016,5,15,17,45,608.0,56.5,1.8,11.5,218.0,46.53,36.48
2016,5,15,18,0,544.0,51.0,1.8,11.0,166.0,41.99,32.32
2016,5,15,18,15,449.5,42.5,1.7,10.5,120.0,34.95,25.69
2016,5,15,18,30,355.0,34.0,1.6,10.0,74.0,27.98,18.86
2016,5,15,18,45,177.5,17.0,1.55,9.5,37.0,13.7,3.87
2016,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,105.0,15.5,1.15,8.0,25.0,61.98,0.0
2016,5,16,5,30,210.0,31.0,1.1,8.0,50.0,138.32,103.03
2016,5,16,5,45,313.0,43.5,1.1,8.5,91.5,209.2,169.01
2016,5,16,6,0,416.0,56.0,1.1,9.0,133.0,295.46,244.26
2016,5,16,6,15,486.0,64.5,1.05,9.5,182.0,366.55,304.98
2016,5,16,6,30,556.0,73.0,1.0,10.0,231.0,443.08,367.5
2016,5,16,6,45,604.5,79.5,0.95,10.5,283.0,508.33,418.33
2016,5,16,7,0,653.0,86.0,0.9,11.0,335.0,575.84,468.61
2016,5,16,7,15,687.5,91.0,0.85,11.5,387.0,633.13,509.03
2016,5,16,7,30,722.0,96.0,0.8,12.0,439.0,690.56,547.19
2016,5,16,7,45,752.0,98.5,0.75,12.5,490.5,737.29,576.11
2016,5,16,8,0,782.0,101.0,0.7,13.0,542.0,787.01,606.34
2016,5,16,8,15,801.0,104.5,0.7,13.5,590.0,826.85,629.81
2016,5,16,8,30,820.0,108.0,0.7,14.0,638.0,864.28,651.37
2016,5,16,8,45,839.0,108.5,0.7,14.5,683.5,895.68,668.65
2016,5,16,9,0,858.0,109.0,0.7,15.0,729.0,912.6,676.4
2016,5,16,9,15,868.5,110.5,0.7,15.5,767.5,930.75,685.19
2016,5,16,9,30,879.0,112.0,0.7,16.0,806.0,945.38,691.71
2016,5,16,9,45,899.0,107.0,0.75,16.5,842.5,958.66,698.52
2016,5,16,10,0,919.0,102.0,0.8,17.0,879.0,968.26,703.1
2016,5,16,10,15,924.5,103.5,0.85,17.0,906.0,966.99,702.26
2016,5,16,10,30,930.0,105.0,0.9,17.0,933.0,961.72,699.14
2016,5,16,10,45,933.5,106.0,0.95,17.5,952.5,950.17,690.87
2016,5,16,11,0,937.0,107.0,1.0,18.0,972.0,934.7,680.25
2016,5,16,11,15,939.5,107.5,1.05,18.0,985.0,914.07,667.66
2016,5,16,11,30,942.0,108.0,1.1,18.0,998.0,889.74,652.69
2016,5,16,11,45,942.5,108.5,1.15,18.5,1002.5,860.22,633.07
2016,5,16,12,0,943.0,109.0,1.2,19.0,1007.0,827.39,611.22
2016,5,16,12,15,942.5,109.0,1.2,19.0,1004.5,790.29,586.45
2016,5,16,12,30,942.0,109.0,1.2,19.0,1002.0,750.31,558.06
2016,5,16,12,45,940.5,108.5,1.3,19.0,992.0,706.56,527.37
2016,5,16,13,0,939.0,108.0,1.4,19.0,982.0,660.34,493.81
2016,5,16,13,15,936.0,107.0,1.4,19.0,964.0,610.61,455.79
2016,5,16,13,30,933.0,106.0,1.4,19.0,946.0,558.9,415.11
2016,5,16,13,45,931.0,103.5,1.45,19.0,922.0,504.81,371.53
2016,5,16,14,0,929.0,101.0,1.5,19.0,898.0,449.08,325.15
2016,5,16,14,15,922.5,99.5,1.5,18.5,867.0,391.05,276.1
2016,5,16,14,30,916.0,98.0,1.5,18.0,836.0,332.29,225.54
2016,5,16,14,45,909.0,95.5,1.55,18.0,799.0,272.28,174.09
2016,5,16,15,0,902.0,93.0,1.6,18.0,762.0,212.11,125.61
2016,5,16,15,15,890.5,91.0,1.6,17.5,719.0,151.87,85.67
2016,5,16,15,30,879.0,89.0,1.6,17.0,676.0,92.47,73.78
2016,5,16,15,45,861.0,87.0,1.6,17.0,628.5,83.52,66.47
2016,5,16,16,0,843.0,85.0,1.6,17.0,581.0,81.62,65.06
2016,5,16,16,15,822.5,82.0,1.55,16.5,531.0,71.26,56.5
2016,5,16,16,30,802.0,79.0,1.5,16.0,481.0,69.11,54.96
2016,5,16,16,45,767.5,77.0,1.45,15.5,427.5,67.33,53.74
2016,5,16,17,0,733.0,75.0,1.4,15.0,374.0,65.61,52.55
2016,5,16,17,15,693.0,70.0,1.3,14.5,321.5,61.56,49.26
2016,5,16,17,30,653.0,65.0,1.2,14.0,269.0,53.05,41.91
2016,5,16,17,45,591.0,59.0,1.2,13.5,217.5,48.19,37.68
2016,5,16,18,0,529.0,53.0,1.2,13.0,166.0,43.39,33.32
2016,5,16,18,15,435.5,44.0,1.15,12.0,120.5,36.02,26.52
2016,5,16,18,30,342.0,35.0,1.1,11.0,75.0,28.72,19.48
2016,5,16,18,45,195.5,22.5,1.1,10.5,42.5,18.31,7.55
2016,5,16,19,0,49.0,10.0,1.1,10.0,10.0,7.87,0.0
2016,5,16,19,15,24.5,5.0,1.1,9.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.5,0.65,7.5,27.5,76.45,0.0
2016,5,17,5,30,288.0,29.0,0.6,8.0,55.0,168.35,126.26
2016,5,17,5,45,397.0,38.0,0.6,9.0,99.0,243.81,195.72
2016,5,17,6,0,506.0,47.0,0.6,10.0,143.0,330.64,270.16
2016,5,17,6,15,572.5,54.0,0.55,10.5,193.5,401.94,329.8
2016,5,17,6,30,639.0,61.0,0.5,11.0,244.0,478.35,390.54
2016,5,17,6,45,688.0,65.0,0.5,12.0,298.0,541.5,437.96
2016,5,17,7,0,737.0,69.0,0.5,13.0,352.0,609.87,486.92
2016,5,17,7,15,769.0,73.0,0.5,13.5,405.5,667.33,525.7
2016,5,17,7,30,801.0,77.0,0.5,14.0,459.0,724.5,562.5
2016,5,17,7,45,827.5,79.0,0.55,15.0,512.0,774.17,592.77
2016,5,17,8,0,854.0,81.0,0.6,16.0,565.0,813.69,615.5
2016,5,17,8,15,871.5,83.5,0.65,16.5,614.0,852.44,638.6
2016,5,17,8,30,889.0,86.0,0.7,17.0,663.0,888.6,659.72
2016,5,17,8,45,903.5,87.5,0.75,18.0,708.5,918.06,675.04
2016,5,17,9,0,918.0,89.0,0.8,19.0,754.0,944.3,688.24
2016,5,17,9,15,928.0,91.0,0.8,19.5,794.0,963.46,697.22
2016,5,17,9,30,938.0,93.0,0.8,20.0,834.0,978.85,703.95
2016,5,17,9,45,945.0,95.0,0.8,20.5,868.0,987.54,706.62
2016,5,17,10,0,952.0,97.0,0.8,21.0,902.0,992.2,706.98
2016,5,17,10,15,957.5,98.0,0.8,21.0,929.5,990.36,704.86
2016,5,17,10,30,963.0,99.0,0.8,21.0,957.0,984.41,700.43
2016,5,17,10,45,966.5,99.5,0.85,21.5,977.0,972.08,691.91
2016,5,17,11,0,970.0,100.0,0.9,22.0,997.0,955.73,681.05
2016,5,17,11,15,972.0,100.5,0.9,22.0,1009.5,934.14,667.36
2016,5,17,11,30,974.0,101.0,0.9,22.0,1022.0,908.75,651.38
2016,5,17,11,45,974.0,101.5,0.95,22.5,1026.5,878.09,631.69
2016,5,17,12,0,974.0,102.0,1.0,23.0,1031.0,844.05,609.76
2016,5,17,12,15,973.0,102.0,1.05,23.0,1028.0,805.65,585.72
2016,5,17,12,30,972.0,102.0,1.1,23.0,1025.0,764.31,557.71
2016,5,17,12,45,971.0,101.0,1.15,23.0,1014.0,719.4,526.46
2016,5,17,13,0,970.0,100.0,1.2,23.0,1003.0,671.91,492.41
2016,5,17,13,15,966.5,99.0,1.2,23.0,984.5,620.6,454.11
2016,5,17,13,30,963.0,98.0,1.2,23.0,966.0,567.28,413.12
2016,5,17,13,45,957.0,97.5,1.25,23.0,940.5,511.4,369.15
2016,5,17,14,0,951.0,97.0,1.3,23.0,915.0,454.2,322.61
2016,5,17,14,15,944.0,95.5,1.3,22.5,882.5,394.89,273.49
2016,5,17,14,30,937.0,94.0,1.3,22.0,850.0,334.88,222.86
2016,5,17,14,45,927.0,93.0,1.35,22.0,811.5,274.08,171.76
2016,5,17,15,0,917.0,92.0,1.4,22.0,773.0,213.42,123.9
2016,5,17,15,15,904.5,90.0,1.4,21.5,729.5,152.26,84.14
2016,5,17,15,30,892.0,88.0,1.4,21.0,686.0,92.06,72.23
2016,5,17,15,45,876.5,85.0,1.4,21.0,638.0,82.73,64.71
2016,5,17,16,0,861.0,82.0,1.4,21.0,590.0,80.21,62.81
2016,5,17,16,15,840.5,79.5,1.4,20.5,539.0,77.73,61.07
2016,5,17,16,30,820.0,77.0,1.4,20.0,488.0,68.09,53.18
2016,5,17,16,45,792.5,73.0,1.4,19.5,435.5,64.93,50.79
2016,5,17,17,0,765.0,69.0,1.4,19.0,383.0,61.69,48.3
2016,5,17,17,15,726.5,64.5,1.3,18.0,329.5,57.84,45.3
2016,5,17,17,30,688.0,60.0,1.2,17.0,276.0,53.96,42.19
2016,5,17,17,45,630.0,54.5,1.15,16.5,224.5,49.03,37.94
2016,5,17,18,0,572.0,49.0,1.1,16.0,173.0,40.68,30.51
2016,5,17,18,15,482.5,41.0,1.0,15.0,126.0,33.95,24.37
2016,5,17,18,30,393.0,33.0,0.9,14.0,79.0,27.3,18.04
2016,5,17,18,45,243.0,21.5,0.85,13.0,45.5,17.59,7.33
2016,5,17,19,0,93.0,10.0,0.8,12.0,12.0,7.87,0.0
2016,5,17,19,15,46.5,5.0,0.75,11.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,5,15,128.0,15.5,0.8,8.5,27.5,69.71,1.49
2016,5,18,5,30,256.0,31.0,0.8,9.0,55.0,157.07,118.06
2016,5,18,5,45,361.5,41.5,0.8,10.0,98.0,230.86,185.24
2016,5,18,6,0,467.0,52.0,0.8,11.0,141.0,315.69,258.0
2016,5,18,6,15,534.0,59.5,0.75,11.5,191.0,386.02,317.05
2016,5,18,6,30,601.0,67.0,0.7,12.0,241.0,461.48,377.42
2016,5,18,6,45,649.5,72.0,0.65,13.0,293.5,526.6,426.18
2016,5,18,7,0,698.0,77.0,0.6,14.0,346.0,593.91,474.08
2016,5,18,7,15,730.5,81.5,0.6,14.5,399.0,647.57,511.03
2016,5,18,7,30,763.0,86.0,0.6,15.0,452.0,704.3,547.95
2016,5,18,7,45,788.0,89.5,0.6,15.5,503.0,753.31,578.35
2016,5,18,8,0,813.0,93.0,0.6,16.0,554.0,800.82,607.04
2016,5,18,8,15,831.0,96.0,0.6,16.5,602.5,839.92,629.49
2016,5,18,8,30,849.0,99.0,0.6,17.0,651.0,876.49,649.99
2016,5,18,8,45,864.0,101.0,0.6,18.0,695.5,895.78,657.81
2016,5,18,9,0,879.0,103.0,0.6,19.0,740.0,922.2,670.39
2016,5,18,9,15,889.5,104.5,0.6,19.5,779.0,940.63,678.95
2016,5,18,9,30,900.0,106.0,0.6,20.0,818.0,955.46,685.38
2016,5,18,9,45,911.0,106.0,0.65,21.0,852.5,965.5,688.71
2016,5,18,10,0,922.0,106.0,0.7,22.0,887.0,971.71,689.81
2016,5,18,10,15,927.5,107.0,0.75,22.0,914.0,969.87,688.74
2016,5,18,10,30,933.0,108.0,0.8,22.0,941.0,964.05,685.41
2016,5,18,10,45,935.5,109.5,0.85,22.5,960.5,951.99,677.05
2016,5,18,11,0,938.0,111.0,0.9,23.0,980.0,936.03,666.39
2016,5,18,11,15,940.0,111.5,0.9,23.0,992.0,914.92,652.98
2016,5,18,11,30,942.0,112.0,0.9,23.0,1004.0,890.13,637.35
2016,5,18,11,45,941.0,113.5,0.95,23.0,1008.5,860.24,619.28
2016,5,18,12,0,940.0,115.0,1.0,23.0,1013.0,827.11,599.0
2016,5,18,12,15,939.5,115.0,1.05,23.0,1010.0,790.11,575.26
2016,5,18,12,30,939.0,115.0,1.1,23.0,1007.0,750.27,548.13
2016,5,18,12,45,936.5,114.5,1.15,23.0,996.0,706.04,517.25
2016,5,18,13,0,934.0,114.0,1.2,23.0,985.0,659.46,483.76
2016,5,18,13,15,930.5,113.0,1.2,23.0,967.0,609.77,446.58
2016,5,18,13,30,927.0,112.0,1.2,23.0,949.0,558.18,406.82
2016,5,18,13,45,923.0,110.0,1.2,23.0,924.5,503.96,363.84
2016,5,18,14,0,919.0,108.0,1.2,23.0,900.0,448.31,318.38
2016,5,18,14,15,912.0,106.5,1.2,22.5,868.5,390.76,270.82
2016,5,18,14,30,905.0,105.0,1.2,22.0,837.0,332.56,221.84
2016,5,18,14,45,898.0,102.0,1.25,22.0,800.0,272.97,171.86
2016,5,18,15,0,891.0,99.0,1.3,22.0,763.0,213.24,124.78
2016,5,18,15,15,879.0,96.5,1.3,21.5,720.0,153.4,85.97
2016,5,18,15,30,867.0,94.0,1.3,21.0,677.0,94.48,74.22
2016,5,18,15,45,851.5,91.0,1.3,20.5,630.0,85.68,67.31
2016,5,18,16,0,836.0,88.0,1.3,20.0,583.0,75.07,58.7
2016,5,18,16,15,815.0,85.0,1.25,19.5,533.0,73.07,57.33
2016,5,18,16,30,794.0,82.0,1.2,19.0,483.0,70.99,55.89
2016,5,18,16,45,762.0,79.0,1.15,18.5,430.0,68.63,54.19
2016,5,18,17,0,730.0,76.0,1.1,18.0,377.0,66.27,52.46
2016,5,18,17,15,690.0,71.0,1.05,17.0,324.5,57.52,45.2
2016,5,18,17,30,650.0,66.0,1.0,16.0,272.0,53.7,42.15
2016,5,18,17,45,592.0,59.5,0.95,15.0,221.0,48.55,37.77
2016,5,18,18,0,534.0,53.0,0.9,14.0,170.0,43.4,33.21
2016,5,18,18,15,444.5,44.5,0.8,13.0,124.0,36.44,26.83
2016,5,18,18,30,355.0,36.0,0.7,12.0,78.0,29.55,20.23
2016,5,18,18,45,217.5,23.5,0.65,11.5,45.5,19.16,8.95
2016,5,18,19,0,80.0,11.0,0.6,11.0,13.0,8.65,0.0
2016,5,18,19,15,40.0,5.5,0.6,10.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,115.5,17.5,1.35,8.0,28.5,68.33,8.31
2016,5,19,5,30,231.0,35.0,1.4,8.0,57.0,149.79,113.68
2016,5,19,5,45,341.0,46.5,1.45,8.0,101.0,225.67,183.25
2016,5,19,6,0,451.0,58.0,1.5,8.0,145.0,312.81,260.04
2016,5,19,6,15,519.5,66.0,1.6,8.0,195.0,384.04,322.28
2016,5,19,6,30,588.0,74.0,1.7,8.0,245.0,460.39,386.7
2016,5,19,6,45,635.5,80.0,1.8,8.5,297.5,525.6,439.28
2016,5,19,7,0,683.0,86.0,1.9,9.0,350.0,592.87,491.61
2016,5,19,7,15,715.5,90.5,1.9,9.5,402.0,649.06,533.06
2016,5,19,7,30,748.0,95.0,1.9,10.0,454.0,705.15,572.2
2016,5,19,7,45,776.5,97.0,1.9,10.5,505.5,751.04,602.49
2016,5,19,8,0,805.0,99.0,1.9,11.0,557.0,799.45,634.0
2016,5,19,8,15,824.0,102.0,1.8,11.0,605.5,839.17,658.84
2016,5,19,8,30,843.0,105.0,1.7,11.0,654.0,876.41,681.5
2016,5,19,8,45,862.0,105.0,1.6,11.5,699.5,896.69,690.81
2016,5,19,9,0,881.0,105.0,1.5,12.0,745.0,924.53,705.28
2016,5,19,9,15,654.5,212.5,1.5,12.5,702.5,852.58,652.4
2016,5,19,9,30,428.0,320.0,1.5,13.0,660.0,741.1,567.68
2016,5,19,9,45,672.5,218.5,1.55,13.5,777.5,875.75,666.42
2016,5,19,10,0,917.0,117.0,1.6,14.0,895.0,976.24,731.09
2016,5,19,10,15,925.0,118.5,1.6,14.0,924.5,976.99,729.37
2016,5,19,10,30,933.0,120.0,1.6,14.0,954.0,973.7,726.39
2016,5,19,10,45,945.0,117.0,1.6,14.0,978.0,965.82,720.58
2016,5,19,11,0,957.0,114.0,1.6,14.0,1002.0,953.87,712.24
2016,5,19,11,15,960.5,115.0,1.6,14.0,1016.0,934.02,698.83
2016,5,19,11,30,964.0,116.0,1.6,14.0,1030.0,910.34,682.99
2016,5,19,11,45,966.5,116.0,1.6,14.5,1036.0,881.32,662.39
2016,5,19,12,0,969.0,116.0,1.6,15.0,1042.0,848.83,639.51
2016,5,19,12,15,968.5,116.0,1.65,15.0,1039.5,810.82,613.77
2016,5,19,12,30,968.0,116.0,1.7,15.0,1037.0,769.87,584.44
2016,5,19,12,45,968.0,114.0,1.75,15.0,1027.0,724.97,551.52
2016,5,19,13,0,968.0,112.0,1.8,15.0,1017.0,677.44,515.72
2016,5,19,13,15,964.5,111.5,1.85,14.5,998.0,626.59,477.16
2016,5,19,13,30,961.0,111.0,1.9,14.0,979.0,573.73,435.59
2016,5,19,13,45,957.5,108.5,1.95,14.0,954.0,517.68,389.26
2016,5,19,14,0,954.0,106.0,2.0,14.0,929.0,460.09,340.17
2016,5,19,14,15,717.0,210.0,2.1,13.5,816.0,386.98,283.9
2016,5,19,14,30,480.0,314.0,2.2,13.0,703.0,338.52,249.5
2016,5,19,14,45,527.5,280.5,2.3,13.0,689.5,292.72,209.24
2016,5,19,15,0,575.0,247.0,2.4,13.0,676.0,241.64,166.09
2016,5,19,15,15,733.5,172.0,2.4,12.5,687.0,170.11,108.16
2016,5,19,15,30,892.0,97.0,2.4,12.0,698.0,96.94,79.11
2016,5,19,15,45,613.5,170.5,2.4,12.0,570.5,111.88,92.39
2016,5,19,16,0,335.0,244.0,2.4,12.0,443.0,153.99,128.97
2016,5,19,16,15,382.0,211.0,2.4,11.5,419.0,138.42,116.11
2016,5,19,16,30,429.0,178.0,2.4,11.0,395.0,117.13,98.22
2016,5,19,16,45,527.0,134.5,2.45,10.5,372.5,94.28,78.67
2016,5,19,17,0,625.0,91.0,2.5,10.0,350.0,69.68,57.2
2016,5,19,17,15,556.0,94.0,2.5,9.5,301.0,71.78,59.43
2016,5,19,17,30,487.0,97.0,2.5,9.0,252.0,71.38,59.33
2016,5,19,17,45,430.5,85.5,2.5,8.5,204.5,63.24,52.1
2016,5,19,18,0,374.0,74.0,2.5,8.0,157.0,54.98,44.54
2016,5,19,18,15,300.0,59.5,2.4,7.5,115.0,44.41,34.64
2016,5,19,18,30,226.0,45.0,2.3,7.0,73.0,33.73,24.4
2016,5,19,18,45,113.0,28.5,2.25,7.0,42.5,21.4,11.23
2016,5,19,19,0,0.0,12.0,2.2,7.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,2.2,7.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,110.0,18.5,2.3,7.0,29.0,67.86,13.93
2016,5,20,5,30,220.0,37.0,2.3,7.0,58.0,147.39,112.87
2016,5,20,5,45,332.5,48.0,2.3,7.0,102.0,220.6,180.39
2016,5,20,6,0,445.0,59.0,2.3,7.0,146.0,310.03,259.8
2016,5,20,6,15,514.5,67.0,2.3,7.5,196.0,381.44,322.17
2016,5,20,6,30,584.0,75.0,2.3,8.0,246.0,458.05,386.53
2016,5,20,6,45,635.5,80.5,2.3,8.5,299.5,525.03,440.68
2016,5,20,7,0,687.0,86.0,2.3,9.0,353.0,594.39,494.63
2016,5,20,7,15,720.5,90.5,2.25,9.0,406.0,651.39,537.75
2016,5,20,7,30,754.0,95.0,2.2,9.0,459.0,704.53,575.79
2016,5,20,7,45,505.0,171.0,2.2,9.5,426.0,608.12,496.35
2016,5,20,8,0,256.0,247.0,2.2,10.0,393.0,477.9,389.18
2016,5,20,8,15,551.5,177.0,2.15,10.0,526.5,680.81,550.05
2016,5,20,8,30,847.0,107.0,2.1,10.0,660.0,880.57,692.92
2016,5,20,8,45,460.5,219.0,2.1,10.5,522.5,663.42,527.48
2016,5,20,9,0,74.0,331.0,2.1,11.0,385.0,369.77,294.51
2016,5,20,9,15,54.0,327.0,2.1,11.0,368.0,344.69,275.17
2016,5,20,9,30,34.0,323.0,2.1,11.0,351.0,319.64,254.48
2016,5,20,9,45,217.0,343.0,2.1,11.0,527.5,545.81,432.65
2016,5,20,10,0,400.0,363.0,2.1,11.0,704.0,729.92,568.86
2016,5,20,10,15,381.5,385.0,2.1,11.0,718.0,727.0,563.48
2016,5,20,10,30,363.0,407.0,2.1,11.0,732.0,721.79,558.26
2016,5,20,10,45,238.5,438.0,2.15,11.5,654.0,627.85,486.14
2016,5,20,11,0,114.0,469.0,2.2,12.0,576.0,504.17,391.69
2016,5,20,11,15,128.5,479.0,2.2,12.0,600.5,532.42,413.23
2016,5,20,11,30,143.0,489.0,2.2,12.0,625.0,542.79,420.63
2016,5,20,11,45,261.0,462.0,2.2,12.0,711.0,613.13,474.46
2016,5,20,12,0,379.0,435.0,2.2,12.0,797.0,663.96,512.53
2016,5,20,12,15,213.5,433.5,2.2,12.0,637.5,512.76,398.53
2016,5,20,12,30,48.0,432.0,2.2,12.0,478.0,375.41,292.83
2016,5,20,12,45,67.0,446.5,2.2,12.0,509.5,391.41,305.83
2016,5,20,13,0,86.0,461.0,2.2,12.0,541.0,404.68,315.83
2016,5,20,13,15,159.5,458.5,2.15,12.0,604.0,433.13,337.3
2016,5,20,13,30,233.0,456.0,2.1,12.0,667.0,451.9,350.33
2016,5,20,13,45,349.0,405.5,2.1,12.0,711.5,447.08,344.54
2016,5,20,14,0,465.0,355.0,2.1,12.0,756.0,429.38,327.13
2016,5,20,14,15,356.0,373.5,2.1,11.5,674.5,373.05,283.88
2016,5,20,14,30,247.0,392.0,2.1,11.0,593.0,323.87,247.5
2016,5,20,14,45,225.5,375.5,2.1,11.0,552.5,293.64,223.59
2016,5,20,15,0,204.0,359.0,2.1,11.0,512.0,259.25,197.33
2016,5,20,15,15,542.0,227.5,2.1,11.0,601.5,184.98,127.71
2016,5,20,15,30,880.0,96.0,2.1,11.0,691.0,95.78,78.36
2016,5,20,15,45,563.5,179.0,2.1,11.0,550.0,115.67,95.99
2016,5,20,16,0,247.0,262.0,2.1,11.0,409.0,160.88,135.28
2016,5,20,16,15,300.5,228.5,2.05,10.5,392.0,145.77,122.82
2016,5,20,16,30,354.0,195.0,2.0,10.0,375.0,129.45,109.29
2016,5,20,16,45,178.5,164.5,2.0,10.0,255.5,113.6,95.81
2016,5,20,17,0,3.0,134.0,2.0,10.0,136.0,97.62,82.05
2016,5,20,17,15,1.5,116.0,1.95,9.5,117.0,84.95,71.19
2016,5,20,17,30,0.0,98.0,1.9,9.0,98.0,72.19,60.03
2016,5,20,17,45,253.5,79.5,1.85,8.5,136.0,57.17,46.6
2016,5,20,18,0,507.0,61.0,1.8,8.0,174.0,49.33,39.44
2016,5,20,18,15,414.5,51.0,1.7,7.5,128.0,41.39,31.95
2016,5,20,18,30,322.0,41.0,1.6,7.0,82.0,33.46,24.22
2016,5,20,18,45,185.5,27.5,1.55,7.0,48.5,20.92,11.15
2016,5,20,19,0,49.0,14.0,1.5,7.0,15.0,11.02,0.0
2016,5,20,19,15,24.5,7.0,1.45,7.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,0.85,7.0,13.5,10.28,0.0
2016,5,21,5,30,0.0,27.0,0.9,7.0,27.0,21.02,11.87
2016,5,21,5,45,2.0,46.5,0.95,7.5,46.5,39.63,28.6
2016,5,21,6,0,4.0,66.0,1.0,8.0,66.0,57.82,44.81
2016,5,21,6,15,12.5,86.0,1.0,8.0,89.0,79.93,64.38
2016,5,21,6,30,21.0,106.0,1.0,8.0,112.0,102.6,84.18
2016,5,21,6,45,27.0,126.0,1.05,8.5,136.0,134.54,111.3
2016,5,21,7,0,33.0,146.0,1.1,9.0,160.0,157.99,130.67
2016,5,21,7,15,38.5,168.5,1.1,9.0,186.0,184.11,152.12
2016,5,21,7,30,44.0,191.0,1.1,9.0,212.0,210.37,173.32
2016,5,21,7,45,139.5,220.5,1.1,9.5,298.5,332.9,273.78
2016,5,21,8,0,235.0,250.0,1.1,10.0,385.0,444.45,360.86
2016,5,21,8,15,217.5,276.0,1.1,10.5,409.0,460.22,369.59
2016,5,21,8,30,200.0,302.0,1.1,11.0,433.0,473.91,377.42
2016,5,21,8,45,118.5,299.5,1.15,11.5,379.0,399.05,317.07
2016,5,21,9,0,37.0,297.0,1.2,12.0,325.0,301.4,238.73
2016,5,21,9,15,22.0,239.5,1.2,12.0,256.5,229.99,182.45
2016,5,21,9,30,7.0,182.0,1.2,12.0,188.0,151.15,118.97
2016,5,21,9,45,55.5,299.0,1.25,12.0,346.5,313.83,249.22
2016,5,21,10,0,104.0,416.0,1.3,12.0,505.0,467.8,365.47
2016,5,21,10,15,103.5,430.0,1.3,12.0,521.0,476.06,369.72
2016,5,21,10,30,103.0,444.0,1.3,12.0,537.0,483.54,374.58
2016,5,21,10,45,62.0,388.0,1.3,12.0,444.5,389.73,303.46
2016,5,21,11,0,21.0,332.0,1.3,12.0,352.0,284.92,222.82
2016,5,21,11,15,37.0,385.0,1.3,12.0,420.5,356.36,278.21
2016,5,21,11,30,53.0,438.0,1.3,12.0,489.0,410.73,318.73
2016,5,21,11,45,38.5,400.5,1.35,12.5,437.5,361.2,280.36
2016,5,21,12,0,24.0,363.0,1.4,13.0,386.0,304.26,236.65
2016,5,21,12,15,19.0,311.5,1.4,12.5,330.0,257.36,201.13
2016,5,21,12,30,14.0,260.0,1.4,12.0,274.0,211.77,165.97
2016,5,21,12,45,88.5,370.5,1.45,12.0,454.0,351.87,275.8
2016,5,21,13,0,163.0,481.0,1.5,12.0,634.0,466.84,361.39
2016,5,21,13,15,89.5,383.5,1.5,12.0,467.5,339.97,264.77
2016,5,21,13,30,16.0,286.0,1.5,12.0,301.0,225.09,176.28
2016,5,21,13,45,14.0,258.0,1.55,12.0,270.5,201.49,158.21
2016,5,21,14,0,12.0,230.0,1.6,12.0,240.0,178.46,140.09
2016,5,21,14,15,18.5,268.5,1.6,12.0,283.5,206.08,162.09
2016,5,21,14,30,25.0,307.0,1.6,12.0,327.0,223.55,175.68
2016,5,21,14,45,21.5,284.5,1.6,12.0,301.5,211.29,166.19
2016,5,21,15,0,18.0,262.0,1.6,12.0,276.0,192.28,151.48
2016,5,21,15,15,13.0,230.0,1.55,11.5,239.5,167.77,132.72
2016,5,21,15,30,8.0,198.0,1.5,11.0,203.0,144.27,119.99
2016,5,21,15,45,174.5,221.0,1.5,11.0,325.5,146.06,121.93
2016,5,21,16,0,341.0,244.0,1.5,11.0,448.0,154.08,129.18
2016,5,21,16,15,227.0,232.5,1.45,10.5,363.0,152.39,128.36
2016,5,21,16,30,113.0,221.0,1.4,10.0,278.0,143.03,120.93
2016,5,21,16,45,209.5,189.5,1.4,10.0,282.0,127.75,108.08
2016,5,21,17,0,306.0,158.0,1.4,10.0,286.0,107.89,91.04
2016,5,21,17,15,465.5,115.0,1.35,9.5,280.0,82.27,68.74
2016,5,21,17,30,625.0,72.0,1.3,9.0,274.0,57.66,46.91
2016,5,21,17,45,574.5,64.0,1.3,9.0,224.0,51.66,41.53
2016,5,21,18,0,524.0,56.0,1.3,9.0,174.0,45.56,35.89
2016,5,21,18,15,438.0,47.0,1.2,8.5,128.5,38.31,29.09
2016,5,21,18,30,352.0,38.0,1.1,8.0,83.0,31.09,22.07
2016,5,21,18,45,222.0,25.5,1.05,7.5,49.5,20.77,11.26
2016,5,21,19,0,92.0,13.0,1.0,7.0,16.0,10.23,0.0
2016,5,21,19,15,46.0,6.5,1.0,6.5,8.0,5.11,0.0
2016,5,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,15,133.5,17.5,0.7,6.5,31.0,74.2,24.85
2016,5,22,5,30,267.0,35.0,0.7,7.0,62.0,161.69,124.14
2016,5,22,5,45,366.5,46.0,0.75,7.5,105.5,234.96,190.45
2016,5,22,6,0,466.0,57.0,0.8,8.0,149.0,317.15,261.96
2016,5,22,6,15,531.0,64.5,0.8,8.0,198.5,386.16,321.14
2016,5,22,6,30,596.0,72.0,0.8,8.0,248.0,459.95,381.91
2016,5,22,6,45,404.5,114.0,0.8,8.5,244.0,403.99,335.51
2016,5,22,7,0,213.0,156.0,0.8,9.0,240.0,320.5,265.85
2016,5,22,7,15,190.0,182.0,0.75,9.5,264.5,323.38,267.17
2016,5,22,7,30,167.0,208.0,0.7,10.0,289.0,338.27,276.89
2016,5,22,7,45,225.0,225.5,0.7,10.5,347.0,405.59,329.18
2016,5,22,8,0,283.0,243.0,0.7,11.0,405.0,494.23,395.13
2016,5,22,8,15,303.0,262.0,0.7,11.0,449.0,536.41,424.64
2016,5,22,8,30,323.0,281.0,0.7,11.0,493.0,578.05,453.71
2016,5,22,8,45,209.5,310.5,0.7,11.5,452.0,490.82,384.83
2016,5,22,9,0,96.0,340.0,0.7,12.0,411.0,398.01,311.76
2016,5,22,9,15,79.0,350.0,0.7,12.0,410.0,389.88,305.19
2016,5,22,9,30,62.0,360.0,0.7,12.0,409.0,381.16,297.49
2016,5,22,9,45,57.5,371.0,0.75,12.5,418.0,384.5,299.02
2016,5,22,10,0,53.0,382.0,0.8,13.0,427.0,387.46,300.21
2016,5,22,10,15,96.5,417.5,0.85,13.0,503.0,457.23,352.78
2016,5,22,10,30,140.0,453.0,0.9,13.0,579.0,543.12,415.04
2016,5,22,10,45,279.5,429.0,0.95,13.5,687.0,654.6,495.68
2016,5,22,11,0,419.0,405.0,1.0,14.0,795.0,755.43,565.7
2016,5,22,11,15,250.0,435.5,1.05,14.0,669.5,610.31,460.74
2016,5,22,11,30,81.0,466.0,1.1,14.0,544.0,457.8,348.83
2016,5,22,11,45,83.0,470.0,1.15,14.0,550.0,455.15,348.15
2016,5,22,12,0,85.0,474.0,1.2,14.0,556.0,451.69,345.69
2016,5,22,12,15,518.5,290.5,1.2,13.5,786.0,634.24,486.61
2016,5,22,12,30,952.0,107.0,1.2,13.0,1016.0,748.49,570.73
2016,5,22,12,45,507.0,274.0,1.3,13.0,758.0,556.71,427.4
2016,5,22,13,0,62.0,441.0,1.4,13.0,500.0,374.88,289.09
2016,5,22,13,15,191.0,437.5,1.45,13.0,612.0,435.16,335.99
2016,5,22,13,30,320.0,434.0,1.5,13.0,724.0,477.8,366.17
2016,5,22,13,45,310.5,423.5,1.55,13.0,699.0,440.4,336.65
2016,5,22,14,0,301.0,413.0,1.6,13.0,674.0,403.76,307.75
2016,5,22,14,15,152.0,280.0,1.6,13.0,411.5,250.76,192.47
2016,5,22,14,30,3.0,147.0,1.6,13.0,149.0,112.89,87.2
2016,5,22,14,45,1.5,140.5,1.65,13.0,141.5,107.31,83.12
2016,5,22,15,0,0.0,134.0,1.7,13.0,134.0,101.94,78.99
2016,5,22,15,15,35.5,217.5,1.7,12.5,242.0,154.34,120.81
2016,5,22,15,30,71.0,301.0,1.7,12.0,350.0,194.04,161.72
2016,5,22,15,45,35.5,176.0,1.7,12.0,200.5,123.88,102.41
2016,5,22,16,0,0.0,51.0,1.7,12.0,51.0,39.14,29.02
2016,5,22,16,15,65.5,137.0,1.7,11.5,170.5,95.65,79.04
2016,5,22,16,30,131.0,223.0,1.7,11.0,290.0,144.46,121.94
2016,5,22,16,45,191.0,194.5,1.7,11.0,280.5,130.04,109.72
2016,5,22,17,0,251.0,166.0,1.7,11.0,271.0,111.47,93.86
2016,5,22,17,15,234.5,146.5,1.7,10.5,234.0,99.89,84.14
2016,5,22,17,30,218.0,127.0,1.7,10.0,197.0,87.9,73.84
2016,5,22,17,45,379.5,91.0,1.7,9.5,187.5,66.27,54.61
2016,5,22,18,0,541.0,55.0,1.7,9.0,178.0,44.93,35.31
2016,5,22,18,15,457.0,46.5,1.6,8.5,132.0,38.03,28.84
2016,5,22,18,30,373.0,38.0,1.5,8.0,86.0,31.18,22.18
2016,5,22,18,45,244.5,26.0,1.45,8.0,52.0,21.24,11.81
2016,5,22,19,0,116.0,14.0,1.4,8.0,18.0,11.02,0.0
2016,5,22,19,15,58.0,7.0,1.35,7.5,9.0,5.51,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,113.5,18.0,0.95,8.0,29.5,68.22,25.44
2016,5,23,5,30,227.0,36.0,1.0,8.0,59.0,146.85,112.62
2016,5,23,5,45,324.5,48.0,1.05,8.0,101.5,214.9,174.43
2016,5,23,6,0,422.0,60.0,1.1,8.0,144.0,297.48,246.84
2016,5,23,6,15,486.0,68.5,1.1,8.0,192.5,364.84,305.08
2016,5,23,6,30,550.0,77.0,1.1,8.0,241.0,437.0,365.18
2016,5,23,6,45,416.0,113.0,1.1,8.5,250.5,409.42,341.56
2016,5,23,7,0,282.0,149.0,1.1,9.0,260.0,358.99,298.98
2016,5,23,7,15,316.5,166.5,1.1,9.5,307.5,412.55,341.32
2016,5,23,7,30,351.0,184.0,1.1,10.0,355.0,467.57,382.81
2016,5,23,7,45,565.5,143.0,1.1,10.5,452.0,632.21,508.69
2016,5,23,8,0,780.0,102.0,1.1,11.0,549.0,776.48,610.18
2016,5,23,8,15,798.0,105.0,1.1,11.0,596.5,814.56,633.13
2016,5,23,8,30,816.0,108.0,1.1,11.0,644.0,850.21,655.47
2016,5,23,8,45,833.0,109.0,1.1,11.5,688.0,880.07,672.47
2016,5,23,9,0,850.0,110.0,1.1,12.0,732.0,895.67,679.77
2016,5,23,9,15,615.5,226.5,1.1,12.0,690.0,824.69,628.32
2016,5,23,9,30,381.0,343.0,1.1,12.0,648.0,697.62,534.15
2016,5,23,9,45,226.5,372.0,1.1,12.5,555.5,560.94,432.92
2016,5,23,10,0,72.0,401.0,1.1,13.0,463.0,422.88,327.05
2016,5,23,10,15,136.5,427.5,1.1,13.0,549.0,521.86,402.01
2016,5,23,10,30,201.0,454.0,1.1,13.0,635.0,598.62,457.15
2016,5,23,10,45,311.0,430.0,1.1,13.0,716.5,682.75,517.71
2016,5,23,11,0,421.0,406.0,1.1,13.0,798.0,757.02,569.71
2016,5,23,11,15,301.5,448.5,1.05,13.0,731.5,664.75,501.35
2016,5,23,11,30,182.0,491.0,1.0,13.0,665.0,574.98,435.43
2016,5,23,11,45,194.5,482.0,1.0,13.0,668.5,564.65,428.99
2016,5,23,12,0,207.0,473.0,1.0,13.0,672.0,552.89,420.66
2016,5,23,12,15,177.0,483.0,1.0,13.0,652.5,523.68,398.79
2016,5,23,12,30,147.0,493.0,1.0,13.0,633.0,495.42,377.71
2016,5,23,12,45,183.5,486.0,1.0,13.0,659.0,498.89,380.6
2016,5,23,13,0,220.0,479.0,1.0,13.0,685.0,498.77,380.26
2016,5,23,13,15,295.5,444.0,1.0,13.0,716.0,496.14,377.99
2016,5,23,13,30,371.0,409.0,1.0,13.0,747.0,486.09,369.3
2016,5,23,13,45,402.5,384.5,1.05,13.0,742.0,455.88,345.24
2016,5,23,14,0,434.0,360.0,1.1,13.0,737.0,418.64,315.03
2016,5,23,14,15,271.0,377.5,1.1,13.0,610.5,345.63,261.18
2016,5,23,14,30,108.0,395.0,1.1,13.0,484.0,299.97,230.24
2016,5,23,14,45,59.0,306.0,1.15,13.0,354.5,224.36,173.56
2016,5,23,15,0,10.0,217.0,1.2,13.0,225.0,161.37,126.27
2016,5,23,15,15,5.0,160.0,1.2,13.0,164.0,120.31,93.81
2016,5,23,15,30,0.0,103.0,1.2,13.0,103.0,79.1,63.38
2016,5,23,15,45,27.0,177.0,1.25,13.0,193.5,124.26,102.51
2016,5,23,16,0,54.0,251.0,1.3,13.0,284.0,165.26,137.65
2016,5,23,16,15,27.0,138.0,1.3,12.5,154.5,99.73,81.98
2016,5,23,16,30,0.0,25.0,1.3,12.0,25.0,19.1,11.43
2016,5,23,16,45,0.0,22.0,1.3,12.0,22.0,16.79,9.45
2016,5,23,17,0,0.0,19.0,1.3,12.0,19.0,14.48,7.42
2016,5,23,17,15,0.0,16.5,1.3,11.5,16.5,12.56,5.74
2016,5,23,17,30,0.0,14.0,1.3,11.0,14.0,10.64,4.05
2016,5,23,17,45,260.5,35.5,1.3,11.0,95.5,27.15,19.08
2016,5,23,18,0,521.0,57.0,1.3,11.0,177.0,46.26,36.27
2016,5,23,18,15,437.5,48.0,1.25,10.5,131.5,39.05,29.54
2016,5,23,18,30,354.0,39.0,1.2,10.0,86.0,31.86,22.63
2016,5,23,18,45,227.5,26.5,1.2,9.5,52.0,21.56,12.17
2016,5,23,19,0,101.0,14.0,1.2,9.0,18.0,11.02,0.0
2016,5,23,19,15,50.5,7.0,1.2,8.5,9.0,5.51,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,15,42.5,18.0,1.05,7.5,22.0,38.16,13.56
2016,5,24,5,30,85.0,36.0,1.1,8.0,44.0,81.93,61.56
2016,5,24,5,45,121.0,55.0,1.15,8.5,75.0,122.93,98.89
2016,5,24,6,0,157.0,74.0,1.2,9.0,106.0,167.03,138.16
2016,5,24,6,15,178.5,95.0,1.2,9.0,140.5,208.79,174.89
2016,5,24,6,30,200.0,116.0,1.2,9.0,175.0,251.97,211.8
2016,5,24,6,45,218.0,135.5,1.2,9.5,211.5,292.45,245.0
2016,5,24,7,0,236.0,155.0,1.2,10.0,248.0,333.75,277.86
2016,5,24,7,15,500.5,120.5,1.2,10.0,353.5,511.58,421.9
2016,5,24,7,30,765.0,86.0,1.2,10.0,459.0,697.86,562.07
2016,5,24,7,45,448.5,172.0,1.2,10.5,396.5,560.28,451.24
2016,5,24,8,0,132.0,258.0,1.2,11.0,334.0,366.56,295.15
2016,5,24,8,15,74.5,242.5,1.15,11.0,286.0,283.53,228.95
2016,5,24,8,30,17.0,227.0,1.1,11.0,238.0,201.46,161.31
2016,5,24,8,45,14.0,224.5,1.1,11.5,234.5,195.52,156.06
