Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,9,0,11.0,222.0,1.1,12.0,231.0,189.79,150.72
2016,5,24,9,15,22.0,272.0,1.1,12.0,290.0,242.95,192.96
2016,5,24,9,30,33.0,322.0,1.1,12.0,349.0,316.61,249.9
2016,5,24,9,45,23.0,281.5,1.1,12.5,300.5,266.74,209.83
2016,5,24,10,0,13.0,241.0,1.1,13.0,252.0,205.3,161.06
2016,5,24,10,15,12.0,227.5,1.1,13.0,238.5,192.48,150.96
2016,5,24,10,30,11.0,214.0,1.1,13.0,225.0,179.89,140.86
2016,5,24,10,45,13.0,242.0,1.1,13.0,254.5,204.13,159.93
2016,5,24,11,0,15.0,270.0,1.1,13.0,284.0,228.06,178.45
2016,5,24,11,15,21.5,324.0,1.1,13.0,345.0,276.73,216.02
2016,5,24,11,30,28.0,378.0,1.1,13.0,406.0,337.7,262.14
2016,5,24,11,45,22.0,336.0,1.15,13.5,358.0,283.12,219.77
2016,5,24,12,0,16.0,294.0,1.2,14.0,310.0,242.98,188.71
2016,5,24,12,15,31.5,362.0,1.2,14.0,392.5,313.23,242.92
2016,5,24,12,30,47.0,430.0,1.2,14.0,475.0,372.15,286.92
2016,5,24,12,45,31.0,347.5,1.2,14.0,377.5,291.43,225.54
2016,5,24,13,0,15.0,265.0,1.2,14.0,280.0,212.8,165.2
2016,5,24,13,15,20.0,306.0,1.2,14.0,325.5,244.29,190.02
2016,5,24,13,30,25.0,347.0,1.2,14.0,371.0,271.98,211.2
2016,5,24,13,45,91.0,392.0,1.25,14.0,472.0,326.8,252.5
2016,5,24,14,0,157.0,437.0,1.3,14.0,573.0,366.09,280.39
2016,5,24,14,15,187.0,418.0,1.3,14.0,575.0,347.36,264.32
2016,5,24,14,30,217.0,399.0,1.3,14.0,577.0,325.42,245.58
2016,5,24,14,45,226.0,378.5,1.3,14.0,556.0,294.74,220.74
2016,5,24,15,0,235.0,358.0,1.3,14.0,535.0,263.27,196.02
2016,5,24,15,15,315.5,317.5,1.3,13.5,541.0,218.4,160.71
2016,5,24,15,30,396.0,277.0,1.3,13.0,547.0,173.59,143.51
2016,5,24,15,45,344.0,267.0,1.35,13.0,490.0,164.73,136.63
2016,5,24,16,0,292.0,257.0,1.4,13.0,433.0,159.36,132.55
2016,5,24,16,15,321.5,227.5,1.4,12.5,406.0,145.65,121.55
2016,5,24,16,30,351.0,198.0,1.4,12.0,379.0,130.98,109.61
2016,5,24,16,45,552.5,135.0,1.4,12.0,385.0,94.95,78.64
2016,5,24,17,0,754.0,72.0,1.4,12.0,391.0,63.65,51.35
2016,5,24,17,15,717.0,67.5,1.4,11.5,338.5,59.91,48.34
2016,5,24,17,30,680.0,63.0,1.4,11.0,286.0,56.14,45.19
2016,5,24,17,45,628.0,57.0,1.45,11.0,235.5,47.04,37.04
2016,5,24,18,0,576.0,51.0,1.5,11.0,185.0,42.18,32.58
2016,5,24,18,15,494.5,43.5,1.45,10.5,138.5,35.92,26.74
2016,5,24,18,30,413.0,36.0,1.4,10.0,92.0,29.72,20.76
2016,5,24,18,45,277.5,25.5,1.4,9.5,56.0,20.89,11.76
2016,5,24,19,0,142.0,15.0,1.4,9.0,20.0,12.18,0.0
2016,5,24,19,15,71.0,7.5,1.35,8.5,10.0,5.9,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,5,15,151.0,16.5,1.0,7.0,32.5,81.67,37.21
2016,5,25,5,30,302.0,33.0,1.0,7.0,65.0,173.41,134.05
2016,5,25,5,45,400.0,42.5,1.05,7.5,109.0,244.5,198.6
2016,5,25,6,0,498.0,52.0,1.1,8.0,153.0,325.5,269.48
2016,5,25,6,15,560.0,58.5,1.1,8.5,202.5,392.66,326.96
2016,5,25,6,30,622.0,65.0,1.1,9.0,252.0,464.36,385.71
2016,5,25,6,45,334.5,109.0,1.1,9.5,211.5,351.51,292.98
2016,5,25,7,0,47.0,153.0,1.1,10.0,171.0,174.12,143.11
2016,5,25,7,15,62.5,178.5,1.1,10.0,207.0,211.15,174.36
2016,5,25,7,30,78.0,204.0,1.1,10.0,243.0,248.93,204.85
2016,5,25,7,45,149.0,229.0,1.1,10.5,312.0,347.53,284.09
2016,5,25,8,0,220.0,254.0,1.1,11.0,381.0,433.74,350.59
2016,5,25,8,15,232.5,276.0,1.1,11.5,420.5,470.19,376.1
2016,5,25,8,30,245.0,298.0,1.1,12.0,460.0,525.62,415.3
2016,5,25,8,45,234.0,322.0,1.1,12.5,485.0,522.43,410.41
2016,5,25,9,0,223.0,346.0,1.1,13.0,510.0,537.05,418.91
2016,5,25,9,15,283.5,352.0,1.1,13.0,572.0,617.15,476.96
2016,5,25,9,30,344.0,358.0,1.1,13.0,634.0,676.73,518.76
2016,5,25,9,45,635.5,228.0,1.15,13.5,762.0,842.77,638.69
2016,5,25,10,0,927.0,98.0,1.2,14.0,890.0,957.94,713.12
2016,5,25,10,15,932.5,99.0,1.2,14.0,917.0,956.38,709.6
2016,5,25,10,30,938.0,100.0,1.2,14.0,944.0,950.85,705.24
2016,5,25,10,45,612.5,279.5,1.3,14.0,835.0,831.38,623.38
2016,5,25,11,0,287.0,459.0,1.4,14.0,726.0,673.9,508.39
2016,5,25,11,15,619.0,281.0,1.4,14.0,867.5,801.71,606.28
2016,5,25,11,30,951.0,103.0,1.4,14.0,1009.0,880.79,662.04
2016,5,25,11,45,505.5,278.0,1.45,14.5,760.0,660.92,503.16
2016,5,25,12,0,60.0,453.0,1.5,15.0,511.0,414.36,316.28
2016,5,25,12,15,118.0,473.5,1.5,15.0,587.0,472.47,361.5
2016,5,25,12,30,176.0,494.0,1.5,15.0,663.0,515.22,392.67
2016,5,25,12,45,113.0,459.5,1.5,15.0,567.5,433.07,331.34
2016,5,25,13,0,50.0,425.0,1.5,15.0,472.0,355.19,273.12
2016,5,25,13,15,102.5,444.0,1.55,15.0,538.5,389.82,299.75
2016,5,25,13,30,155.0,463.0,1.6,15.0,605.0,415.51,318.27
2016,5,25,13,45,138.0,447.5,1.65,15.0,571.0,381.08,291.97
2016,5,25,14,0,121.0,432.0,1.7,15.0,537.0,348.65,267.38
2016,5,25,14,15,129.5,417.0,1.7,14.5,526.0,327.2,250.84
2016,5,25,14,30,138.0,402.0,1.7,14.0,515.0,304.91,233.29
2016,5,25,14,45,517.5,248.0,1.75,14.0,643.0,269.55,190.22
2016,5,25,15,0,897.0,94.0,1.8,14.0,771.0,209.52,125.74
2016,5,25,15,15,885.5,92.0,1.8,13.5,729.0,150.34,86.3
2016,5,25,15,30,874.0,90.0,1.8,13.0,687.0,91.98,74.47
2016,5,25,15,45,859.5,87.5,1.8,13.0,640.5,83.83,67.73
2016,5,25,16,0,845.0,85.0,1.8,13.0,594.0,81.76,66.16
2016,5,25,16,15,825.5,82.0,1.8,12.5,544.5,71.2,57.29
2016,5,25,16,30,806.0,79.0,1.8,12.0,495.0,69.08,55.75
2016,5,25,16,45,780.5,75.0,1.85,12.0,443.5,66.04,53.29
2016,5,25,17,0,755.0,71.0,1.9,12.0,392.0,62.92,50.73
2016,5,25,17,15,718.5,67.0,1.9,11.5,340.0,59.55,48.0
2016,5,25,17,30,682.0,63.0,1.9,11.0,288.0,56.16,45.19
2016,5,25,17,45,627.0,58.0,1.9,10.5,237.0,47.76,37.76
2016,5,25,18,0,572.0,53.0,1.9,10.0,186.0,43.65,34.04
2016,5,25,18,15,490.5,45.5,1.8,9.5,140.0,37.44,28.24
2016,5,25,18,30,409.0,38.0,1.7,9.0,94.0,31.31,22.29
2016,5,25,18,45,266.0,27.0,1.65,9.0,57.5,22.07,12.91
2016,5,25,19,0,123.0,16.0,1.6,9.0,21.0,12.23,0.0
2016,5,25,19,15,61.5,8.0,1.6,8.5,10.5,6.29,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,123.0,19.0,1.1,8.0,32.0,72.54,34.38
2016,5,26,5,30,246.0,38.0,1.1,8.0,64.0,154.87,119.49
2016,5,26,5,45,342.0,49.0,1.1,8.0,107.0,221.76,180.08
2016,5,26,6,0,438.0,60.0,1.1,8.0,150.0,303.31,251.5
2016,5,26,6,15,503.0,68.5,1.05,8.5,199.0,371.62,309.68
2016,5,26,6,30,568.0,77.0,1.0,9.0,248.0,444.82,369.36
2016,5,26,6,45,359.5,119.5,1.0,9.5,235.0,378.04,313.97
2016,5,26,7,0,151.0,162.0,1.0,10.0,222.0,268.22,222.24
2016,5,26,7,15,438.5,130.5,1.0,10.0,338.0,476.23,392.9
2016,5,26,7,30,726.0,99.0,1.0,10.0,454.0,683.9,550.1
2016,5,26,7,45,755.0,101.0,1.0,10.5,505.0,729.02,577.28
2016,5,26,8,0,784.0,103.0,1.0,11.0,556.0,776.88,607.73
2016,5,26,8,15,802.5,106.5,0.95,11.5,603.5,815.94,630.61
2016,5,26,8,30,821.0,110.0,0.9,12.0,651.0,852.59,651.42
2016,5,26,8,45,838.0,111.0,0.9,12.5,695.5,882.51,668.18
2016,5,26,9,0,855.0,112.0,0.9,13.0,740.0,898.11,675.36
2016,5,26,9,15,866.0,114.0,0.9,13.5,778.5,917.08,685.0
2016,5,26,9,30,877.0,116.0,0.9,14.0,817.0,932.56,692.31
2016,5,26,9,45,881.0,120.0,0.9,14.5,849.0,939.91,694.43
2016,5,26,10,0,885.0,124.0,0.9,15.0,881.0,943.4,694.29
2016,5,26,10,15,891.5,125.5,0.9,15.0,908.0,942.96,693.07
2016,5,26,10,30,898.0,127.0,0.9,15.0,935.0,938.64,689.54
2016,5,26,10,45,902.0,128.0,0.95,15.5,955.0,927.77,681.61
2016,5,26,11,0,906.0,129.0,1.0,16.0,975.0,913.11,671.38
2016,5,26,11,15,909.0,129.5,1.0,16.0,987.5,893.45,658.39
2016,5,26,11,30,912.0,130.0,1.0,16.0,1000.0,870.22,643.16
2016,5,26,11,45,912.5,130.5,1.05,16.5,1005.0,841.55,623.97
2016,5,26,12,0,913.0,131.0,1.1,17.0,1010.0,809.76,602.66
2016,5,26,12,15,913.0,131.0,1.1,17.0,1008.0,774.28,577.66
2016,5,26,12,30,913.0,131.0,1.1,17.0,1006.0,736.07,550.25
2016,5,26,12,45,914.5,128.0,1.15,17.5,997.0,694.07,519.15
2016,5,26,13,0,916.0,125.0,1.2,18.0,988.0,649.54,485.41
2016,5,26,13,15,913.0,124.5,1.2,18.0,970.5,601.84,448.84
2016,5,26,13,30,910.0,124.0,1.2,18.0,953.0,552.23,409.71
2016,5,26,13,45,907.0,121.5,1.25,18.0,929.5,499.55,367.31
2016,5,26,14,0,904.0,119.0,1.3,18.0,906.0,445.39,322.31
2016,5,26,14,15,897.0,117.5,1.3,17.5,875.0,389.22,274.93
2016,5,26,14,30,890.0,116.0,1.3,17.0,844.0,332.41,226.21
2016,5,26,14,45,881.0,113.5,1.35,17.0,807.0,274.12,176.58
2016,5,26,15,0,872.0,111.0,1.4,17.0,770.0,215.9,130.12
2016,5,26,15,15,859.5,108.5,1.4,16.5,728.0,157.63,91.91
2016,5,26,15,30,847.0,106.0,1.4,16.0,686.0,91.31,72.97
2016,5,26,15,45,830.5,103.5,1.45,16.0,639.5,83.88,66.95
2016,5,26,16,0,814.0,101.0,1.5,16.0,593.0,82.75,66.21
2016,5,26,16,15,792.5,97.5,1.5,15.5,543.5,80.76,64.85
2016,5,26,16,30,771.0,94.0,1.5,15.0,494.0,78.67,63.41
2016,5,26,16,45,743.5,89.5,1.55,14.5,442.5,75.66,61.16
2016,5,26,17,0,716.0,85.0,1.6,14.0,391.0,67.0,53.9
2016,5,26,17,15,677.0,80.0,1.6,13.5,339.0,63.47,51.08
2016,5,26,17,30,638.0,75.0,1.6,13.0,287.0,59.91,48.17
2016,5,26,17,45,580.0,68.5,1.6,12.5,236.0,54.98,43.92
2016,5,26,18,0,522.0,62.0,1.6,12.0,185.0,50.06,39.52
2016,5,26,18,15,437.5,53.0,1.55,11.0,139.0,42.96,33.01
2016,5,26,18,30,353.0,44.0,1.5,10.0,93.0,35.89,26.28
2016,5,26,18,45,221.0,30.5,1.5,9.5,57.0,23.27,14.01
2016,5,26,19,0,89.0,17.0,1.5,9.0,21.0,12.9,0.0
2016,5,26,19,15,44.5,8.5,1.45,8.5,10.5,6.69,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.0,0.8,7.5,33.0,73.58,36.68
2016,5,27,5,30,253.0,38.0,0.8,8.0,66.0,156.95,121.11
2016,5,27,5,45,355.0,49.0,0.85,8.5,110.0,229.74,185.9
2016,5,27,6,0,457.0,60.0,0.9,9.0,154.0,311.91,256.99
2016,5,27,6,15,522.0,68.0,0.85,9.5,203.5,380.55,314.85
2016,5,27,6,30,587.0,76.0,0.8,10.0,253.0,454.0,374.04
2016,5,27,6,45,637.0,80.5,0.8,10.5,306.0,518.37,423.95
2016,5,27,7,0,687.0,85.0,0.8,11.0,359.0,584.94,473.52
2016,5,27,7,15,719.5,90.0,0.75,11.5,411.0,641.31,512.93
2016,5,27,7,30,752.0,95.0,0.7,12.0,463.0,694.11,547.73
2016,5,27,7,45,779.5,97.5,0.65,12.5,514.5,743.28,578.19
2016,5,27,8,0,807.0,100.0,0.6,13.0,566.0,791.08,606.81
2016,5,27,8,15,825.0,103.0,0.55,13.5,614.0,829.74,628.44
2016,5,27,8,30,843.0,106.0,0.5,14.0,662.0,865.89,648.03
2016,5,27,8,45,859.0,107.5,0.5,15.0,706.5,885.15,656.01
2016,5,27,9,0,875.0,109.0,0.5,16.0,751.0,911.66,668.89
2016,5,27,9,15,885.5,110.5,0.45,16.5,790.0,929.93,676.42
2016,5,27,9,30,896.0,112.0,0.4,17.0,829.0,944.65,681.81
2016,5,27,9,45,908.5,111.0,0.4,17.5,863.5,955.05,685.67
2016,5,27,10,0,921.0,110.0,0.4,18.0,898.0,961.68,687.34
2016,5,27,10,15,926.5,111.0,0.4,18.5,925.0,959.97,684.01
2016,5,27,10,30,932.0,112.0,0.4,19.0,952.0,954.3,678.5
2016,5,27,10,45,937.5,112.0,0.45,20.0,972.5,943.76,669.99
2016,5,27,11,0,943.0,112.0,0.5,21.0,993.0,929.3,659.23
2016,5,27,11,15,945.5,112.5,0.55,21.0,1005.5,908.86,647.36
2016,5,27,11,30,948.0,113.0,0.6,21.0,1018.0,884.73,633.21
2016,5,27,11,45,949.5,112.5,0.65,21.5,1023.0,855.44,614.56
2016,5,27,12,0,951.0,112.0,0.7,22.0,1028.0,822.87,593.74
2016,5,27,12,15,950.5,112.0,0.75,22.0,1025.0,786.1,570.14
2016,5,27,12,30,950.0,112.0,0.8,22.0,1022.0,746.5,543.42
2016,5,27,12,45,946.5,112.0,0.9,22.0,1011.5,702.27,513.36
2016,5,27,13,0,943.0,112.0,1.0,22.0,1001.0,655.75,480.55
2016,5,27,13,15,939.5,111.5,1.05,22.0,983.0,606.75,444.26
2016,5,27,13,30,936.0,111.0,1.1,22.0,965.0,555.83,405.25
2016,5,27,13,45,928.5,111.0,1.15,22.0,939.5,501.71,362.53
2016,5,27,14,0,921.0,111.0,1.2,22.0,914.0,446.48,317.5
2016,5,27,14,15,913.5,109.5,1.2,21.5,882.5,389.38,270.15
2016,5,27,14,30,906.0,108.0,1.2,21.0,851.0,331.66,221.47
2016,5,27,14,45,895.5,106.5,1.25,21.0,813.0,272.91,172.25
2016,5,27,15,0,885.0,105.0,1.3,21.0,775.0,214.36,126.29
2016,5,27,15,15,872.5,103.0,1.3,20.5,732.5,155.77,88.49
2016,5,27,15,30,860.0,101.0,1.3,20.0,690.0,98.1,77.48
2016,5,27,15,45,844.0,98.0,1.35,20.0,643.5,80.78,63.24
2016,5,27,16,0,828.0,95.0,1.4,20.0,597.0,79.19,62.13
2016,5,27,16,15,807.5,91.5,1.35,19.5,547.0,77.06,60.66
2016,5,27,16,30,787.0,88.0,1.3,19.0,497.0,74.83,59.1
2016,5,27,16,45,759.5,84.0,1.3,18.5,445.5,72.0,57.02
2016,5,27,17,0,732.0,80.0,1.3,18.0,394.0,69.11,54.85
2016,5,27,17,15,694.5,75.0,1.25,17.0,342.0,60.25,47.53
2016,5,27,17,30,657.0,70.0,1.2,16.0,290.0,56.55,44.62
2016,5,27,17,45,604.5,64.0,1.15,15.5,239.5,51.9,40.66
2016,5,27,18,0,552.0,58.0,1.1,15.0,189.0,47.25,36.55
2016,5,27,18,15,471.0,49.5,1.0,14.0,142.5,40.41,30.37
2016,5,27,18,30,390.0,41.0,0.9,13.0,96.0,33.6,23.98
2016,5,27,18,45,264.0,29.0,0.85,12.5,59.5,23.68,14.27
2016,5,27,19,0,138.0,17.0,0.8,12.0,23.0,13.01,0.0
2016,5,27,19,15,69.0,8.5,0.75,11.5,11.5,6.69,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,136.0,18.5,0.5,9.5,33.5,75.82,38.99
2016,5,28,5,30,272.0,37.0,0.4,10.0,67.0,162.33,124.16
2016,5,28,5,45,371.5,47.0,0.35,10.5,110.5,234.57,187.41
2016,5,28,6,0,471.0,57.0,0.3,11.0,154.0,315.12,255.53
2016,5,28,6,15,534.0,64.5,0.25,11.5,203.5,382.53,310.91
2016,5,28,6,30,597.0,72.0,0.2,12.0,253.0,454.59,367.4
2016,5,28,6,45,644.5,77.0,0.2,13.0,305.5,518.13,414.5
2016,5,28,7,0,692.0,82.0,0.2,14.0,358.0,583.73,460.96
2016,5,28,7,15,723.5,86.5,0.2,14.5,409.5,638.9,498.72
2016,5,28,7,30,755.0,91.0,0.2,15.0,461.0,690.88,532.36
2016,5,28,7,45,779.5,94.0,0.25,16.0,512.0,738.21,561.04
2016,5,28,8,0,804.0,97.0,0.3,17.0,563.0,784.05,588.08
2016,5,28,8,15,822.0,100.0,0.3,17.5,611.0,822.59,609.99
2016,5,28,8,30,840.0,103.0,0.3,18.0,659.0,858.67,630.0
2016,5,28,8,45,854.0,105.5,0.35,19.0,702.5,877.37,638.4
2016,5,28,9,0,868.0,108.0,0.4,20.0,746.0,903.07,651.52
2016,5,28,9,15,878.5,110.5,0.45,20.5,785.0,922.31,661.65
2016,5,28,9,30,889.0,113.0,0.5,21.0,824.0,938.0,669.7
2016,5,28,9,45,896.0,115.0,0.55,21.5,857.5,946.29,673.28
2016,5,28,10,0,903.0,117.0,0.6,22.0,891.0,950.77,674.72
2016,5,28,10,15,909.0,118.5,0.65,22.0,918.0,949.97,674.35
2016,5,28,10,30,915.0,120.0,0.7,22.0,945.0,945.25,671.73
2016,5,28,10,45,918.0,121.5,0.8,22.5,964.5,933.94,664.83
2016,5,28,11,0,921.0,123.0,0.9,23.0,984.0,918.8,655.58
2016,5,28,11,15,923.5,124.0,0.95,23.0,996.5,899.04,643.8
2016,5,28,11,30,926.0,125.0,1.0,23.0,1009.0,875.66,629.73
2016,5,28,11,45,925.5,126.0,1.05,23.0,1013.5,846.42,611.84
2016,5,28,12,0,925.0,127.0,1.1,23.0,1018.0,814.05,591.81
2016,5,28,12,15,924.0,127.0,1.1,23.0,1015.5,777.62,566.83
2016,5,28,12,30,923.0,127.0,1.1,23.0,1013.0,738.5,539.45
2016,5,28,12,45,917.5,129.0,1.15,23.0,1001.5,695.37,509.14
2016,5,28,13,0,912.0,131.0,1.2,23.0,990.0,650.16,476.46
2016,5,28,13,15,908.0,130.0,1.2,22.5,972.5,601.82,441.03
2016,5,28,13,30,904.0,129.0,1.2,22.0,955.0,551.71,403.03
2016,5,28,13,45,896.5,128.5,1.3,22.0,929.5,498.75,361.4
2016,5,28,14,0,889.0,128.0,1.4,22.0,904.0,444.74,317.45
2016,5,28,14,15,881.0,126.5,1.4,21.5,873.0,389.12,271.25
2016,5,28,14,30,873.0,125.0,1.4,21.0,842.0,332.97,223.87
2016,5,28,14,45,862.0,123.5,1.4,21.0,804.5,275.87,175.98
2016,5,28,15,0,851.0,122.0,1.4,21.0,767.0,212.5,126.31
2016,5,28,15,15,706.5,170.0,1.35,20.5,685.5,165.05,101.51
2016,5,28,15,30,562.0,218.0,1.3,20.0,604.0,140.02,112.26
2016,5,28,15,45,676.5,163.5,1.3,20.0,597.0,108.42,86.36
2016,5,28,16,0,791.0,109.0,1.3,20.0,590.0,87.32,68.94
2016,5,28,16,15,768.5,105.5,1.25,19.5,540.5,85.54,67.83
2016,5,28,16,30,746.0,102.0,1.2,19.0,491.0,77.22,61.11
2016,5,28,16,45,718.5,96.5,1.2,18.5,440.0,73.95,58.68
2016,5,28,17,0,691.0,91.0,1.2,18.0,389.0,70.56,56.1
2016,5,28,17,15,651.0,85.5,1.1,17.0,337.0,66.86,53.3
2016,5,28,17,30,611.0,80.0,1.0,16.0,285.0,63.11,50.38
2016,5,28,17,45,557.5,72.0,0.95,15.5,235.0,57.28,45.41
2016,5,28,18,0,504.0,64.0,0.9,15.0,185.0,51.37,40.21
2016,5,28,18,15,422.0,54.5,0.8,14.0,139.5,43.97,33.54
2016,5,28,18,30,340.0,45.0,0.7,13.0,94.0,36.56,26.61
2016,5,28,18,45,223.5,31.5,0.65,12.5,58.5,24.02,14.66
2016,5,28,19,0,107.0,18.0,0.6,12.0,23.0,13.68,0.0
2016,5,28,19,15,53.5,9.0,0.55,11.5,11.5,7.08,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,145.5,18.0,0.65,8.5,34.0,78.03,41.61
2016,5,29,5,30,291.0,36.0,0.6,9.0,68.0,169.91,130.73
2016,5,29,5,45,389.0,45.5,0.55,9.5,112.0,240.15,192.91
2016,5,29,6,0,487.0,55.0,0.5,10.0,156.0,320.13,261.22
2016,5,29,6,15,549.5,62.5,0.45,10.5,206.0,387.85,317.4
2016,5,29,6,30,612.0,70.0,0.4,11.0,256.0,460.19,374.62
2016,5,29,6,45,657.0,75.0,0.4,11.5,308.0,522.68,422.12
2016,5,29,7,0,702.0,80.0,0.4,12.0,360.0,587.02,469.05
2016,5,29,7,15,733.0,84.0,0.4,12.5,412.0,638.72,504.97
2016,5,29,7,30,764.0,88.0,0.4,13.0,464.0,693.17,540.77
2016,5,29,7,45,505.0,170.0,0.45,13.5,429.5,597.96,467.03
2016,5,29,8,0,246.0,252.0,0.5,14.0,395.0,468.57,366.94
2016,5,29,8,15,322.5,258.0,0.55,14.5,461.5,543.2,423.28
2016,5,29,8,30,399.0,264.0,0.6,15.0,528.0,620.26,477.56
2016,5,29,8,45,635.5,185.0,0.65,15.5,638.0,783.34,592.79
2016,5,29,9,0,872.0,106.0,0.7,16.0,748.0,903.34,669.06
2016,5,29,9,15,567.0,244.0,0.7,16.5,670.0,784.01,583.37
2016,5,29,9,30,262.0,382.0,0.7,17.0,592.0,622.43,465.11
2016,5,29,9,45,584.5,248.0,0.75,17.5,742.0,810.05,601.17
2016,5,29,10,0,907.0,114.0,0.8,18.0,892.0,950.38,690.96
2016,5,29,10,15,913.0,115.5,0.85,18.0,919.0,949.65,688.5
2016,5,29,10,30,919.0,117.0,0.9,18.0,946.0,945.0,685.77
2016,5,29,10,45,922.0,118.5,0.95,18.5,965.5,933.75,677.68
2016,5,29,11,0,925.0,120.0,1.0,19.0,985.0,918.66,667.3
2016,5,29,11,15,927.5,120.5,1.0,19.0,998.0,898.51,654.17
2016,5,29,11,30,930.0,121.0,1.0,19.0,1011.0,874.75,638.8
2016,5,29,11,45,930.0,122.0,1.05,19.0,1015.5,845.94,620.92
2016,5,29,12,0,930.0,123.0,1.1,19.0,1020.0,813.95,600.82
2016,5,29,12,15,930.0,123.0,1.1,19.0,1018.0,778.21,575.99
2016,5,29,12,30,930.0,123.0,1.1,19.0,1016.0,739.68,548.57
2016,5,29,12,45,923.5,126.0,1.15,19.5,1005.0,696.49,516.74
2016,5,29,13,0,917.0,129.0,1.2,20.0,994.0,651.24,482.67
2016,5,29,13,15,913.5,128.0,1.2,20.0,976.5,603.05,446.06
2016,5,29,13,30,910.0,127.0,1.2,20.0,959.0,553.01,406.96
2016,5,29,13,45,905.0,126.0,1.2,20.0,935.0,500.64,364.88
2016,5,29,14,0,900.0,125.0,1.2,20.0,911.0,446.94,320.48
2016,5,29,14,15,892.5,123.5,1.2,19.5,880.0,390.98,273.81
2016,5,29,14,30,885.0,122.0,1.2,19.0,849.0,334.43,225.86
2016,5,29,14,45,875.5,120.0,1.2,19.0,812.0,276.76,177.2
2016,5,29,15,0,866.0,118.0,1.2,19.0,775.0,219.2,131.73
2016,5,29,15,15,853.5,115.5,1.15,18.5,733.0,153.58,87.93
2016,5,29,15,30,841.0,113.0,1.1,18.0,691.0,95.85,76.15
2016,5,29,15,45,825.0,109.5,1.1,18.0,645.0,87.39,69.34
2016,5,29,16,0,809.0,106.0,1.1,18.0,599.0,85.79,68.21
2016,5,29,16,15,787.5,102.5,1.1,17.5,549.5,83.92,66.99
2016,5,29,16,30,766.0,99.0,1.1,17.0,500.0,81.97,65.7
2016,5,29,16,45,740.0,94.0,1.1,17.0,448.5,72.72,57.96
2016,5,29,17,0,714.0,89.0,1.1,17.0,397.0,69.6,55.48
2016,5,29,17,15,675.0,83.5,1.05,16.0,345.0,65.82,52.6
2016,5,29,17,30,636.0,78.0,1.0,15.0,293.0,61.98,49.6
2016,5,29,17,45,583.5,71.0,0.95,14.5,242.5,56.82,45.2
2016,5,29,18,0,531.0,64.0,0.9,14.0,192.0,51.62,40.61
2016,5,29,18,15,448.5,54.5,0.85,13.0,145.0,44.15,33.87
2016,5,29,18,30,366.0,45.0,0.8,12.0,98.0,36.68,26.86
2016,5,29,18,45,243.0,32.0,0.75,11.5,61.5,24.47,15.2
2016,5,29,19,0,120.0,19.0,0.7,11.0,25.0,14.45,0.0
2016,5,29,19,15,60.0,9.5,0.7,10.5,12.5,7.47,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,5,15,159.0,18.0,0.65,7.5,35.5,85.83,47.65
2016,5,30,5,30,318.0,36.0,0.6,8.0,71.0,179.68,138.8
2016,5,30,5,45,417.5,44.5,0.6,8.5,116.0,250.89,202.17
2016,5,30,6,0,517.0,53.0,0.6,9.0,161.0,331.83,271.76
2016,5,30,6,15,578.0,60.0,0.55,9.5,211.5,399.5,328.22
2016,5,30,6,30,639.0,67.0,0.5,10.0,262.0,471.6,385.53
2016,5,30,6,45,683.0,71.5,0.5,11.0,314.5,533.94,432.37
2016,5,30,7,0,727.0,76.0,0.5,12.0,367.0,595.4,476.5
2016,5,30,7,15,757.0,80.0,0.5,12.5,419.5,650.3,514.74
2016,5,30,7,30,787.0,84.0,0.5,13.0,472.0,704.77,550.26
2016,5,30,7,45,810.5,87.0,0.5,13.5,523.0,752.22,579.69
2016,5,30,8,0,834.0,90.0,0.5,14.0,574.0,798.05,607.39
2016,5,30,8,15,851.0,93.0,0.5,14.5,622.0,827.38,623.44
2016,5,30,8,30,868.0,96.0,0.5,15.0,670.0,862.74,643.52
2016,5,30,8,45,881.0,98.0,0.55,16.0,714.5,890.72,658.19
2016,5,30,9,0,894.0,100.0,0.6,17.0,759.0,915.53,670.79
2016,5,30,9,15,904.0,102.0,0.6,17.5,798.0,934.25,679.7
2016,5,30,9,30,914.0,104.0,0.6,18.0,837.0,949.34,686.42
2016,5,30,9,45,918.0,108.0,0.65,18.5,869.5,957.17,689.75
2016,5,30,10,0,922.0,112.0,0.7,19.0,902.0,961.01,690.79
2016,5,30,10,15,927.5,113.0,0.75,19.5,929.0,959.36,688.56
2016,5,30,10,30,933.0,114.0,0.8,20.0,956.0,953.75,684.03
2016,5,30,10,45,937.0,115.0,0.85,20.5,976.0,942.86,676.34
2016,5,30,11,0,941.0,116.0,0.9,21.0,996.0,928.06,666.31
2016,5,30,11,15,943.5,116.5,0.9,21.0,1009.0,907.72,653.25
2016,5,30,11,30,946.0,117.0,0.9,21.0,1022.0,883.7,637.95
2016,5,30,11,45,946.5,117.5,0.95,21.5,1027.0,854.58,619.0
2016,5,30,12,0,947.0,118.0,1.0,22.0,1032.0,822.2,597.9
2016,5,30,12,15,946.5,117.5,1.0,22.0,1029.5,785.27,572.87
2016,5,30,12,30,946.0,117.0,1.0,22.0,1027.0,745.56,545.11
2016,5,30,12,45,943.0,117.5,1.05,22.5,1016.0,702.32,513.82
2016,5,30,13,0,940.0,118.0,1.1,23.0,1005.0,656.75,480.08
2016,5,30,13,15,936.5,117.0,1.1,23.0,987.5,607.7,443.37
2016,5,30,13,30,933.0,116.0,1.1,23.0,970.0,556.73,404.13
2016,5,30,13,45,927.5,115.0,1.15,23.0,945.5,503.16,361.98
2016,5,30,14,0,922.0,114.0,1.2,23.0,921.0,448.27,317.39
2016,5,30,14,15,915.0,112.5,1.2,22.5,889.5,391.47,270.48
2016,5,30,14,30,908.0,111.0,1.2,22.0,858.0,333.99,222.2
2016,5,30,14,45,899.0,109.0,1.2,22.0,821.0,275.3,173.14
2016,5,30,15,0,890.0,107.0,1.2,22.0,784.0,216.66,127.22
2016,5,30,15,15,878.0,104.5,1.2,21.5,741.5,157.68,89.24
2016,5,30,15,30,866.0,102.0,1.2,21.0,699.0,99.58,78.35
2016,5,30,15,45,851.0,99.0,1.2,21.0,652.5,81.51,63.56
2016,5,30,16,0,836.0,96.0,1.2,21.0,606.0,79.97,62.5
2016,5,30,16,15,815.5,92.5,1.15,20.5,556.5,77.85,61.05
2016,5,30,16,30,795.0,89.0,1.1,20.0,507.0,75.64,59.51
2016,5,30,16,45,769.5,85.0,1.1,19.5,455.0,72.86,57.49
2016,5,30,17,0,744.0,81.0,1.1,19.0,403.0,70.01,55.38
2016,5,30,17,15,706.5,76.0,1.05,18.0,350.5,61.09,48.05
2016,5,30,17,30,669.0,71.0,1.0,17.0,298.0,57.39,45.17
2016,5,30,17,45,618.5,64.5,0.95,16.5,247.5,52.39,40.93
2016,5,30,18,0,568.0,58.0,0.9,16.0,197.0,47.36,36.52
2016,5,30,18,15,487.5,50.0,0.8,15.0,149.5,40.88,30.7
2016,5,30,18,30,407.0,42.0,0.7,14.0,102.0,34.44,24.7
2016,5,30,18,45,282.0,30.5,0.6,13.0,64.5,24.93,15.56
2016,5,30,19,0,157.0,19.0,0.5,12.0,27.0,14.55,0.03
2016,5,30,19,15,78.5,9.5,0.5,11.5,13.5,7.47,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,4,45,28.5,5.0,0.65,7.5,5.5,0.0,0.0
2016,5,31,5,0,57.0,10.0,0.6,8.0,11.0,22.92,0.0
2016,5,31,5,15,203.0,22.0,0.55,8.5,42.5,104.19,59.59
2016,5,31,5,30,349.0,34.0,0.5,9.0,74.0,189.07,145.29
2016,5,31,5,45,443.5,42.5,0.45,9.5,119.0,259.39,207.67
2016,5,31,6,0,538.0,51.0,0.4,10.0,164.0,339.03,275.48
2016,5,31,6,15,598.0,57.5,0.4,10.5,214.5,406.46,331.47
2016,5,31,6,30,658.0,64.0,0.4,11.0,265.0,478.21,388.34
2016,5,31,6,45,700.5,68.0,0.4,12.0,317.5,537.32,432.4
2016,5,31,7,0,743.0,72.0,0.4,13.0,370.0,600.64,477.5
2016,5,31,7,15,772.0,76.0,0.4,14.0,422.5,655.33,514.25
2016,5,31,7,30,801.0,80.0,0.4,15.0,475.0,709.52,547.96
2016,5,31,7,45,823.0,83.0,0.45,16.0,526.0,756.19,576.18
2016,5,31,8,0,845.0,86.0,0.5,17.0,577.0,801.15,602.67
2016,5,31,8,15,861.5,88.5,0.5,17.5,625.0,830.02,618.21
2016,5,31,8,30,878.0,91.0,0.5,18.0,673.0,864.71,637.59
2016,5,31,8,45,890.0,93.0,0.55,18.5,716.5,892.08,652.89
2016,5,31,9,0,902.0,95.0,0.6,19.0,760.0,916.21,666.17
2016,5,31,9,15,912.0,97.0,0.65,19.5,799.5,935.12,676.16
2016,5,31,9,30,922.0,99.0,0.7,20.0,839.0,950.38,683.97
2016,5,31,9,45,928.0,101.0,0.75,21.0,872.0,958.2,685.94
2016,5,31,10,0,934.0,103.0,0.8,22.0,905.0,962.1,685.65
2016,5,31,10,15,939.5,104.5,0.85,22.0,932.0,961.09,685.07
2016,5,31,10,30,945.0,106.0,0.9,22.0,959.0,956.06,682.17
2016,5,31,10,45,948.5,106.5,0.95,22.5,979.0,944.34,673.92
2016,5,31,11,0,952.0,107.0,1.0,23.0,999.0,928.71,663.36
2016,5,31,11,15,954.5,107.5,1.0,23.0,1012.0,908.4,650.37
2016,5,31,11,30,957.0,108.0,1.0,23.0,1025.0,884.37,635.11
2016,5,31,11,45,958.0,108.5,1.05,23.5,1030.0,855.59,616.4
2016,5,31,12,0,959.0,109.0,1.1,24.0,1035.0,823.49,595.5
2016,5,31,12,15,958.5,108.5,1.1,24.0,1032.5,786.37,570.65
2016,5,31,12,30,958.0,108.0,1.1,24.0,1030.0,746.41,542.83
2016,5,31,12,45,957.5,107.0,1.1,24.5,1020.5,703.39,511.27
2016,5,31,13,0,957.0,106.0,1.1,25.0,1011.0,657.82,477.22
2016,5,31,13,15,954.0,105.5,1.1,25.0,993.5,608.83,440.77
2016,5,31,13,30,951.0,105.0,1.1,25.0,976.0,557.82,401.71
2016,5,31,13,45,946.5,103.5,1.15,25.0,951.5,503.63,359.36
2016,5,31,14,0,942.0,102.0,1.2,25.0,927.0,448.0,314.44
2016,5,31,14,15,935.5,101.0,1.2,25.0,896.0,390.81,266.91
2016,5,31,14,30,929.0,100.0,1.2,25.0,865.0,332.84,218.12
2016,5,31,14,45,920.5,98.0,1.2,25.0,828.5,273.26,168.76
2016,5,31,15,0,912.0,96.0,1.2,25.0,792.0,213.64,122.49
2016,5,31,15,15,901.0,94.0,1.2,24.5,749.5,153.97,84.42
2016,5,31,15,30,890.0,92.0,1.2,24.0,707.0,95.03,73.65
2016,5,31,15,45,875.5,90.0,1.2,24.0,660.5,85.78,66.32
2016,5,31,16,0,861.0,88.0,1.2,24.0,614.0,84.05,65.11
2016,5,31,16,15,842.0,85.0,1.15,23.5,564.5,73.5,56.63
2016,5,31,16,30,823.0,82.0,1.1,23.0,515.0,71.44,55.23
2016,5,31,16,45,797.0,78.5,1.1,22.5,463.0,68.79,53.33
2016,5,31,17,0,771.0,75.0,1.1,22.0,411.0,66.09,51.34
2016,5,31,17,15,736.0,71.0,1.05,21.0,358.5,62.81,48.93
2016,5,31,17,30,701.0,67.0,1.0,20.0,306.0,59.5,46.42
2016,5,31,17,45,649.5,61.5,0.95,19.0,254.0,50.56,38.89
2016,5,31,18,0,598.0,56.0,0.9,18.0,202.0,46.14,35.14
2016,5,31,18,15,519.5,48.5,0.8,16.5,154.0,39.95,29.7
2016,5,31,18,30,441.0,41.0,0.7,15.0,106.0,33.82,24.07
2016,5,31,18,45,312.0,30.5,0.65,14.0,67.5,25.04,15.64
2016,5,31,19,0,183.0,20.0,0.6,13.0,29.0,16.35,1.72
2016,5,31,19,15,91.5,10.0,0.65,12.5,14.5,7.87,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,7.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,8.0,11.0,8.65,0.0
2016,6,1,5,15,174.0,23.5,0.9,8.5,43.0,94.38,54.63
2016,6,1,5,30,348.0,36.0,0.9,9.0,75.0,189.98,146.49
2016,6,1,5,45,442.5,45.0,0.95,10.0,120.5,260.87,209.49
2016,6,1,6,0,537.0,54.0,1.0,11.0,166.0,340.99,278.18
2016,6,1,6,15,598.0,60.0,0.95,11.5,217.5,408.41,334.67
2016,6,1,6,30,659.0,66.0,0.9,12.0,269.0,480.14,391.98
2016,6,1,6,45,703.5,70.5,0.85,12.5,322.0,540.88,438.31
2016,6,1,7,0,748.0,75.0,0.8,13.0,375.0,606.24,485.91
2016,6,1,7,15,778.0,79.0,0.8,13.5,428.5,661.86,524.83
2016,6,1,7,30,808.0,83.0,0.8,14.0,482.0,717.0,560.94
2016,6,1,7,45,830.5,86.0,0.85,15.0,533.5,764.31,590.02
2016,6,1,8,0,853.0,89.0,0.9,16.0,585.0,809.89,617.3
2016,6,1,8,15,869.5,91.5,0.9,16.5,633.5,838.83,633.21
2016,6,1,8,30,886.0,94.0,0.9,17.0,682.0,873.66,653.06
2016,6,1,8,45,899.0,96.5,0.9,17.5,726.5,902.55,668.65
2016,6,1,9,0,912.0,99.0,0.9,18.0,771.0,928.2,682.07
2016,6,1,9,15,922.0,100.5,0.9,18.5,810.5,946.64,690.83
2016,6,1,9,30,932.0,102.0,0.9,19.0,850.0,961.42,697.38
2016,6,1,9,45,938.5,104.0,0.9,20.0,884.0,969.7,698.6
2016,6,1,10,0,945.0,106.0,0.9,21.0,918.0,974.01,697.51
2016,6,1,10,15,950.5,107.5,0.9,21.0,945.0,972.91,695.88
2016,6,1,10,30,956.0,109.0,0.9,21.0,972.0,967.76,691.93
2016,6,1,10,45,958.0,111.0,0.95,21.5,992.0,955.92,683.59
2016,6,1,11,0,960.0,113.0,1.0,22.0,1012.0,940.1,672.92
2016,6,1,11,15,962.5,113.5,1.0,22.0,1025.0,919.53,659.76
2016,6,1,11,30,965.0,114.0,1.0,22.0,1038.0,895.22,644.32
2016,6,1,11,45,963.0,116.0,1.05,22.5,1042.5,864.97,624.67
2016,6,1,12,0,961.0,118.0,1.1,23.0,1047.0,831.51,602.88
2016,6,1,12,15,960.5,118.0,1.1,23.0,1044.5,794.6,577.91
2016,6,1,12,30,960.0,118.0,1.1,23.0,1042.0,754.84,550.17
2016,6,1,12,45,948.5,124.0,1.15,23.0,1029.0,709.67,518.5
2016,6,1,13,0,937.0,130.0,1.2,23.0,1016.0,662.67,484.63
2016,6,1,13,15,933.0,129.0,1.2,22.5,998.5,613.47,448.69
2016,6,1,13,30,929.0,128.0,1.2,22.0,981.0,562.42,410.08
2016,6,1,13,45,921.5,128.0,1.2,22.0,955.5,508.8,367.49
2016,6,1,14,0,914.0,128.0,1.2,22.0,930.0,454.06,322.74
2016,6,1,14,15,906.5,126.5,1.15,22.0,898.5,397.49,275.31
2016,6,1,14,30,899.0,125.0,1.1,22.0,867.0,340.29,226.85
2016,6,1,14,45,888.5,123.5,1.1,22.0,829.5,282.03,178.42
2016,6,1,15,0,878.0,122.0,1.1,22.0,792.0,223.96,133.17
2016,6,1,15,15,865.0,119.5,1.05,21.5,749.5,157.88,89.58
2016,6,1,15,30,852.0,117.0,1.0,21.0,707.0,99.54,78.26
2016,6,1,15,45,835.5,114.0,0.95,21.0,660.0,90.41,70.98
2016,6,1,16,0,819.0,111.0,0.9,21.0,613.0,89.21,70.21
2016,6,1,16,15,546.0,165.0,0.85,20.5,488.0,110.2,88.22
2016,6,1,16,30,273.0,219.0,0.8,20.0,363.0,140.44,113.95
2016,6,1,16,45,506.5,144.5,0.8,19.5,378.0,99.51,80.02
2016,6,1,17,0,740.0,70.0,0.8,19.0,393.0,61.86,48.27
2016,6,1,17,15,665.5,79.5,0.75,18.0,342.0,62.8,49.54
2016,6,1,17,30,591.0,89.0,0.7,17.0,291.0,69.28,55.56
2016,6,1,17,45,546.5,79.0,0.65,16.5,242.0,62.3,49.63
2016,6,1,18,0,502.0,69.0,0.6,16.0,193.0,55.12,43.37
2016,6,1,18,15,425.0,59.0,0.6,15.0,147.5,47.47,36.55
2016,6,1,18,30,348.0,49.0,0.6,14.0,102.0,37.37,27.31
2016,6,1,18,45,238.0,35.0,0.65,13.0,65.5,26.62,17.13
2016,6,1,19,0,128.0,21.0,0.7,12.0,29.0,15.95,2.41
2016,6,1,19,15,64.0,10.5,0.7,11.5,14.5,8.26,0.0
2016,6,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.0,0.75,6.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,10.0,0.7,7.0,12.0,22.78,0.0
2016,6,2,5,15,202.0,23.0,0.65,7.5,44.0,104.55,61.93
2016,6,2,5,30,347.0,36.0,0.6,8.0,76.0,189.09,146.06
2016,6,2,5,45,442.5,45.0,0.55,9.0,122.0,260.21,208.89
2016,6,2,6,0,538.0,54.0,0.5,10.0,168.0,340.68,277.08
2016,6,2,6,15,599.0,60.5,0.45,10.5,219.0,408.62,333.25
2016,6,2,6,30,660.0,67.0,0.4,11.0,270.0,480.9,390.13
2016,6,2,6,45,703.0,72.0,0.4,11.5,323.5,543.96,437.79
2016,6,2,7,0,746.0,77.0,0.4,12.0,377.0,606.02,482.78
2016,6,2,7,15,776.0,81.0,0.35,12.5,430.0,661.56,520.48
2016,6,2,7,30,806.0,85.0,0.3,13.0,483.0,716.63,555.33
2016,6,2,7,45,829.5,88.0,0.3,14.0,535.0,764.65,583.62
2016,6,2,8,0,853.0,91.0,0.3,15.0,587.0,811.0,610.04
2016,6,2,8,15,869.5,93.5,0.3,15.5,635.5,839.88,625.43
2016,6,2,8,30,886.0,96.0,0.3,16.0,684.0,874.68,644.76
2016,6,2,8,45,899.0,98.0,0.35,17.0,728.5,903.02,659.35
2016,6,2,9,0,912.0,100.0,0.4,18.0,773.0,928.14,671.87
2016,6,2,9,15,922.0,102.0,0.45,18.5,813.0,947.11,681.8
2016,6,2,9,30,932.0,104.0,0.5,19.0,853.0,962.39,689.58
2016,6,2,9,45,935.0,108.0,0.55,20.0,885.5,969.46,691.09
2016,6,2,10,0,938.0,112.0,0.6,21.0,918.0,972.48,690.32
2016,6,2,10,15,943.5,113.0,0.65,21.5,945.0,970.87,688.17
2016,6,2,10,30,949.0,114.0,0.7,22.0,972.0,965.24,683.73
2016,6,2,10,45,952.0,115.5,0.75,22.5,992.0,953.85,675.86
2016,6,2,11,0,955.0,117.0,0.8,23.0,1012.0,938.5,665.69
2016,6,2,11,15,957.5,117.5,0.8,23.0,1024.5,918.0,652.73
2016,6,2,11,30,960.0,118.0,0.8,23.0,1037.0,893.77,637.54
2016,6,2,11,45,960.0,118.5,0.85,23.5,1042.0,864.0,618.5
2016,6,2,12,0,960.0,119.0,0.9,24.0,1047.0,830.98,597.34
2016,6,2,12,15,959.0,119.0,0.9,24.0,1044.5,793.78,572.43
2016,6,2,12,30,958.0,119.0,0.9,24.0,1042.0,753.79,544.86
2016,6,2,12,45,963.5,113.5,0.9,24.5,1033.5,711.3,514.04
2016,6,2,13,0,969.0,108.0,0.9,25.0,1025.0,665.83,480.42
2016,6,2,13,15,965.5,107.5,0.9,25.0,1007.5,616.12,443.79
2016,6,2,13,30,962.0,107.0,0.9,25.0,990.0,564.41,404.55
2016,6,2,13,45,957.0,105.5,0.95,25.0,965.0,509.54,362.07
2016,6,2,14,0,952.0,104.0,1.0,25.0,940.0,453.26,317.01
2016,6,2,14,15,945.5,103.0,1.0,25.0,908.5,395.62,269.41
2016,6,2,14,30,939.0,102.0,1.0,25.0,877.0,337.19,220.48
2016,6,2,14,45,930.5,100.0,1.0,25.0,839.5,277.12,170.93
2016,6,2,15,0,922.0,98.0,1.0,25.0,802.0,216.99,124.4
2016,6,2,15,15,910.0,96.0,1.0,24.5,759.5,156.7,85.96
2016,6,2,15,30,898.0,94.0,1.0,24.0,717.0,97.25,65.1
2016,6,2,15,45,883.0,91.5,1.0,23.5,670.0,86.88,67.33
2016,6,2,16,0,868.0,89.0,1.0,23.0,623.0,84.86,66.02
2016,6,2,16,15,848.5,86.0,1.0,22.5,572.5,74.29,57.52
2016,6,2,16,30,829.0,83.0,1.0,22.0,522.0,72.23,56.12
2016,6,2,16,45,802.5,80.0,1.0,21.5,469.5,69.95,54.51
2016,6,2,17,0,776.0,77.0,1.0,21.0,417.0,67.62,52.86
2016,6,2,17,15,740.5,72.5,0.95,20.0,364.0,63.99,50.14
2016,6,2,17,30,705.0,68.0,0.9,19.0,311.0,60.32,47.32
2016,6,2,17,45,654.5,62.5,0.85,18.0,259.0,51.34,39.74
2016,6,2,18,0,604.0,57.0,0.8,17.0,207.0,46.94,36.0
2016,6,2,18,15,527.0,49.5,0.75,16.0,158.5,40.77,30.51
2016,6,2,18,30,450.0,42.0,0.7,15.0,110.0,34.66,24.84
2016,6,2,18,45,327.5,31.0,0.65,14.0,71.0,25.48,16.14
2016,6,2,19,0,205.0,20.0,0.6,13.0,32.0,16.36,3.31
2016,6,2,19,15,102.5,10.0,0.55,12.5,16.0,7.87,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,5.5,0.1,10.5,6.0,0.0,0.0
2016,6,3,5,0,83.0,11.0,0.1,11.0,12.0,30.27,0.0
2016,6,3,5,15,232.5,22.5,0.1,11.0,45.0,113.62,67.16
2016,6,3,5,30,382.0,34.0,0.1,11.0,78.0,199.79,151.68
2016,6,3,5,45,472.0,42.0,0.1,11.5,123.5,269.05,212.31
2016,6,3,6,0,562.0,50.0,0.1,12.0,169.0,347.05,277.93
2016,6,3,6,15,620.0,56.0,0.1,12.5,220.0,413.75,332.4
2016,6,3,6,30,678.0,62.0,0.1,13.0,271.0,482.07,385.75
2016,6,3,6,45,717.5,67.0,0.1,14.0,324.0,543.86,430.91
2016,6,3,7,0,757.0,72.0,0.1,15.0,377.0,606.82,474.77
2016,6,3,7,15,785.0,75.5,0.1,15.5,429.5,660.68,511.13
2016,6,3,7,30,813.0,79.0,0.1,16.0,482.0,713.92,544.62
