Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,7,45,834.5,82.0,0.1,17.0,533.0,760.55,571.5
2016,6,3,8,0,856.0,85.0,0.1,18.0,584.0,797.14,591.04
2016,6,3,8,15,872.0,87.5,0.15,19.0,631.5,834.28,611.32
2016,6,3,8,30,888.0,90.0,0.2,20.0,679.0,868.8,629.64
2016,6,3,8,45,899.5,92.0,0.25,21.5,723.0,895.96,641.91
2016,6,3,9,0,911.0,94.0,0.3,23.0,767.0,919.86,652.12
2016,6,3,9,15,920.5,95.5,0.3,24.0,805.5,937.98,658.99
2016,6,3,9,30,930.0,97.0,0.3,25.0,844.0,952.45,663.7
2016,6,3,9,45,942.5,95.0,0.35,26.0,879.0,962.3,666.78
2016,6,3,10,0,955.0,93.0,0.4,27.0,914.0,968.34,667.74
2016,6,3,10,15,960.0,94.0,0.45,27.5,940.5,966.62,665.54
2016,6,3,10,30,965.0,95.0,0.5,28.0,967.0,960.87,661.18
2016,6,3,10,45,967.5,96.0,0.55,28.5,986.5,948.86,653.22
2016,6,3,11,0,970.0,97.0,0.6,29.0,1006.0,932.9,643.05
2016,6,3,11,15,972.0,97.5,0.65,29.0,1018.5,912.18,631.34
2016,6,3,11,30,974.0,98.0,0.7,29.0,1031.0,887.73,617.35
2016,6,3,11,45,973.0,99.0,0.75,29.0,1036.0,857.72,599.85
2016,6,3,12,0,972.0,100.0,0.8,29.0,1041.0,824.42,580.18
2016,6,3,12,15,971.5,100.0,0.85,29.0,1038.5,787.61,557.21
2016,6,3,12,30,971.0,100.0,0.9,29.0,1036.0,747.9,530.96
2016,6,3,12,45,959.5,106.0,0.95,29.0,1023.0,702.89,500.31
2016,6,3,13,0,948.0,112.0,1.0,29.0,1010.0,656.0,467.46
2016,6,3,13,15,944.5,111.0,1.0,28.5,992.5,606.94,432.57
2016,6,3,13,30,941.0,110.0,1.0,28.0,975.0,555.95,395.0
2016,6,3,13,45,935.5,109.0,1.05,28.0,950.0,502.32,353.73
2016,6,3,14,0,930.0,108.0,1.1,28.0,925.0,447.37,310.03
2016,6,3,14,15,923.0,106.5,1.1,28.0,894.0,390.48,263.5
2016,6,3,14,30,916.0,105.0,1.1,28.0,863.0,332.89,215.77
2016,6,3,14,45,906.0,103.5,1.1,28.0,825.5,274.17,167.85
2016,6,3,15,0,896.0,102.0,1.1,28.0,788.0,215.58,122.99
2016,6,3,15,15,884.0,100.0,1.1,27.5,745.5,156.85,85.86
2016,6,3,15,30,872.0,98.0,1.1,27.0,703.0,98.97,65.56
2016,6,3,15,45,855.0,96.0,1.1,26.5,656.5,88.74,68.02
2016,6,3,16,0,838.0,94.0,1.1,26.0,610.0,78.65,60.07
2016,6,3,16,15,817.5,90.5,1.05,25.5,560.0,76.49,58.62
2016,6,3,16,30,797.0,87.0,1.0,25.0,510.0,74.23,57.07
2016,6,3,16,45,769.0,84.0,1.0,25.0,458.5,72.07,55.49
2016,6,3,17,0,741.0,81.0,1.0,25.0,407.0,69.89,53.86
2016,6,3,17,15,704.5,76.0,0.95,24.0,354.5,66.03,51.02
2016,6,3,17,30,668.0,71.0,0.9,23.0,302.0,57.32,43.95
2016,6,3,17,45,615.5,65.5,0.85,22.0,251.0,53.03,40.53
2016,6,3,18,0,563.0,60.0,0.8,21.0,200.0,48.77,36.97
2016,6,3,18,15,486.5,52.0,0.75,19.5,153.5,42.37,31.44
2016,6,3,18,30,410.0,44.0,0.7,18.0,107.0,36.0,25.68
2016,6,3,18,45,291.0,32.5,0.65,17.0,69.0,26.54,16.84
2016,6,3,19,0,172.0,21.0,0.6,16.0,31.0,16.08,3.64
2016,6,3,19,15,86.0,10.5,0.6,15.5,15.5,8.26,0.0
2016,6,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,14.0,10.0,7.87,0.0
2016,6,4,5,15,131.0,24.0,0.55,14.0,39.0,80.78,46.93
2016,6,4,5,30,262.0,38.0,0.5,14.0,68.0,156.07,117.89
2016,6,4,5,45,337.5,50.5,0.5,14.5,109.0,216.08,170.38
2016,6,4,6,0,413.0,63.0,0.5,15.0,150.0,288.06,231.15
2016,6,4,6,15,463.5,73.5,0.5,15.0,196.5,348.6,281.56
2016,6,4,6,30,514.0,84.0,0.5,15.0,243.0,412.79,333.03
2016,6,4,6,45,572.5,84.5,0.55,15.5,291.0,474.69,380.8
2016,6,4,7,0,631.0,85.0,0.6,16.0,339.0,539.23,428.88
2016,6,4,7,15,386.5,149.0,0.6,16.0,311.5,452.24,359.51
2016,6,4,7,30,142.0,213.0,0.6,16.0,284.0,318.97,253.52
2016,6,4,7,45,467.5,156.5,0.6,16.5,423.0,549.61,432.9
2016,6,4,8,0,793.0,100.0,0.6,17.0,562.0,770.48,586.56
2016,6,4,8,15,526.0,199.5,0.6,17.0,516.5,668.03,508.42
2016,6,4,8,30,259.0,299.0,0.6,17.0,471.0,532.55,406.83
2016,6,4,8,45,137.5,273.0,0.6,17.5,365.0,383.09,295.78
2016,6,4,9,0,16.0,247.0,0.6,18.0,259.0,215.48,165.8
2016,6,4,9,15,32.0,298.0,0.6,18.0,323.5,292.64,225.59
2016,6,4,9,30,48.0,349.0,0.6,18.0,388.0,354.06,270.72
2016,6,4,9,45,41.5,351.5,0.65,18.5,386.0,347.76,264.61
2016,6,4,10,0,35.0,354.0,0.7,19.0,384.0,341.38,259.02
2016,6,4,10,15,30.0,348.0,0.7,19.0,374.0,328.45,249.05
2016,6,4,10,30,25.0,342.0,0.7,19.0,364.0,315.7,239.28
2016,6,4,10,45,107.5,411.0,0.75,19.5,511.5,463.78,348.35
2016,6,4,11,0,190.0,480.0,0.8,20.0,659.0,589.14,435.22
2016,6,4,11,15,175.0,487.0,0.85,20.5,653.5,572.2,421.07
2016,6,4,11,30,160.0,494.0,0.9,21.0,648.0,554.63,407.98
2016,6,4,11,45,222.0,488.0,0.95,22.0,702.5,586.56,429.83
2016,6,4,12,0,284.0,482.0,1.0,23.0,757.0,620.9,452.17
2016,6,4,12,15,207.5,488.5,1.0,23.0,689.0,545.9,399.01
2016,6,4,12,30,131.0,495.0,1.0,23.0,621.0,482.35,353.99
2016,6,4,12,45,277.0,457.5,1.0,23.5,721.0,535.91,392.53
2016,6,4,13,0,423.0,420.0,1.0,24.0,821.0,573.58,417.36
2016,6,4,13,15,668.0,269.0,1.0,24.0,889.5,572.12,415.83
2016,6,4,13,30,913.0,118.0,1.0,24.0,958.0,547.45,395.78
2016,6,4,13,45,911.5,115.0,1.05,24.5,935.0,495.69,354.28
2016,6,4,14,0,910.0,112.0,1.1,25.0,912.0,442.27,310.49
2016,6,4,14,15,903.5,110.5,1.1,25.0,882.0,386.68,264.42
2016,6,4,14,30,897.0,109.0,1.1,25.0,852.0,330.35,217.15
2016,6,4,14,45,889.5,106.5,1.1,25.0,816.0,272.68,169.43
2016,6,4,15,0,882.0,104.0,1.1,25.0,780.0,214.89,124.54
2016,6,4,15,15,870.5,102.0,1.1,24.5,739.0,157.08,87.48
2016,6,4,15,30,859.0,100.0,1.1,24.0,698.0,100.05,67.04
2016,6,4,15,45,844.5,97.0,1.1,24.0,652.0,89.02,68.96
2016,6,4,16,0,830.0,94.0,1.1,24.0,606.0,78.42,60.38
2016,6,4,16,15,810.5,91.0,1.05,23.5,557.5,76.63,59.23
2016,6,4,16,30,791.0,88.0,1.0,23.0,509.0,74.76,58.0
2016,6,4,16,45,765.5,84.0,1.0,22.5,458.0,71.98,55.99
2016,6,4,17,0,740.0,80.0,1.0,22.0,407.0,69.12,53.89
2016,6,4,17,15,705.0,75.5,0.95,21.0,355.0,65.64,51.34
2016,6,4,17,30,670.0,71.0,0.9,20.0,303.0,57.34,44.53
2016,6,4,17,45,619.5,65.0,0.85,19.0,252.5,52.7,40.76
2016,6,4,18,0,569.0,59.0,0.8,18.0,202.0,48.05,36.83
2016,6,4,18,15,495.0,51.0,0.7,17.0,155.5,41.64,31.16
2016,6,4,18,30,421.0,43.0,0.6,16.0,109.0,35.24,25.28
2016,6,4,18,45,305.5,32.0,0.55,15.0,70.5,26.16,16.74
2016,6,4,19,0,190.0,21.0,0.5,14.0,32.0,17.13,4.88
2016,6,4,19,15,95.0,10.5,0.45,13.5,16.0,8.26,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,46.5,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,5,5,0,93.0,10.0,0.6,9.0,12.0,31.88,0.0
2016,6,5,5,15,233.0,22.0,0.55,9.5,44.5,112.87,68.24
2016,6,5,5,30,373.0,34.0,0.5,10.0,77.0,195.33,149.49
2016,6,5,5,45,462.5,42.5,0.45,10.5,122.5,264.19,210.36
2016,6,5,6,0,552.0,51.0,0.4,11.0,168.0,341.81,276.27
2016,6,5,6,15,609.0,57.0,0.4,11.5,218.5,407.37,330.58
2016,6,5,6,30,666.0,63.0,0.4,12.0,269.0,476.91,385.58
2016,6,5,6,45,706.0,67.5,0.4,12.5,321.0,535.33,429.78
2016,6,5,7,0,746.0,72.0,0.4,13.0,373.0,597.49,474.86
2016,6,5,7,15,774.5,76.0,0.4,13.5,425.5,651.78,512.37
2016,6,5,7,30,803.0,80.0,0.4,14.0,478.0,705.55,547.17
2016,6,5,7,45,824.5,83.0,0.45,15.0,528.5,751.83,575.3
2016,6,5,8,0,846.0,86.0,0.5,16.0,579.0,788.12,596.11
2016,6,5,8,15,862.0,88.5,0.5,16.5,627.0,825.0,617.31
2016,6,5,8,30,878.0,91.0,0.5,17.0,675.0,859.3,636.45
2016,6,5,8,45,890.5,93.5,0.55,18.0,719.0,887.71,651.32
2016,6,5,9,0,903.0,96.0,0.6,19.0,763.0,912.92,664.07
2016,6,5,9,15,912.5,97.5,0.6,19.5,802.0,930.97,672.5
2016,6,5,9,30,922.0,99.0,0.6,20.0,841.0,945.42,678.78
2016,6,5,9,45,933.5,98.0,0.65,20.5,875.5,955.4,683.43
2016,6,5,10,0,945.0,97.0,0.7,21.0,910.0,961.58,685.88
2016,6,5,10,15,950.5,98.0,0.75,21.0,937.0,960.37,685.2
2016,6,5,10,30,956.0,99.0,0.8,21.0,964.0,955.16,682.23
2016,6,5,10,45,959.0,100.0,0.85,21.5,983.5,943.72,674.21
2016,6,5,11,0,962.0,101.0,0.9,22.0,1003.0,928.35,663.87
2016,6,5,11,15,964.0,101.5,0.95,22.0,1016.0,907.83,651.61
2016,6,5,11,30,966.0,102.0,1.0,22.0,1029.0,883.59,637.0
2016,6,5,11,45,966.5,102.5,1.05,22.0,1034.0,854.59,619.26
2016,6,5,12,0,967.0,103.0,1.1,22.0,1039.0,822.28,599.25
2016,6,5,12,15,966.5,103.0,1.1,22.0,1037.0,785.71,574.63
2016,6,5,12,30,966.0,103.0,1.1,22.0,1035.0,746.27,546.9
2016,6,5,12,45,960.5,105.5,1.15,22.5,1024.0,702.76,515.19
2016,6,5,13,0,955.0,108.0,1.2,23.0,1013.0,657.01,481.1
2016,6,5,13,15,952.0,107.0,1.2,23.0,996.0,608.09,444.33
2016,6,5,13,30,949.0,106.0,1.2,23.0,979.0,557.16,404.95
2016,6,5,13,45,944.5,105.0,1.2,23.0,955.0,503.76,362.47
2016,6,5,14,0,940.0,104.0,1.2,23.0,931.0,448.89,317.55
2016,6,5,14,15,933.5,103.0,1.2,22.5,900.5,392.12,270.56
2016,6,5,14,30,927.0,102.0,1.2,22.0,870.0,334.56,222.1
2016,6,5,14,45,918.5,100.0,1.2,22.0,833.5,275.38,172.5
2016,6,5,15,0,910.0,98.0,1.2,22.0,797.0,216.14,125.89
2016,6,5,15,15,899.0,96.0,1.2,21.5,755.0,156.83,87.27
2016,6,5,15,30,888.0,94.0,1.2,21.0,713.0,98.24,65.86
2016,6,5,15,45,874.0,91.5,1.2,21.0,667.0,86.63,67.82
2016,6,5,16,0,860.0,89.0,1.2,21.0,621.0,84.66,66.4
2016,6,5,16,15,841.5,86.0,1.15,20.5,571.5,74.08,57.81
2016,6,5,16,30,823.0,83.0,1.1,20.0,522.0,72.06,56.43
2016,6,5,16,45,798.5,79.5,1.1,19.5,470.5,69.48,54.55
2016,6,5,17,0,774.0,76.0,1.1,19.0,419.0,66.82,52.59
2016,6,5,17,15,740.0,71.5,1.05,18.0,366.5,63.2,49.86
2016,6,5,17,30,706.0,67.0,1.0,17.0,314.0,59.52,47.01
2016,6,5,17,45,658.5,61.5,0.95,16.5,262.5,50.63,39.37
2016,6,5,18,0,611.0,56.0,0.9,16.0,211.0,46.23,35.54
2016,6,5,18,15,538.0,49.0,0.8,15.0,163.0,40.44,30.38
2016,6,5,18,30,465.0,42.0,0.7,14.0,115.0,34.71,25.06
2016,6,5,18,45,348.5,31.5,0.65,13.0,75.5,25.93,16.75
2016,6,5,19,0,232.0,21.0,0.6,12.0,36.0,17.22,5.49
2016,6,5,19,15,116.0,10.5,0.6,11.5,18.0,8.26,0.0
2016,6,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,45.0,5.0,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,90.0,10.0,0.8,9.0,13.0,31.01,0.0
2016,6,6,5,15,229.0,22.0,0.8,9.5,45.0,111.36,67.71
2016,6,6,5,30,368.0,34.0,0.8,10.0,77.0,192.95,147.96
2016,6,6,5,45,457.0,42.0,0.85,10.5,121.5,260.67,208.47
2016,6,6,6,0,546.0,50.0,0.9,11.0,166.0,337.07,274.47
2016,6,6,6,15,602.5,56.0,0.85,11.5,215.5,401.95,328.88
2016,6,6,6,30,659.0,62.0,0.8,12.0,265.0,470.8,383.93
2016,6,6,6,45,699.0,66.5,0.8,12.5,317.0,528.97,428.7
2016,6,6,7,0,739.0,71.0,0.8,13.0,369.0,590.77,474.33
2016,6,6,7,15,766.5,74.5,0.75,13.5,420.5,643.47,510.87
2016,6,6,7,30,794.0,78.0,0.7,14.0,472.0,695.59,544.56
2016,6,6,7,45,815.5,80.5,0.7,14.5,522.0,740.97,572.88
2016,6,6,8,0,837.0,83.0,0.7,15.0,572.0,776.56,593.9
2016,6,6,8,15,853.0,85.5,0.7,15.5,619.0,813.25,615.41
2016,6,6,8,30,869.0,88.0,0.7,16.0,666.0,847.41,634.86
2016,6,6,8,45,881.5,90.0,0.75,16.5,709.0,875.18,650.79
2016,6,6,9,0,894.0,92.0,0.8,17.0,752.0,899.81,664.67
2016,6,6,9,15,903.0,93.5,0.8,17.5,790.5,917.42,673.08
2016,6,6,9,30,912.0,95.0,0.8,18.0,829.0,931.45,679.31
2016,6,6,9,45,919.0,96.5,0.85,18.5,862.0,939.95,683.09
2016,6,6,10,0,926.0,98.0,0.9,19.0,895.0,944.62,684.6
2016,6,6,10,15,931.0,99.0,0.95,19.5,921.5,943.09,682.33
2016,6,6,10,30,936.0,100.0,1.0,20.0,948.0,937.64,677.76
2016,6,6,10,45,939.5,101.0,1.05,20.5,967.5,926.94,669.99
2016,6,6,11,0,943.0,102.0,1.1,21.0,987.0,912.36,659.88
2016,6,6,11,15,945.0,102.5,1.1,21.0,999.5,892.26,646.8
2016,6,6,11,30,947.0,103.0,1.1,21.0,1012.0,868.53,631.46
2016,6,6,11,45,947.5,103.0,1.1,21.0,1017.0,839.69,612.84
2016,6,6,12,0,948.0,103.0,1.1,21.0,1022.0,807.63,592.09
2016,6,6,12,15,947.5,103.0,1.1,21.0,1019.5,771.79,567.69
2016,6,6,12,30,947.0,103.0,1.1,21.0,1017.0,733.14,540.3
2016,6,6,12,45,937.5,107.5,1.15,21.0,1005.0,689.41,509.18
2016,6,6,13,0,928.0,112.0,1.2,21.0,993.0,643.76,475.8
2016,6,6,13,15,924.5,111.5,1.2,21.0,976.0,596.2,439.66
2016,6,6,13,30,921.0,111.0,1.2,21.0,959.0,546.75,401.0
2016,6,6,13,45,915.5,110.0,1.2,21.0,935.0,494.34,358.96
2016,6,6,14,0,910.0,109.0,1.2,21.0,911.0,440.64,314.64
2016,6,6,14,15,903.5,108.0,1.2,20.5,881.0,385.53,268.62
2016,6,6,14,30,897.0,107.0,1.2,20.0,851.0,329.67,221.2
2016,6,6,14,45,887.5,105.0,1.2,20.0,814.5,272.01,172.55
2016,6,6,15,0,878.0,103.0,1.2,20.0,778.0,214.43,126.91
2016,6,6,15,15,866.5,101.0,1.15,19.5,737.0,156.97,89.11
2016,6,6,15,30,855.0,99.0,1.1,19.0,696.0,100.3,67.98
2016,6,6,15,45,839.5,96.5,1.1,19.0,650.5,88.59,70.01
2016,6,6,16,0,824.0,94.0,1.1,19.0,605.0,78.22,61.47
2016,6,6,16,15,804.5,91.0,1.1,18.5,556.5,76.45,60.31
2016,6,6,16,30,785.0,88.0,1.1,18.0,508.0,74.59,59.06
2016,6,6,16,45,760.0,84.0,1.1,17.5,457.5,71.83,57.03
2016,6,6,17,0,735.0,80.0,1.1,17.0,407.0,68.99,54.9
2016,6,6,17,15,699.5,75.5,1.1,16.5,355.5,65.52,52.19
2016,6,6,17,30,664.0,71.0,1.1,16.0,304.0,57.23,45.17
2016,6,6,17,45,616.5,65.0,1.1,15.5,254.0,52.64,41.31
2016,6,6,18,0,569.0,59.0,1.1,15.0,204.0,48.03,37.28
2016,6,6,18,15,495.5,51.0,1.1,14.0,157.0,41.61,31.55
2016,6,6,18,30,422.0,43.0,1.1,13.0,110.0,35.2,25.61
2016,6,6,18,45,310.0,32.5,1.1,12.5,72.5,26.56,17.35
2016,6,6,19,0,198.0,22.0,1.1,12.0,35.0,17.95,6.36
2016,6,6,19,15,99.0,11.0,1.1,11.5,17.5,8.65,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.0,6.0,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,9.0,12.0,27.34,0.0
2016,6,7,5,15,204.5,23.0,0.7,9.5,43.5,104.39,63.66
2016,6,7,5,30,336.0,35.0,0.7,10.0,75.0,181.58,139.22
2016,6,7,5,45,428.5,43.5,0.7,10.5,119.0,249.57,199.47
2016,6,7,6,0,521.0,52.0,0.7,11.0,163.0,326.66,265.57
2016,6,7,6,15,578.5,58.0,0.65,11.5,212.0,390.83,319.13
2016,6,7,6,30,636.0,64.0,0.6,12.0,261.0,459.1,373.47
2016,6,7,6,45,677.5,68.5,0.6,12.5,312.5,516.94,417.84
2016,6,7,7,0,719.0,73.0,0.6,13.0,364.0,578.83,463.37
2016,6,7,7,15,748.0,77.0,0.6,13.5,415.0,632.38,500.95
2016,6,7,7,30,777.0,81.0,0.6,14.0,466.0,685.52,536.18
2016,6,7,7,45,798.5,84.0,0.6,14.5,516.0,730.94,564.53
2016,6,7,8,0,820.0,87.0,0.6,15.0,566.0,774.72,591.17
2016,6,7,8,15,837.0,90.0,0.6,15.5,613.0,804.04,607.52
2016,6,7,8,30,854.0,93.0,0.6,16.0,660.0,839.19,627.72
2016,6,7,8,45,866.0,95.5,0.65,17.0,703.5,866.73,642.3
2016,6,7,9,0,878.0,98.0,0.7,18.0,747.0,891.15,654.82
2016,6,7,9,15,888.0,100.0,0.7,18.5,785.5,909.93,663.95
2016,6,7,9,30,898.0,102.0,0.7,19.0,824.0,925.19,670.92
2016,6,7,9,45,909.5,101.0,0.75,19.5,858.5,935.14,675.61
2016,6,7,10,0,921.0,100.0,0.8,20.0,893.0,941.39,678.12
2016,6,7,10,15,927.0,101.5,0.85,20.0,920.0,941.27,678.06
2016,6,7,10,30,933.0,103.0,0.9,20.0,947.0,937.21,675.7
2016,6,7,10,45,936.0,104.0,0.95,20.5,967.0,926.09,667.72
2016,6,7,11,0,939.0,105.0,1.0,21.0,987.0,911.13,657.46
2016,6,7,11,15,942.0,105.5,1.0,21.0,1000.0,891.94,645.01
2016,6,7,11,30,945.0,106.0,1.0,21.0,1013.0,869.08,630.29
2016,6,7,11,45,946.0,106.5,1.05,21.0,1019.0,841.09,613.03
2016,6,7,12,0,947.0,107.0,1.1,21.0,1025.0,809.84,593.51
2016,6,7,12,15,947.0,107.0,1.1,20.5,1023.0,774.38,570.36
2016,6,7,12,30,947.0,107.0,1.1,20.0,1021.0,736.07,544.2
2016,6,7,12,45,941.0,109.5,1.15,20.0,1010.5,693.08,513.53
2016,6,7,13,0,935.0,112.0,1.2,20.0,1000.0,647.94,480.44
2016,6,7,13,15,932.0,111.5,1.2,20.0,983.5,600.39,444.19
2016,6,7,13,30,929.0,111.0,1.2,20.0,967.0,550.87,405.35
2016,6,7,13,45,922.5,111.0,1.2,20.0,943.0,498.34,363.08
2016,6,7,14,0,916.0,111.0,1.2,20.0,919.0,444.58,318.57
2016,6,7,14,15,909.5,109.5,1.2,19.5,888.5,388.84,271.94
2016,6,7,14,30,903.0,108.0,1.2,19.0,858.0,332.35,223.88
2016,6,7,14,45,892.0,107.5,1.2,19.0,821.5,274.96,175.3
2016,6,7,15,0,881.0,107.0,1.2,19.0,785.0,217.78,129.85
2016,6,7,15,15,869.5,105.0,1.2,18.5,743.5,160.12,91.74
2016,6,7,15,30,858.0,103.0,1.2,18.0,702.0,103.22,70.22
2016,6,7,15,45,841.5,101.0,1.2,17.5,656.0,82.28,65.08
2016,6,7,16,0,825.0,99.0,1.2,17.0,610.0,81.42,64.71
2016,6,7,16,15,805.0,95.5,1.2,16.5,561.5,79.42,63.35
2016,6,7,16,30,785.0,92.0,1.2,16.0,513.0,77.31,61.89
2016,6,7,16,45,756.5,89.0,1.2,15.5,461.5,75.29,60.49
2016,6,7,17,0,728.0,86.0,1.2,15.0,410.0,73.25,59.06
2016,6,7,17,15,691.5,81.0,1.2,14.5,358.5,64.18,51.42
2016,6,7,17,30,655.0,76.0,1.2,14.0,307.0,60.64,48.57
2016,6,7,17,45,601.0,70.5,1.2,13.5,256.0,56.47,45.06
2016,6,7,18,0,547.0,65.0,1.2,13.0,205.0,52.34,41.45
2016,6,7,18,15,471.5,56.5,1.15,12.5,158.0,45.7,35.41
2016,6,7,18,30,396.0,48.0,1.1,12.0,111.0,39.07,29.16
2016,6,7,18,45,279.0,36.0,1.05,11.5,73.0,29.3,19.84
2016,6,7,19,0,162.0,24.0,1.0,11.0,35.0,18.26,6.98
2016,6,7,19,15,81.0,12.0,1.0,10.5,17.5,9.44,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,105.0,12.0,1.1,9.0,14.0,36.2,0.0
2016,6,8,5,15,246.0,23.0,1.1,9.0,47.0,117.12,72.04
2016,6,8,5,30,387.0,34.0,1.1,9.0,80.0,198.92,153.19
2016,6,8,5,45,476.5,41.5,1.15,9.5,125.0,267.13,214.66
2016,6,8,6,0,566.0,49.0,1.2,10.0,170.0,344.0,281.64
2016,6,8,6,15,437.5,79.5,1.2,10.5,188.0,333.47,275.94
2016,6,8,6,30,309.0,110.0,1.2,11.0,206.0,300.74,250.05
2016,6,8,6,45,329.5,126.5,1.2,11.5,245.5,344.1,285.55
2016,6,8,7,0,350.0,143.0,1.2,12.0,285.0,388.26,320.07
2016,6,8,7,15,580.0,109.0,1.2,12.0,381.0,551.96,449.13
2016,6,8,7,30,810.0,75.0,1.2,12.0,477.0,702.05,560.23
2016,6,8,7,45,831.0,78.0,1.25,12.5,527.5,740.67,583.88
2016,6,8,8,0,852.0,81.0,1.3,13.0,578.0,784.53,612.1
2016,6,8,8,15,762.0,123.5,1.3,13.5,595.5,786.05,609.65
2016,6,8,8,30,672.0,166.0,1.3,14.0,613.0,775.69,599.34
2016,6,8,8,45,789.0,128.0,1.3,14.5,686.5,843.75,644.02
2016,6,8,9,0,906.0,90.0,1.3,15.0,760.0,906.64,682.89
2016,6,8,9,15,915.5,91.5,1.3,15.0,798.5,924.94,692.81
2016,6,8,9,30,925.0,93.0,1.3,15.0,837.0,939.62,700.97
2016,6,8,9,45,924.0,99.0,1.3,15.5,868.0,945.58,702.23
2016,6,8,10,0,923.0,105.0,1.3,16.0,899.0,947.46,701.05
2016,6,8,10,15,928.5,106.0,1.35,16.0,926.0,946.35,700.19
2016,6,8,10,30,934.0,107.0,1.4,16.0,953.0,941.31,696.9
2016,6,8,10,45,935.0,110.0,1.45,16.0,972.5,930.21,689.77
2016,6,8,11,0,936.0,113.0,1.5,16.0,992.0,915.21,680.21
2016,6,8,11,15,938.5,113.5,1.55,16.0,1004.5,895.53,667.6
2016,6,8,11,30,941.0,114.0,1.6,16.0,1017.0,872.22,652.59
2016,6,8,11,45,939.5,115.5,1.65,16.0,1022.0,843.05,633.59
2016,6,8,12,0,938.0,117.0,1.7,16.0,1027.0,810.75,612.38
2016,6,8,12,15,937.5,117.0,1.7,16.0,1025.0,775.1,586.78
2016,6,8,12,30,937.0,117.0,1.7,16.0,1023.0,736.7,558.54
2016,6,8,12,45,914.5,130.0,1.75,16.0,1007.0,690.9,524.52
2016,6,8,13,0,892.0,143.0,1.8,16.0,991.0,643.86,488.8
2016,6,8,13,15,888.5,142.0,1.8,16.0,974.0,597.34,452.35
2016,6,8,13,30,885.0,141.0,1.8,16.0,957.0,549.05,413.44
2016,6,8,13,45,881.5,138.5,1.85,16.0,933.5,498.18,371.6
2016,6,8,14,0,878.0,136.0,1.9,16.0,910.0,445.9,327.35
2016,6,8,14,15,870.5,134.5,1.85,16.0,880.0,391.65,280.29
2016,6,8,14,30,863.0,133.0,1.8,16.0,850.0,336.81,232.26
2016,6,8,14,45,854.0,130.0,1.8,16.0,814.0,275.26,179.78
2016,6,8,15,0,845.0,127.0,1.8,16.0,778.0,217.71,133.23
2016,6,8,15,15,832.0,124.5,1.8,15.5,736.5,160.48,94.54
2016,6,8,15,30,819.0,122.0,1.8,15.0,695.0,104.4,72.08
2016,6,8,15,45,584.0,188.0,1.8,15.0,583.5,119.73,97.75
2016,6,8,16,0,349.0,254.0,1.8,15.0,472.0,158.87,131.2
2016,6,8,16,15,549.5,180.0,1.75,14.5,490.0,118.55,97.43
2016,6,8,16,30,750.0,106.0,1.7,14.0,508.0,79.52,64.25
2016,6,8,16,45,567.5,131.5,1.7,13.5,418.5,93.75,77.11
2016,6,8,17,0,385.0,157.0,1.7,13.0,329.0,105.53,87.84
2016,6,8,17,15,355.0,144.0,1.65,12.5,287.5,100.57,83.94
2016,6,8,17,30,325.0,131.0,1.6,12.0,246.0,92.08,76.87
2016,6,8,17,45,437.0,98.5,1.6,12.0,226.5,71.76,58.96
2016,6,8,18,0,549.0,66.0,1.6,12.0,207.0,53.11,42.29
2016,6,8,18,15,473.5,57.5,1.55,11.5,160.0,46.49,36.26
2016,6,8,18,30,398.0,49.0,1.5,11.0,113.0,39.87,30.0
2016,6,8,18,45,292.0,36.5,1.45,10.5,75.0,29.76,20.36
2016,6,8,19,0,186.0,24.0,1.4,10.0,37.0,18.34,7.39
2016,6,8,19,15,93.0,12.0,1.3,10.0,18.5,9.44,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.5,6.0,1.45,9.0,6.5,0.0,0.0
2016,6,9,5,0,63.0,12.0,1.5,9.0,13.0,25.43,0.0
2016,6,9,5,15,191.5,25.0,1.5,9.0,44.5,100.03,61.37
2016,6,9,5,30,320.0,38.0,1.5,9.0,76.0,177.45,137.02
2016,6,9,5,45,414.5,47.0,1.55,9.5,120.0,246.07,198.47
2016,6,9,6,0,509.0,56.0,1.6,10.0,164.0,323.87,266.36
2016,6,9,6,15,567.5,62.5,1.55,10.0,213.5,388.63,322.29
2016,6,9,6,30,626.0,69.0,1.5,10.0,263.0,457.53,379.52
2016,6,9,6,45,667.5,74.0,1.5,10.5,314.5,517.85,427.28
2016,6,9,7,0,709.0,79.0,1.5,11.0,366.0,579.74,474.42
2016,6,9,7,15,738.5,83.5,1.45,11.0,417.5,631.19,512.54
2016,6,9,7,30,768.0,88.0,1.4,11.0,469.0,684.96,550.7
2016,6,9,7,45,794.0,90.0,1.4,11.5,519.5,732.51,581.9
2016,6,9,8,0,820.0,92.0,1.4,12.0,570.0,778.67,611.43
2016,6,9,8,15,837.0,94.5,1.3,12.5,617.5,816.22,633.11
2016,6,9,8,30,854.0,97.0,1.2,13.0,665.0,841.85,646.07
2016,6,9,8,45,871.0,97.5,1.2,13.5,709.5,871.62,663.17
2016,6,9,9,0,888.0,98.0,1.2,14.0,754.0,898.46,678.06
2016,6,9,9,15,897.5,99.5,1.2,14.5,793.0,916.46,687.02
2016,6,9,9,30,907.0,101.0,1.2,15.0,832.0,930.92,693.76
2016,6,9,9,45,916.0,102.0,1.2,15.5,865.5,940.73,697.56
2016,6,9,10,0,925.0,103.0,1.2,16.0,899.0,946.74,699.03
2016,6,9,10,15,931.0,104.0,1.2,16.0,926.0,946.16,697.68
2016,6,9,10,30,937.0,105.0,1.2,16.0,953.0,941.65,694.0
2016,6,9,10,45,944.0,103.5,1.2,16.5,974.0,931.77,685.72
2016,6,9,11,0,951.0,102.0,1.2,17.0,995.0,917.99,675.1
2016,6,9,11,15,953.0,102.5,1.2,17.0,1008.0,897.9,661.78
2016,6,9,11,30,955.0,103.0,1.2,17.0,1021.0,874.15,646.15
2016,6,9,11,45,957.5,102.0,1.3,17.5,1026.5,846.01,627.82
2016,6,9,12,0,960.0,101.0,1.4,18.0,1032.0,814.53,607.1
2016,6,9,12,15,959.5,101.0,1.45,18.0,1030.0,778.49,582.65
2016,6,9,12,30,959.0,101.0,1.5,18.0,1028.0,739.6,554.95
2016,6,9,12,45,957.0,101.0,1.55,18.0,1018.5,697.04,523.9
2016,6,9,13,0,955.0,101.0,1.6,18.0,1009.0,652.04,490.17
2016,6,9,13,15,952.0,100.0,1.65,17.5,992.0,603.46,453.64
2016,6,9,13,30,949.0,99.0,1.7,17.0,975.0,552.88,414.2
2016,6,9,13,45,944.0,98.5,1.75,17.0,951.0,499.93,370.74
2016,6,9,14,0,939.0,98.0,1.8,17.0,927.0,445.56,324.77
2016,6,9,14,15,932.5,97.0,1.8,16.5,897.0,389.14,276.42
2016,6,9,14,30,926.0,96.0,1.8,16.0,867.0,331.94,226.61
2016,6,9,14,45,917.5,94.5,1.85,16.0,830.5,273.41,175.95
2016,6,9,15,0,909.0,93.0,1.9,16.0,794.0,214.81,128.26
2016,6,9,15,15,898.0,91.0,1.9,15.5,752.5,155.81,88.28
2016,6,9,15,30,887.0,89.0,1.9,15.0,711.0,97.53,65.4
2016,6,9,15,45,872.0,87.5,1.95,15.0,665.5,84.21,67.42
2016,6,9,16,0,857.0,86.0,2.0,15.0,620.0,82.78,66.42
2016,6,9,16,15,839.0,83.0,2.0,14.5,571.0,80.22,64.56
2016,6,9,16,30,821.0,80.0,2.0,14.0,522.0,69.94,55.96
2016,6,9,16,45,795.5,77.0,2.0,13.5,471.0,67.63,54.26
2016,6,9,17,0,770.0,74.0,2.0,13.0,420.0,65.26,52.5
2016,6,9,17,15,737.0,70.0,1.95,12.5,368.0,61.99,49.9
2016,6,9,17,30,704.0,66.0,1.9,12.0,316.0,58.69,47.21
2016,6,9,17,45,655.5,61.5,1.9,11.5,265.0,50.57,40.12
2016,6,9,18,0,607.0,57.0,1.9,11.0,214.0,46.9,36.89
2016,6,9,18,15,536.5,50.0,1.8,10.5,166.5,41.16,31.62
2016,6,9,18,30,466.0,43.0,1.7,10.0,119.0,35.46,26.21
2016,6,9,18,45,351.0,33.5,1.65,10.0,79.5,27.53,18.49
2016,6,9,19,0,236.0,24.0,1.6,10.0,40.0,19.71,8.66
2016,6,9,19,15,118.0,12.0,1.55,9.5,20.0,9.44,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,60.5,5.5,1.1,8.5,7.0,0.0,0.0
2016,6,10,5,0,121.0,11.0,1.1,9.0,14.0,39.24,0.0
2016,6,10,5,15,262.0,21.5,1.15,9.0,47.0,119.98,73.92
2016,6,10,5,30,403.0,32.0,1.2,9.0,80.0,201.7,155.16
2016,6,10,5,45,491.5,39.0,1.3,9.5,125.0,269.41,216.46
2016,6,10,6,0,580.0,46.0,1.4,10.0,170.0,343.36,281.45
2016,6,10,6,15,634.0,51.5,1.4,10.5,220.0,408.08,336.88
2016,6,10,6,30,688.0,57.0,1.4,11.0,270.0,476.35,392.8
2016,6,10,6,45,726.5,60.5,1.45,11.5,322.0,535.81,439.83
2016,6,10,7,0,765.0,64.0,1.5,12.0,374.0,596.39,485.95
2016,6,10,7,15,742.5,76.5,1.5,12.5,410.5,625.43,505.86
2016,6,10,7,30,720.0,89.0,1.5,13.0,447.0,649.91,521.72
2016,6,10,7,45,570.0,152.5,1.5,13.5,454.0,629.06,501.01
2016,6,10,8,0,420.0,216.0,1.5,14.0,461.0,582.43,461.51
2016,6,10,8,15,653.0,148.5,1.5,14.5,565.5,726.11,569.07
2016,6,10,8,30,886.0,81.0,1.5,15.0,670.0,850.81,652.42
2016,6,10,8,45,896.0,83.5,1.5,15.5,713.0,877.5,666.23
2016,6,10,9,0,906.0,86.0,1.5,16.0,756.0,900.91,678.88
2016,6,10,9,15,915.0,87.5,1.5,16.0,794.0,918.9,689.19
2016,6,10,9,30,924.0,89.0,1.5,16.0,832.0,933.29,697.23
2016,6,10,9,45,933.0,88.5,1.5,16.5,865.5,941.89,700.26
2016,6,10,10,0,942.0,88.0,1.5,17.0,899.0,946.69,700.98
2016,6,10,10,15,947.0,89.0,1.55,17.0,925.5,945.5,699.95
2016,6,10,10,30,952.0,90.0,1.6,17.0,952.0,940.34,696.5
2016,6,10,10,45,954.5,91.5,1.65,17.5,972.0,929.49,688.14
2016,6,10,11,0,957.0,93.0,1.7,18.0,992.0,914.71,677.36
2016,6,10,11,15,959.5,93.5,1.7,18.0,1005.0,895.19,664.21
2016,6,10,11,30,962.0,94.0,1.7,18.0,1018.0,871.96,648.69
2016,6,10,11,45,962.5,94.5,1.75,18.0,1023.5,843.56,630.26
2016,6,10,12,0,963.0,95.0,1.8,18.0,1029.0,811.86,609.5
2016,6,10,12,15,963.0,95.0,1.85,18.0,1027.5,776.26,585.08
2016,6,10,12,30,963.0,95.0,1.9,18.0,1026.0,737.75,557.19
2016,6,10,12,45,947.0,104.5,1.95,18.0,1013.0,693.37,524.22
2016,6,10,13,0,931.0,114.0,2.0,18.0,1000.0,647.32,489.21
2016,6,10,13,15,928.5,113.5,2.0,17.5,983.5,600.38,453.26
2016,6,10,13,30,926.0,113.0,2.0,17.0,967.0,551.43,414.53
2016,6,10,13,45,921.0,112.0,2.0,17.0,944.0,499.19,371.29
2016,6,10,14,0,916.0,111.0,2.0,17.0,921.0,445.59,325.72
2016,6,10,14,15,910.0,110.0,2.0,16.5,891.5,390.49,278.41
2016,6,10,14,30,904.0,109.0,2.0,16.0,862.0,334.57,229.66
2016,6,10,14,45,895.0,107.5,2.05,16.0,826.0,277.06,179.88
2016,6,10,15,0,886.0,106.0,2.1,16.0,790.0,219.55,133.07
2016,6,10,15,15,875.0,104.0,2.1,15.5,749.0,161.76,93.81
2016,6,10,15,30,864.0,102.0,2.1,15.0,708.0,104.67,71.06
2016,6,10,15,45,849.0,99.5,2.1,15.0,662.5,90.57,72.88
2016,6,10,16,0,834.0,97.0,2.1,15.0,617.0,80.32,64.29
2016,6,10,16,15,814.5,94.0,2.05,14.5,568.5,78.61,63.16
2016,6,10,16,30,795.0,91.0,2.0,14.0,520.0,76.81,61.95
2016,6,10,16,45,756.0,84.0,2.0,13.5,459.5,71.69,57.82
2016,6,10,17,0,717.0,77.0,2.0,13.0,399.0,66.41,53.5
2016,6,10,17,15,660.5,81.0,1.95,12.5,349.5,63.6,51.32
2016,6,10,17,30,604.0,85.0,1.9,12.0,300.0,66.27,53.98
2016,6,10,17,45,588.5,74.0,1.9,12.0,256.0,58.84,47.45
2016,6,10,18,0,573.0,63.0,1.9,12.0,212.0,51.05,40.46
2016,6,10,18,15,499.5,55.0,1.8,11.5,164.5,44.71,34.68
2016,6,10,18,30,426.0,47.0,1.7,11.0,117.0,38.39,28.71
2016,6,10,18,45,313.5,36.0,1.65,10.5,78.0,29.4,20.11
2016,6,10,19,0,201.0,25.0,1.6,10.0,39.0,19.12,8.48
2016,6,10,19,15,100.5,12.5,1.55,9.5,19.5,9.83,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,47.0,12.0,0.9,8.0,13.0,21.27,0.0
2016,6,11,5,15,173.0,26.0,0.8,8.5,44.0,95.06,58.42
2016,6,11,5,30,299.0,40.0,0.7,9.0,75.0,169.16,130.12
2016,6,11,5,45,396.5,49.5,0.65,9.5,119.5,239.81,192.25
2016,6,11,6,0,494.0,59.0,0.6,10.0,164.0,318.57,259.51
2016,6,11,6,15,555.0,66.0,0.55,10.5,214.0,384.49,314.4
2016,6,11,6,30,616.0,73.0,0.5,11.0,264.0,454.79,370.31
2016,6,11,6,45,663.5,77.5,0.45,11.5,317.0,517.86,418.12
2016,6,11,7,0,711.0,82.0,0.4,12.0,370.0,582.97,465.3
2016,6,11,7,15,742.0,86.5,0.35,13.0,422.0,635.27,500.2
2016,6,11,7,30,773.0,91.0,0.3,14.0,474.0,690.31,535.23
2016,6,11,7,45,798.0,93.5,0.25,15.0,525.5,737.87,562.75
2016,6,11,8,0,823.0,96.0,0.2,16.0,577.0,783.96,588.45
2016,6,11,8,15,840.5,99.0,0.2,16.5,624.5,822.62,610.42
2016,6,11,8,30,858.0,102.0,0.2,17.0,672.0,858.78,630.49
2016,6,11,8,45,872.5,103.5,0.2,18.0,716.5,877.83,638.15
2016,6,11,9,0,887.0,105.0,0.2,19.0,761.0,903.52,650.22
2016,6,11,9,15,897.0,107.0,0.3,19.5,800.0,922.44,660.99
2016,6,11,9,30,907.0,109.0,0.4,20.0,839.0,937.8,669.86
2016,6,11,9,45,700.0,226.5,0.5,21.0,803.5,886.17,634.88
2016,6,11,10,0,493.0,344.0,0.6,22.0,768.0,798.34,572.95
2016,6,11,10,15,712.5,230.0,0.65,22.0,863.5,889.58,637.78
2016,6,11,10,30,932.0,116.0,0.7,22.0,959.0,946.61,673.34
2016,6,11,10,45,935.0,117.0,0.75,22.5,979.0,935.44,664.64
2016,6,11,11,0,938.0,118.0,0.8,23.0,999.0,920.41,654.61
2016,6,11,11,15,940.0,118.5,0.85,23.0,1011.5,900.32,642.72
2016,6,11,11,30,942.0,119.0,0.9,23.0,1024.0,876.62,628.56
2016,6,11,11,45,941.5,120.0,1.0,23.0,1029.0,847.86,611.86
2016,6,11,12,0,941.0,121.0,1.1,23.0,1034.0,815.92,592.84
2016,6,11,12,15,940.0,121.0,1.1,23.0,1031.5,779.9,568.13
2016,6,11,12,30,939.0,121.0,1.1,23.0,1029.0,741.16,540.99
2016,6,11,12,45,939.5,118.5,1.1,23.0,1019.5,699.0,510.93
2016,6,11,13,0,940.0,116.0,1.1,23.0,1010.0,654.33,478.31
2016,6,11,13,15,936.0,115.5,1.15,22.5,992.5,606.17,443.48
2016,6,11,13,30,932.0,115.0,1.2,22.0,975.0,556.13,405.9
2016,6,11,13,45,922.0,116.0,1.25,21.5,949.5,502.7,364.39
2016,6,11,14,0,912.0,117.0,1.3,21.0,924.0,448.36,320.64
2016,6,11,14,15,904.5,115.5,1.35,20.5,893.0,392.61,274.4
2016,6,11,14,30,897.0,114.0,1.4,20.0,862.0,336.23,226.71
2016,6,11,14,45,884.0,114.0,1.45,20.0,824.5,279.11,178.55
2016,6,11,15,0,871.0,114.0,1.5,20.0,787.0,222.4,133.51
2016,6,11,15,15,512.5,222.5,1.45,19.5,613.5,181.66,120.86
2016,6,11,15,30,154.0,331.0,1.4,19.0,440.0,203.03,155.22
2016,6,11,15,45,363.0,257.0,1.4,18.5,490.0,159.6,129.27
2016,6,11,16,0,572.0,183.0,1.4,18.0,540.0,119.19,96.24
2016,6,11,16,15,569.5,166.0,1.35,17.5,497.5,111.5,90.32
2016,6,11,16,30,567.0,149.0,1.3,17.0,455.0,103.01,83.58
2016,6,11,16,45,502.0,148.5,1.3,17.0,400.0,101.53,82.65
2016,6,11,17,0,437.0,148.0,1.3,17.0,345.0,100.96,82.47
2016,6,11,17,15,406.5,136.5,1.25,16.0,302.0,94.32,77.33
2016,6,11,17,30,376.0,125.0,1.2,15.0,259.0,87.42,71.86
2016,6,11,17,45,460.5,95.5,1.15,14.5,234.0,70.09,56.89
2016,6,11,18,0,545.0,66.0,1.1,14.0,209.0,53.01,41.87
2016,6,11,18,15,474.0,57.5,1.05,13.5,162.5,46.43,35.94
2016,6,11,18,30,403.0,49.0,1.0,13.0,116.0,39.84,29.78
2016,6,11,18,45,298.5,37.0,0.95,12.5,77.5,30.14,20.61
2016,6,11,19,0,194.0,25.0,0.9,12.0,39.0,19.11,8.59
2016,6,11,19,15,97.0,12.5,0.9,11.5,19.5,9.83,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,22.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,44.0,11.0,0.9,9.0,13.0,19.69,0.0
2016,6,12,5,15,164.0,25.5,0.95,9.5,43.5,91.39,55.73
2016,6,12,5,30,284.0,40.0,1.0,10.0,74.0,163.32,125.26
2016,6,12,5,45,377.5,50.5,1.05,10.5,117.5,232.27,186.14
2016,6,12,6,0,471.0,61.0,1.1,11.0,161.0,309.08,252.4
2016,6,12,6,15,532.5,68.5,1.1,11.0,210.0,374.71,308.43
2016,6,12,6,30,594.0,76.0,1.1,11.0,259.0,444.8,366.09
2016,6,12,6,45,645.0,79.5,1.1,11.5,311.5,508.01,415.62
2016,6,12,7,0,696.0,83.0,1.1,12.0,364.0,573.51,465.0
2016,6,12,7,15,726.5,87.5,1.1,12.5,415.5,627.72,503.98
2016,6,12,7,30,757.0,92.0,1.1,13.0,467.0,678.9,539.46
2016,6,12,7,45,785.0,93.5,1.1,13.5,518.5,727.16,570.71
2016,6,12,8,0,813.0,95.0,1.1,14.0,570.0,774.16,600.33
2016,6,12,8,15,830.0,98.0,1.05,14.5,617.0,812.16,622.42
2016,6,12,8,30,847.0,101.0,1.0,15.0,664.0,847.69,642.44
2016,6,12,8,45,863.0,102.5,1.0,15.5,708.5,867.95,652.7
2016,6,12,9,0,879.0,104.0,1.0,16.0,753.0,894.86,667.55
2016,6,12,9,15,889.0,105.5,1.0,16.5,791.5,913.24,676.59
2016,6,12,9,30,899.0,107.0,1.0,17.0,830.0,928.12,683.48
2016,6,12,9,45,914.5,104.0,1.05,17.5,865.5,939.85,689.32
2016,6,12,10,0,930.0,101.0,1.1,18.0,901.0,947.93,692.92
2016,6,12,10,15,935.5,102.0,1.1,18.0,928.0,947.08,691.38
2016,6,12,10,30,941.0,103.0,1.1,18.0,955.0,942.29,687.56
2016,6,12,10,45,946.0,103.0,1.15,18.5,975.5,932.18,680.04
2016,6,12,11,0,951.0,103.0,1.2,19.0,996.0,918.19,670.16
2016,6,12,11,15,953.0,103.5,1.2,19.0,1009.0,898.25,657.03
2016,6,12,11,30,955.0,104.0,1.2,19.0,1022.0,874.64,641.62
2016,6,12,11,45,956.5,103.5,1.3,19.5,1027.5,846.27,623.26
2016,6,12,12,0,958.0,103.0,1.4,20.0,1033.0,814.61,602.56
2016,6,12,12,15,957.5,103.0,1.4,20.0,1031.0,778.78,577.86
2016,6,12,12,30,957.0,103.0,1.4,20.0,1029.0,740.1,550.11
2016,6,12,12,45,948.5,107.0,1.45,20.0,1018.0,696.57,518.69
2016,6,12,13,0,940.0,111.0,1.5,20.0,1007.0,651.02,484.95
2016,6,12,13,15,937.0,110.5,1.5,20.0,990.0,603.54,448.48
2016,6,12,13,30,934.0,110.0,1.5,20.0,973.0,554.07,409.42
2016,6,12,13,45,929.5,108.5,1.5,20.0,949.0,501.44,366.81
2016,6,12,14,0,925.0,107.0,1.5,20.0,925.0,447.38,321.81
2016,6,12,14,15,918.0,106.0,1.5,19.5,895.0,391.58,274.88
2016,6,12,14,30,911.0,105.0,1.5,19.0,865.0,335.06,226.53
2016,6,12,14,45,903.0,102.5,1.5,19.0,829.0,276.88,176.92
2016,6,12,15,0,895.0,100.0,1.5,19.0,793.0,218.59,130.05
2016,6,12,15,15,884.0,98.0,1.45,18.5,752.0,160.41,90.85
2016,6,12,15,30,873.0,96.0,1.4,18.0,711.0,102.93,67.75
2016,6,12,15,45,858.5,93.5,1.35,18.0,665.5,87.37,69.24
2016,6,12,16,0,844.0,91.0,1.3,18.0,620.0,85.47,67.86
2016,6,12,16,15,825.5,88.0,1.25,17.5,571.0,74.91,59.2
2016,6,12,16,30,807.0,85.0,1.2,17.0,522.0,72.97,57.88
2016,6,12,16,45,782.0,81.5,1.2,17.0,471.0,70.46,55.93
2016,6,12,17,0,757.0,78.0,1.2,17.0,420.0,67.88,53.91
2016,6,12,17,15,723.5,74.0,1.15,16.5,368.5,64.73,51.47
2016,6,12,17,30,690.0,70.0,1.1,16.0,317.0,61.54,48.95
2016,6,12,17,45,641.0,64.5,1.05,15.5,266.0,52.54,41.21
2016,6,12,18,0,592.0,59.0,1.0,15.0,215.0,48.21,37.47
2016,6,12,18,15,522.0,52.0,0.9,14.0,167.5,42.55,32.44
2016,6,12,18,30,452.0,45.0,0.8,13.0,120.0,36.93,27.23
2016,6,12,18,45,339.5,35.0,0.75,12.5,80.5,28.67,19.37
2016,6,12,19,0,227.0,25.0,0.7,12.0,41.0,20.48,9.82
2016,6,12,19,15,113.5,12.5,0.7,11.5,20.5,9.83,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,26.89,0.0
2016,6,13,5,15,199.5,24.0,1.0,9.0,44.0,102.12,62.48
2016,6,13,5,30,326.0,37.0,1.0,9.0,75.0,177.13,136.19
2016,6,13,5,45,419.5,45.5,1.0,9.5,119.0,244.64,196.38
2016,6,13,6,0,513.0,54.0,1.0,10.0,163.0,321.26,262.71
2016,6,13,6,15,570.5,60.5,0.9,10.5,212.0,385.37,316.73
2016,6,13,6,30,628.0,67.0,0.8,11.0,261.0,453.59,371.49
2016,6,13,6,45,320.0,103.0,0.7,11.5,202.5,325.47,267.84
2016,6,13,7,0,12.0,139.0,0.6,12.0,144.0,122.97,98.43
2016,6,13,7,15,173.5,164.5,0.6,12.5,250.0,284.03,233.41
2016,6,13,7,30,335.0,190.0,0.6,13.0,356.0,449.65,362.21
2016,6,13,7,45,585.5,136.5,0.6,13.5,463.5,623.41,491.49
