Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,8,0,836.0,83.0,0.6,14.0,571.0,770.21,591.87
2016,6,13,8,15,852.5,85.5,0.65,14.5,618.5,807.42,613.01
2016,6,13,8,30,869.0,88.0,0.7,15.0,666.0,842.15,633.81
2016,6,13,8,45,884.0,89.0,0.8,15.5,710.0,871.22,651.59
2016,6,13,9,0,899.0,90.0,0.9,16.0,754.0,897.27,667.37
2016,6,13,9,15,909.0,91.5,0.95,16.0,793.0,916.13,678.84
2016,6,13,9,30,919.0,93.0,1.0,16.0,832.0,931.44,688.16
2016,6,13,9,45,930.0,92.0,1.1,16.5,866.5,941.4,693.73
2016,6,13,10,0,941.0,91.0,1.2,17.0,901.0,947.61,696.98
2016,6,13,10,15,946.5,92.0,1.2,17.0,928.5,946.96,695.6
2016,6,13,10,30,952.0,93.0,1.2,17.0,956.0,942.36,691.86
2016,6,13,10,45,957.5,93.0,1.3,17.0,977.0,932.82,686.68
2016,6,13,11,0,963.0,93.0,1.4,17.0,998.0,919.34,678.95
2016,6,13,11,15,966.0,93.5,1.45,17.0,1012.0,900.29,666.88
2016,6,13,11,30,969.0,94.0,1.5,17.0,1026.0,877.48,652.36
2016,6,13,11,45,970.5,94.5,1.55,17.0,1032.5,849.85,634.59
2016,6,13,12,0,972.0,95.0,1.6,17.0,1039.0,818.82,614.43
2016,6,13,12,15,972.0,95.0,1.65,16.5,1037.5,783.07,591.2
2016,6,13,12,30,972.0,95.0,1.7,16.0,1036.0,744.39,564.35
2016,6,13,12,45,964.0,99.5,1.8,16.0,1025.5,701.18,532.69
2016,6,13,13,0,956.0,104.0,1.9,16.0,1015.0,655.83,498.48
2016,6,13,13,15,953.0,103.5,1.9,15.5,998.0,607.75,461.52
2016,6,13,13,30,950.0,103.0,1.9,15.0,981.0,557.63,421.73
2016,6,13,13,45,946.0,101.5,1.9,15.0,957.5,504.53,377.56
2016,6,13,14,0,942.0,100.0,1.9,15.0,934.0,449.92,330.88
2016,6,13,14,15,935.5,99.0,1.9,14.5,903.5,393.49,282.15
2016,6,13,14,30,929.0,98.0,1.9,14.0,873.0,336.25,231.92
2016,6,13,14,45,922.0,95.5,1.9,14.0,837.0,277.36,180.41
2016,6,13,15,0,915.0,93.0,1.9,14.0,801.0,218.24,131.66
2016,6,13,15,15,904.0,91.0,1.9,14.0,759.5,159.0,90.55
2016,6,13,15,30,893.0,89.0,1.9,14.0,718.0,100.45,66.12
2016,6,13,15,45,875.5,88.0,1.95,14.0,671.5,84.61,68.01
2016,6,13,16,0,858.0,87.0,2.0,14.0,625.0,83.43,67.23
2016,6,13,16,15,839.5,84.5,2.0,13.5,576.0,81.19,65.64
2016,6,13,16,30,821.0,82.0,2.0,13.0,527.0,71.26,57.32
2016,6,13,16,45,796.5,78.5,2.0,12.5,475.5,68.67,55.38
2016,6,13,17,0,772.0,75.0,2.0,12.0,424.0,66.0,53.34
2016,6,13,17,15,739.5,71.0,1.95,11.5,372.5,62.76,50.76
2016,6,13,17,30,707.0,67.0,1.9,11.0,321.0,59.48,48.1
2016,6,13,17,45,665.0,61.5,1.9,11.0,270.5,54.85,44.05
2016,6,13,18,0,623.0,56.0,1.9,11.0,220.0,46.31,36.36
2016,6,13,18,15,555.5,49.5,1.85,10.5,172.5,40.92,31.43
2016,6,13,18,30,488.0,43.0,1.8,10.0,125.0,35.58,26.36
2016,6,13,18,45,372.0,34.0,1.75,9.5,84.5,28.0,19.04
2016,6,13,19,0,256.0,25.0,1.7,9.0,44.0,20.55,10.19
2016,6,13,19,15,128.0,12.5,1.65,9.0,22.0,9.83,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,8.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2016,6,14,5,15,163.0,25.0,1.35,8.0,44.5,89.95,54.78
2016,6,14,5,30,326.0,37.0,1.4,8.0,76.0,176.74,136.53
2016,6,14,5,45,422.0,45.5,1.45,8.5,120.0,245.21,198.0
2016,6,14,6,0,518.0,54.0,1.5,9.0,164.0,323.05,266.12
2016,6,14,6,15,576.0,60.0,1.5,9.5,213.0,387.08,321.22
2016,6,14,6,30,634.0,66.0,1.5,10.0,262.0,455.23,377.51
2016,6,14,6,45,681.5,69.5,1.5,10.5,314.5,517.62,427.08
2016,6,14,7,0,729.0,73.0,1.5,11.0,367.0,580.04,474.82
2016,6,14,7,15,757.5,76.5,1.5,11.5,418.5,633.02,513.54
2016,6,14,7,30,786.0,80.0,1.5,12.0,470.0,685.55,550.02
2016,6,14,7,45,811.5,81.5,1.5,12.5,520.5,732.66,580.89
2016,6,14,8,0,837.0,83.0,1.5,13.0,571.0,770.4,604.43
2016,6,14,8,15,853.0,85.5,1.5,13.0,618.5,807.25,628.18
2016,6,14,8,30,869.0,88.0,1.5,13.0,666.0,841.6,649.93
2016,6,14,8,45,883.5,89.0,1.5,13.5,709.5,870.27,666.38
2016,6,14,9,0,898.0,90.0,1.5,14.0,753.0,895.91,680.68
2016,6,14,9,15,907.5,92.0,1.5,14.0,792.0,914.89,691.72
2016,6,14,9,30,917.0,94.0,1.5,14.0,831.0,930.29,700.5
2016,6,14,9,45,927.5,93.0,1.55,14.5,865.0,939.83,704.89
2016,6,14,10,0,938.0,92.0,1.6,15.0,899.0,945.62,706.96
2016,6,14,10,15,943.5,93.0,1.6,15.0,926.0,945.03,705.6
2016,6,14,10,30,949.0,94.0,1.6,15.0,953.0,940.48,701.82
2016,6,14,10,45,709.5,252.0,1.65,15.5,902.5,881.4,659.31
2016,6,14,11,0,470.0,410.0,1.7,16.0,852.0,791.49,591.28
2016,6,14,11,15,716.0,252.5,1.7,16.0,936.0,849.52,637.3
2016,6,14,11,30,962.0,95.0,1.7,16.0,1020.0,872.71,654.57
2016,6,14,11,45,963.0,95.5,1.75,16.0,1026.0,844.91,635.89
2016,6,14,12,0,964.0,96.0,1.8,16.0,1032.0,813.76,615.36
2016,6,14,12,15,963.5,96.0,1.85,16.0,1030.0,777.97,590.63
2016,6,14,12,30,963.0,96.0,1.9,16.0,1028.0,739.3,562.45
2016,6,14,12,45,960.5,96.5,1.95,16.0,1018.5,697.0,530.92
2016,6,14,13,0,958.0,97.0,2.0,16.0,1009.0,652.25,496.72
2016,6,14,13,15,955.0,96.5,2.05,15.5,992.5,604.22,459.9
2016,6,14,13,30,952.0,96.0,2.1,15.0,976.0,554.15,420.18
2016,6,14,13,45,947.5,95.0,2.15,15.0,953.0,501.2,376.08
2016,6,14,14,0,943.0,94.0,2.2,15.0,930.0,446.77,329.43
2016,6,14,14,15,937.0,92.5,2.2,14.5,899.5,390.23,280.37
2016,6,14,14,30,931.0,91.0,2.2,14.0,869.0,332.85,229.76
2016,6,14,14,45,924.0,89.0,2.25,14.0,833.5,274.29,178.3
2016,6,14,15,0,917.0,87.0,2.3,14.0,798.0,215.48,129.56
2016,6,14,15,15,906.5,85.5,2.3,13.5,757.0,156.6,88.62
2016,6,14,15,30,896.0,84.0,2.3,13.0,716.0,98.33,64.13
2016,6,14,15,45,884.0,81.5,2.35,13.0,671.0,80.95,65.13
2016,6,14,16,0,872.0,79.0,2.4,13.0,626.0,78.89,63.56
2016,6,14,16,15,854.5,76.5,2.4,12.5,577.5,76.54,61.84
2016,6,14,16,30,837.0,74.0,2.4,12.0,529.0,74.05,60.0
2016,6,14,16,45,813.0,71.5,2.4,12.0,478.0,64.16,51.5
2016,6,14,17,0,789.0,69.0,2.4,12.0,427.0,62.02,49.81
2016,6,14,17,15,758.0,65.0,2.4,11.5,375.0,58.62,47.07
2016,6,14,17,30,727.0,61.0,2.4,11.0,323.0,55.18,44.24
2016,6,14,17,45,676.5,57.5,2.4,10.5,271.5,51.84,41.41
2016,6,14,18,0,626.0,54.0,2.4,10.0,220.0,48.58,38.56
2016,6,14,18,15,559.0,48.0,2.3,9.5,172.5,39.79,30.54
2016,6,14,18,30,492.0,42.0,2.2,9.0,125.0,34.8,25.77
2016,6,14,18,45,367.0,33.5,2.15,8.5,84.5,27.55,18.75
2016,6,14,19,0,242.0,25.0,2.1,8.0,44.0,20.49,10.35
2016,6,14,19,15,121.0,12.5,2.05,8.0,22.0,9.83,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,30.5,6.0,1.3,7.0,7.0,0.0,0.0
2016,6,15,5,0,61.0,12.0,1.3,7.0,14.0,24.56,0.0
2016,6,15,5,15,194.5,24.5,1.35,7.5,45.0,98.67,60.08
2016,6,15,5,30,328.0,37.0,1.4,8.0,76.0,177.08,136.66
2016,6,15,5,45,431.0,44.5,1.45,8.5,121.0,247.49,199.71
2016,6,15,6,0,534.0,52.0,1.5,9.0,166.0,327.87,269.91
2016,6,15,6,15,591.5,58.0,1.5,9.5,215.0,392.3,325.36
2016,6,15,6,30,649.0,64.0,1.5,10.0,264.0,460.82,381.93
2016,6,15,6,45,694.0,67.0,1.55,10.5,316.0,519.62,428.97
2016,6,15,7,0,739.0,70.0,1.6,11.0,368.0,582.61,477.48
2016,6,15,7,15,553.0,126.5,1.6,11.0,366.5,546.53,446.32
2016,6,15,7,30,367.0,183.0,1.6,11.0,365.0,464.96,380.13
2016,6,15,7,45,603.5,132.5,1.6,11.5,468.0,632.11,510.32
2016,6,15,8,0,840.0,82.0,1.6,12.0,571.0,771.1,609.3
2016,6,15,8,15,855.5,84.5,1.6,12.0,618.0,807.66,631.88
2016,6,15,8,30,871.0,87.0,1.6,12.0,665.0,841.7,653.57
2016,6,15,8,45,885.5,88.0,1.65,12.5,709.0,870.46,670.81
2016,6,15,9,0,900.0,89.0,1.7,13.0,753.0,896.18,685.92
2016,6,15,9,15,909.0,90.5,1.75,13.0,791.5,914.28,697.11
2016,6,15,9,30,918.0,92.0,1.8,13.0,830.0,928.8,706.05
2016,6,15,9,45,928.0,91.5,1.85,13.5,864.0,938.48,710.54
2016,6,15,10,0,938.0,91.0,1.9,14.0,898.0,944.4,712.65
2016,6,15,10,15,943.5,92.0,1.9,14.0,925.0,943.89,711.33
2016,6,15,10,30,949.0,93.0,1.9,14.0,952.0,939.42,707.55
2016,6,15,10,45,954.5,92.5,1.95,14.0,972.5,929.57,700.92
2016,6,15,11,0,960.0,92.0,2.0,14.0,993.0,915.81,691.77
2016,6,15,11,15,962.5,92.5,2.0,14.0,1007.0,896.54,678.46
2016,6,15,11,30,965.0,93.0,2.0,14.0,1021.0,873.55,662.71
2016,6,15,11,45,967.0,92.5,2.0,14.0,1027.0,845.71,643.67
2016,6,15,12,0,969.0,92.0,2.0,14.0,1033.0,814.5,622.3
2016,6,15,12,15,969.0,92.0,2.0,14.0,1032.0,779.02,597.16
2016,6,15,12,30,969.0,92.0,2.0,14.0,1031.0,740.61,568.44
2016,6,15,12,45,962.0,96.0,2.0,14.0,1020.5,697.96,535.92
2016,6,15,13,0,955.0,100.0,2.0,14.0,1010.0,653.1,501.0
2016,6,15,13,15,952.5,99.5,2.0,14.0,994.0,605.49,463.14
2016,6,15,13,30,950.0,99.0,2.0,14.0,978.0,555.79,422.55
2016,6,15,13,45,948.5,96.5,2.0,14.0,955.5,503.26,378.54
2016,6,15,14,0,947.0,94.0,2.0,14.0,933.0,448.96,331.78
2016,6,15,14,15,941.0,93.0,1.95,14.0,903.5,392.57,282.15
2016,6,15,14,30,935.0,92.0,1.9,14.0,874.0,335.31,231.19
2016,6,15,14,45,667.5,205.5,1.9,14.0,752.0,278.73,191.61
2016,6,15,15,0,400.0,319.0,1.9,14.0,630.0,263.27,189.34
2016,6,15,15,15,651.5,201.5,1.85,13.5,675.5,184.27,120.21
2016,6,15,15,30,903.0,84.0,1.8,13.0,721.0,99.4,64.32
2016,6,15,15,45,891.0,81.5,1.8,13.0,676.0,81.15,65.28
2016,6,15,16,0,879.0,79.0,1.8,13.0,631.0,79.08,63.71
2016,6,15,16,15,862.0,76.5,1.75,12.5,582.0,76.73,62.0
2016,6,15,16,30,845.0,74.0,1.7,12.0,533.0,74.25,60.16
2016,6,15,16,45,823.5,70.5,1.7,12.0,482.5,70.86,57.41
2016,6,15,17,0,802.0,67.0,1.7,12.0,432.0,60.84,48.76
2016,6,15,17,15,771.0,63.5,1.65,11.5,380.0,57.75,46.29
2016,6,15,17,30,740.0,60.0,1.6,11.0,328.0,54.62,43.74
2016,6,15,17,45,699.0,55.0,1.55,11.0,277.0,50.17,39.84
2016,6,15,18,0,658.0,50.0,1.5,11.0,226.0,45.69,35.81
2016,6,15,18,15,593.0,44.5,1.4,10.5,177.5,40.55,31.12
2016,6,15,18,30,528.0,39.0,1.3,10.0,129.0,35.48,26.3
2016,6,15,18,45,426.5,31.0,1.2,9.5,88.0,25.82,17.18
2016,6,15,19,0,325.0,23.0,1.1,9.0,47.0,19.07,9.34
2016,6,15,19,15,162.5,11.5,1.05,8.5,23.5,9.05,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.0,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,8.0,14.0,33.85,0.0
2016,6,16,5,15,239.5,22.0,0.35,8.5,45.5,111.49,67.34
2016,6,16,5,30,377.0,33.0,0.3,9.0,77.0,190.62,145.27
2016,6,16,5,45,467.5,40.0,0.25,10.0,121.0,257.37,203.92
2016,6,16,6,0,558.0,47.0,0.2,11.0,165.0,332.93,267.58
2016,6,16,6,15,613.0,52.0,0.15,11.5,214.0,393.84,317.92
2016,6,16,6,30,668.0,57.0,0.1,12.0,263.0,460.91,370.68
2016,6,16,6,45,707.0,61.0,0.1,12.5,314.5,520.25,415.5
2016,6,16,7,0,746.0,65.0,0.1,13.0,366.0,580.85,459.36
2016,6,16,7,15,773.5,68.5,0.15,13.5,417.0,633.7,496.34
2016,6,16,7,30,801.0,72.0,0.2,14.0,468.0,686.04,530.92
2016,6,16,7,45,821.5,74.5,0.25,14.5,517.5,723.74,554.18
2016,6,16,8,0,842.0,77.0,0.3,15.0,567.0,766.53,580.76
2016,6,16,8,15,857.5,79.5,0.35,15.5,614.0,803.24,602.76
2016,6,16,8,30,873.0,82.0,0.4,16.0,661.0,837.43,622.93
2016,6,16,8,45,885.0,83.5,0.5,16.5,704.0,864.72,639.41
2016,6,16,9,0,897.0,85.0,0.6,17.0,747.0,888.89,653.96
2016,6,16,9,15,906.0,86.5,0.65,17.0,785.5,907.07,664.95
2016,6,16,9,30,915.0,88.0,0.7,17.0,824.0,921.69,673.81
2016,6,16,9,45,927.5,86.0,0.75,17.0,858.0,932.19,680.19
2016,6,16,10,0,940.0,84.0,0.8,17.0,892.0,938.99,684.36
2016,6,16,10,15,945.0,85.0,0.85,17.0,919.0,938.22,683.87
2016,6,16,10,30,950.0,86.0,0.9,17.0,946.0,933.51,681.05
2016,6,16,10,45,953.5,86.5,1.0,17.5,966.0,923.05,674.3
2016,6,16,11,0,957.0,87.0,1.1,18.0,986.0,908.71,665.09
2016,6,16,11,15,959.0,87.5,1.15,18.0,999.0,889.26,653.02
2016,6,16,11,30,961.0,88.0,1.2,18.0,1012.0,866.12,638.55
2016,6,16,11,45,962.0,88.0,1.3,18.0,1018.0,838.2,621.53
2016,6,16,12,0,963.0,88.0,1.4,18.0,1024.0,806.95,602.05
2016,6,16,12,15,963.0,88.0,1.4,18.0,1022.0,771.82,578.02
2016,6,16,12,30,963.0,88.0,1.4,18.0,1020.0,733.76,550.41
2016,6,16,12,45,962.0,87.0,1.45,18.0,1011.0,691.5,519.66
2016,6,16,13,0,961.0,86.0,1.5,18.0,1002.0,646.69,486.17
2016,6,16,13,15,958.5,85.5,1.5,18.0,986.0,599.04,449.19
2016,6,16,13,30,956.0,85.0,1.5,18.0,970.0,549.28,409.49
2016,6,16,13,45,952.5,83.5,1.5,18.0,947.0,496.44,366.23
2016,6,16,14,0,949.0,82.0,1.5,18.0,924.0,442.01,320.4
2016,6,16,14,15,943.5,81.0,1.5,18.0,895.0,385.87,272.05
2016,6,16,14,30,938.0,80.0,1.5,18.0,866.0,328.8,222.22
2016,6,16,14,45,931.5,78.5,1.5,18.0,830.5,270.48,171.85
2016,6,16,15,0,925.0,77.0,1.5,18.0,795.0,211.83,123.98
2016,6,16,15,15,915.5,75.5,1.45,17.5,754.5,152.77,83.35
2016,6,16,15,30,906.0,74.0,1.4,17.0,714.0,94.22,58.57
2016,6,16,15,45,894.5,72.0,1.4,17.0,669.5,75.4,59.34
2016,6,16,16,0,883.0,70.0,1.4,17.0,625.0,73.51,57.92
2016,6,16,16,15,867.0,67.5,1.4,16.5,577.0,71.04,56.11
2016,6,16,16,30,851.0,65.0,1.4,16.0,529.0,68.44,54.18
2016,6,16,16,45,830.5,62.5,1.4,16.0,479.0,65.61,51.94
2016,6,16,17,0,810.0,60.0,1.4,16.0,429.0,62.69,49.59
2016,6,16,17,15,781.0,57.0,1.3,15.5,377.5,59.15,46.78
2016,6,16,17,30,752.0,54.0,1.2,15.0,326.0,50.27,39.19
2016,6,16,17,45,712.0,50.0,1.2,14.5,275.5,46.45,35.97
2016,6,16,18,0,672.0,46.0,1.2,14.0,225.0,42.63,32.65
2016,6,16,18,15,610.0,41.0,1.05,13.5,177.5,37.8,28.29
2016,6,16,18,30,548.0,36.0,0.9,13.0,130.0,33.05,23.82
2016,6,16,18,45,447.0,28.5,0.8,12.5,89.0,25.98,17.1
2016,6,16,19,0,346.0,21.0,0.7,12.0,48.0,19.02,9.25
2016,6,16,19,15,173.0,10.5,0.65,11.5,24.0,8.26,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,69.5,5.5,0.5,10.0,7.0,0.0,0.0
2016,6,17,5,0,139.0,11.0,0.5,10.0,14.0,42.86,0.0
2016,6,17,5,15,275.5,20.5,0.45,10.5,46.0,120.49,71.67
2016,6,17,5,30,412.0,30.0,0.4,11.0,78.0,199.61,150.74
2016,6,17,5,45,494.0,36.5,0.4,11.5,121.5,263.83,208.0
2016,6,17,6,0,576.0,43.0,0.4,12.0,165.0,334.14,268.38
2016,6,17,6,15,628.0,47.5,0.4,12.5,213.0,396.08,320.1
2016,6,17,6,30,680.0,52.0,0.4,13.0,261.0,461.41,372.15
2016,6,17,6,45,508.5,98.0,0.45,13.5,270.5,440.94,355.38
2016,6,17,7,0,337.0,144.0,0.5,14.0,280.0,377.56,305.05
2016,6,17,7,15,571.0,104.5,0.5,14.5,371.5,535.76,427.49
2016,6,17,7,30,805.0,65.0,0.5,15.0,463.0,673.51,525.77
2016,6,17,7,45,825.5,67.0,0.55,15.5,512.0,717.59,552.68
2016,6,17,8,0,846.0,69.0,0.6,16.0,561.0,760.04,579.24
2016,6,17,8,15,860.5,71.0,0.65,16.5,607.0,795.62,600.74
2016,6,17,8,30,875.0,73.0,0.7,17.0,653.0,828.64,620.37
2016,6,17,8,45,887.5,74.0,0.75,17.5,696.0,856.02,636.12
2016,6,17,9,0,900.0,75.0,0.8,18.0,739.0,880.32,649.84
2016,6,17,9,15,909.0,76.5,0.85,18.0,777.0,898.76,661.02
2016,6,17,9,30,918.0,78.0,0.9,18.0,815.0,913.65,670.05
2016,6,17,9,45,595.0,245.5,0.95,18.5,731.0,807.28,596.19
2016,6,17,10,0,272.0,413.0,1.0,19.0,647.0,646.68,479.38
2016,6,17,10,15,343.5,399.0,1.05,19.0,704.0,691.53,513.32
2016,6,17,10,30,415.0,385.0,1.1,19.0,761.0,748.14,552.25
2016,6,17,10,45,241.5,415.0,1.2,19.5,635.0,598.91,445.56
2016,6,17,11,0,68.0,445.0,1.3,20.0,509.0,437.09,327.39
2016,6,17,11,15,111.5,469.5,1.3,20.0,576.0,502.82,376.16
2016,6,17,11,30,155.0,494.0,1.3,20.0,643.0,549.77,409.27
2016,6,17,11,45,218.5,488.0,1.35,20.5,700.0,583.23,432.76
2016,6,17,12,0,282.0,482.0,1.4,21.0,757.0,618.96,457.31
2016,6,17,12,15,239.5,490.0,1.45,20.5,723.0,570.1,423.05
2016,6,17,12,30,197.0,498.0,1.5,20.0,689.0,529.78,394.96
2016,6,17,12,45,177.0,493.5,1.55,20.0,664.0,496.98,371.5
2016,6,17,13,0,157.0,489.0,1.6,20.0,639.0,465.4,348.64
2016,6,17,13,15,122.0,470.5,1.6,20.0,586.0,417.44,313.56
2016,6,17,13,30,87.0,452.0,1.6,20.0,533.0,375.69,282.95
2016,6,17,13,45,269.5,410.5,1.6,20.0,651.5,411.89,308.14
2016,6,17,14,0,452.0,369.0,1.6,20.0,770.0,431.24,317.65
2016,6,17,14,15,395.5,375.0,1.55,19.5,717.5,387.31,283.79
2016,6,17,14,30,339.0,381.0,1.5,19.0,665.0,343.95,251.15
2016,6,17,14,45,403.5,337.0,1.5,19.0,661.0,298.87,213.01
2016,6,17,15,0,468.0,293.0,1.5,19.0,657.0,253.47,174.9
2016,6,17,15,15,318.0,313.0,1.45,18.5,555.0,220.37,158.21
2016,6,17,15,30,168.0,333.0,1.4,18.0,453.0,206.03,157.3
2016,6,17,15,45,111.5,299.0,1.4,18.0,376.5,182.94,148.73
2016,6,17,16,0,55.0,265.0,1.4,18.0,300.0,173.27,141.25
2016,6,17,16,15,28.5,210.5,1.4,17.5,228.5,142.92,116.65
2016,6,17,16,30,2.0,156.0,1.4,17.0,157.0,114.51,93.29
2016,6,17,16,45,11.0,159.5,1.4,16.5,165.0,116.02,95.18
2016,6,17,17,0,20.0,163.0,1.4,16.0,173.0,117.12,96.66
2016,6,17,17,15,16.5,144.5,1.35,15.5,152.0,104.23,86.03
2016,6,17,17,30,13.0,126.0,1.3,15.0,131.0,91.26,75.18
2016,6,17,17,45,7.5,107.5,1.3,14.5,110.5,78.2,64.03
2016,6,17,18,0,2.0,89.0,1.3,14.0,90.0,65.08,52.58
2016,6,17,18,15,1.0,70.0,1.3,13.5,70.5,51.62,40.58
2016,6,17,18,30,0.0,51.0,1.3,13.0,51.0,38.07,28.26
2016,6,17,18,45,0.0,34.5,1.3,12.5,34.5,26.08,17.18
2016,6,17,19,0,0.0,18.0,1.3,12.0,18.0,13.72,5.15
2016,6,17,19,15,0.0,9.0,1.3,11.5,9.0,7.08,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,0.85,7.5,7.0,0.0,0.0
2016,6,18,5,0,131.0,11.0,0.9,8.0,14.0,40.78,0.0
2016,6,18,5,15,270.5,20.5,0.95,8.5,46.0,118.6,70.54
2016,6,18,5,30,410.0,30.0,1.0,9.0,78.0,198.52,151.55
2016,6,18,5,45,495.0,36.5,1.05,9.5,122.0,263.82,210.85
2016,6,18,6,0,580.0,43.0,1.1,10.0,166.0,335.51,273.83
2016,6,18,6,15,633.5,48.0,1.05,10.5,215.0,398.97,327.96
2016,6,18,6,30,687.0,53.0,1.0,11.0,264.0,466.0,382.46
2016,6,18,6,45,724.5,56.5,1.0,12.0,315.5,524.58,427.52
2016,6,18,7,0,762.0,60.0,1.0,13.0,367.0,584.29,471.38
2016,6,18,7,15,789.0,63.5,0.95,13.5,418.5,637.41,508.85
2016,6,18,7,30,816.0,67.0,0.9,14.0,470.0,683.42,538.55
2016,6,18,7,45,836.5,69.5,0.9,14.5,520.0,728.46,567.15
2016,6,18,8,0,857.0,72.0,0.9,15.0,570.0,771.83,593.91
2016,6,18,8,15,872.5,74.0,0.9,15.5,617.5,808.51,615.58
2016,6,18,8,30,888.0,76.0,0.9,16.0,665.0,842.65,635.25
2016,6,18,8,45,900.5,78.0,0.9,16.5,709.0,871.39,651.09
2016,6,18,9,0,913.0,80.0,0.9,17.0,753.0,896.96,664.76
2016,6,18,9,15,735.5,180.0,0.9,17.5,740.5,868.38,643.04
2016,6,18,9,30,558.0,280.0,0.9,18.0,728.0,801.63,593.11
2016,6,18,9,45,749.0,185.0,0.95,18.5,813.0,888.82,653.82
2016,6,18,10,0,940.0,90.0,1.0,19.0,898.0,944.9,687.38
2016,6,18,10,15,747.0,218.0,1.0,19.0,872.5,908.43,662.06
2016,6,18,10,30,554.0,346.0,1.0,19.0,847.0,837.86,610.64
2016,6,18,10,45,534.0,368.0,1.0,19.5,860.0,826.99,601.81
2016,6,18,11,0,514.0,390.0,1.0,20.0,873.0,813.17,590.38
2016,6,18,11,15,741.0,241.5,1.0,20.0,948.0,861.69,627.2
2016,6,18,11,30,968.0,93.0,1.0,20.0,1023.0,876.71,637.99
2016,6,18,11,45,970.0,92.5,1.05,20.5,1029.5,848.95,619.17
2016,6,18,12,0,972.0,92.0,1.1,21.0,1036.0,817.79,598.6
2016,6,18,12,15,972.0,92.0,1.15,21.0,1035.0,782.36,575.55
2016,6,18,12,30,972.0,92.0,1.2,21.0,1034.0,743.98,548.91
2016,6,18,12,45,972.0,90.5,1.25,21.5,1025.5,701.64,517.83
2016,6,18,13,0,972.0,89.0,1.3,22.0,1017.0,656.66,484.07
2016,6,18,13,15,969.5,88.5,1.35,22.0,1000.5,608.53,447.96
2016,6,18,13,30,967.0,88.0,1.4,22.0,984.0,558.27,409.02
2016,6,18,13,45,962.0,88.0,1.45,22.0,960.5,505.28,366.71
2016,6,18,14,0,957.0,88.0,1.5,22.0,937.0,450.81,321.84
2016,6,18,14,15,951.5,87.0,1.5,21.5,907.5,394.2,274.47
2016,6,18,14,30,946.0,86.0,1.5,21.0,878.0,336.64,225.41
2016,6,18,14,45,937.5,85.5,1.5,21.0,842.5,278.01,175.45
2016,6,18,15,0,929.0,85.0,1.5,21.0,807.0,219.23,128.05
2016,6,18,15,15,919.5,83.0,1.5,21.0,766.5,159.5,87.02
2016,6,18,15,30,910.0,81.0,1.5,21.0,726.0,100.28,61.47
2016,6,18,15,45,896.0,79.5,1.5,21.0,680.5,80.08,62.29
2016,6,18,16,0,882.0,78.0,1.5,21.0,635.0,78.55,61.22
2016,6,18,16,15,865.5,76.0,1.45,20.5,586.5,76.52,59.83
2016,6,18,16,30,849.0,74.0,1.4,20.0,538.0,74.37,58.34
2016,6,18,16,45,826.0,71.0,1.4,19.5,486.5,71.29,56.04
2016,6,18,17,0,803.0,68.0,1.4,19.0,435.0,61.57,48.0
2016,6,18,17,15,772.5,64.5,1.4,18.5,383.0,58.51,45.63
2016,6,18,17,30,742.0,61.0,1.4,18.0,331.0,55.41,43.18
2016,6,18,17,45,700.5,56.5,1.4,17.5,280.0,51.37,39.83
2016,6,18,18,0,659.0,52.0,1.4,17.0,229.0,47.32,36.36
2016,6,18,18,15,594.5,46.0,1.3,16.0,180.5,41.81,31.52
2016,6,18,18,30,530.0,40.0,1.2,15.0,132.0,33.49,24.0
2016,6,18,18,45,428.0,31.5,1.2,14.0,90.5,26.22,17.2
2016,6,18,19,0,326.0,23.0,1.2,13.0,49.0,19.06,9.38
2016,6,18,19,15,163.0,11.5,1.15,12.5,24.5,9.05,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,41.9,0.0
2016,6,19,5,15,281.0,21.0,0.6,10.5,47.0,121.9,71.21
2016,6,19,5,30,426.0,31.0,0.6,11.0,80.0,204.98,154.75
2016,6,19,5,45,510.5,38.0,0.65,12.0,125.0,271.56,214.01
2016,6,19,6,0,595.0,45.0,0.7,13.0,170.0,344.1,276.13
2016,6,19,6,15,648.5,50.0,0.7,13.5,220.0,408.44,329.96
2016,6,19,6,30,702.0,55.0,0.7,14.0,270.0,476.25,384.09
2016,6,19,6,45,738.5,59.0,0.7,15.0,322.0,535.56,428.59
2016,6,19,7,0,775.0,63.0,0.7,16.0,374.0,595.86,471.72
2016,6,19,7,15,801.5,66.0,0.7,16.5,426.0,648.6,508.41
2016,6,19,7,30,828.0,69.0,0.7,17.0,478.0,694.09,537.56
2016,6,19,7,45,847.5,72.0,0.7,18.0,528.0,739.35,564.53
2016,6,19,8,0,867.0,75.0,0.7,19.0,578.0,782.83,589.51
2016,6,19,8,15,882.0,77.0,0.7,19.5,625.5,819.37,610.4
2016,6,19,8,30,897.0,79.0,0.7,20.0,673.0,853.31,629.32
2016,6,19,8,45,909.0,81.0,0.7,20.5,717.0,881.79,644.47
2016,6,19,9,0,921.0,83.0,0.7,21.0,761.0,907.05,657.5
2016,6,19,9,15,930.0,84.0,0.7,21.5,800.0,925.16,665.95
2016,6,19,9,30,939.0,85.0,0.7,22.0,839.0,939.65,672.25
2016,6,19,9,45,951.0,83.5,0.7,22.5,873.5,950.49,676.38
2016,6,19,10,0,963.0,82.0,0.7,23.0,908.0,957.54,678.28
2016,6,19,10,15,968.0,82.5,0.75,23.0,935.5,956.39,677.6
2016,6,19,10,30,973.0,83.0,0.8,23.0,963.0,951.23,674.66
2016,6,19,10,45,975.5,84.5,0.85,23.5,983.5,940.8,667.29
2016,6,19,11,0,978.0,86.0,0.9,24.0,1004.0,926.38,657.58
2016,6,19,11,15,980.0,86.5,0.95,24.0,1017.5,906.7,645.91
2016,6,19,11,30,982.0,87.0,1.0,24.0,1031.0,883.25,631.87
2016,6,19,11,45,980.0,89.0,1.05,24.5,1036.5,854.27,613.07
2016,6,19,12,0,978.0,91.0,1.1,25.0,1042.0,821.96,592.09
2016,6,19,12,15,978.0,91.0,1.15,25.0,1040.5,786.39,569.41
2016,6,19,12,30,978.0,91.0,1.2,25.0,1039.0,747.85,543.1
2016,6,19,12,45,971.0,94.5,1.3,25.0,1028.5,704.64,513.27
2016,6,19,13,0,964.0,98.0,1.4,25.0,1018.0,659.21,480.88
2016,6,19,13,15,961.5,97.5,1.45,25.0,1002.0,611.36,445.32
2016,6,19,13,30,959.0,97.0,1.5,25.0,986.0,561.4,407.01
2016,6,19,13,45,956.0,95.0,1.55,25.0,963.0,508.23,365.05
2016,6,19,14,0,953.0,93.0,1.6,25.0,940.0,453.42,320.42
2016,6,19,14,15,947.5,92.0,1.6,24.5,910.0,396.99,273.73
2016,6,19,14,30,942.0,91.0,1.6,24.0,880.0,339.61,225.36
2016,6,19,14,45,587.0,230.5,1.65,24.0,716.0,277.96,186.76
2016,6,19,15,0,232.0,370.0,1.7,24.0,552.0,272.83,196.14
2016,6,19,15,15,363.5,308.5,1.7,23.5,575.0,223.86,156.15
2016,6,19,15,30,495.0,247.0,1.7,23.0,598.0,160.19,113.8
2016,6,19,15,45,687.5,163.5,1.75,23.0,617.0,107.31,84.3
2016,6,19,16,0,880.0,80.0,1.8,23.0,636.0,79.75,61.69
2016,6,19,16,15,862.5,77.5,1.8,22.5,587.0,77.41,60.09
2016,6,19,16,30,845.0,75.0,1.8,22.0,538.0,74.93,58.34
2016,6,19,16,45,820.5,73.0,1.8,21.5,486.5,65.34,50.52
2016,6,19,17,0,796.0,71.0,1.8,21.0,435.0,63.57,49.32
2016,6,19,17,15,765.0,67.0,1.75,20.0,383.0,60.21,46.82
2016,6,19,17,30,734.0,63.0,1.7,19.0,331.0,56.81,44.21
2016,6,19,17,45,690.0,58.5,1.7,18.5,279.5,52.79,40.9
2016,6,19,18,0,646.0,54.0,1.7,18.0,228.0,48.79,37.49
2016,6,19,18,15,581.0,48.0,1.65,17.0,180.0,39.98,29.77
2016,6,19,18,30,516.0,42.0,1.6,16.0,132.0,34.96,25.17
2016,6,19,18,45,411.5,33.5,1.55,15.5,90.5,27.75,18.4
2016,6,19,19,0,307.0,25.0,1.5,15.0,49.0,20.66,10.58
2016,6,19,19,15,153.5,12.5,1.45,14.5,24.5,9.83,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,70.0,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,20,5,0,140.0,11.0,1.2,9.0,14.0,42.77,0.0
2016,6,20,5,15,289.5,21.0,1.15,9.5,48.0,124.06,71.98
2016,6,20,5,30,439.0,31.0,1.1,10.0,82.0,209.28,158.86
2016,6,20,5,45,529.5,37.5,1.1,10.5,128.0,275.83,219.23
2016,6,20,6,0,620.0,44.0,1.1,11.0,174.0,354.21,287.31
2016,6,20,6,15,673.0,48.5,1.05,11.5,225.0,418.92,342.16
2016,6,20,6,30,726.0,53.0,1.0,12.0,276.0,486.99,397.1
2016,6,20,6,45,764.5,56.5,1.0,13.0,328.5,547.98,443.58
2016,6,20,7,0,803.0,60.0,1.0,14.0,381.0,610.08,488.69
2016,6,20,7,15,828.0,62.5,1.0,14.5,433.5,656.27,521.25
2016,6,20,7,30,853.0,65.0,1.0,15.0,486.0,707.2,554.57
2016,6,20,7,45,872.5,67.0,1.05,16.0,536.5,752.22,582.32
2016,6,20,8,0,892.0,69.0,1.1,17.0,587.0,795.41,608.2
2016,6,20,8,15,905.5,71.0,1.1,17.5,634.5,831.51,629.23
2016,6,20,8,30,919.0,73.0,1.1,18.0,682.0,864.86,648.17
2016,6,20,8,45,930.5,74.5,1.15,18.5,725.5,892.92,664.17
2016,6,20,9,0,942.0,76.0,1.2,19.0,769.0,917.7,678.0
2016,6,20,9,15,949.5,77.0,1.2,19.5,807.5,934.89,686.12
2016,6,20,9,30,957.0,78.0,1.2,20.0,846.0,948.36,691.97
2016,6,20,9,45,948.5,88.0,1.25,20.5,875.5,952.9,693.03
2016,6,20,10,0,940.0,98.0,1.3,21.0,905.0,952.97,691.46
2016,6,20,10,15,944.5,99.0,1.35,21.5,932.0,951.68,689.19
2016,6,20,10,30,949.0,100.0,1.4,22.0,959.0,946.44,684.53
2016,6,20,10,45,952.5,100.5,1.45,22.5,979.0,935.9,676.62
2016,6,20,11,0,956.0,101.0,1.5,23.0,999.0,921.47,666.35
2016,6,20,11,15,958.0,101.5,1.5,23.0,1012.5,901.92,653.54
2016,6,20,11,30,960.0,102.0,1.5,23.0,1026.0,878.68,638.42
2016,6,20,11,45,963.0,101.0,1.55,23.5,1032.5,851.41,620.09
2016,6,20,12,0,966.0,100.0,1.6,24.0,1039.0,820.74,599.5
2016,6,20,12,15,966.0,100.0,1.65,24.0,1037.5,785.44,576.11
2016,6,20,12,30,966.0,100.0,1.7,24.0,1036.0,747.21,549.36
2016,6,20,12,45,673.0,263.5,1.75,24.0,913.0,649.76,477.66
2016,6,20,13,0,380.0,427.0,1.8,24.0,790.0,555.88,408.68
2016,6,20,13,15,488.5,381.5,1.8,24.0,840.0,557.27,409.4
2016,6,20,13,30,597.0,336.0,1.8,24.0,890.0,549.28,401.46
2016,6,20,13,45,778.0,214.0,1.85,24.0,917.0,508.94,369.16
2016,6,20,14,0,959.0,92.0,1.9,24.0,944.0,455.92,324.39
2016,6,20,14,15,954.0,91.0,1.9,23.5,914.5,399.37,277.16
2016,6,20,14,30,949.0,90.0,1.9,23.0,885.0,341.79,228.22
2016,6,20,14,45,941.0,89.0,1.9,23.0,849.5,282.73,178.06
2016,6,20,15,0,933.0,88.0,1.9,23.0,814.0,223.47,130.36
2016,6,20,15,15,923.0,86.5,1.9,22.5,773.0,163.71,89.45
2016,6,20,15,30,913.0,85.0,1.9,22.0,732.0,104.49,63.62
2016,6,20,15,45,574.0,183.5,1.9,21.5,581.5,115.94,92.09
2016,6,20,16,0,235.0,282.0,1.9,21.0,431.0,178.05,143.91
2016,6,20,16,15,435.5,206.0,1.85,20.5,455.0,129.94,104.59
2016,6,20,16,30,636.0,130.0,1.8,20.0,479.0,91.83,73.11
2016,6,20,16,45,587.5,128.0,1.8,19.5,426.0,91.32,73.16
2016,6,20,17,0,539.0,126.0,1.8,19.0,373.0,90.97,73.28
2016,6,20,17,15,480.0,120.0,1.75,18.0,320.5,85.19,68.85
2016,6,20,17,30,421.0,114.0,1.7,17.0,268.0,81.01,65.72
2016,6,20,17,45,540.0,83.5,1.65,16.5,250.0,65.09,52.05
2016,6,20,18,0,659.0,53.0,1.6,16.0,232.0,48.13,37.21
2016,6,20,18,15,594.5,47.5,1.5,15.0,183.0,43.06,32.76
2016,6,20,18,30,530.0,42.0,1.4,14.0,134.0,35.06,25.5
2016,6,20,18,45,424.0,33.5,1.3,13.5,92.0,27.82,18.65
2016,6,20,19,0,318.0,25.0,1.2,13.0,50.0,20.7,10.8
2016,6,20,19,15,159.0,12.5,1.2,12.5,25.0,9.83,0.0
2016,6,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,64.5,5.5,0.6,9.5,6.5,0.0,0.0
2016,6,21,5,0,129.0,11.0,0.6,10.0,13.0,39.99,0.0
2016,6,21,5,15,274.5,21.0,0.6,10.5,46.0,119.13,67.74
2016,6,21,5,30,420.0,31.0,0.6,11.0,79.0,202.17,152.31
2016,6,21,5,45,511.5,37.0,0.6,11.5,124.5,267.54,210.9
2016,6,21,6,0,603.0,43.0,0.6,12.0,170.0,344.83,277.17
2016,6,21,6,15,657.0,48.0,0.6,12.5,220.5,409.68,331.49
2016,6,21,6,30,711.0,53.0,0.6,13.0,271.0,478.1,386.16
2016,6,21,6,45,751.5,56.0,0.65,14.0,323.5,539.04,432.4
2016,6,21,7,0,792.0,59.0,0.7,15.0,376.0,601.28,477.59
2016,6,21,7,15,818.0,62.0,0.75,15.5,428.0,648.37,511.0
2016,6,21,7,30,844.0,65.0,0.8,16.0,480.0,700.28,545.31
2016,6,21,7,45,864.0,67.0,0.85,17.0,531.0,745.42,572.94
2016,6,21,8,0,884.0,69.0,0.9,18.0,582.0,788.78,598.77
2016,6,21,8,15,898.5,71.0,0.9,18.5,629.5,825.54,620.02
2016,6,21,8,30,913.0,73.0,0.9,19.0,677.0,859.62,639.23
2016,6,21,8,45,923.5,74.5,0.95,19.5,720.5,886.75,654.52
2016,6,21,9,0,934.0,76.0,1.0,20.0,764.0,910.59,667.69
2016,6,21,9,15,942.0,77.5,1.0,20.5,802.5,928.73,676.35
2016,6,21,9,30,950.0,79.0,1.0,21.0,841.0,943.17,682.73
2016,6,21,9,45,951.0,83.5,1.05,22.0,873.0,950.6,684.36
2016,6,21,10,0,952.0,88.0,1.1,23.0,905.0,953.94,683.59
2016,6,21,10,15,956.0,89.0,1.15,23.0,931.5,952.42,682.54
2016,6,21,10,30,960.0,90.0,1.2,23.0,958.0,946.92,679.15
2016,6,21,10,45,962.0,91.5,1.25,23.5,977.5,936.16,671.26
2016,6,21,11,0,964.0,93.0,1.3,24.0,997.0,921.46,661.01
2016,6,21,11,15,966.0,93.0,1.3,24.5,1010.0,901.55,646.86
2016,6,21,11,30,968.0,93.0,1.3,25.0,1023.0,877.94,630.48
2016,6,21,11,45,967.0,94.0,1.35,25.5,1028.5,849.23,611.54
2016,6,21,12,0,966.0,95.0,1.4,26.0,1034.0,817.23,590.44
2016,6,21,12,15,966.0,95.0,1.4,26.0,1032.5,782.07,567.15
2016,6,21,12,30,966.0,95.0,1.4,26.0,1031.0,743.98,540.46
2016,6,21,12,45,962.5,96.0,1.45,26.0,1021.5,701.6,510.64
2016,6,21,13,0,959.0,97.0,1.5,26.0,1012.0,656.83,478.29
2016,6,21,13,15,956.5,96.5,1.55,26.0,996.0,609.29,442.97
2016,6,21,13,30,954.0,96.0,1.6,26.0,980.0,559.65,404.94
2016,6,21,13,45,950.0,95.0,1.65,26.0,957.5,507.04,363.45
2016,6,21,14,0,946.0,94.0,1.7,26.0,935.0,452.88,319.42
2016,6,21,14,15,940.5,93.0,1.7,25.5,905.5,396.86,273.18
2016,6,21,14,30,935.0,92.0,1.7,25.0,876.0,339.89,225.28
2016,6,21,14,45,927.0,90.5,1.75,25.0,840.5,281.3,176.06
2016,6,21,15,0,919.0,89.0,1.8,25.0,805.0,222.53,129.14
2016,6,21,15,15,909.5,87.5,1.8,24.5,764.5,163.65,89.01
2016,6,21,15,30,900.0,86.0,1.8,24.0,724.0,105.25,63.43
2016,6,21,15,45,887.5,83.5,1.8,23.5,679.5,82.27,63.47
2016,6,21,16,0,875.0,81.0,1.8,23.0,635.0,80.24,62.13
2016,6,21,16,15,858.5,78.5,1.8,22.0,586.5,77.95,60.67
2016,6,21,16,30,842.0,76.0,1.8,21.0,538.0,75.52,59.08
2016,6,21,16,45,821.5,73.0,1.8,20.5,487.5,65.36,50.74
2016,6,21,17,0,801.0,70.0,1.8,20.0,437.0,62.95,48.99
2016,6,21,17,15,771.5,66.5,1.75,19.0,385.5,59.96,46.79
2016,6,21,17,30,742.0,63.0,1.7,18.0,334.0,56.93,44.5
2016,6,21,17,45,701.5,58.0,1.65,17.5,283.0,52.56,40.86
2016,6,21,18,0,661.0,53.0,1.6,17.0,232.0,48.15,37.09
2016,6,21,18,15,597.5,47.0,1.5,16.0,183.5,42.67,32.28
2016,6,21,18,30,534.0,41.0,1.4,15.0,135.0,34.3,24.72
2016,6,21,18,45,432.0,33.0,1.3,14.0,93.0,27.45,18.29
2016,6,21,19,0,330.0,25.0,1.2,13.0,51.0,20.73,10.88
2016,6,21,19,15,165.0,12.5,1.1,12.5,25.5,9.83,0.0
2016,6,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,71.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,143.0,11.0,1.2,9.0,14.0,43.29,0.0
2016,6,22,5,15,295.5,20.5,1.2,9.0,47.5,124.52,70.18
2016,6,22,5,30,448.0,30.0,1.2,9.0,81.0,207.46,157.57
2016,6,22,5,45,534.0,37.0,1.3,9.5,127.0,276.38,220.53
2016,6,22,6,0,620.0,44.0,1.4,10.0,173.0,353.34,288.27
2016,6,22,6,15,673.5,48.5,1.4,10.5,224.0,418.3,344.17
2016,6,22,6,30,727.0,53.0,1.4,11.0,275.0,486.69,400.38
2016,6,22,6,45,765.0,56.5,1.4,11.5,327.5,547.45,448.25
2016,6,22,7,0,803.0,60.0,1.4,12.0,380.0,609.28,494.93
2016,6,22,7,15,829.0,63.0,1.35,12.5,432.5,656.82,528.86
2016,6,22,7,30,855.0,66.0,1.3,13.0,485.0,709.17,563.38
2016,6,22,7,45,875.0,68.0,1.3,13.5,536.5,754.7,592.47
2016,6,22,8,0,895.0,70.0,1.3,14.0,588.0,798.43,619.69
2016,6,22,8,15,909.5,72.0,1.3,14.5,636.0,835.52,641.79
2016,6,22,8,30,924.0,74.0,1.3,15.0,684.0,869.88,661.76
2016,6,22,8,45,935.5,75.0,1.35,15.5,728.5,897.57,677.73
2016,6,22,9,0,947.0,76.0,1.4,16.0,773.0,921.97,691.51
2016,6,22,9,15,955.5,77.5,1.4,16.0,812.0,940.76,702.17
2016,6,22,9,30,964.0,79.0,1.4,16.0,851.0,955.81,710.49
2016,6,22,9,45,970.5,80.0,1.4,16.5,885.0,964.67,713.55
2016,6,22,10,0,977.0,81.0,1.4,17.0,919.0,969.55,714.21
2016,6,22,10,15,982.0,81.5,1.4,17.0,946.5,968.53,712.56
2016,6,22,10,30,987.0,82.0,1.4,17.0,974.0,963.44,708.49
2016,6,22,10,45,990.5,82.5,1.4,17.5,995.0,952.96,699.77
2016,6,22,11,0,994.0,83.0,1.4,18.0,1016.0,938.45,688.64
2016,6,22,11,15,996.0,83.5,1.4,18.0,1029.5,918.69,675.54
2016,6,22,11,30,998.0,84.0,1.4,18.0,1043.0,895.08,660.02
2016,6,22,11,45,999.0,84.0,1.45,18.5,1049.0,866.54,640.71
2016,6,22,12,0,1000.0,84.0,1.5,19.0,1055.0,834.52,619.06
2016,6,22,12,15,1000.0,84.0,1.5,19.0,1054.0,798.47,594.95
2016,6,22,12,30,1000.0,84.0,1.5,19.0,1053.0,759.35,566.81
2016,6,22,12,45,991.0,89.0,1.55,19.0,1042.5,715.38,534.96
2016,6,22,13,0,982.0,94.0,1.6,19.0,1032.0,669.2,500.65
2016,6,22,13,15,979.5,93.5,1.6,18.5,1015.5,620.67,464.2
2016,6,22,13,30,977.0,93.0,1.6,18.0,999.0,569.97,424.83
2016,6,22,13,45,972.5,92.0,1.6,18.0,975.5,516.02,380.9
2016,6,22,14,0,968.0,91.0,1.6,18.0,952.0,460.52,334.39
2016,6,22,14,15,962.5,90.0,1.6,17.5,922.5,403.34,285.87
2016,6,22,14,30,957.0,89.0,1.6,17.0,893.0,345.17,235.56
2016,6,22,14,45,949.5,88.0,1.6,17.0,857.0,285.79,184.09
2016,6,22,15,0,942.0,87.0,1.6,17.0,821.0,226.13,134.97
2016,6,22,15,15,932.0,85.0,1.55,16.5,779.5,165.53,92.28
2016,6,22,15,30,922.0,83.0,1.5,16.0,738.0,105.48,64.81
2016,6,22,15,45,909.0,81.5,1.5,16.0,692.5,81.68,64.92
2016,6,22,16,0,896.0,80.0,1.5,16.0,647.0,80.19,63.87
2016,6,22,16,15,879.0,77.5,1.5,15.5,597.5,77.84,62.19
2016,6,22,16,30,862.0,75.0,1.5,15.0,548.0,75.35,60.38
2016,6,22,16,45,839.5,72.0,1.55,14.5,496.5,72.27,58.05
2016,6,22,17,0,817.0,69.0,1.6,14.0,445.0,62.55,49.85
2016,6,22,17,15,787.0,65.5,1.6,13.5,392.5,59.5,47.45
2016,6,22,17,30,757.0,62.0,1.6,13.0,340.0,56.4,44.96
2016,6,22,17,45,713.5,58.0,1.6,12.5,287.5,52.72,41.87
2016,6,22,18,0,670.0,54.0,1.6,12.0,235.0,49.06,38.7
2016,6,22,18,15,605.0,48.0,1.55,11.5,186.0,43.58,33.72
2016,6,22,18,30,540.0,42.0,1.5,11.0,137.0,35.13,25.91
2016,6,22,18,45,430.5,34.0,1.45,10.5,94.5,28.25,19.31
2016,6,22,19,0,321.0,26.0,1.4,10.0,52.0,21.54,11.76
2016,6,22,19,15,160.5,13.0,1.35,9.5,26.0,10.23,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.0,1.2,7.5,6.5,0.0,0.0
2016,6,23,5,0,141.0,10.0,1.2,8.0,13.0,41.93,0.0
2016,6,23,5,15,292.5,20.0,1.2,8.5,46.5,122.69,67.91
2016,6,23,5,30,444.0,30.0,1.2,9.0,80.0,205.68,156.03
2016,6,23,5,45,533.0,36.0,1.3,9.5,126.0,274.63,219.02
2016,6,23,6,0,622.0,42.0,1.4,10.0,172.0,351.76,286.94
