Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,6,15,675.5,46.5,1.4,10.5,222.5,416.69,342.88
2016,6,23,6,30,729.0,51.0,1.4,11.0,273.0,485.1,399.18
2016,6,23,6,45,768.0,54.0,1.4,11.5,326.0,545.92,447.16
2016,6,23,7,0,807.0,57.0,1.4,12.0,379.0,602.45,490.07
2016,6,23,7,15,833.0,60.0,1.35,12.5,431.5,655.69,528.12
2016,6,23,7,30,859.0,63.0,1.3,13.0,484.0,708.25,562.77
2016,6,23,7,45,879.5,64.5,1.3,13.5,535.0,753.78,591.86
2016,6,23,8,0,900.0,66.0,1.3,14.0,586.0,797.55,619.12
2016,6,23,8,15,914.5,68.0,1.3,14.5,634.5,834.87,641.39
2016,6,23,8,30,929.0,70.0,1.3,15.0,683.0,869.47,661.52
2016,6,23,8,45,940.5,71.5,1.3,16.0,727.5,897.93,676.03
2016,6,23,9,0,952.0,73.0,1.3,17.0,772.0,923.08,688.22
2016,6,23,9,15,960.5,74.0,1.3,17.5,811.5,941.49,697.21
2016,6,23,9,30,969.0,75.0,1.3,18.0,851.0,956.17,703.88
2016,6,23,9,45,972.0,79.0,1.3,18.5,884.5,965.18,706.98
2016,6,23,10,0,975.0,83.0,1.3,19.0,918.0,970.05,707.61
2016,6,23,10,15,979.5,83.5,1.3,19.0,945.5,968.61,705.7
2016,6,23,10,30,984.0,84.0,1.3,19.0,973.0,963.11,701.41
2016,6,23,10,45,986.5,85.0,1.35,19.5,993.5,952.28,693.33
2016,6,23,11,0,989.0,86.0,1.4,20.0,1014.0,937.43,682.81
2016,6,23,11,15,990.5,86.5,1.45,20.0,1027.0,917.32,670.28
2016,6,23,11,30,992.0,87.0,1.5,20.0,1040.0,893.42,655.29
2016,6,23,11,45,991.5,87.0,1.55,20.5,1045.0,863.83,635.32
2016,6,23,12,0,991.0,87.0,1.6,21.0,1050.0,830.88,613.09
2016,6,23,12,15,989.5,87.0,1.65,21.0,1047.5,794.02,588.95
2016,6,23,12,30,988.0,87.0,1.7,21.0,1045.0,754.24,560.88
2016,6,23,12,45,984.5,87.5,1.75,21.0,1034.5,710.8,529.5
2016,6,23,13,0,981.0,88.0,1.8,21.0,1024.0,664.89,495.46
2016,6,23,13,15,977.5,87.5,1.8,20.5,1007.5,615.95,458.79
2016,6,23,13,30,974.0,87.0,1.8,20.0,991.0,564.94,419.29
2016,6,23,13,45,969.5,86.0,1.85,20.0,967.0,511.24,375.84
2016,6,23,14,0,965.0,85.0,1.9,20.0,943.0,455.99,329.75
2016,6,23,14,15,959.0,84.0,1.9,19.5,913.0,398.89,281.39
2016,6,23,14,30,953.0,83.0,1.9,19.0,883.0,340.86,231.32
2016,6,23,14,45,946.5,81.0,1.95,19.0,847.5,281.37,179.91
2016,6,23,15,0,940.0,79.0,2.0,19.0,812.0,221.52,130.69
2016,6,23,15,15,931.0,77.5,2.0,18.5,771.5,161.59,88.45
2016,6,23,15,30,922.0,76.0,2.0,18.0,731.0,102.08,61.13
2016,6,23,15,45,913.0,73.0,2.0,18.0,686.5,76.58,60.09
2016,6,23,16,0,904.0,70.0,2.0,18.0,642.0,74.11,58.2
2016,6,23,16,15,888.0,68.0,1.95,17.5,593.5,71.94,56.65
2016,6,23,16,30,872.0,66.0,1.9,17.0,545.0,69.66,55.0
2016,6,23,16,45,854.0,62.5,1.9,16.5,494.5,66.19,52.31
2016,6,23,17,0,836.0,59.0,1.9,16.0,444.0,62.58,49.47
2016,6,23,17,15,807.5,56.0,1.85,15.5,391.5,59.0,46.62
2016,6,23,17,30,779.0,53.0,1.8,15.0,339.0,55.33,43.64
2016,6,23,17,45,738.0,49.5,1.75,14.5,287.5,46.44,35.94
2016,6,23,18,0,697.0,46.0,1.7,14.0,236.0,42.94,32.91
2016,6,23,18,15,636.5,41.0,1.6,13.0,187.0,38.06,28.58
2016,6,23,18,30,576.0,36.0,1.5,12.0,138.0,33.26,24.13
2016,6,23,18,45,470.0,29.5,1.45,11.5,95.5,26.97,18.1
2016,6,23,19,0,364.0,23.0,1.4,11.0,53.0,20.88,11.2
2016,6,23,19,15,182.0,11.5,1.3,10.5,26.5,9.05,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,43.04,0.0
2016,6,24,5,15,299.0,19.0,1.15,9.5,46.0,123.15,66.3
2016,6,24,5,30,452.0,28.0,1.2,10.0,79.0,206.51,155.77
2016,6,24,5,45,536.5,35.0,1.3,10.5,124.5,274.71,218.14
2016,6,24,6,0,621.0,42.0,1.4,11.0,170.0,350.94,285.15
2016,6,24,6,15,675.5,46.5,1.4,11.0,221.0,416.34,341.93
2016,6,24,6,30,730.0,51.0,1.4,11.0,272.0,485.33,399.33
2016,6,24,6,45,765.5,55.0,1.4,11.5,325.0,545.29,446.64
2016,6,24,7,0,801.0,59.0,1.4,12.0,378.0,606.15,492.64
2016,6,24,7,15,828.5,62.0,1.35,12.5,431.0,654.74,527.41
2016,6,24,7,30,856.0,65.0,1.3,13.0,484.0,708.24,562.81
2016,6,24,7,45,875.5,68.0,1.3,13.5,536.0,754.69,592.55
2016,6,24,8,0,895.0,71.0,1.3,14.0,588.0,799.29,620.36
2016,6,24,8,15,910.5,73.0,1.3,14.5,637.0,837.28,643.07
2016,6,24,8,30,926.0,75.0,1.3,15.0,686.0,872.6,663.65
2016,6,24,8,45,937.0,77.5,1.35,15.5,731.0,901.66,680.51
2016,6,24,9,0,948.0,80.0,1.4,16.0,776.0,927.36,695.1
2016,6,24,9,15,957.5,81.5,1.4,16.5,816.0,947.09,705.01
2016,6,24,9,30,967.0,83.0,1.4,17.0,856.0,963.1,712.56
2016,6,24,9,45,973.5,84.5,1.4,17.5,890.5,972.52,715.92
2016,6,24,10,0,980.0,86.0,1.4,18.0,925.0,977.93,716.88
2016,6,24,10,15,984.5,87.0,1.4,18.0,953.0,976.96,715.25
2016,6,24,10,30,989.0,88.0,1.4,18.0,981.0,971.89,711.2
2016,6,24,10,45,992.5,88.5,1.45,18.5,1002.0,961.35,703.22
2016,6,24,11,0,996.0,89.0,1.5,19.0,1023.0,946.77,692.79
2016,6,24,11,15,998.0,89.5,1.5,19.5,1037.0,926.93,678.37
2016,6,24,11,30,1000.0,90.0,1.5,20.0,1051.0,903.23,661.6
2016,6,24,11,45,1000.0,90.5,1.55,20.5,1057.0,874.22,642.05
2016,6,24,12,0,1000.0,91.0,1.6,21.0,1063.0,841.76,620.21
2016,6,24,12,15,999.5,91.0,1.6,21.0,1061.5,805.28,595.86
2016,6,24,12,30,999.0,91.0,1.6,21.0,1060.0,765.77,567.66
2016,6,24,12,45,992.5,94.0,1.65,21.5,1049.5,721.8,535.05
2016,6,24,13,0,986.0,97.0,1.7,22.0,1039.0,675.52,500.03
2016,6,24,13,15,983.0,96.5,1.7,22.0,1022.0,626.52,462.78
2016,6,24,13,30,980.0,96.0,1.7,22.0,1005.0,575.4,422.83
2016,6,24,13,45,975.0,95.5,1.75,22.0,981.5,521.41,379.72
2016,6,24,14,0,970.0,95.0,1.8,22.0,958.0,465.89,334.0
2016,6,24,14,15,964.0,93.5,1.8,21.5,927.5,408.05,285.66
2016,6,24,14,30,958.0,92.0,1.8,21.0,897.0,349.28,235.58
2016,6,24,14,45,949.5,91.0,1.8,21.0,860.5,289.56,184.53
2016,6,24,15,0,941.0,90.0,1.8,21.0,824.0,229.67,135.79
2016,6,24,15,15,931.0,88.5,1.8,20.5,782.5,169.37,93.65
2016,6,24,15,30,921.0,87.0,1.8,20.0,741.0,109.58,66.16
2016,6,24,15,45,907.0,85.0,1.8,20.0,695.0,83.73,65.61
2016,6,24,16,0,893.0,83.0,1.8,20.0,649.0,81.96,64.35
2016,6,24,16,15,876.0,80.5,1.75,19.5,600.0,79.66,62.74
2016,6,24,16,30,859.0,78.0,1.7,19.0,551.0,77.22,61.01
2016,6,24,16,45,835.5,75.5,1.7,19.0,499.0,67.38,52.79
2016,6,24,17,0,812.0,73.0,1.7,19.0,447.0,65.3,51.22
2016,6,24,17,15,781.0,69.0,1.65,18.0,394.0,61.97,48.72
2016,6,24,17,30,750.0,65.0,1.6,17.0,341.0,58.58,46.13
2016,6,24,17,45,705.5,61.0,1.55,16.5,289.0,54.97,43.16
2016,6,24,18,0,661.0,57.0,1.5,16.0,237.0,51.4,40.12
2016,6,24,18,15,595.0,50.5,1.4,15.0,187.5,42.02,31.85
2016,6,24,18,30,529.0,44.0,1.3,14.0,138.0,36.63,26.9
2016,6,24,18,45,420.5,35.5,1.2,13.0,95.0,29.42,20.12
2016,6,24,19,0,312.0,27.0,1.1,12.0,52.0,22.34,12.35
2016,6,24,19,15,156.0,13.5,1.05,11.5,26.0,10.62,0.0
2016,6,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,44.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,88.0,10.0,0.6,9.0,12.0,29.02,0.0
2016,6,25,5,15,241.5,21.0,0.55,9.5,44.0,107.68,56.24
2016,6,25,5,30,395.0,32.0,0.5,10.0,76.0,193.27,145.39
2016,6,25,5,45,492.5,39.5,0.5,10.5,122.0,263.91,208.28
2016,6,25,6,0,590.0,47.0,0.5,11.0,168.0,344.19,276.93
2016,6,25,6,15,647.0,52.0,0.5,11.5,219.0,407.48,330.12
2016,6,25,6,30,704.0,57.0,0.5,12.0,270.0,477.3,385.98
2016,6,25,6,45,746.5,60.5,0.55,13.0,323.5,539.95,433.57
2016,6,25,7,0,789.0,64.0,0.6,14.0,377.0,604.07,480.15
2016,6,25,7,15,816.5,67.0,0.65,15.0,430.0,658.27,517.59
2016,6,25,7,30,844.0,70.0,0.7,16.0,483.0,705.23,547.51
2016,6,25,7,45,865.5,72.5,0.8,17.0,534.5,752.21,577.03
2016,6,25,8,0,887.0,75.0,0.9,18.0,586.0,797.49,604.75
2016,6,25,8,15,902.5,77.0,0.9,18.5,635.0,835.27,626.56
2016,6,25,8,30,918.0,79.0,0.9,19.0,684.0,870.4,646.34
2016,6,25,8,45,930.5,80.5,0.95,20.0,729.0,899.48,661.54
2016,6,25,9,0,943.0,82.0,1.0,21.0,774.0,925.31,674.56
2016,6,25,9,15,952.0,83.5,1.05,21.5,813.5,944.56,684.64
2016,6,25,9,30,961.0,85.0,1.1,22.0,853.0,960.09,692.47
2016,6,25,9,45,963.5,88.5,1.15,22.5,886.5,967.96,695.58
2016,6,25,10,0,966.0,92.0,1.2,23.0,920.0,971.74,696.32
2016,6,25,10,15,971.5,93.5,1.2,23.5,948.0,972.15,694.27
2016,6,25,10,30,977.0,95.0,1.2,24.0,976.0,968.46,689.84
2016,6,25,10,45,980.5,95.5,1.25,24.5,997.0,957.97,682.14
2016,6,25,11,0,984.0,96.0,1.3,25.0,1018.0,943.46,672.1
2016,6,25,11,15,986.0,96.5,1.3,25.0,1032.0,923.74,659.43
2016,6,25,11,30,988.0,97.0,1.3,25.0,1046.0,900.19,644.44
2016,6,25,11,45,989.0,97.5,1.35,25.5,1052.5,872.18,626.06
2016,6,25,12,0,990.0,98.0,1.4,26.0,1059.0,840.69,605.42
2016,6,25,12,15,989.5,98.0,1.4,26.0,1057.5,804.44,581.68
2016,6,25,12,30,989.0,98.0,1.4,26.0,1056.0,765.2,554.39
2016,6,25,12,45,988.0,97.5,1.45,26.0,1047.5,722.43,524.54
2016,6,25,13,0,987.0,97.0,1.5,26.0,1039.0,677.02,491.96
2016,6,25,13,15,984.0,96.0,1.55,25.5,1022.5,627.63,456.46
2016,6,25,13,30,981.0,95.0,1.6,25.0,1006.0,576.12,418.02
2016,6,25,13,45,976.5,94.5,1.65,25.0,982.5,522.33,375.66
2016,6,25,14,0,972.0,94.0,1.7,25.0,959.0,466.96,330.67
2016,6,25,14,15,966.0,93.0,1.7,24.5,928.5,409.36,283.14
2016,6,25,14,30,960.0,92.0,1.7,24.0,898.0,350.81,233.87
2016,6,25,14,45,952.0,90.5,1.7,24.0,862.0,290.76,183.16
2016,6,25,15,0,944.0,89.0,1.7,24.0,826.0,230.49,134.64
2016,6,25,15,15,934.0,87.0,1.7,23.5,784.0,169.7,92.49
2016,6,25,15,30,924.0,85.0,1.7,23.0,742.0,109.44,64.71
2016,6,25,15,45,911.0,83.0,1.7,23.0,696.5,82.64,63.9
2016,6,25,16,0,898.0,81.0,1.7,23.0,651.0,80.87,62.64
2016,6,25,16,15,881.5,78.5,1.65,22.5,601.5,78.55,61.03
2016,6,25,16,30,865.0,76.0,1.6,22.0,552.0,76.08,59.29
2016,6,25,16,45,843.0,73.0,1.6,21.5,500.0,73.03,57.05
2016,6,25,17,0,821.0,70.0,1.6,21.0,448.0,63.34,49.1
2016,6,25,17,15,791.0,66.5,1.5,20.0,395.5,60.3,46.88
2016,6,25,17,30,761.0,63.0,1.4,19.0,343.0,57.23,44.57
2016,6,25,17,45,719.0,58.0,1.35,18.5,290.5,52.79,40.9
2016,6,25,18,0,677.0,53.0,1.3,18.0,238.0,48.33,37.1
2016,6,25,18,15,612.5,47.5,1.2,17.0,188.5,43.22,32.64
2016,6,25,18,30,548.0,42.0,1.1,16.0,139.0,35.19,25.41
2016,6,25,18,45,444.5,33.5,1.0,15.0,96.0,27.92,18.64
2016,6,25,19,0,341.0,25.0,0.9,14.0,53.0,20.76,10.98
2016,6,25,19,15,170.5,12.5,0.85,13.5,26.5,9.83,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,5,15,200.5,15.5,0.5,9.5,37.5,88.91,44.21
2016,6,26,5,30,401.0,31.0,0.5,10.0,75.0,194.17,145.89
2016,6,26,5,45,491.5,38.5,0.5,10.5,120.0,262.17,206.78
2016,6,26,6,0,582.0,46.0,0.5,11.0,165.0,339.11,272.9
2016,6,26,6,15,638.0,51.0,0.5,11.5,215.5,401.54,325.53
2016,6,26,6,30,694.0,56.0,0.5,12.0,266.0,470.34,380.73
2016,6,26,6,45,735.0,59.5,0.55,13.0,318.5,531.61,427.41
2016,6,26,7,0,776.0,63.0,0.6,14.0,371.0,594.27,473.07
2016,6,26,7,15,803.0,66.5,0.6,14.5,423.0,648.21,510.8
2016,6,26,7,30,830.0,70.0,0.6,15.0,475.0,694.95,541.06
2016,6,26,7,45,852.0,72.0,0.65,16.0,526.0,741.29,569.6
2016,6,26,8,0,874.0,74.0,0.7,17.0,577.0,786.05,596.35
2016,6,26,8,15,889.0,76.0,0.7,17.5,625.0,823.12,617.7
2016,6,26,8,30,904.0,78.0,0.7,18.0,673.0,857.58,637.06
2016,6,26,8,45,916.5,79.5,0.75,19.0,717.5,886.46,652.24
2016,6,26,9,0,929.0,81.0,0.8,20.0,762.0,912.14,665.28
2016,6,26,9,15,938.0,82.5,0.8,20.5,801.0,931.3,674.44
2016,6,26,9,30,947.0,84.0,0.8,21.0,840.0,946.8,681.38
2016,6,26,9,45,954.0,84.5,0.85,21.5,874.0,955.65,685.22
2016,6,26,10,0,961.0,85.0,0.9,22.0,908.0,960.61,686.83
2016,6,26,10,15,966.0,86.0,0.95,22.5,935.5,960.3,685.29
2016,6,26,10,30,971.0,87.0,1.0,23.0,963.0,955.96,681.4
2016,6,26,10,45,974.0,88.0,1.05,23.5,983.5,945.81,674.03
2016,6,26,11,0,977.0,89.0,1.1,24.0,1004.0,931.67,664.31
2016,6,26,11,15,978.5,89.5,1.15,24.0,1017.5,911.88,652.39
2016,6,26,11,30,980.0,90.0,1.2,24.0,1031.0,888.32,638.1
2016,6,26,11,45,980.5,90.5,1.25,24.5,1037.0,860.33,619.72
2016,6,26,12,0,981.0,91.0,1.3,25.0,1043.0,828.93,599.09
2016,6,26,12,15,980.0,90.5,1.35,25.0,1041.0,792.39,575.83
2016,6,26,12,30,979.0,90.0,1.4,25.0,1039.0,752.93,548.78
2016,6,26,12,45,967.0,96.5,1.45,25.5,1027.0,708.95,516.74
2016,6,26,13,0,955.0,103.0,1.5,26.0,1015.0,663.0,482.62
2016,6,26,13,15,951.5,102.5,1.55,26.0,998.5,615.11,447.21
2016,6,26,13,30,948.0,102.0,1.6,26.0,982.0,565.2,409.16
2016,6,26,13,45,942.5,101.0,1.65,26.0,958.0,512.21,367.58
2016,6,26,14,0,937.0,100.0,1.7,26.0,934.0,457.81,323.58
2016,6,26,14,15,930.5,99.0,1.7,26.0,904.0,401.88,277.05
2016,6,26,14,30,924.0,98.0,1.7,26.0,874.0,345.1,229.09
2016,6,26,14,45,914.5,96.5,1.75,26.0,838.0,286.69,180.25
2016,6,26,15,0,905.0,95.0,1.8,26.0,802.0,228.27,133.59
2016,6,26,15,15,894.0,93.5,1.8,25.5,761.0,169.9,93.31
2016,6,26,15,30,883.0,92.0,1.8,25.0,720.0,112.17,66.64
2016,6,26,15,45,869.0,89.5,1.8,24.5,675.0,85.31,65.71
2016,6,26,16,0,855.0,87.0,1.8,24.0,630.0,83.37,64.47
2016,6,26,16,15,837.0,84.5,1.75,23.5,581.5,81.18,62.98
2016,6,26,16,30,819.0,82.0,1.7,23.0,533.0,71.15,54.89
2016,6,26,16,45,796.5,78.5,1.7,22.5,482.5,68.61,53.07
2016,6,26,17,0,774.0,75.0,1.7,22.0,432.0,65.98,51.16
2016,6,26,17,15,742.5,71.0,1.65,21.0,380.5,62.76,48.8
2016,6,26,17,30,711.0,67.0,1.6,20.0,329.0,59.49,46.34
2016,6,26,17,45,668.0,62.0,1.55,19.0,278.5,55.24,42.95
2016,6,26,18,0,625.0,57.0,1.5,18.0,228.0,47.04,35.96
2016,6,26,18,15,560.5,50.5,1.4,17.0,180.0,41.69,31.29
2016,6,26,18,30,496.0,44.0,1.3,16.0,132.0,36.37,26.45
2016,6,26,18,45,395.0,35.0,1.2,15.5,91.0,28.86,19.41
2016,6,26,19,0,294.0,26.0,1.1,15.0,50.0,21.43,11.46
2016,6,26,19,15,147.0,13.0,1.05,14.5,25.0,10.23,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,208.0,14.5,0.45,9.5,37.5,89.51,42.77
2016,6,27,5,30,416.0,29.0,0.4,10.0,75.0,197.17,147.64
2016,6,27,5,45,504.0,36.0,0.4,10.5,119.5,261.61,205.83
2016,6,27,6,0,592.0,43.0,0.4,11.0,164.0,337.78,271.34
2016,6,27,6,15,647.0,48.0,0.4,11.5,214.0,402.64,325.78
2016,6,27,6,30,702.0,53.0,0.4,12.0,264.0,471.22,380.64
2016,6,27,6,45,739.5,57.0,0.4,13.0,316.0,531.25,425.75
2016,6,27,7,0,777.0,61.0,0.4,14.0,368.0,592.41,469.52
2016,6,27,7,15,804.0,64.0,0.45,15.0,420.0,645.81,506.35
2016,6,27,7,30,831.0,67.0,0.5,16.0,472.0,692.1,535.71
2016,6,27,7,45,850.5,70.0,0.6,17.5,522.5,737.82,563.37
2016,6,27,8,0,870.0,73.0,0.7,19.0,573.0,781.77,589.1
2016,6,27,8,15,885.0,75.0,0.75,19.5,620.5,818.81,611.13
2016,6,27,8,30,900.0,77.0,0.8,20.0,668.0,853.24,631.27
2016,6,27,8,45,911.0,79.0,0.9,21.0,712.0,881.37,646.75
2016,6,27,9,0,922.0,81.0,1.0,22.0,756.0,906.26,660.08
2016,6,27,9,15,931.0,82.5,1.0,22.5,795.0,925.4,669.29
2016,6,27,9,30,940.0,84.0,1.0,23.0,834.0,940.9,676.28
2016,6,27,9,45,935.0,92.0,1.0,23.5,865.0,946.67,677.24
2016,6,27,10,0,930.0,100.0,1.0,24.0,896.0,948.17,675.77
2016,6,27,10,15,935.5,101.0,1.05,24.5,923.0,948.17,674.43
2016,6,27,10,30,941.0,102.0,1.1,25.0,950.0,944.23,670.74
2016,6,27,10,45,943.5,103.5,1.15,26.0,970.5,934.16,662.08
2016,6,27,11,0,946.0,105.0,1.2,27.0,991.0,920.2,651.14
2016,6,27,11,15,948.0,105.5,1.2,27.0,1005.0,901.1,638.93
2016,6,27,11,30,950.0,106.0,1.2,27.0,1019.0,878.32,624.49
2016,6,27,11,45,950.0,107.0,1.25,27.5,1025.0,850.81,606.55
2016,6,27,12,0,950.0,108.0,1.3,28.0,1031.0,820.01,586.47
2016,6,27,12,15,950.0,108.0,1.35,28.0,1030.0,785.34,564.17
2016,6,27,12,30,950.0,108.0,1.4,28.0,1029.0,747.78,538.65
2016,6,27,12,45,950.0,107.0,1.45,28.0,1021.0,706.74,510.12
2016,6,27,13,0,950.0,106.0,1.5,28.0,1013.0,663.12,478.96
2016,6,27,13,15,947.5,105.0,1.55,28.0,997.5,615.62,444.11
2016,6,27,13,30,945.0,104.0,1.6,28.0,982.0,566.05,406.61
2016,6,27,13,45,941.0,103.5,1.65,28.0,959.0,514.22,366.19
2016,6,27,14,0,937.0,103.0,1.7,28.0,936.0,460.81,323.24
2016,6,27,14,15,931.0,101.5,1.75,27.5,907.0,404.68,277.63
2016,6,27,14,30,925.0,100.0,1.8,27.0,878.0,347.66,230.29
2016,6,27,14,45,918.5,98.0,1.85,27.0,843.0,289.54,181.69
2016,6,27,15,0,912.0,96.0,1.9,27.0,808.0,231.07,134.95
2016,6,27,15,15,902.0,94.0,1.9,26.5,767.5,172.05,94.16
2016,6,27,15,30,892.0,92.0,1.9,26.0,727.0,113.57,66.85
2016,6,27,15,45,880.5,89.0,1.9,26.0,682.5,85.35,65.33
2016,6,27,16,0,869.0,86.0,1.9,26.0,638.0,83.15,63.75
2016,6,27,16,15,851.5,83.5,1.85,25.0,589.0,80.93,62.38
2016,6,27,16,30,834.0,81.0,1.8,24.0,540.0,70.83,54.39
2016,6,27,16,45,813.0,77.0,1.8,23.5,489.5,67.93,52.27
2016,6,27,17,0,792.0,73.0,1.8,23.0,439.0,64.91,50.03
2016,6,27,17,15,761.0,69.5,1.7,22.0,387.0,61.98,47.92
2016,6,27,17,30,730.0,66.0,1.6,21.0,335.0,59.02,45.74
2016,6,27,17,45,689.0,60.5,1.55,20.5,283.5,54.35,41.9
2016,6,27,18,0,648.0,55.0,1.5,20.0,232.0,49.61,37.89
2016,6,27,18,15,583.0,49.0,1.35,19.0,183.5,40.76,30.2
2016,6,27,18,30,518.0,43.0,1.2,18.0,135.0,35.75,25.67
2016,6,27,18,45,418.0,34.0,1.1,17.0,93.5,28.18,18.69
2016,6,27,19,0,318.0,25.0,1.0,16.0,52.0,20.68,10.8
2016,6,27,19,15,159.0,12.5,0.95,15.5,26.0,9.83,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,166.0,16.5,0.5,10.5,34.5,79.4,35.81
2016,6,28,5,30,332.0,33.0,0.5,11.0,69.0,171.45,128.1
2016,6,28,5,45,426.0,41.5,0.5,11.5,112.0,238.37,187.61
2016,6,28,6,0,520.0,50.0,0.5,12.0,155.0,314.69,252.94
2016,6,28,6,15,578.5,56.0,0.5,12.5,204.0,378.73,306.67
2016,6,28,6,30,637.0,62.0,0.5,13.0,253.0,447.07,361.51
2016,6,28,6,45,680.5,66.5,0.55,14.0,304.5,506.13,406.66
2016,6,28,7,0,724.0,71.0,0.6,15.0,356.0,569.44,453.0
2016,6,28,7,15,753.5,75.0,0.6,15.5,407.5,623.81,491.21
2016,6,28,7,30,783.0,79.0,0.6,16.0,459.0,677.88,527.41
2016,6,28,7,45,805.5,81.5,0.6,17.0,509.0,724.23,555.26
2016,6,28,8,0,828.0,84.0,0.6,18.0,559.0,769.06,581.34
2016,6,28,8,15,844.5,86.5,0.6,18.5,606.5,798.7,597.71
2016,6,28,8,30,861.0,89.0,0.6,19.0,654.0,833.9,617.74
2016,6,28,8,45,874.0,91.5,0.65,20.0,698.0,863.39,633.41
2016,6,28,9,0,887.0,94.0,0.7,21.0,742.0,889.83,647.0
2016,6,28,9,15,897.0,95.5,0.75,21.5,781.5,909.27,657.33
2016,6,28,9,30,907.0,97.0,0.8,22.0,821.0,925.22,665.56
2016,6,28,9,45,917.5,97.0,0.85,23.0,855.5,936.45,669.64
2016,6,28,10,0,928.0,97.0,0.9,24.0,890.0,943.95,671.5
2016,6,28,10,15,933.0,98.0,0.95,24.0,917.5,943.62,671.21
2016,6,28,10,30,938.0,99.0,1.0,24.0,945.0,939.38,668.69
2016,6,28,10,45,942.0,100.0,1.1,24.5,966.0,930.32,662.81
2016,6,28,11,0,946.0,101.0,1.2,25.0,987.0,917.35,654.53
2016,6,28,11,15,948.5,101.5,1.2,25.0,1000.5,898.81,642.55
2016,6,28,11,30,951.0,102.0,1.2,25.0,1014.0,876.57,628.32
2016,6,28,11,45,951.5,102.5,1.25,25.5,1020.5,849.15,610.29
2016,6,28,12,0,952.0,103.0,1.3,26.0,1027.0,818.42,590.1
2016,6,28,12,15,952.0,103.0,1.35,25.5,1026.0,783.81,568.92
2016,6,28,12,30,952.0,103.0,1.4,25.0,1025.0,746.29,544.23
2016,6,28,12,45,943.5,107.5,1.45,25.0,1014.5,703.85,514.29
2016,6,28,13,0,935.0,112.0,1.5,25.0,1004.0,659.34,482.08
2016,6,28,13,15,932.0,111.5,1.5,25.0,988.5,612.54,447.02
2016,6,28,13,30,929.0,111.0,1.5,25.0,973.0,563.73,409.44
2016,6,28,13,45,925.0,109.5,1.55,25.0,950.5,511.94,368.75
2016,6,28,14,0,921.0,108.0,1.6,25.0,928.0,458.63,325.57
2016,6,28,14,15,915.0,106.5,1.6,24.5,898.5,403.31,280.06
2016,6,28,14,30,909.0,105.0,1.6,24.0,869.0,347.12,232.89
2016,6,28,14,45,901.5,103.0,1.6,24.0,834.0,289.6,184.36
2016,6,28,15,0,894.0,101.0,1.6,24.0,799.0,231.87,137.76
2016,6,28,15,15,883.5,99.0,1.6,23.5,758.5,173.77,97.13
2016,6,28,15,30,873.0,97.0,1.6,23.0,718.0,116.26,69.71
2016,6,28,15,45,860.5,94.0,1.6,23.0,673.5,87.7,68.08
2016,6,28,16,0,848.0,91.0,1.6,23.0,629.0,85.59,66.57
2016,6,28,16,15,830.0,88.0,1.55,22.5,581.0,74.91,57.97
2016,6,28,16,30,812.0,85.0,1.5,22.0,533.0,72.99,56.68
2016,6,28,16,45,790.5,81.0,1.45,21.5,482.5,70.21,54.65
2016,6,28,17,0,769.0,77.0,1.4,21.0,432.0,67.32,52.5
2016,6,28,17,15,737.5,73.0,1.3,20.0,380.5,64.15,50.2
2016,6,28,17,30,706.0,69.0,1.2,19.0,329.0,60.94,47.8
2016,6,28,17,45,664.0,63.5,1.2,18.0,278.5,52.07,40.35
2016,6,28,18,0,622.0,58.0,1.2,17.0,228.0,47.75,36.74
2016,6,28,18,15,557.0,51.5,1.15,16.0,180.0,42.42,32.08
2016,6,28,18,30,492.0,45.0,1.1,15.0,132.0,37.13,27.25
2016,6,28,18,45,392.5,35.5,1.05,14.5,91.0,29.26,19.85
2016,6,28,19,0,293.0,26.0,1.0,14.0,50.0,21.43,11.52
2016,6,28,19,15,146.5,13.0,0.95,13.5,25.0,10.23,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.5,14.5,0.8,9.0,37.0,89.43,38.66
2016,6,29,5,30,419.0,29.0,0.8,9.0,74.0,197.96,148.61
2016,6,29,5,45,510.0,36.0,0.8,9.5,119.0,263.62,208.84
2016,6,29,6,0,601.0,43.0,0.8,10.0,164.0,341.5,276.69
2016,6,29,6,15,656.5,47.5,0.8,10.5,214.5,406.59,332.24
2016,6,29,6,30,712.0,52.0,0.8,11.0,265.0,475.37,388.23
2016,6,29,6,45,751.5,55.5,0.85,11.5,317.5,536.52,436.26
2016,6,29,7,0,791.0,59.0,0.9,12.0,370.0,598.96,483.33
2016,6,29,7,15,818.0,62.0,0.9,12.5,422.5,646.99,517.66
2016,6,29,7,30,845.0,65.0,0.9,13.0,475.0,699.96,552.73
2016,6,29,7,45,866.0,67.0,0.95,13.5,526.0,746.25,582.67
2016,6,29,8,0,887.0,69.0,1.0,14.0,577.0,790.85,610.9
2016,6,29,8,15,902.0,71.5,1.0,14.5,625.5,829.09,633.56
2016,6,29,8,30,917.0,74.0,1.0,15.0,674.0,864.66,654.12
2016,6,29,8,45,929.0,75.5,1.05,15.5,719.0,893.59,670.82
2016,6,29,9,0,941.0,77.0,1.1,16.0,764.0,919.28,685.36
2016,6,29,9,15,950.0,78.0,1.1,16.5,804.0,938.29,694.69
2016,6,29,9,30,959.0,79.0,1.1,17.0,844.0,953.61,701.73
2016,6,29,9,45,961.0,83.5,1.15,17.5,877.0,962.44,705.56
2016,6,29,10,0,963.0,88.0,1.2,18.0,910.0,967.14,706.92
2016,6,29,10,15,968.5,89.0,1.2,18.0,938.5,967.37,706.07
2016,6,29,10,30,974.0,90.0,1.2,18.0,967.0,963.55,702.82
2016,6,29,10,45,978.0,90.5,1.25,18.5,988.5,953.85,695.48
2016,6,29,11,0,982.0,91.0,1.3,19.0,1010.0,940.13,685.72
2016,6,29,11,15,985.0,91.5,1.3,19.0,1024.5,921.59,673.49
2016,6,29,11,30,988.0,92.0,1.3,19.0,1039.0,899.19,658.85
2016,6,29,11,45,989.5,92.0,1.35,19.0,1046.0,871.42,641.43
2016,6,29,12,0,991.0,92.0,1.4,19.0,1053.0,840.15,621.62
2016,6,29,12,15,991.5,92.0,1.45,18.5,1052.5,804.83,599.86
2016,6,29,12,30,992.0,92.0,1.5,18.0,1052.0,766.42,573.88
2016,6,29,12,45,984.5,96.0,1.55,18.0,1042.5,722.91,542.4
2016,6,29,13,0,977.0,100.0,1.6,18.0,1033.0,677.14,508.42
2016,6,29,13,15,975.0,99.5,1.6,17.5,1017.5,629.14,472.39
2016,6,29,13,30,973.0,99.0,1.6,17.0,1002.0,578.91,433.43
2016,6,29,13,45,969.5,98.0,1.6,17.0,979.0,525.6,390.0
2016,6,29,14,0,966.0,97.0,1.6,17.0,956.0,470.62,343.9
2016,6,29,14,15,960.5,96.0,1.6,16.5,926.5,413.46,295.42
2016,6,29,14,30,955.0,95.0,1.6,16.0,897.0,355.29,245.04
2016,6,29,14,45,948.0,93.0,1.6,16.0,861.5,295.34,192.86
2016,6,29,15,0,941.0,91.0,1.6,16.0,826.0,235.06,142.62
2016,6,29,15,15,931.0,89.5,1.55,15.5,785.0,174.64,98.87
2016,6,29,15,30,921.0,88.0,1.5,15.0,744.0,114.7,69.26
2016,6,29,15,45,909.0,85.5,1.5,15.0,698.5,84.09,67.22
2016,6,29,16,0,897.0,83.0,1.5,15.0,653.0,82.08,65.74
2016,6,29,16,15,880.0,80.5,1.45,14.5,603.5,79.77,64.1
2016,6,29,16,30,863.0,78.0,1.4,14.0,554.0,77.33,62.33
2016,6,29,16,45,841.5,75.0,1.4,13.5,502.5,67.16,53.78
2016,6,29,17,0,820.0,72.0,1.4,13.0,451.0,64.75,51.99
2016,6,29,17,15,790.0,68.0,1.3,12.5,398.0,61.39,49.31
2016,6,29,17,30,760.0,64.0,1.2,12.0,345.0,57.97,46.54
2016,6,29,17,45,717.5,59.5,1.2,11.5,292.5,53.95,43.15
2016,6,29,18,0,675.0,55.0,1.2,11.0,240.0,49.93,39.65
2016,6,29,18,15,610.0,49.0,1.15,10.5,190.0,44.46,34.67
2016,6,29,18,30,545.0,43.0,1.1,10.0,140.0,35.95,26.78
2016,6,29,18,45,438.5,34.5,1.05,9.5,97.0,28.7,19.82
2016,6,29,19,0,332.0,26.0,1.0,9.0,54.0,21.57,11.95
2016,6,29,19,15,166.0,13.0,0.95,8.5,27.0,10.23,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,15,189.0,15.5,0.9,8.5,35.5,84.42,34.01
2016,6,30,5,30,378.0,31.0,0.9,9.0,71.0,185.5,139.19
2016,6,30,5,45,473.5,39.0,0.95,9.5,116.0,254.78,202.26
2016,6,30,6,0,569.0,47.0,1.0,10.0,161.0,333.64,271.08
2016,6,30,6,15,628.0,52.5,1.0,10.5,211.5,397.29,325.76
2016,6,30,6,30,687.0,58.0,1.0,11.0,262.0,468.03,383.66
2016,6,30,6,45,728.5,62.0,1.0,11.5,315.0,530.09,432.32
2016,6,30,7,0,770.0,66.0,1.0,12.0,368.0,593.6,480.02
2016,6,30,7,15,798.5,69.5,0.95,12.5,420.5,648.57,518.92
2016,6,30,7,30,827.0,73.0,0.9,13.0,473.0,703.07,555.0
2016,6,30,7,45,848.5,75.5,0.9,13.5,524.5,742.97,579.7
2016,6,30,8,0,870.0,78.0,0.9,14.0,576.0,787.97,607.57
2016,6,30,8,15,886.0,80.5,0.9,14.5,624.5,826.49,630.34
2016,6,30,8,30,902.0,83.0,0.9,15.0,673.0,862.44,651.07
2016,6,30,8,45,913.5,85.5,0.9,16.0,718.0,891.67,665.84
2016,6,30,9,0,925.0,88.0,0.9,17.0,763.0,917.64,678.33
2016,6,30,9,15,935.0,89.5,0.9,17.5,803.0,937.76,688.23
2016,6,30,9,30,945.0,91.0,0.9,18.0,843.0,954.24,695.88
2016,6,30,9,45,950.0,93.5,0.9,18.5,877.0,963.42,698.98
2016,6,30,10,0,955.0,96.0,0.9,19.0,911.0,968.63,699.76
2016,6,30,10,15,960.5,97.5,0.9,19.5,939.5,969.26,697.83
2016,6,30,10,30,966.0,99.0,0.9,20.0,968.0,965.84,693.56
2016,6,30,10,45,969.5,100.0,0.95,20.5,989.0,956.1,686.46
2016,6,30,11,0,973.0,101.0,1.0,21.0,1010.0,942.37,677.0
2016,6,30,11,15,975.5,101.5,1.0,21.0,1024.5,923.38,664.74
2016,6,30,11,30,978.0,102.0,1.0,21.0,1039.0,900.59,650.16
2016,6,30,11,45,978.5,102.5,1.05,21.5,1045.5,872.51,631.82
2016,6,30,12,0,979.0,103.0,1.1,22.0,1052.0,841.01,611.23
2016,6,30,12,15,978.5,103.0,1.1,22.0,1051.0,805.16,587.72
2016,6,30,12,30,978.0,103.0,1.1,22.0,1050.0,766.35,560.64
2016,6,30,12,45,967.5,108.5,1.15,22.5,1038.5,722.32,528.81
2016,6,30,13,0,957.0,114.0,1.2,23.0,1027.0,676.25,494.82
2016,6,30,13,15,953.5,113.5,1.2,23.0,1011.0,628.13,459.02
2016,6,30,13,30,950.0,113.0,1.2,23.0,995.0,577.99,420.65
2016,6,30,13,45,944.0,112.5,1.25,23.0,971.0,524.84,379.17
2016,6,30,14,0,938.0,112.0,1.3,23.0,947.0,470.32,335.2
2016,6,30,14,15,931.5,111.0,1.3,22.5,917.0,414.13,289.04
2016,6,30,14,30,925.0,110.0,1.3,22.0,887.0,357.07,241.15
2016,6,30,14,45,915.0,109.0,1.35,22.0,850.5,298.54,191.83
2016,6,30,15,0,905.0,108.0,1.4,22.0,814.0,240.01,144.48
2016,6,30,15,15,893.5,105.5,1.4,21.5,773.0,180.66,102.53
2016,6,30,15,30,882.0,103.0,1.4,21.0,732.0,122.01,73.77
2016,6,30,15,45,866.5,101.0,1.4,21.0,685.5,91.9,72.13
2016,6,30,16,0,851.0,99.0,1.4,21.0,639.0,81.85,63.96
2016,6,30,16,15,832.0,96.0,1.35,20.5,590.0,80.18,62.9
2016,6,30,16,30,813.0,93.0,1.3,20.0,541.0,78.42,61.75
2016,6,30,16,45,787.0,89.5,1.3,19.5,489.0,76.07,60.11
2016,6,30,17,0,761.0,86.0,1.3,19.0,437.0,73.67,58.4
2016,6,30,17,15,727.0,81.5,1.25,18.0,384.5,64.96,51.31
2016,6,30,17,30,693.0,77.0,1.2,17.0,332.0,61.76,48.91
2016,6,30,17,45,644.5,71.0,1.2,16.5,280.0,57.24,45.16
2016,6,30,18,0,596.0,65.0,1.2,16.0,228.0,52.69,41.27
2016,6,30,18,15,526.0,57.5,1.1,15.0,179.5,46.76,36.07
2016,6,30,18,30,456.0,50.0,1.0,14.0,131.0,40.87,30.67
2016,6,30,18,45,346.0,39.5,0.95,13.0,90.0,32.3,22.64
2016,6,30,19,0,236.0,29.0,0.9,12.0,49.0,23.77,13.51
2016,6,30,19,15,118.0,14.5,0.85,11.5,24.5,11.41,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,155.5,16.5,0.8,8.5,33.0,75.48,27.53
2016,7,1,5,30,311.0,33.0,0.8,9.0,66.0,163.71,122.64
2016,7,1,5,45,410.0,42.5,0.8,9.5,109.5,232.54,184.68
2016,7,1,6,0,509.0,52.0,0.8,10.0,153.0,311.44,253.03
2016,7,1,6,15,571.0,58.5,0.8,10.5,202.5,377.48,309.28
2016,7,1,6,30,633.0,65.0,0.8,11.0,252.0,448.15,366.91
2016,7,1,6,45,677.5,69.5,0.8,11.5,304.0,510.03,415.31
2016,7,1,7,0,722.0,74.0,0.8,12.0,356.0,571.45,461.43
2016,7,1,7,15,752.5,78.0,0.8,12.5,408.0,626.64,501.01
2016,7,1,7,30,783.0,82.0,0.8,13.0,460.0,681.59,538.64
2016,7,1,7,45,807.0,85.0,0.85,14.0,511.5,729.86,569.05
2016,7,1,8,0,831.0,88.0,0.9,15.0,563.0,776.69,597.75
2016,7,1,8,15,848.5,91.0,0.9,15.5,611.0,807.72,615.44
2016,7,1,8,30,866.0,94.0,0.9,16.0,659.0,844.51,636.95
2016,7,1,8,45,879.5,96.0,0.9,16.5,704.0,874.1,653.28
2016,7,1,9,0,893.0,98.0,0.9,17.0,749.0,900.64,667.52
2016,7,1,9,15,903.5,99.5,0.9,17.5,788.5,920.72,677.5
2016,7,1,9,30,914.0,101.0,0.9,18.0,828.0,937.27,685.29
2016,7,1,9,45,922.0,102.5,0.9,18.5,862.5,947.88,689.36
2016,7,1,10,0,930.0,104.0,0.9,19.0,897.0,954.66,691.17
2016,7,1,10,15,936.0,105.5,0.9,19.5,925.5,955.72,689.52
2016,7,1,10,30,942.0,107.0,0.9,20.0,954.0,952.8,685.58
2016,7,1,10,45,946.0,108.0,0.95,20.5,975.0,943.65,678.82
2016,7,1,11,0,950.0,109.0,1.0,21.0,996.0,930.57,669.73
2016,7,1,11,15,952.5,109.5,1.05,21.0,1010.5,911.89,658.44
2016,7,1,11,30,955.0,110.0,1.1,21.0,1025.0,889.48,644.8
2016,7,1,11,45,956.0,110.5,1.15,21.5,1031.5,862.26,626.82
2016,7,1,12,0,957.0,111.0,1.2,22.0,1038.0,831.67,606.63
2016,7,1,12,15,957.0,110.5,1.2,22.0,1037.5,796.4,583.14
2016,7,1,12,30,957.0,110.0,1.2,22.0,1037.0,758.22,556.38
2016,7,1,12,45,953.0,111.5,1.25,22.0,1027.5,716.16,526.8
2016,7,1,13,0,949.0,113.0,1.3,22.0,1018.0,671.74,494.71
2016,7,1,13,15,946.0,112.0,1.3,21.5,1002.0,623.93,459.74
2016,7,1,13,30,943.0,111.0,1.3,21.0,986.0,574.08,422.04
2016,7,1,13,45,938.5,110.0,1.35,21.0,963.0,521.66,380.61
2016,7,1,14,0,934.0,109.0,1.4,21.0,940.0,467.73,336.6
2016,7,1,14,15,927.5,107.5,1.4,20.5,910.5,411.45,289.92
2016,7,1,14,30,921.0,106.0,1.4,20.0,881.0,354.33,241.5
2016,7,1,14,45,913.0,104.5,1.45,20.0,845.0,296.23,191.93
2016,7,1,15,0,905.0,103.0,1.5,20.0,809.0,237.93,144.14
2016,7,1,15,15,893.5,101.0,1.45,19.5,768.0,178.92,101.87
2016,7,1,15,30,882.0,99.0,1.4,19.0,727.0,120.6,72.82
2016,7,1,15,45,868.5,96.0,1.4,18.5,681.5,89.09,70.49
2016,7,1,16,0,855.0,93.0,1.4,18.0,636.0,86.97,69.1
2016,7,1,16,15,836.0,90.5,1.35,17.5,587.0,76.69,60.68
2016,7,1,16,30,817.0,88.0,1.3,17.0,538.0,75.13,59.69
2016,7,1,16,45,793.0,84.0,1.3,16.5,487.0,72.35,57.63
2016,7,1,17,0,769.0,80.0,1.3,16.0,436.0,69.48,55.48
2016,7,1,17,15,736.0,76.0,1.25,15.5,383.5,66.36,53.07
2016,7,1,17,30,703.0,72.0,1.2,15.0,331.0,63.21,50.59
2016,7,1,17,45,656.5,66.5,1.15,14.5,279.5,54.13,42.78
2016,7,1,18,0,610.0,61.0,1.1,14.0,228.0,49.85,39.09
2016,7,1,18,15,542.0,54.0,1.0,13.0,179.5,44.2,34.09
2016,7,1,18,30,474.0,47.0,0.9,12.0,131.0,38.6,28.91
2016,7,1,18,45,366.0,37.0,0.85,11.5,90.0,30.34,21.09
2016,7,1,19,0,258.0,27.0,0.8,11.0,49.0,22.15,12.25
2016,7,1,19,15,129.0,13.5,0.75,10.5,24.5,10.62,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,142.0,16.5,0.7,9.5,31.0,71.22,22.83
2016,7,2,5,30,284.0,33.0,0.7,10.0,62.0,154.16,114.7
2016,7,2,5,45,376.5,43.0,0.75,10.5,104.0,219.38,173.56
2016,7,2,6,0,469.0,53.0,0.8,11.0,146.0,294.08,238.37
2016,7,2,6,15,531.0,61.0,0.8,11.5,194.5,359.79,294.24
2016,7,2,6,30,593.0,69.0,0.8,12.0,243.0,430.3,351.69
2016,7,2,6,45,634.5,75.0,0.85,12.5,294.0,490.41,399.06
2016,7,2,7,0,676.0,81.0,0.9,13.0,345.0,552.3,446.01
2016,7,2,7,15,708.0,86.0,0.9,13.5,396.0,607.79,486.03
2016,7,2,7,30,740.0,91.0,0.9,14.0,447.0,660.38,522.63
2016,7,2,7,45,763.0,95.0,0.9,14.5,497.0,707.7,553.27
2016,7,2,8,0,786.0,99.0,0.9,15.0,547.0,753.61,582.05
2016,7,2,8,15,804.5,102.5,0.9,15.5,594.5,793.56,606.11
2016,7,2,8,30,823.0,106.0,0.9,16.0,642.0,831.23,628.26
2016,7,2,8,45,837.0,108.5,0.95,16.5,686.0,861.37,645.87
2016,7,2,9,0,851.0,111.0,1.0,17.0,730.0,877.7,654.33
2016,7,2,9,15,862.0,113.5,1.0,17.5,770.0,898.58,665.19
2016,7,2,9,30,873.0,116.0,1.0,18.0,810.0,916.06,673.73
2016,7,2,9,45,883.0,117.0,1.05,18.5,844.5,927.6,679.38
2016,7,2,10,0,893.0,118.0,1.1,19.0,879.0,935.49,682.83
2016,7,2,10,15,899.5,119.0,1.1,19.0,907.0,936.43,682.42
2016,7,2,10,30,906.0,120.0,1.1,19.0,935.0,933.54,679.76
2016,7,2,10,45,910.5,121.5,1.15,19.5,956.5,925.45,673.5
2016,7,2,11,0,915.0,123.0,1.2,20.0,978.0,913.52,664.9
2016,7,2,11,15,918.0,123.5,1.2,20.0,992.0,895.66,653.09
2016,7,2,11,30,921.0,124.0,1.2,20.0,1006.0,874.17,639.04
2016,7,2,11,45,923.0,124.0,1.25,20.5,1013.5,847.96,621.45
2016,7,2,12,0,925.0,124.0,1.3,21.0,1021.0,818.48,601.7
2016,7,2,12,15,925.0,124.0,1.35,21.0,1020.5,784.43,578.94
2016,7,2,12,30,925.0,124.0,1.4,21.0,1020.0,747.58,553.28
2016,7,2,12,45,928.5,120.5,1.45,21.0,1013.0,707.83,525.0
2016,7,2,13,0,932.0,117.0,1.5,21.0,1006.0,665.34,493.92
2016,7,2,13,15,929.0,116.5,1.5,20.5,990.5,618.6,459.33
2016,7,2,13,30,926.0,116.0,1.5,20.0,975.0,569.85,422.08
2016,7,2,13,45,923.0,114.5,1.5,20.0,953.0,518.58,380.89
2016,7,2,14,0,920.0,113.0,1.5,20.0,931.0,465.69,337.16
2016,7,2,14,15,913.5,111.5,1.5,19.5,901.5,410.11,290.79
2016,7,2,14,30,907.0,110.0,1.5,19.0,872.0,353.7,242.73
2016,7,2,14,45,900.0,107.5,1.5,19.0,837.5,295.95,193.12
2016,7,2,15,0,893.0,105.0,1.5,19.0,803.0,237.91,145.22
2016,7,2,15,15,882.5,103.0,1.45,18.5,762.0,179.67,103.19
2016,7,2,15,30,872.0,101.0,1.4,18.0,721.0,122.01,74.05
2016,7,2,15,45,859.5,97.5,1.4,18.0,676.5,89.69,71.14
2016,7,2,16,0,847.0,94.0,1.4,18.0,632.0,87.35,69.42
2016,7,2,16,15,828.5,91.0,1.3,17.5,583.5,76.83,60.8
2016,7,2,16,30,810.0,88.0,1.2,17.0,535.0,74.96,59.55
2016,7,2,16,45,787.5,84.0,1.2,16.5,484.5,72.23,57.53
2016,7,2,17,0,765.0,80.0,1.2,16.0,434.0,69.4,55.41
2016,7,2,17,15,732.5,76.0,1.15,15.5,382.0,66.3,53.02
2016,7,2,17,30,700.0,72.0,1.1,15.0,330.0,63.16,50.55
2016,7,2,17,45,655.5,66.5,1.1,14.5,279.0,54.12,42.77
2016,7,2,18,0,611.0,61.0,1.1,14.0,228.0,49.86,39.1
2016,7,2,18,15,544.5,53.5,1.0,13.5,179.5,43.84,33.7
2016,7,2,18,30,478.0,46.0,0.9,13.0,131.0,37.83,28.11
2016,7,2,18,45,374.5,36.5,0.8,12.5,90.0,29.98,20.67
2016,7,2,19,0,271.0,27.0,0.7,12.0,49.0,22.2,12.2
2016,7,2,19,15,135.5,13.5,0.65,11.5,24.5,10.62,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
