Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,5,15,149.5,16.0,0.6,8.5,31.0,72.58,20.14
2016,7,3,5,30,299.0,32.0,0.6,9.0,62.0,158.51,117.94
2016,7,3,5,45,393.5,42.0,0.65,10.0,105.0,225.26,178.18
2016,7,3,6,0,488.0,52.0,0.7,11.0,148.0,301.75,244.06
2016,7,3,6,15,549.5,59.0,0.7,11.5,196.5,367.09,299.53
2016,7,3,6,30,611.0,66.0,0.7,12.0,245.0,437.09,356.44
2016,7,3,6,45,655.0,71.5,0.75,12.5,296.5,498.94,405.0
2016,7,3,7,0,699.0,77.0,0.8,13.0,348.0,562.75,453.2
2016,7,3,7,15,730.0,81.5,0.8,13.5,399.5,615.29,490.84
2016,7,3,7,30,761.0,86.0,0.8,14.0,451.0,670.5,528.93
2016,7,3,7,45,784.0,89.5,0.8,14.5,501.5,717.98,559.2
2016,7,3,8,0,807.0,93.0,0.8,15.0,552.0,764.01,587.79
2016,7,3,8,15,825.0,96.0,0.8,15.5,600.0,803.62,611.37
2016,7,3,8,30,843.0,99.0,0.8,16.0,648.0,840.88,633.02
2016,7,3,8,45,856.5,101.5,0.85,17.0,692.0,861.11,642.75
2016,7,3,9,0,870.0,104.0,0.9,18.0,736.0,887.83,656.92
2016,7,3,9,15,880.5,106.0,0.9,18.5,776.0,908.16,667.1
2016,7,3,9,30,891.0,108.0,0.9,19.0,816.0,925.02,675.11
2016,7,3,9,45,915.5,100.5,0.95,19.5,854.5,941.48,683.86
2016,7,3,10,0,940.0,93.0,1.0,20.0,893.0,954.39,690.4
2016,7,3,10,15,945.5,94.0,1.05,20.0,921.0,954.81,690.46
2016,7,3,10,30,951.0,95.0,1.1,20.0,949.0,951.25,688.27
2016,7,3,10,45,954.0,96.5,1.15,20.5,970.0,941.95,681.27
2016,7,3,11,0,957.0,98.0,1.2,21.0,991.0,928.69,671.89
2016,7,3,11,15,959.5,98.5,1.2,21.0,1005.5,910.2,659.79
2016,7,3,11,30,962.0,99.0,1.2,21.0,1020.0,887.95,645.37
2016,7,3,11,45,962.5,99.5,1.25,21.5,1026.5,860.47,627.09
2016,7,3,12,0,963.0,100.0,1.3,22.0,1033.0,829.6,606.58
2016,7,3,12,15,963.0,100.0,1.3,22.0,1032.5,794.77,583.66
2016,7,3,12,30,963.0,100.0,1.3,22.0,1032.0,756.97,557.02
2016,7,3,12,45,950.0,107.0,1.35,22.0,1020.0,713.11,525.95
2016,7,3,13,0,937.0,114.0,1.4,22.0,1008.0,667.38,492.75
2016,7,3,13,15,934.0,113.5,1.4,22.0,992.5,620.44,457.43
2016,7,3,13,30,931.0,113.0,1.4,22.0,977.0,571.48,419.54
2016,7,3,13,45,927.0,111.5,1.45,22.0,954.0,519.51,378.52
2016,7,3,14,0,923.0,110.0,1.5,22.0,931.0,466.0,334.93
2016,7,3,14,15,916.5,109.0,1.5,21.5,902.0,410.6,289.03
2016,7,3,14,30,910.0,108.0,1.5,21.0,873.0,354.35,241.41
2016,7,3,14,45,902.0,106.0,1.5,21.0,837.5,296.48,192.07
2016,7,3,15,0,894.0,104.0,1.5,21.0,802.0,238.43,144.49
2016,7,3,15,15,883.0,101.5,1.45,20.5,761.5,179.75,102.3
2016,7,3,15,30,872.0,99.0,1.4,20.0,721.0,121.72,72.83
2016,7,3,15,45,859.0,96.0,1.4,20.0,676.0,88.82,69.84
2016,7,3,16,0,846.0,93.0,1.4,20.0,631.0,86.73,68.34
2016,7,3,16,15,827.5,90.5,1.35,19.5,582.0,76.48,60.01
2016,7,3,16,30,809.0,88.0,1.3,19.0,533.0,74.94,59.05
2016,7,3,16,45,786.0,84.0,1.3,18.5,482.5,72.2,57.04
2016,7,3,17,0,763.0,80.0,1.3,18.0,432.0,69.36,54.93
2016,7,3,17,15,730.5,75.5,1.25,17.0,380.0,65.89,52.34
2016,7,3,17,30,698.0,71.0,1.2,16.0,328.0,62.36,49.64
2016,7,3,17,45,654.5,65.5,1.2,15.5,277.5,53.38,41.94
2016,7,3,18,0,611.0,60.0,1.2,15.0,227.0,49.12,38.27
2016,7,3,18,15,544.5,53.0,1.1,14.0,178.5,43.46,33.28
2016,7,3,18,30,478.0,46.0,1.0,13.0,130.0,37.84,28.1
2016,7,3,18,45,376.0,36.0,0.95,12.5,89.5,29.59,20.31
2016,7,3,19,0,274.0,26.0,0.9,12.0,49.0,21.37,11.48
2016,7,3,19,15,137.0,13.0,0.85,11.5,24.5,10.23,0.0
2016,7,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,168.0,14.5,0.7,9.5,31.5,75.97,17.05
2016,7,4,5,30,336.0,29.0,0.7,10.0,63.0,168.66,124.54
2016,7,4,5,45,432.5,37.5,0.75,10.5,106.0,236.41,186.43
2016,7,4,6,0,529.0,46.0,0.8,11.0,149.0,314.11,253.95
2016,7,4,6,15,589.0,52.0,0.75,11.5,198.0,379.35,309.4
2016,7,4,6,30,649.0,58.0,0.7,12.0,247.0,446.86,364.2
2016,7,4,6,45,693.0,62.0,0.7,12.5,299.0,508.89,412.58
2016,7,4,7,0,737.0,66.0,0.7,13.0,351.0,572.69,460.2
2016,7,4,7,15,766.5,70.0,0.7,13.5,403.0,627.81,499.43
2016,7,4,7,30,796.0,74.0,0.7,14.0,455.0,682.67,536.32
2016,7,4,7,45,820.0,76.0,0.75,14.5,506.0,730.3,567.09
2016,7,4,8,0,844.0,78.0,0.8,15.0,557.0,768.75,590.96
2016,7,4,8,15,861.0,80.5,0.8,15.5,605.5,807.61,614.08
2016,7,4,8,30,878.0,83.0,0.8,16.0,654.0,844.06,635.14
2016,7,4,8,45,892.5,84.5,0.85,17.0,699.0,874.54,651.63
2016,7,4,9,0,907.0,86.0,0.9,18.0,744.0,901.99,666.02
2016,7,4,9,15,916.5,87.5,0.95,18.0,784.0,921.7,677.86
2016,7,4,9,30,926.0,89.0,1.0,18.0,824.0,937.84,687.57
2016,7,4,9,45,924.0,96.0,1.05,18.5,856.0,945.46,690.64
2016,7,4,10,0,922.0,103.0,1.1,19.0,888.0,948.92,691.26
2016,7,4,10,15,928.0,104.5,1.15,19.0,916.0,950.17,691.95
2016,7,4,10,30,934.0,106.0,1.2,19.0,944.0,947.48,690.24
2016,7,4,10,45,937.5,107.0,1.25,19.5,965.0,938.14,683.1
2016,7,4,11,0,941.0,108.0,1.3,20.0,986.0,924.9,673.62
2016,7,4,11,15,943.5,109.0,1.3,20.0,1000.5,906.96,661.76
2016,7,4,11,30,946.0,110.0,1.3,20.0,1015.0,885.29,647.58
2016,7,4,11,45,946.5,110.5,1.35,20.0,1021.5,857.99,630.43
2016,7,4,12,0,947.0,111.0,1.4,20.0,1028.0,827.38,611.01
2016,7,4,12,15,947.0,111.0,1.4,20.0,1027.5,792.88,587.76
2016,7,4,12,30,947.0,111.0,1.4,20.0,1027.0,755.47,561.11
2016,7,4,12,45,952.0,106.5,1.45,20.0,1020.5,715.22,532.44
2016,7,4,13,0,957.0,102.0,1.5,20.0,1014.0,672.02,500.8
2016,7,4,13,15,954.5,101.0,1.45,20.0,998.5,624.25,464.14
2016,7,4,13,30,952.0,100.0,1.4,20.0,983.0,574.35,424.92
2016,7,4,13,45,948.0,99.0,1.4,20.0,960.5,521.8,382.85
2016,7,4,14,0,944.0,98.0,1.4,20.0,938.0,467.65,338.21
2016,7,4,14,15,938.5,97.0,1.35,19.5,909.0,411.59,291.24
2016,7,4,14,30,933.0,96.0,1.3,19.0,880.0,354.53,242.45
2016,7,4,14,45,925.5,94.0,1.3,19.0,844.5,295.58,191.83
2016,7,4,15,0,918.0,92.0,1.3,19.0,809.0,236.36,142.87
2016,7,4,15,15,908.0,90.5,1.25,18.5,768.5,177.11,99.82
2016,7,4,15,30,898.0,89.0,1.2,18.0,728.0,118.36,69.68
2016,7,4,15,45,885.5,86.5,1.2,18.0,683.0,84.01,66.32
2016,7,4,16,0,873.0,84.0,1.2,18.0,638.0,82.04,64.91
2016,7,4,16,15,856.0,81.5,1.15,17.5,589.5,79.79,63.33
2016,7,4,16,30,839.0,79.0,1.1,17.0,541.0,77.4,61.63
2016,7,4,16,45,816.5,75.5,1.1,17.0,490.0,66.97,52.86
2016,7,4,17,0,794.0,72.0,1.1,17.0,439.0,64.24,50.71
2016,7,4,17,15,763.0,68.5,1.05,16.5,386.5,61.28,48.42
2016,7,4,17,30,732.0,65.0,1.0,16.0,334.0,58.29,46.07
2016,7,4,17,45,687.5,60.0,1.0,15.5,282.5,53.93,42.44
2016,7,4,18,0,643.0,55.0,1.0,15.0,231.0,49.56,38.67
2016,7,4,18,15,578.0,49.0,0.9,14.0,182.0,40.71,30.84
2016,7,4,18,30,513.0,43.0,0.8,13.0,133.0,35.72,26.23
2016,7,4,18,45,406.5,34.0,0.75,12.5,91.5,28.13,19.04
2016,7,4,19,0,300.0,25.0,0.7,12.0,50.0,20.63,10.84
2016,7,4,19,15,150.0,12.5,0.7,11.5,25.0,9.83,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,161.0,15.0,0.8,9.0,31.0,74.27,12.02
2016,7,5,5,30,322.0,30.0,0.8,9.0,62.0,164.74,121.77
2016,7,5,5,45,422.0,38.5,0.85,9.5,105.0,233.28,184.73
2016,7,5,6,0,522.0,47.0,0.9,10.0,148.0,312.09,253.51
2016,7,5,6,15,582.5,53.0,0.85,10.5,197.0,377.33,309.33
2016,7,5,6,30,643.0,59.0,0.8,11.0,246.0,447.15,366.32
2016,7,5,6,45,360.0,106.0,0.8,11.5,214.5,351.15,289.06
2016,7,5,7,0,77.0,153.0,0.8,12.0,183.0,192.3,157.24
2016,7,5,7,15,435.0,113.5,0.8,12.5,318.0,441.39,362.15
2016,7,5,7,30,793.0,74.0,0.8,13.0,453.0,680.85,540.75
2016,7,5,7,45,818.5,75.5,0.8,13.5,504.0,729.0,569.04
2016,7,5,8,0,844.0,77.0,0.8,14.0,555.0,768.08,592.75
2016,7,5,8,15,860.5,79.5,0.8,14.5,603.0,806.61,615.73
2016,7,5,8,30,877.0,82.0,0.8,15.0,651.0,842.7,636.65
2016,7,5,8,45,892.5,83.0,0.85,15.5,696.0,873.55,654.69
2016,7,5,9,0,908.0,84.0,0.9,16.0,741.0,901.41,670.7
2016,7,5,9,15,917.5,85.5,0.9,16.5,781.0,921.23,680.52
2016,7,5,9,30,927.0,87.0,0.9,17.0,821.0,937.47,688.13
2016,7,5,9,45,936.5,87.0,0.95,17.5,856.0,948.43,693.38
2016,7,5,10,0,946.0,87.0,1.0,18.0,891.0,955.58,696.35
2016,7,5,10,15,952.0,88.0,1.05,18.0,919.5,956.64,696.9
2016,7,5,10,30,958.0,89.0,1.1,18.0,948.0,953.71,695.09
2016,7,5,10,45,962.0,90.0,1.15,18.5,970.0,944.96,688.39
2016,7,5,11,0,966.0,91.0,1.2,19.0,992.0,932.22,679.29
2016,7,5,11,15,969.0,91.5,1.2,19.0,1006.5,914.22,667.41
2016,7,5,11,30,972.0,92.0,1.2,19.0,1021.0,892.39,653.16
2016,7,5,11,45,973.0,92.5,1.25,19.0,1028.5,865.25,636.19
2016,7,5,12,0,974.0,93.0,1.3,19.0,1036.0,834.64,616.87
2016,7,5,12,15,974.0,93.0,1.3,19.0,1035.5,799.61,593.84
2016,7,5,12,30,974.0,93.0,1.3,19.0,1035.0,761.55,566.78
2016,7,5,12,45,966.5,97.0,1.35,19.0,1025.0,718.75,536.19
2016,7,5,13,0,959.0,101.0,1.4,19.0,1015.0,673.71,503.15
2016,7,5,13,15,956.0,100.5,1.4,18.5,999.5,625.92,467.7
2016,7,5,13,30,953.0,100.0,1.4,18.0,984.0,576.04,429.45
2016,7,5,13,45,949.5,99.0,1.45,18.0,961.5,523.65,387.45
2016,7,5,14,0,946.0,98.0,1.5,18.0,939.0,469.6,342.71
2016,7,5,14,15,940.0,97.0,1.5,17.5,909.5,413.22,295.24
2016,7,5,14,30,934.0,96.0,1.5,17.0,880.0,355.89,245.89
2016,7,5,14,45,926.5,94.0,1.55,17.0,844.5,296.83,194.71
2016,7,5,15,0,919.0,92.0,1.6,17.0,809.0,237.51,145.13
2016,7,5,15,15,908.5,90.0,1.6,16.5,768.5,177.79,101.15
2016,7,5,15,30,898.0,88.0,1.6,16.0,728.0,118.63,70.14
2016,7,5,15,45,885.5,85.5,1.6,16.0,682.5,83.41,66.38
2016,7,5,16,0,873.0,83.0,1.6,16.0,637.0,81.42,64.93
2016,7,5,16,15,856.0,80.5,1.55,15.5,588.5,79.16,63.32
2016,7,5,16,30,839.0,78.0,1.5,15.0,540.0,76.76,61.59
2016,7,5,16,45,818.0,74.5,1.5,14.5,489.5,66.31,52.83
2016,7,5,17,0,797.0,71.0,1.5,14.0,439.0,63.58,50.76
2016,7,5,17,15,766.5,67.5,1.5,13.5,387.0,60.6,48.43
2016,7,5,17,30,736.0,64.0,1.5,13.0,335.0,57.6,46.02
2016,7,5,17,45,694.5,59.0,1.5,12.5,283.5,53.24,42.34
2016,7,5,18,0,653.0,54.0,1.5,12.0,232.0,48.87,38.52
2016,7,5,18,15,589.0,48.0,1.45,11.5,183.5,40.06,30.56
2016,7,5,18,30,525.0,42.0,1.4,11.0,135.0,35.02,25.81
2016,7,5,18,45,417.5,33.5,1.4,10.5,92.5,27.78,18.88
2016,7,5,19,0,310.0,25.0,1.4,10.0,50.0,20.67,10.91
2016,7,5,19,15,155.0,12.5,1.35,9.5,25.0,9.83,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,148.5,15.5,1.2,9.0,30.0,70.91,6.06
2016,7,6,5,30,297.0,31.0,1.2,9.0,60.0,156.9,115.69
2016,7,6,5,45,394.0,40.5,1.25,9.5,102.0,224.05,177.86
2016,7,6,6,0,491.0,50.0,1.3,10.0,144.0,301.21,245.68
2016,7,6,6,15,554.0,56.5,1.25,10.5,193.0,366.94,302.44
2016,7,6,6,30,617.0,63.0,1.2,11.0,242.0,437.51,360.75
2016,7,6,6,45,661.5,68.0,1.2,11.5,293.0,499.42,410.02
2016,7,6,7,0,706.0,73.0,1.2,12.0,344.0,560.9,457.01
2016,7,6,7,15,737.0,77.0,1.15,12.0,395.5,616.07,497.83
2016,7,6,7,30,768.0,81.0,1.1,12.0,447.0,671.11,536.74
2016,7,6,7,45,794.5,83.0,1.1,12.5,498.0,719.92,568.58
2016,7,6,8,0,821.0,85.0,1.1,13.0,549.0,767.5,598.82
2016,7,6,8,15,838.0,88.0,1.1,13.5,596.5,798.23,616.69
2016,7,6,8,30,855.0,91.0,1.1,14.0,644.0,834.69,638.44
2016,7,6,8,45,872.5,91.0,1.1,14.5,689.5,865.69,656.1
2016,7,6,9,0,890.0,91.0,1.1,15.0,735.0,893.88,671.73
2016,7,6,9,15,899.5,92.5,1.1,15.5,774.5,913.41,681.56
2016,7,6,9,30,909.0,94.0,1.1,16.0,814.0,929.42,689.19
2016,7,6,9,45,915.0,96.5,1.15,16.5,847.5,939.61,693.96
2016,7,6,10,0,921.0,99.0,1.2,17.0,881.0,945.95,696.4
2016,7,6,10,15,926.5,100.0,1.2,17.0,908.5,946.45,695.7
2016,7,6,10,30,932.0,101.0,1.2,17.0,936.0,943.03,692.67
2016,7,6,10,45,939.0,100.0,1.25,17.0,958.0,935.14,687.72
2016,7,6,11,0,946.0,99.0,1.3,17.0,980.0,923.33,680.34
2016,7,6,11,15,948.0,99.5,1.35,17.0,994.0,904.71,668.59
2016,7,6,11,30,950.0,100.0,1.4,17.0,1008.0,882.37,654.45
2016,7,6,11,45,953.5,98.5,1.45,17.5,1015.5,855.96,636.39
2016,7,6,12,0,957.0,97.0,1.5,18.0,1023.0,826.1,616.0
2016,7,6,12,15,957.0,97.0,1.5,18.0,1022.0,791.56,592.94
2016,7,6,12,30,957.0,97.0,1.5,18.0,1021.0,754.05,565.9
2016,7,6,12,45,955.0,96.5,1.55,18.0,1012.5,712.02,535.54
2016,7,6,13,0,953.0,96.0,1.6,18.0,1004.0,667.48,502.53
2016,7,6,13,15,950.0,95.5,1.6,17.5,988.0,620.02,466.93
2016,7,6,13,30,947.0,95.0,1.6,17.0,972.0,570.48,428.54
2016,7,6,13,45,942.5,94.0,1.65,17.0,949.5,517.96,386.04
2016,7,6,14,0,938.0,93.0,1.7,17.0,927.0,463.91,340.91
2016,7,6,14,15,932.0,92.0,1.7,16.5,897.5,408.0,293.42
2016,7,6,14,30,926.0,91.0,1.7,16.0,868.0,351.16,244.07
2016,7,6,14,45,917.5,89.5,1.75,16.0,833.0,292.68,192.98
2016,7,6,15,0,909.0,88.0,1.8,16.0,798.0,234.05,143.6
2016,7,6,15,15,898.5,86.5,1.8,15.5,757.5,175.25,99.9
2016,7,6,15,30,888.0,85.0,1.8,15.0,717.0,117.02,68.99
2016,7,6,15,45,874.0,83.0,1.8,15.0,672.0,81.58,65.09
2016,7,6,16,0,860.0,81.0,1.8,15.0,627.0,79.84,63.83
2016,7,6,16,15,843.0,78.5,1.75,14.5,579.0,77.57,62.21
2016,7,6,16,30,826.0,76.0,1.7,14.0,531.0,75.16,60.46
2016,7,6,16,45,803.0,73.0,1.7,14.0,480.5,64.96,51.76
2016,7,6,17,0,780.0,70.0,1.7,14.0,430.0,62.54,49.84
2016,7,6,17,15,749.5,66.5,1.65,13.5,378.5,59.57,47.51
2016,7,6,17,30,719.0,63.0,1.6,13.0,327.0,56.57,45.11
2016,7,6,17,45,675.5,58.5,1.55,12.5,276.5,52.59,41.76
2016,7,6,18,0,632.0,54.0,1.5,12.0,226.0,48.62,38.3
2016,7,6,18,15,568.0,48.0,1.45,11.5,178.0,39.86,30.38
2016,7,6,18,30,504.0,42.0,1.4,11.0,130.0,34.87,25.67
2016,7,6,18,45,399.5,33.0,1.35,10.5,89.0,27.28,18.43
2016,7,6,19,0,295.0,24.0,1.3,10.0,48.0,19.79,10.13
2016,7,6,19,15,147.5,12.0,1.25,9.5,24.0,9.44,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,15,174.0,13.5,0.9,9.0,30.0,75.8,0.27
2016,7,7,5,30,348.0,27.0,0.9,9.0,60.0,171.02,125.25
2016,7,7,5,45,445.5,34.0,0.95,9.5,102.5,238.0,188.14
2016,7,7,6,0,543.0,41.0,1.0,10.0,145.0,312.59,253.97
2016,7,7,6,15,601.5,46.5,0.95,10.5,193.5,377.6,310.04
2016,7,7,6,30,660.0,52.0,0.9,11.0,242.0,446.87,366.95
2016,7,7,6,45,699.0,56.5,0.9,11.5,292.5,506.91,414.39
2016,7,7,7,0,738.0,61.0,0.9,12.0,343.0,568.38,460.87
2016,7,7,7,15,767.0,64.0,0.9,12.5,394.0,622.12,499.71
2016,7,7,7,30,796.0,67.0,0.9,13.0,445.0,675.58,535.87
2016,7,7,7,45,819.5,69.0,0.95,13.5,495.5,715.87,561.84
2016,7,7,8,0,843.0,71.0,1.0,14.0,546.0,761.46,591.21
2016,7,7,8,15,859.0,73.5,1.0,14.5,593.5,799.76,614.23
2016,7,7,8,30,875.0,76.0,1.0,15.0,641.0,835.6,635.27
2016,7,7,8,45,889.0,76.5,1.05,15.5,685.5,864.74,652.3
2016,7,7,9,0,903.0,77.0,1.1,16.0,730.0,890.89,667.32
2016,7,7,9,15,912.5,78.5,1.15,16.0,769.5,910.88,679.52
2016,7,7,9,30,922.0,80.0,1.2,16.0,809.0,927.31,689.52
2016,7,7,9,45,926.5,83.0,1.25,16.5,842.0,937.08,694.0
2016,7,7,10,0,931.0,86.0,1.3,17.0,875.0,942.93,696.1
2016,7,7,10,15,936.5,87.0,1.3,17.0,903.0,943.71,695.59
2016,7,7,10,30,942.0,88.0,1.3,17.0,931.0,940.54,692.71
2016,7,7,10,45,945.5,89.0,1.35,17.0,952.5,931.63,687.03
2016,7,7,11,0,949.0,90.0,1.4,17.0,974.0,918.8,678.91
2016,7,7,11,15,952.0,90.5,1.4,17.0,988.5,901.21,667.07
2016,7,7,11,30,955.0,91.0,1.4,17.0,1003.0,879.86,652.85
2016,7,7,11,45,955.5,92.0,1.45,17.0,1009.5,853.26,635.82
2016,7,7,12,0,956.0,93.0,1.5,17.0,1016.0,823.26,616.45
2016,7,7,12,15,956.0,93.0,1.55,17.0,1016.0,788.84,593.93
2016,7,7,12,30,956.0,93.0,1.6,17.0,1016.0,751.45,567.38
2016,7,7,12,45,946.5,98.0,1.65,17.0,1005.5,708.8,536.22
2016,7,7,13,0,937.0,103.0,1.7,17.0,995.0,664.08,502.75
2016,7,7,13,15,934.5,102.5,1.7,17.0,980.0,617.53,466.73
2016,7,7,13,30,932.0,102.0,1.7,17.0,965.0,568.87,428.05
2016,7,7,13,45,928.5,101.0,1.7,17.0,943.0,517.47,386.12
2016,7,7,14,0,925.0,100.0,1.7,17.0,921.0,464.46,341.62
2016,7,7,14,15,919.0,98.5,1.7,16.5,892.0,408.79,294.42
2016,7,7,14,30,913.0,97.0,1.7,16.0,863.0,352.23,245.39
2016,7,7,14,45,906.5,94.5,1.7,16.0,829.0,294.22,194.63
2016,7,7,15,0,900.0,92.0,1.7,16.0,795.0,235.86,145.37
2016,7,7,15,15,890.0,90.5,1.7,15.5,754.5,177.55,101.94
2016,7,7,15,30,880.0,89.0,1.7,15.0,714.0,119.74,71.01
2016,7,7,15,45,869.0,86.0,1.7,15.0,670.0,83.23,66.5
2016,7,7,16,0,858.0,83.0,1.7,15.0,626.0,81.01,64.84
2016,7,7,16,15,840.5,80.0,1.7,14.5,578.0,78.45,62.97
2016,7,7,16,30,823.0,77.0,1.7,14.0,530.0,75.73,60.95
2016,7,7,16,45,802.5,73.5,1.7,14.0,480.0,65.29,52.05
2016,7,7,17,0,782.0,70.0,1.7,14.0,430.0,62.58,49.88
2016,7,7,17,15,751.5,66.5,1.7,13.5,379.0,59.6,47.55
2016,7,7,17,30,721.0,63.0,1.7,13.0,328.0,56.6,45.14
2016,7,7,17,45,681.0,58.0,1.7,12.5,277.5,52.28,41.47
2016,7,7,18,0,641.0,53.0,1.7,12.0,227.0,47.92,37.66
2016,7,7,18,15,577.0,47.0,1.65,11.5,179.0,39.18,29.76
2016,7,7,18,30,513.0,41.0,1.6,11.0,131.0,34.15,25.01
2016,7,7,18,45,412.0,32.5,1.55,10.5,90.0,26.95,18.12
2016,7,7,19,0,311.0,24.0,1.5,10.0,49.0,19.85,10.09
2016,7,7,19,15,155.5,12.0,1.45,9.5,24.5,9.44,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,176.0,13.0,1.0,9.0,29.5,75.55,0.0
2016,7,8,5,30,352.0,26.0,1.0,9.0,59.0,171.5,124.96
2016,7,8,5,45,447.0,33.5,1.05,9.5,101.0,238.18,188.25
2016,7,8,6,0,542.0,41.0,1.1,10.0,143.0,312.25,253.85
2016,7,8,6,15,600.5,46.5,1.1,10.0,191.0,377.29,310.87
2016,7,8,6,30,659.0,52.0,1.1,10.0,239.0,446.57,369.11
2016,7,8,6,45,398.0,103.0,1.1,10.5,222.5,371.69,308.17
2016,7,8,7,0,137.0,154.0,1.1,11.0,206.0,246.29,203.58
2016,7,8,7,15,463.0,111.0,1.05,11.5,323.5,458.95,378.39
2016,7,8,7,30,789.0,68.0,1.0,12.0,441.0,672.21,538.54
2016,7,8,7,45,810.5,70.5,1.0,12.5,491.0,711.33,561.35
2016,7,8,8,0,832.0,73.0,1.0,13.0,541.0,755.68,589.43
2016,7,8,8,15,848.0,75.0,1.0,13.5,588.0,793.12,612.03
2016,7,8,8,30,864.0,77.0,1.0,14.0,635.0,828.17,632.69
2016,7,8,8,45,879.0,77.5,1.0,14.5,679.0,858.0,649.54
2016,7,8,9,0,894.0,78.0,1.0,15.0,723.0,884.91,664.34
2016,7,8,9,15,903.0,79.5,1.0,15.5,761.5,904.37,674.13
2016,7,8,9,30,912.0,81.0,1.0,16.0,800.0,920.31,681.72
2016,7,8,9,45,921.5,80.5,1.05,16.5,834.5,930.92,686.8
2016,7,8,10,0,931.0,80.0,1.1,17.0,869.0,937.8,689.63
2016,7,8,10,15,936.0,81.0,1.15,17.5,896.5,938.3,688.47
2016,7,8,10,30,941.0,82.0,1.2,18.0,924.0,934.87,684.97
2016,7,8,10,45,946.0,81.5,1.25,18.5,945.5,926.02,678.11
2016,7,8,11,0,951.0,81.0,1.3,19.0,967.0,913.28,668.89
2016,7,8,11,15,953.5,81.5,1.35,19.0,981.0,895.47,657.72
2016,7,8,11,30,956.0,82.0,1.4,19.0,995.0,873.9,644.13
2016,7,8,11,45,957.5,82.0,1.45,19.5,1002.0,847.45,626.1
2016,7,8,12,0,959.0,82.0,1.5,20.0,1009.0,817.55,605.78
2016,7,8,12,15,959.0,82.0,1.55,20.0,1008.5,783.27,583.56
2016,7,8,12,30,959.0,82.0,1.6,20.0,1008.0,745.97,557.67
2016,7,8,12,45,953.0,85.5,1.65,20.0,999.0,704.61,527.72
2016,7,8,13,0,947.0,89.0,1.7,20.0,990.0,660.91,495.29
2016,7,8,13,15,944.0,88.5,1.7,20.0,975.0,613.79,459.19
2016,7,8,13,30,941.0,88.0,1.7,20.0,960.0,564.58,420.48
2016,7,8,13,45,937.5,87.0,1.75,20.0,938.0,512.87,378.9
2016,7,8,14,0,934.0,86.0,1.8,20.0,916.0,459.53,334.66
2016,7,8,14,15,928.5,85.0,1.8,19.5,887.0,404.04,287.89
2016,7,8,14,30,923.0,84.0,1.8,19.0,858.0,347.56,239.22
2016,7,8,14,45,915.5,82.5,1.85,19.0,823.5,289.51,188.82
2016,7,8,15,0,908.0,81.0,1.9,19.0,789.0,231.19,139.94
2016,7,8,15,15,898.5,79.5,1.9,18.5,749.5,172.6,96.47
2016,7,8,15,30,889.0,78.0,1.9,18.0,710.0,114.45,65.36
2016,7,8,15,45,876.5,76.0,1.9,18.0,666.0,77.39,60.76
2016,7,8,16,0,864.0,74.0,1.9,18.0,622.0,75.57,59.44
2016,7,8,16,15,848.0,71.5,1.85,17.5,574.0,73.21,57.73
2016,7,8,16,30,832.0,69.0,1.8,17.0,526.0,70.71,55.91
2016,7,8,16,45,811.0,66.5,1.8,17.0,476.5,67.97,53.75
2016,7,8,17,0,790.0,64.0,1.8,17.0,427.0,65.13,51.49
2016,7,8,17,15,761.0,60.5,1.7,16.5,376.0,55.38,43.26
2016,7,8,17,30,732.0,57.0,1.6,16.0,325.0,52.23,40.74
2016,7,8,17,45,692.0,52.5,1.55,15.5,275.0,48.13,37.29
2016,7,8,18,0,652.0,48.0,1.5,15.0,225.0,44.01,33.73
2016,7,8,18,15,590.0,43.0,1.4,14.5,177.5,39.27,29.46
2016,7,8,18,30,528.0,38.0,1.3,14.0,130.0,34.61,25.09
2016,7,8,18,45,429.0,30.0,1.2,13.5,89.0,25.02,16.18
2016,7,8,19,0,330.0,22.0,1.1,13.0,48.0,18.25,8.58
2016,7,8,19,15,165.0,11.0,1.05,12.5,24.0,8.65,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,195.5,11.5,0.45,10.5,29.5,78.35,0.0
2016,7,9,5,30,391.0,23.0,0.4,11.0,59.0,178.84,127.88
2016,7,9,5,45,482.0,29.5,0.4,11.5,101.0,245.46,190.99
2016,7,9,6,0,573.0,36.0,0.4,12.0,143.0,321.23,256.7
2016,7,9,6,15,629.0,40.5,0.45,12.5,191.0,385.14,311.27
2016,7,9,6,30,685.0,45.0,0.5,13.0,239.0,453.1,366.68
2016,7,9,6,45,722.5,48.5,0.55,14.0,289.5,512.13,412.14
2016,7,9,7,0,760.0,52.0,0.6,15.0,340.0,566.94,452.58
2016,7,9,7,15,786.5,54.5,0.65,15.5,390.5,618.82,489.64
2016,7,9,7,30,813.0,57.0,0.7,16.0,441.0,670.29,523.96
2016,7,9,7,45,833.0,59.0,0.75,16.5,490.5,715.38,552.93
2016,7,9,8,0,853.0,61.0,0.8,17.0,540.0,758.87,580.28
2016,7,9,8,15,868.0,63.0,0.85,17.5,587.0,796.31,603.05
2016,7,9,8,30,883.0,65.0,0.9,18.0,634.0,831.24,623.91
2016,7,9,8,45,895.0,66.5,1.0,18.5,677.5,860.23,641.42
2016,7,9,9,0,907.0,68.0,1.1,19.0,721.0,886.1,656.87
2016,7,9,9,15,916.0,69.0,1.15,19.0,760.5,905.41,668.5
2016,7,9,9,30,925.0,70.0,1.2,19.0,800.0,921.17,677.97
2016,7,9,9,45,927.0,75.0,1.3,19.5,833.0,931.15,683.3
2016,7,9,10,0,929.0,80.0,1.4,20.0,866.0,937.09,686.14
2016,7,9,10,15,935.0,81.0,1.45,20.0,894.0,938.54,686.79
2016,7,9,10,30,941.0,82.0,1.5,20.0,922.0,936.05,685.05
2016,7,9,10,45,945.5,82.5,1.55,20.5,944.0,927.76,678.4
2016,7,9,11,0,950.0,83.0,1.6,21.0,966.0,915.55,669.36
2016,7,9,11,15,952.5,83.5,1.6,21.0,980.5,897.73,657.44
2016,7,9,11,30,955.0,84.0,1.6,21.0,995.0,876.16,643.18
2016,7,9,11,45,957.5,83.5,1.65,21.0,1002.5,850.06,626.54
2016,7,9,12,0,960.0,83.0,1.7,21.0,1010.0,820.49,607.52
2016,7,9,12,15,960.0,83.0,1.7,21.0,1009.5,786.15,584.71
2016,7,9,12,30,960.0,83.0,1.7,21.0,1009.0,748.79,558.36
2016,7,9,12,45,958.5,83.5,1.75,21.0,1001.5,707.95,528.89
2016,7,9,13,0,957.0,84.0,1.8,21.0,994.0,664.5,496.73
2016,7,9,13,15,954.5,83.5,1.8,20.5,978.5,617.25,461.48
2016,7,9,13,30,952.0,83.0,1.8,20.0,963.0,567.83,423.4
2016,7,9,13,45,949.5,81.0,1.85,20.0,941.5,515.33,381.14
2016,7,9,14,0,947.0,79.0,1.9,20.0,920.0,461.08,336.1
2016,7,9,14,15,942.0,78.0,1.9,19.5,891.5,405.1,288.81
2016,7,9,14,30,937.0,77.0,1.9,19.0,863.0,348.07,239.53
2016,7,9,14,45,931.5,74.5,1.9,19.0,828.5,289.06,188.07
2016,7,9,15,0,926.0,72.0,1.9,19.0,794.0,229.57,137.97
2016,7,9,15,15,916.5,71.0,1.9,18.5,754.0,170.3,93.82
2016,7,9,15,30,907.0,70.0,1.9,18.0,714.0,111.47,62.15
2016,7,9,15,45,896.5,67.5,1.95,18.0,670.0,72.65,56.74
2016,7,9,16,0,886.0,65.0,2.0,18.0,626.0,70.39,55.03
2016,7,9,16,15,870.5,63.0,1.95,17.5,578.0,68.18,53.43
2016,7,9,16,30,855.0,61.0,1.9,17.0,530.0,65.86,51.73
2016,7,9,16,45,834.5,59.0,1.9,16.5,480.0,63.33,49.84
2016,7,9,17,0,814.0,57.0,1.9,16.0,430.0,60.7,47.84
2016,7,9,17,15,786.5,54.0,1.85,15.5,379.5,57.15,45.01
2016,7,9,17,30,759.0,51.0,1.8,15.0,329.0,53.51,42.04
2016,7,9,17,45,718.5,48.0,1.8,14.5,278.5,45.0,34.66
2016,7,9,18,0,678.0,45.0,1.8,14.0,228.0,41.91,31.99
2016,7,9,18,15,619.5,40.0,1.8,13.0,180.0,37.07,27.67
2016,7,9,18,30,561.0,35.0,1.8,12.0,132.0,32.29,23.23
2016,7,9,18,45,458.5,28.0,1.8,11.5,90.5,25.6,16.81
2016,7,9,19,0,356.0,21.0,1.8,11.0,49.0,19.06,9.19
2016,7,9,19,15,178.0,10.5,1.75,10.5,24.5,8.26,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,12.5,1.25,9.5,29.5,78.05,0.0
2016,7,10,5,30,376.0,25.0,1.3,10.0,59.0,179.19,128.55
2016,7,10,5,45,474.5,32.5,1.4,10.5,102.5,245.59,193.27
2016,7,10,6,0,573.0,40.0,1.5,11.0,146.0,325.79,264.25
2016,7,10,6,15,632.5,45.0,1.5,11.5,195.5,392.46,322.33
2016,7,10,6,30,692.0,50.0,1.5,12.0,245.0,463.39,381.37
2016,7,10,6,45,732.0,54.0,1.55,12.5,297.0,525.08,430.87
2016,7,10,7,0,772.0,58.0,1.6,13.0,349.0,588.23,479.47
2016,7,10,7,15,800.5,61.0,1.6,13.0,401.5,637.05,516.13
2016,7,10,7,30,829.0,64.0,1.6,13.0,454.0,691.11,553.99
2016,7,10,7,45,849.5,66.5,1.6,13.5,505.0,737.72,584.41
2016,7,10,8,0,870.0,69.0,1.6,14.0,556.0,782.68,613.0
2016,7,10,8,15,886.0,71.5,1.6,14.5,605.0,821.94,637.01
2016,7,10,8,30,902.0,74.0,1.6,15.0,654.0,858.66,658.92
2016,7,10,8,45,914.5,75.5,1.65,15.5,699.0,888.38,676.37
2016,7,10,9,0,927.0,77.0,1.7,16.0,744.0,914.93,691.65
2016,7,10,9,15,937.0,78.5,1.7,16.5,784.5,935.83,702.49
2016,7,10,9,30,947.0,80.0,1.7,17.0,825.0,953.09,710.97
2016,7,10,9,45,954.0,81.5,1.7,17.5,860.0,963.81,715.22
2016,7,10,10,0,961.0,83.0,1.7,18.0,895.0,970.58,717.06
2016,7,10,10,15,967.0,84.0,1.7,18.0,924.0,971.89,716.86
2016,7,10,10,30,973.0,85.0,1.7,18.0,953.0,969.13,714.2
2016,7,10,10,45,977.0,86.0,1.7,18.5,975.5,960.48,706.55
2016,7,10,11,0,981.0,87.0,1.7,19.0,998.0,947.76,696.45
2016,7,10,11,15,983.5,87.0,1.7,19.0,1013.0,928.8,683.76
2016,7,10,11,30,986.0,87.0,1.7,19.0,1028.0,906.0,668.65
2016,7,10,11,45,988.0,87.5,1.75,19.5,1035.5,879.48,650.48
2016,7,10,12,0,990.0,88.0,1.8,20.0,1043.0,849.36,629.9
2016,7,10,12,15,990.0,88.0,1.85,20.0,1043.0,813.9,606.83
2016,7,10,12,30,990.0,88.0,1.9,20.0,1043.0,775.31,580.05
2016,7,10,12,45,984.5,91.0,1.95,20.0,1034.0,732.46,549.02
2016,7,10,13,0,979.0,94.0,2.0,20.0,1025.0,687.15,515.4
2016,7,10,13,15,976.5,93.5,2.0,20.0,1009.5,638.71,478.3
2016,7,10,13,30,974.0,93.0,2.0,20.0,994.0,588.04,438.45
2016,7,10,13,45,972.0,91.0,2.0,20.0,972.0,534.5,395.21
2016,7,10,14,0,970.0,89.0,2.0,20.0,950.0,479.11,349.17
2016,7,10,14,15,964.5,88.0,2.0,20.0,920.5,421.49,300.13
2016,7,10,14,30,959.0,87.0,2.0,20.0,891.0,362.83,249.25
2016,7,10,14,45,953.5,85.0,2.0,20.0,856.0,302.69,197.08
2016,7,10,15,0,948.0,83.0,2.0,20.0,821.0,242.02,146.22
2016,7,10,15,15,938.5,81.5,1.95,19.5,780.0,180.85,100.77
2016,7,10,15,30,929.0,80.0,1.9,19.0,739.0,120.09,67.91
2016,7,10,15,45,918.0,77.5,1.9,19.0,694.0,79.49,62.3
2016,7,10,16,0,907.0,75.0,1.9,19.0,649.0,77.35,60.72
2016,7,10,16,15,891.0,73.0,1.85,18.5,599.5,75.25,59.25
2016,7,10,16,30,875.0,71.0,1.8,18.0,550.0,73.02,57.67
2016,7,10,16,45,854.5,68.0,1.8,18.0,498.5,69.9,55.2
2016,7,10,17,0,834.0,65.0,1.8,18.0,447.0,66.65,52.6
2016,7,10,17,15,804.5,61.5,1.75,17.5,394.0,56.87,44.39
2016,7,10,17,30,775.0,58.0,1.7,17.0,341.0,53.65,41.82
2016,7,10,17,45,733.5,54.0,1.65,16.5,288.5,49.86,38.66
2016,7,10,18,0,692.0,50.0,1.6,16.0,236.0,46.08,35.41
2016,7,10,18,15,628.0,44.5,1.5,15.0,186.0,40.88,30.81
2016,7,10,18,30,564.0,39.0,1.4,14.0,136.0,35.74,26.07
2016,7,10,18,45,455.5,31.0,1.35,13.0,93.0,28.24,18.98
2016,7,10,19,0,347.0,23.0,1.3,12.0,50.0,19.16,9.08
2016,7,10,19,15,173.5,11.5,1.25,11.5,25.0,9.05,0.0
2016,7,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,11,5,15,183.0,12.5,0.65,8.5,28.5,63.18,0.0
2016,7,11,5,30,366.0,25.0,0.6,9.0,57.0,175.94,125.44
2016,7,11,5,45,466.0,32.5,0.6,10.0,100.5,242.29,189.78
2016,7,11,6,0,566.0,40.0,0.6,11.0,144.0,322.81,259.52
2016,7,11,6,15,626.0,45.0,0.55,11.5,193.5,389.46,316.21
2016,7,11,6,30,686.0,50.0,0.5,12.0,243.0,460.43,373.54
2016,7,11,6,45,726.5,54.0,0.5,13.0,295.0,522.23,420.67
2016,7,11,7,0,767.0,58.0,0.5,14.0,347.0,585.53,466.58
2016,7,11,7,15,795.5,61.5,0.5,14.5,399.0,640.95,505.5
2016,7,11,7,30,824.0,65.0,0.5,15.0,451.0,689.34,536.57
2016,7,11,7,45,845.0,67.5,0.55,16.0,502.0,736.21,565.45
2016,7,11,8,0,866.0,70.0,0.6,17.0,553.0,781.48,592.5
2016,7,11,8,15,882.0,72.0,0.65,17.5,601.5,820.1,615.66
2016,7,11,8,30,898.0,74.0,0.7,18.0,650.0,856.2,636.92
2016,7,11,8,45,910.0,75.5,0.75,19.0,694.5,885.46,652.3
2016,7,11,9,0,922.0,77.0,0.8,20.0,739.0,911.54,665.55
2016,7,11,9,15,931.0,78.5,0.85,20.5,779.0,931.53,676.13
2016,7,11,9,30,940.0,80.0,0.9,21.0,819.0,947.88,684.52
2016,7,11,9,45,938.5,86.5,0.95,21.5,851.5,956.11,687.89
2016,7,11,10,0,937.0,93.0,1.0,22.0,884.0,960.14,688.83
2016,7,11,10,15,942.5,94.0,1.05,22.0,912.0,960.9,689.21
2016,7,11,10,30,948.0,95.0,1.1,22.0,940.0,957.68,687.24
2016,7,11,10,45,951.5,96.0,1.15,22.5,961.5,948.66,680.44
2016,7,11,11,0,955.0,97.0,1.2,23.0,983.0,935.68,671.29
2016,7,11,11,15,957.5,97.5,1.2,23.0,997.5,917.46,659.45
2016,7,11,11,30,960.0,98.0,1.2,23.0,1012.0,895.46,645.32
2016,7,11,11,45,960.5,98.5,1.25,23.5,1019.0,868.18,627.32
2016,7,11,12,0,961.0,99.0,1.3,24.0,1026.0,837.47,607.09
2016,7,11,12,15,961.0,99.0,1.35,24.0,1025.5,802.75,585.29
2016,7,11,12,30,961.0,99.0,1.4,24.0,1025.0,765.01,559.67
2016,7,11,12,45,962.5,97.0,1.45,24.0,1018.0,723.86,530.89
2016,7,11,13,0,964.0,95.0,1.5,24.0,1011.0,679.91,499.3
2016,7,11,13,15,961.5,94.5,1.55,23.5,995.5,632.11,464.87
2016,7,11,13,30,959.0,94.0,1.6,23.0,980.0,582.13,427.53
2016,7,11,13,45,956.0,92.5,1.65,23.0,958.0,529.18,385.8
2016,7,11,14,0,953.0,91.0,1.7,23.0,936.0,474.51,341.32
2016,7,11,14,15,947.5,90.0,1.7,22.5,907.5,417.76,294.33
2016,7,11,14,30,942.0,89.0,1.7,22.0,879.0,359.98,245.34
2016,7,11,14,45,935.5,87.5,1.75,22.0,844.0,300.83,194.65
2016,7,11,15,0,929.0,86.0,1.8,22.0,809.0,241.27,145.22
2016,7,11,15,15,920.0,84.5,1.8,21.5,769.0,181.2,100.87
2016,7,11,15,30,911.0,83.0,1.8,21.0,729.0,121.49,68.59
2016,7,11,15,45,900.0,80.5,1.8,21.0,684.5,80.8,62.89
2016,7,11,16,0,889.0,78.0,1.8,21.0,640.0,78.74,61.39
2016,7,11,16,15,873.5,75.5,1.75,20.5,591.5,76.4,59.74
2016,7,11,16,30,858.0,73.0,1.7,20.0,543.0,73.92,57.97
2016,7,11,16,45,839.0,69.5,1.7,19.5,492.5,70.56,55.43
2016,7,11,17,0,820.0,66.0,1.7,19.0,442.0,67.04,52.73
2016,7,11,17,15,791.0,62.5,1.65,18.0,389.5,57.36,44.73
2016,7,11,17,30,762.0,59.0,1.6,17.0,337.0,54.2,42.31
2016,7,11,17,45,723.5,54.5,1.55,16.5,285.5,50.11,38.89
2016,7,11,18,0,685.0,50.0,1.5,16.0,234.0,46.0,35.34
2016,7,11,18,15,621.5,44.5,1.4,15.0,184.0,40.82,30.76
2016,7,11,18,30,558.0,39.0,1.3,14.0,134.0,35.7,26.03
2016,7,11,18,45,453.5,31.0,1.25,13.5,91.5,28.23,18.91
2016,7,11,19,0,349.0,23.0,1.2,13.0,49.0,19.17,8.89
2016,7,11,19,15,174.5,11.5,1.2,12.0,24.5,9.05,0.0
2016,7,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,193.5,11.5,1.0,9.5,28.5,65.5,0.0
2016,7,12,5,30,387.0,23.0,1.0,10.0,57.0,177.63,125.01
2016,7,12,5,45,484.5,30.0,1.05,10.5,100.0,247.57,194.0
2016,7,12,6,0,582.0,37.0,1.1,11.0,143.0,327.27,264.39
2016,7,12,6,15,640.0,42.0,1.05,11.0,192.5,393.56,322.32
2016,7,12,6,30,698.0,47.0,1.0,11.0,242.0,464.07,381.09
2016,7,12,6,45,737.5,50.5,1.0,11.5,293.5,525.18,429.53
2016,7,12,7,0,777.0,54.0,1.0,12.0,345.0,582.13,472.82
2016,7,12,7,15,804.5,57.0,1.0,12.5,397.5,636.19,511.63
2016,7,12,7,30,832.0,60.0,1.0,13.0,450.0,689.85,547.49
2016,7,12,7,45,853.0,62.0,1.05,13.5,500.5,736.53,577.93
2016,7,12,8,0,874.0,64.0,1.1,14.0,551.0,781.6,606.68
2016,7,12,8,15,889.5,66.0,1.15,14.5,599.5,820.17,630.44
2016,7,12,8,30,905.0,68.0,1.2,15.0,648.0,856.19,652.21
2016,7,12,8,45,917.0,70.0,1.25,15.5,693.0,886.32,669.81
2016,7,12,9,0,929.0,72.0,1.3,16.0,738.0,913.24,685.22
2016,7,12,9,15,938.5,73.0,1.3,16.0,778.0,933.36,696.65
2016,7,12,9,30,948.0,74.0,1.3,16.0,818.0,949.83,705.82
2016,7,12,9,45,954.0,76.5,1.35,16.5,853.0,960.93,711.06
2016,7,12,10,0,960.0,79.0,1.4,17.0,888.0,968.02,713.86
2016,7,12,10,15,965.5,79.5,1.4,17.0,917.0,968.53,713.12
2016,7,12,10,30,971.0,80.0,1.4,17.0,946.0,965.0,709.98
2016,7,12,10,45,975.5,80.5,1.45,17.5,968.0,956.5,703.23
2016,7,12,11,0,980.0,81.0,1.5,18.0,990.0,943.94,694.0
2016,7,12,11,15,982.5,81.5,1.5,18.0,1005.0,925.64,681.76
2016,7,12,11,30,985.0,82.0,1.5,18.0,1020.0,903.47,667.09
2016,7,12,11,45,987.0,82.5,1.55,18.0,1027.5,877.11,650.34
2016,7,12,12,0,989.0,83.0,1.6,18.0,1035.0,847.14,631.11
2016,7,12,12,15,989.5,83.0,1.6,18.0,1035.5,812.17,607.87
2016,7,12,12,30,990.0,83.0,1.6,18.0,1036.0,774.02,581.22
2016,7,12,12,45,982.0,88.0,1.65,18.5,1027.0,731.16,549.17
2016,7,12,13,0,974.0,93.0,1.7,19.0,1018.0,685.95,514.74
2016,7,12,13,15,972.0,92.5,1.7,18.5,1003.0,637.96,479.02
2016,7,12,13,30,970.0,92.0,1.7,18.0,988.0,587.72,440.36
2016,7,12,13,45,968.0,90.5,1.7,18.0,966.5,534.67,397.44
2016,7,12,14,0,966.0,89.0,1.7,18.0,945.0,479.76,351.69
2016,7,12,14,15,961.0,88.0,1.7,18.0,916.0,422.44,302.77
2016,7,12,14,30,956.0,87.0,1.7,18.0,887.0,364.03,251.91
2016,7,12,14,45,950.5,85.0,1.75,18.0,852.5,303.95,199.62
2016,7,12,15,0,945.0,83.0,1.8,18.0,818.0,243.33,148.47
2016,7,12,15,15,935.5,81.5,1.8,17.5,777.0,182.21,102.54
2016,7,12,15,30,926.0,80.0,1.8,17.0,736.0,121.5,68.98
2016,7,12,15,45,915.0,78.0,1.8,17.0,691.0,79.7,62.98
2016,7,12,16,0,904.0,76.0,1.8,17.0,646.0,77.89,61.67
2016,7,12,16,15,888.0,73.5,1.75,16.5,597.0,75.48,59.93
2016,7,12,16,30,872.0,71.0,1.7,16.0,548.0,72.93,58.06
2016,7,12,16,45,851.5,68.0,1.7,16.0,496.5,69.81,55.58
2016,7,12,17,0,831.0,65.0,1.7,16.0,445.0,66.56,52.96
2016,7,12,17,15,802.0,61.5,1.65,15.5,392.0,56.82,44.72
2016,7,12,17,30,773.0,58.0,1.6,15.0,339.0,53.62,42.14
2016,7,12,17,45,732.0,54.0,1.55,14.5,286.5,49.83,38.97
2016,7,12,18,0,691.0,50.0,1.5,14.0,234.0,46.07,35.7
2016,7,12,18,15,626.0,44.5,1.35,13.0,184.0,40.86,31.06
2016,7,12,18,30,561.0,39.0,1.2,12.0,134.0,35.73,26.28
2016,7,12,18,45,452.0,31.0,1.1,11.5,91.0,28.23,19.07
2016,7,12,19,0,343.0,23.0,1.0,11.0,48.0,19.16,8.81
2016,7,12,19,15,171.5,11.5,0.95,10.5,24.0,9.05,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,186.5,12.0,0.75,8.5,27.5,63.91,0.0
2016,7,13,5,30,373.0,24.0,0.7,9.0,55.0,173.04,120.84
2016,7,13,5,45,476.0,31.5,0.7,10.0,99.0,245.8,192.3
2016,7,13,6,0,579.0,39.0,0.7,11.0,143.0,328.34,263.99
2016,7,13,6,15,640.0,44.5,0.7,11.5,193.5,396.83,322.67
2016,7,13,6,30,701.0,50.0,0.7,12.0,244.0,469.79,382.19
2016,7,13,6,45,742.5,53.5,0.7,12.5,297.0,532.46,431.07
