Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,7,0,784.0,57.0,0.7,13.0,350.0,596.66,478.86
2016,7,13,7,15,812.5,60.0,0.7,13.5,402.5,646.14,513.68
2016,7,13,7,30,841.0,63.0,0.7,14.0,455.0,700.88,549.63
2016,7,13,7,45,862.5,65.5,0.7,15.0,507.0,748.89,578.63
2016,7,13,8,0,884.0,68.0,0.7,16.0,559.0,795.27,605.71
2016,7,13,8,15,899.5,70.0,0.7,16.5,608.0,834.13,628.17
2016,7,13,8,30,915.0,72.0,0.7,17.0,657.0,870.39,648.61
2016,7,13,8,45,927.0,73.5,0.7,18.0,702.5,900.15,663.29
2016,7,13,9,0,939.0,75.0,0.7,19.0,748.0,926.66,675.74
2016,7,13,9,15,948.0,77.0,0.7,19.5,788.5,947.56,685.82
2016,7,13,9,30,957.0,79.0,0.7,20.0,829.0,964.72,693.62
2016,7,13,9,45,953.0,86.5,0.75,21.0,861.0,971.91,695.02
2016,7,13,10,0,949.0,94.0,0.8,22.0,893.0,974.74,693.95
2016,7,13,10,15,954.5,95.0,0.85,22.5,922.0,975.51,693.11
2016,7,13,10,30,960.0,96.0,0.9,23.0,951.0,972.24,689.9
2016,7,13,10,45,964.5,96.5,0.95,23.5,973.0,963.53,683.47
2016,7,13,11,0,969.0,97.0,1.0,24.0,995.0,950.79,674.7
2016,7,13,11,15,971.5,97.5,1.0,24.5,1010.0,932.33,661.61
2016,7,13,11,30,974.0,98.0,1.0,25.0,1025.0,910.03,646.29
2016,7,13,11,45,975.5,98.5,1.05,25.5,1032.5,883.18,629.0
2016,7,13,12,0,977.0,99.0,1.1,26.0,1040.0,852.79,609.44
2016,7,13,12,15,977.0,99.0,1.15,26.0,1039.5,817.5,587.8
2016,7,13,12,30,977.0,99.0,1.2,26.0,1039.0,779.13,562.5
2016,7,13,12,45,975.5,98.5,1.25,26.0,1030.5,736.44,533.26
2016,7,13,13,0,974.0,98.0,1.3,26.0,1022.0,691.12,501.35
2016,7,13,13,15,971.0,97.5,1.35,26.0,1006.5,642.44,466.07
2016,7,13,13,30,968.0,97.0,1.4,26.0,991.0,591.6,428.03
2016,7,13,13,45,963.5,96.5,1.45,26.0,968.0,538.06,386.69
2016,7,13,14,0,959.0,96.0,1.5,26.0,945.0,482.9,342.68
2016,7,13,14,15,953.0,95.0,1.5,25.5,915.5,425.45,296.0
2016,7,13,14,30,947.0,94.0,1.5,25.0,886.0,367.02,247.33
2016,7,13,14,45,938.5,92.5,1.55,25.0,850.0,306.87,196.7
2016,7,13,15,0,930.0,91.0,1.6,25.0,814.0,246.54,147.38
2016,7,13,15,15,919.5,89.5,1.6,24.5,772.5,185.98,103.12
2016,7,13,15,30,909.0,88.0,1.6,24.0,731.0,125.96,70.66
2016,7,13,15,45,894.5,86.0,1.6,24.0,685.0,83.96,64.72
2016,7,13,16,0,880.0,84.0,1.6,24.0,639.0,82.2,63.51
2016,7,13,16,15,862.5,81.5,1.6,23.5,589.5,79.91,61.94
2016,7,13,16,30,845.0,79.0,1.6,23.0,540.0,77.48,60.25
2016,7,13,16,45,821.5,76.0,1.6,22.5,488.5,67.45,52.1
2016,7,13,17,0,798.0,73.0,1.6,22.0,437.0,65.05,50.39
2016,7,13,17,15,766.0,69.0,1.55,21.0,384.0,61.72,47.93
2016,7,13,17,30,734.0,65.0,1.5,20.0,331.0,58.35,45.37
2016,7,13,17,45,688.5,60.0,1.45,19.5,279.0,53.97,41.77
2016,7,13,18,0,643.0,55.0,1.4,19.0,227.0,49.59,38.03
2016,7,13,18,15,574.5,49.0,1.3,18.0,177.5,40.71,30.26
2016,7,13,18,30,506.0,43.0,1.2,17.0,128.0,35.72,25.68
2016,7,13,18,45,393.5,33.5,1.1,16.0,86.5,27.72,18.21
2016,7,13,19,0,281.0,24.0,1.0,15.0,45.0,19.82,8.86
2016,7,13,19,15,140.5,12.0,0.9,14.5,22.5,9.44,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,13.0,0.65,9.5,26.0,56.87,0.0
2016,7,14,5,30,319.0,26.0,0.6,10.0,52.0,159.8,109.96
2016,7,14,5,45,432.0,34.0,0.6,11.0,95.5,234.3,182.55
2016,7,14,6,0,545.0,42.0,0.6,12.0,139.0,319.34,255.66
2016,7,14,6,15,609.5,48.0,0.6,12.5,189.0,385.43,312.1
2016,7,14,6,30,674.0,54.0,0.6,13.0,239.0,459.67,372.34
2016,7,14,6,45,720.5,57.5,0.6,14.0,292.5,524.4,421.77
2016,7,14,7,0,767.0,61.0,0.6,15.0,346.0,591.09,470.18
2016,7,14,7,15,797.0,64.0,0.6,15.5,399.0,647.23,509.54
2016,7,14,7,30,827.0,67.0,0.6,16.0,452.0,696.28,541.01
2016,7,14,7,45,850.0,69.5,0.6,17.0,504.0,744.96,570.27
2016,7,14,8,0,873.0,72.0,0.6,18.0,556.0,792.17,597.59
2016,7,14,8,15,889.5,74.0,0.6,18.5,605.0,831.56,620.13
2016,7,14,8,30,906.0,76.0,0.6,19.0,654.0,868.43,640.71
2016,7,14,8,45,919.0,77.5,0.65,20.0,699.5,898.87,656.6
2016,7,14,9,0,932.0,79.0,0.7,21.0,745.0,926.12,670.36
2016,7,14,9,15,941.5,81.0,0.75,21.5,786.0,947.35,681.56
2016,7,14,9,30,951.0,83.0,0.8,22.0,827.0,964.88,690.55
2016,7,14,9,45,957.5,84.5,0.85,23.0,862.0,975.27,693.87
2016,7,14,10,0,964.0,86.0,0.9,24.0,897.0,981.68,694.89
2016,7,14,10,15,969.5,87.0,0.95,24.0,926.0,982.6,695.37
2016,7,14,10,30,975.0,88.0,1.0,24.0,955.0,979.42,693.5
2016,7,14,10,45,978.5,89.0,1.05,24.5,977.0,970.32,686.79
2016,7,14,11,0,982.0,90.0,1.1,25.0,999.0,957.15,677.7
2016,7,14,11,15,984.5,90.5,1.1,25.0,1014.0,938.62,665.87
2016,7,14,11,30,987.0,91.0,1.1,25.0,1029.0,916.19,651.72
2016,7,14,11,45,988.0,91.0,1.15,25.5,1036.0,888.32,633.7
2016,7,14,12,0,989.0,91.0,1.2,26.0,1043.0,856.91,613.4
2016,7,14,12,15,989.0,91.5,1.2,26.0,1042.5,821.78,591.16
2016,7,14,12,30,989.0,92.0,1.2,26.0,1042.0,783.48,565.57
2016,7,14,12,45,982.0,95.5,1.3,26.0,1032.5,739.86,536.15
2016,7,14,13,0,975.0,99.0,1.4,26.0,1023.0,693.87,504.11
2016,7,14,13,15,972.0,98.5,1.4,25.5,1007.0,645.09,469.23
2016,7,14,13,30,969.0,98.0,1.4,25.0,991.0,594.14,431.55
2016,7,14,13,45,964.0,97.0,1.4,25.0,968.0,539.88,389.34
2016,7,14,14,0,959.0,96.0,1.4,25.0,945.0,484.07,344.59
2016,7,14,14,15,953.0,95.0,1.35,24.5,915.0,426.56,297.63
2016,7,14,14,30,947.0,94.0,1.3,24.0,885.0,368.06,248.74
2016,7,14,14,45,938.5,92.5,1.3,24.0,849.0,307.85,197.93
2016,7,14,15,0,930.0,91.0,1.3,24.0,813.0,247.44,148.42
2016,7,14,15,15,919.5,89.5,1.3,23.5,772.0,186.81,103.96
2016,7,14,15,30,909.0,88.0,1.3,23.0,731.0,126.72,71.19
2016,7,14,15,45,895.0,86.0,1.3,23.0,685.0,83.97,64.97
2016,7,14,16,0,881.0,84.0,1.3,23.0,639.0,82.22,63.78
2016,7,14,16,15,863.5,81.0,1.25,22.5,589.5,79.62,61.94
2016,7,14,16,30,846.0,78.0,1.2,22.0,540.0,76.85,59.96
2016,7,14,16,45,823.0,75.0,1.2,21.5,488.0,66.79,51.76
2016,7,14,17,0,800.0,72.0,1.2,21.0,436.0,64.38,50.02
2016,7,14,17,15,768.0,68.0,1.15,20.0,383.0,61.02,47.53
2016,7,14,17,30,736.0,64.0,1.1,19.0,330.0,57.62,44.93
2016,7,14,17,45,690.5,59.5,1.1,18.0,278.0,53.61,41.72
2016,7,14,18,0,645.0,55.0,1.1,17.0,226.0,49.62,38.39
2016,7,14,18,15,576.0,48.5,1.0,16.0,176.5,40.35,30.2
2016,7,14,18,30,507.0,42.0,0.9,15.0,127.0,34.94,25.22
2016,7,14,18,45,393.5,33.0,0.85,14.5,85.5,27.32,17.98
2016,7,14,19,0,280.0,24.0,0.8,14.0,44.0,19.84,8.66
2016,7,14,19,15,140.0,12.0,0.75,13.5,22.0,9.44,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,15,5,15,170.0,12.0,0.9,8.5,25.5,59.23,0.0
2016,7,15,5,30,340.0,24.0,0.9,9.0,51.0,164.89,112.33
2016,7,15,5,45,444.5,32.0,0.95,10.0,93.5,237.51,185.98
2016,7,15,6,0,549.0,40.0,1.0,11.0,136.0,316.24,255.25
2016,7,15,6,15,612.5,45.5,0.95,11.5,186.0,384.78,314.38
2016,7,15,6,30,676.0,51.0,0.9,12.0,236.0,458.02,374.49
2016,7,15,6,45,719.0,55.0,0.9,12.5,288.0,521.24,424.3
2016,7,15,7,0,762.0,59.0,0.9,13.0,340.0,586.19,473.18
2016,7,15,7,15,791.5,62.0,0.85,13.5,393.0,641.8,512.48
2016,7,15,7,30,821.0,65.0,0.8,14.0,446.0,690.36,543.61
2016,7,15,7,45,844.0,67.5,0.8,15.0,497.5,738.92,573.39
2016,7,15,8,0,867.0,70.0,0.8,16.0,549.0,786.03,601.24
2016,7,15,8,15,883.5,72.5,0.8,16.5,598.0,825.92,624.61
2016,7,15,8,30,900.0,75.0,0.8,17.0,647.0,863.3,645.96
2016,7,15,8,45,913.0,76.5,0.85,17.5,692.5,893.69,663.33
2016,7,15,9,0,926.0,78.0,0.9,18.0,738.0,920.91,678.61
2016,7,15,9,15,936.0,79.5,0.9,18.5,779.0,942.03,689.03
2016,7,15,9,30,946.0,81.0,0.9,19.0,820.0,959.51,697.18
2016,7,15,9,45,950.5,84.0,0.95,20.0,854.5,969.7,700.44
2016,7,15,10,0,955.0,87.0,1.0,21.0,889.0,975.86,701.35
2016,7,15,10,15,960.5,88.0,1.05,21.0,918.5,976.82,701.81
2016,7,15,10,30,966.0,89.0,1.1,21.0,948.0,973.71,699.91
2016,7,15,10,45,971.0,89.5,1.15,21.5,970.5,965.57,693.65
2016,7,15,11,0,976.0,90.0,1.2,22.0,993.0,953.37,684.99
2016,7,15,11,15,979.0,90.5,1.2,22.0,1008.0,935.39,673.29
2016,7,15,11,30,982.0,91.0,1.2,22.0,1023.0,913.51,659.24
2016,7,15,11,45,984.0,91.0,1.25,22.0,1031.0,886.58,642.72
2016,7,15,12,0,986.0,91.0,1.3,22.0,1039.0,856.06,623.8
2016,7,15,12,15,986.0,91.0,1.3,22.0,1039.0,820.6,600.9
2016,7,15,12,30,986.0,91.0,1.3,22.0,1039.0,782.0,574.69
2016,7,15,12,45,981.5,93.5,1.3,22.0,1030.0,739.37,544.35
2016,7,15,13,0,977.0,96.0,1.3,22.0,1021.0,694.21,511.51
2016,7,15,13,15,974.5,95.5,1.3,21.5,1005.5,645.63,476.31
2016,7,15,13,30,972.0,95.0,1.3,21.0,990.0,594.81,438.23
2016,7,15,13,45,969.5,93.0,1.3,21.0,968.0,540.86,395.68
2016,7,15,14,0,967.0,91.0,1.3,21.0,946.0,485.11,350.34
2016,7,15,14,15,961.5,89.5,1.25,21.0,916.5,426.99,301.67
2016,7,15,14,30,956.0,88.0,1.2,21.0,887.0,367.84,251.14
2016,7,15,14,45,949.0,86.5,1.2,21.0,851.5,307.5,199.58
2016,7,15,15,0,942.0,85.0,1.2,21.0,816.0,246.78,149.14
2016,7,15,15,15,932.5,83.5,1.15,20.5,775.0,185.59,103.57
2016,7,15,15,30,923.0,82.0,1.1,20.0,734.0,124.8,69.83
2016,7,15,15,45,909.5,80.5,1.1,20.0,688.0,81.06,63.32
2016,7,15,16,0,896.0,79.0,1.1,20.0,642.0,79.53,62.3
2016,7,15,16,15,879.0,76.5,1.1,19.5,592.5,77.15,60.61
2016,7,15,16,30,862.0,74.0,1.1,19.0,543.0,74.62,58.8
2016,7,15,16,45,838.0,71.5,1.1,18.5,491.0,71.81,56.74
2016,7,15,17,0,814.0,69.0,1.1,18.0,439.0,62.5,49.02
2016,7,15,17,15,782.5,65.5,1.05,17.5,385.5,59.42,46.64
2016,7,15,17,30,751.0,62.0,1.0,17.0,332.0,56.32,44.18
2016,7,15,17,45,703.5,58.0,0.95,16.5,279.5,52.6,41.1
2016,7,15,18,0,656.0,54.0,0.9,16.0,227.0,48.93,37.94
2016,7,15,18,15,586.5,47.5,0.85,15.0,177.0,39.68,29.74
2016,7,15,18,30,517.0,41.0,0.8,14.0,127.0,34.22,24.69
2016,7,15,18,45,396.5,32.5,0.75,13.5,85.0,26.94,17.71
2016,7,15,19,0,276.0,24.0,0.7,13.0,43.0,19.85,8.41
2016,7,15,19,15,138.0,12.0,0.7,12.5,21.5,9.44,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,146.5,12.5,0.9,10.5,24.0,52.81,0.0
2016,7,16,5,30,293.0,25.0,0.9,11.0,48.0,148.97,98.9
2016,7,16,5,45,407.0,33.5,0.9,11.5,90.5,224.34,174.61
2016,7,16,6,0,521.0,42.0,0.9,12.0,133.0,309.23,248.54
2016,7,16,6,15,587.0,48.0,0.9,12.5,182.0,377.71,307.43
2016,7,16,6,30,653.0,54.0,0.9,13.0,231.0,449.01,366.13
2016,7,16,6,45,701.5,57.5,0.9,13.5,283.5,514.17,417.41
2016,7,16,7,0,750.0,61.0,0.9,14.0,336.0,581.52,468.02
2016,7,16,7,15,780.0,64.5,0.9,14.5,389.0,637.71,508.19
2016,7,16,7,30,810.0,68.0,0.9,15.0,442.0,693.67,545.32
2016,7,16,7,45,836.0,69.5,0.9,15.5,494.0,736.14,571.76
2016,7,16,8,0,862.0,71.0,0.9,16.0,546.0,784.27,601.61
2016,7,16,8,15,878.5,73.0,0.9,16.5,595.0,823.48,624.64
2016,7,16,8,30,895.0,75.0,0.9,17.0,644.0,860.22,645.71
2016,7,16,8,45,910.0,75.5,0.95,17.5,689.5,891.17,663.52
2016,7,16,9,0,925.0,76.0,1.0,18.0,735.0,919.07,679.29
2016,7,16,9,15,935.0,77.5,1.0,18.5,776.0,940.26,689.8
2016,7,16,9,30,945.0,79.0,1.0,19.0,817.0,957.81,698.05
2016,7,16,9,45,949.0,82.5,1.05,19.5,851.0,968.15,702.73
2016,7,16,10,0,953.0,86.0,1.1,20.0,885.0,974.44,705.02
2016,7,16,10,15,958.5,87.0,1.15,20.0,914.5,975.45,705.48
2016,7,16,10,30,964.0,88.0,1.2,20.0,944.0,972.4,703.54
2016,7,16,10,45,968.5,89.0,1.25,20.5,966.0,964.36,697.26
2016,7,16,11,0,973.0,90.0,1.3,21.0,988.0,952.25,688.55
2016,7,16,11,15,976.0,90.5,1.3,21.0,1003.5,934.34,676.79
2016,7,16,11,30,979.0,91.0,1.3,21.0,1019.0,912.53,662.66
2016,7,16,11,45,980.0,91.0,1.35,21.5,1026.5,884.86,644.26
2016,7,16,12,0,981.0,91.0,1.4,22.0,1034.0,853.66,623.55
2016,7,16,12,15,981.5,91.5,1.4,21.5,1034.5,819.14,602.32
2016,7,16,12,30,982.0,92.0,1.4,21.0,1035.0,781.43,577.68
2016,7,16,12,45,978.0,93.5,1.45,21.0,1026.5,738.45,547.39
2016,7,16,13,0,974.0,95.0,1.5,21.0,1018.0,692.94,514.47
2016,7,16,13,15,972.0,94.5,1.5,21.0,1003.0,644.75,478.29
2016,7,16,13,30,970.0,94.0,1.5,21.0,988.0,594.28,439.33
2016,7,16,13,45,966.0,93.5,1.5,21.0,965.5,540.76,396.87
2016,7,16,14,0,962.0,93.0,1.5,21.0,943.0,485.55,351.75
2016,7,16,14,15,956.5,92.0,1.45,21.0,914.0,427.97,303.32
2016,7,16,14,30,951.0,91.0,1.4,21.0,885.0,369.34,253.05
2016,7,16,14,45,943.5,89.5,1.4,21.0,849.0,309.04,201.4
2016,7,16,15,0,936.0,88.0,1.4,21.0,813.0,248.44,150.91
2016,7,16,15,15,926.5,86.5,1.35,20.5,772.5,187.48,105.34
2016,7,16,15,30,917.0,85.0,1.3,20.0,732.0,126.93,71.46
2016,7,16,15,45,903.5,83.0,1.3,20.0,686.0,82.4,64.47
2016,7,16,16,0,890.0,81.0,1.3,20.0,640.0,80.6,63.22
2016,7,16,16,15,873.0,78.5,1.25,19.5,590.5,78.26,61.57
2016,7,16,16,30,856.0,76.0,1.2,19.0,541.0,75.77,59.79
2016,7,16,16,45,833.0,73.0,1.2,18.5,489.0,65.62,51.42
2016,7,16,17,0,810.0,70.0,1.2,18.0,437.0,63.14,49.59
2016,7,16,17,15,778.5,66.5,1.15,17.5,384.0,60.09,47.23
2016,7,16,17,30,747.0,63.0,1.1,17.0,331.0,57.02,44.8
2016,7,16,17,45,702.0,58.5,1.1,16.5,278.5,52.98,41.43
2016,7,16,18,0,657.0,54.0,1.1,16.0,226.0,48.95,37.95
2016,7,16,18,15,587.0,47.5,1.0,15.0,176.0,39.69,29.74
2016,7,16,18,30,517.0,41.0,0.9,14.0,126.0,34.23,24.68
2016,7,16,18,45,401.5,32.0,0.85,13.5,84.0,26.57,17.35
2016,7,16,19,0,286.0,23.0,0.8,13.0,42.0,19.04,7.48
2016,7,16,19,15,143.0,11.5,0.8,12.5,21.0,9.05,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,15,178.5,11.0,0.85,9.5,24.5,61.12,0.0
2016,7,17,5,30,357.0,22.0,0.9,10.0,49.0,164.52,107.25
2016,7,17,5,45,466.0,29.5,0.95,10.5,92.5,241.01,187.76
2016,7,17,6,0,575.0,37.0,1.0,11.0,136.0,326.06,262.76
2016,7,17,6,15,637.0,42.0,0.95,11.0,186.0,394.54,322.6
2016,7,17,6,30,699.0,47.0,0.9,11.0,236.0,467.61,383.45
2016,7,17,6,45,738.0,51.5,0.9,11.5,288.0,530.11,432.86
2016,7,17,7,0,777.0,56.0,0.9,12.0,340.0,594.01,481.05
2016,7,17,7,15,805.5,59.0,0.9,12.5,393.0,643.42,516.12
2016,7,17,7,30,834.0,62.0,0.9,13.0,446.0,698.19,552.61
2016,7,17,7,45,584.0,140.0,0.9,13.5,424.0,631.69,499.15
2016,7,17,8,0,334.0,218.0,0.9,14.0,402.0,504.05,399.34
2016,7,17,8,15,624.0,143.5,0.95,14.5,525.0,704.59,550.58
2016,7,17,8,30,914.0,69.0,1.0,15.0,648.0,870.75,660.98
2016,7,17,8,45,927.5,69.5,1.05,16.0,693.5,900.91,675.31
2016,7,17,9,0,941.0,70.0,1.1,17.0,739.0,927.91,689.26
2016,7,17,9,15,950.0,71.5,1.1,17.0,779.5,948.56,700.78
2016,7,17,9,30,959.0,73.0,1.1,17.0,820.0,965.48,710.02
2016,7,17,9,45,954.5,81.5,1.15,17.5,853.0,973.61,713.28
2016,7,17,10,0,950.0,90.0,1.2,18.0,886.0,977.3,713.93
2016,7,17,10,15,956.0,91.0,1.2,18.0,915.0,978.72,713.79
2016,7,17,10,30,962.0,92.0,1.2,18.0,944.0,976.07,711.23
2016,7,17,10,45,965.0,93.5,1.3,18.5,966.0,967.11,705.13
2016,7,17,11,0,968.0,95.0,1.4,19.0,988.0,954.09,696.52
2016,7,17,11,15,970.5,95.5,1.4,19.0,1002.5,935.73,684.35
2016,7,17,11,30,973.0,96.0,1.4,19.0,1017.0,913.51,669.8
2016,7,17,11,45,973.5,96.5,1.45,19.0,1024.5,885.9,652.44
2016,7,17,12,0,974.0,97.0,1.5,19.0,1032.0,854.79,632.69
2016,7,17,12,15,973.5,97.0,1.5,19.0,1031.5,819.18,609.25
2016,7,17,12,30,973.0,97.0,1.5,19.0,1031.0,780.51,582.46
2016,7,17,12,45,969.0,98.5,1.55,19.0,1022.0,737.75,552.0
2016,7,17,13,0,965.0,100.0,1.6,19.0,1013.0,692.49,518.91
2016,7,17,13,15,962.0,99.5,1.6,18.5,997.0,644.01,483.09
2016,7,17,13,30,959.0,99.0,1.6,18.0,981.0,593.37,444.43
2016,7,17,13,45,955.0,97.5,1.65,18.0,958.5,539.55,401.5
2016,7,17,14,0,951.0,96.0,1.7,18.0,936.0,484.1,355.81
2016,7,17,14,15,944.5,95.0,1.7,18.0,906.0,426.65,306.99
2016,7,17,14,30,938.0,94.0,1.7,18.0,876.0,368.27,256.36
2016,7,17,14,45,931.5,91.5,1.7,18.0,840.5,308.22,204.11
2016,7,17,15,0,925.0,89.0,1.7,18.0,805.0,247.77,152.96
2016,7,17,15,15,914.0,87.5,1.7,17.5,763.5,187.19,106.99
2016,7,17,15,30,903.0,86.0,1.7,17.0,722.0,127.2,72.75
2016,7,17,15,45,891.0,83.0,1.7,16.5,676.5,82.05,65.12
2016,7,17,16,0,879.0,80.0,1.7,16.0,631.0,79.68,63.48
2016,7,17,16,15,861.5,77.5,1.7,15.5,581.5,77.32,61.79
2016,7,17,16,30,844.0,75.0,1.7,15.0,532.0,74.83,59.97
2016,7,17,16,45,822.5,71.5,1.7,14.5,481.0,71.45,57.37
2016,7,17,17,0,801.0,68.0,1.7,14.0,430.0,61.54,49.0
2016,7,17,17,15,769.0,64.5,1.7,13.5,377.0,58.45,46.56
2016,7,17,17,30,737.0,61.0,1.7,13.0,324.0,55.34,44.04
2016,7,17,17,45,694.5,56.0,1.7,12.5,272.5,50.9,40.26
2016,7,17,18,0,652.0,51.0,1.7,12.0,221.0,46.44,36.33
2016,7,17,18,15,583.5,45.0,1.65,11.5,172.0,40.9,31.25
2016,7,17,18,30,515.0,39.0,1.6,11.0,123.0,32.63,23.54
2016,7,17,18,45,400.5,30.0,1.55,10.5,82.0,24.93,16.11
2016,7,17,19,0,286.0,21.0,1.5,10.0,41.0,17.36,6.05
2016,7,17,19,15,143.0,10.5,1.45,9.5,20.5,8.26,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.5,11.5,1.1,9.0,23.0,53.97,0.0
2016,7,18,5,30,305.0,23.0,1.1,9.0,46.0,150.64,96.26
2016,7,18,5,45,422.0,31.0,1.15,9.5,88.0,228.56,178.92
2016,7,18,6,0,539.0,39.0,1.2,10.0,130.0,311.92,252.98
2016,7,18,6,15,603.0,44.5,1.15,10.5,179.0,380.45,312.82
2016,7,18,6,30,667.0,50.0,1.1,11.0,228.0,453.78,373.77
2016,7,18,6,45,713.0,53.5,1.1,11.5,280.5,518.05,425.08
2016,7,18,7,0,759.0,57.0,1.1,12.0,333.0,584.33,475.61
2016,7,18,7,15,787.5,60.0,1.05,12.0,385.0,639.33,515.74
2016,7,18,7,30,816.0,63.0,1.0,12.0,437.0,687.18,547.93
2016,7,18,7,45,839.5,64.5,1.0,12.5,488.0,734.97,578.78
2016,7,18,8,0,863.0,66.0,1.0,13.0,539.0,781.39,607.87
2016,7,18,8,15,878.5,68.0,1.0,13.5,587.5,819.99,630.92
2016,7,18,8,30,894.0,70.0,1.0,14.0,636.0,856.06,651.93
2016,7,18,8,45,907.5,71.0,1.0,14.5,680.5,886.42,668.83
2016,7,18,9,0,921.0,72.0,1.0,15.0,725.0,913.68,683.56
2016,7,18,9,15,930.0,73.5,1.0,15.5,765.0,934.07,693.73
2016,7,18,9,30,939.0,75.0,1.0,16.0,805.0,950.81,701.61
2016,7,18,9,45,942.0,78.5,1.05,16.5,839.0,960.37,705.88
2016,7,18,10,0,945.0,82.0,1.1,17.0,873.0,965.89,707.75
2016,7,18,10,15,950.0,83.0,1.15,17.0,901.5,966.59,708.02
2016,7,18,10,30,955.0,84.0,1.2,17.0,930.0,963.28,705.88
2016,7,18,10,45,959.0,85.0,1.25,17.5,951.5,955.01,699.39
2016,7,18,11,0,963.0,86.0,1.3,18.0,973.0,942.71,690.45
2016,7,18,11,15,965.5,86.0,1.35,18.0,988.0,924.19,678.88
2016,7,18,11,30,968.0,86.0,1.4,18.0,1003.0,901.85,664.87
2016,7,18,11,45,969.0,86.5,1.45,18.5,1010.0,875.01,646.66
2016,7,18,12,0,970.0,87.0,1.5,19.0,1017.0,844.64,626.1
2016,7,18,12,15,970.5,87.0,1.5,19.0,1017.0,810.11,603.29
2016,7,18,12,30,971.0,87.0,1.5,19.0,1017.0,772.43,577.42
2016,7,18,12,45,972.0,85.0,1.55,19.0,1010.0,730.48,547.51
2016,7,18,13,0,973.0,83.0,1.6,19.0,1003.0,685.69,514.73
2016,7,18,13,15,970.5,82.5,1.6,18.5,988.0,637.33,478.88
2016,7,18,13,30,968.0,82.0,1.6,18.0,973.0,586.73,440.13
2016,7,18,13,45,966.0,80.5,1.65,18.0,951.0,533.58,397.51
2016,7,18,14,0,964.0,79.0,1.7,18.0,929.0,478.55,351.93
2016,7,18,14,15,959.0,78.0,1.7,18.0,900.0,421.1,302.9
2016,7,18,14,30,954.0,77.0,1.7,18.0,871.0,362.55,251.86
2016,7,18,14,45,948.5,75.0,1.7,18.0,836.0,302.3,199.16
2016,7,18,15,0,943.0,73.0,1.7,18.0,801.0,241.52,147.44
2016,7,18,15,15,934.0,71.5,1.65,17.5,760.5,180.31,100.64
2016,7,18,15,30,925.0,70.0,1.6,17.0,720.0,119.46,65.63
2016,7,18,15,45,914.5,67.5,1.6,17.0,675.5,73.1,57.37
2016,7,18,16,0,904.0,65.0,1.6,17.0,631.0,70.78,55.62
2016,7,18,16,15,888.5,63.0,1.55,16.5,582.0,68.52,53.98
2016,7,18,16,30,873.0,61.0,1.5,16.0,533.0,66.15,52.23
2016,7,18,16,45,853.5,58.0,1.5,16.0,482.0,62.88,49.59
2016,7,18,17,0,834.0,55.0,1.5,16.0,431.0,59.49,46.82
2016,7,18,17,15,805.5,52.5,1.45,15.5,379.0,56.19,44.2
2016,7,18,17,30,777.0,50.0,1.4,15.0,327.0,52.82,41.46
2016,7,18,17,45,736.5,46.0,1.4,14.5,275.0,48.11,37.45
2016,7,18,18,0,696.0,42.0,1.4,14.0,223.0,39.65,29.97
2016,7,18,18,15,632.5,37.5,1.35,13.5,174.0,35.08,25.8
2016,7,18,18,30,569.0,33.0,1.3,13.0,125.0,30.62,21.55
2016,7,18,18,45,459.0,26.0,1.3,12.5,83.0,23.86,14.99
2016,7,18,19,0,349.0,19.0,1.3,12.0,41.0,17.29,5.45
2016,7,18,19,15,174.5,9.5,1.25,11.5,20.5,7.47,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,188.0,10.0,1.0,8.5,23.5,63.37,0.0
2016,7,19,5,30,376.0,20.0,1.0,9.0,47.0,169.17,104.78
2016,7,19,5,45,484.0,26.5,1.0,9.5,90.0,246.2,191.89
2016,7,19,6,0,592.0,33.0,1.0,10.0,133.0,330.62,267.09
2016,7,19,6,15,653.0,37.5,0.95,10.5,182.5,398.74,326.51
2016,7,19,6,30,714.0,42.0,0.9,11.0,232.0,471.46,386.64
2016,7,19,6,45,754.5,45.0,0.9,11.5,284.0,528.51,432.17
2016,7,19,7,0,795.0,48.0,0.9,12.0,336.0,591.83,480.18
2016,7,19,7,15,822.5,50.5,0.9,12.5,388.5,646.56,518.59
2016,7,19,7,30,850.0,53.0,0.9,13.0,441.0,700.9,554.67
2016,7,19,7,45,870.0,55.0,0.9,13.5,492.5,747.99,584.5
2016,7,19,8,0,890.0,57.0,0.9,14.0,544.0,793.37,612.46
2016,7,19,8,15,905.0,59.0,0.9,14.5,592.5,832.53,635.55
2016,7,19,8,30,920.0,61.0,0.9,15.0,641.0,869.04,656.53
2016,7,19,8,45,931.0,62.5,0.95,15.5,686.0,898.53,673.44
2016,7,19,9,0,942.0,64.0,1.0,16.0,731.0,924.72,688.17
2016,7,19,9,15,950.5,65.5,1.05,16.5,771.0,945.12,699.14
2016,7,19,9,30,959.0,67.0,1.1,17.0,811.0,961.79,707.79
2016,7,19,9,45,958.5,73.0,1.15,17.5,845.5,971.18,711.87
2016,7,19,10,0,958.0,79.0,1.2,18.0,880.0,976.3,713.42
2016,7,19,10,15,963.5,80.0,1.2,18.0,908.5,977.5,713.12
2016,7,19,10,30,969.0,81.0,1.2,18.0,937.0,974.63,710.4
2016,7,19,10,45,971.5,82.0,1.3,18.5,958.5,964.92,703.82
2016,7,19,11,0,974.0,83.0,1.4,19.0,980.0,951.18,694.74
2016,7,19,11,15,976.5,83.5,1.4,19.0,995.0,932.98,682.68
2016,7,19,11,30,979.0,84.0,1.4,19.0,1010.0,910.89,668.19
2016,7,19,11,45,980.0,84.5,1.45,19.5,1017.0,883.79,649.91
2016,7,19,12,0,981.0,85.0,1.5,20.0,1024.0,853.11,629.28
2016,7,19,12,15,981.0,85.0,1.55,20.0,1024.0,817.84,606.67
2016,7,19,12,30,981.0,85.0,1.6,20.0,1024.0,779.42,581.03
2016,7,19,12,45,975.5,87.5,1.65,20.0,1015.0,736.28,550.26
2016,7,19,13,0,970.0,90.0,1.7,20.0,1006.0,690.69,516.91
2016,7,19,13,15,967.0,89.5,1.7,20.0,990.5,642.01,480.06
2016,7,19,13,30,964.0,89.0,1.7,20.0,975.0,591.15,440.51
2016,7,19,13,45,961.5,87.5,1.7,20.0,953.0,537.8,397.83
2016,7,19,14,0,959.0,86.0,1.7,20.0,931.0,482.64,352.38
2016,7,19,14,15,953.5,85.0,1.7,19.5,901.5,425.11,304.34
2016,7,19,14,30,948.0,84.0,1.7,19.0,872.0,366.53,254.16
2016,7,19,14,45,942.0,82.0,1.7,19.0,837.0,306.34,201.8
2016,7,19,15,0,936.0,80.0,1.7,19.0,802.0,245.66,150.41
2016,7,19,15,15,926.5,78.5,1.65,18.5,761.0,184.6,103.89
2016,7,19,15,30,917.0,77.0,1.6,18.0,720.0,123.96,68.97
2016,7,19,15,45,906.5,74.0,1.6,18.0,675.5,76.95,60.41
2016,7,19,16,0,896.0,71.0,1.6,18.0,631.0,74.43,58.51
2016,7,19,16,15,880.0,68.5,1.6,17.5,582.0,71.94,56.69
2016,7,19,16,30,864.0,66.0,1.6,17.0,533.0,69.31,54.75
2016,7,19,16,45,844.5,63.0,1.6,16.5,482.0,66.13,52.31
2016,7,19,17,0,825.0,60.0,1.6,16.0,431.0,62.82,49.74
2016,7,19,17,15,795.5,57.0,1.55,15.5,378.5,59.22,46.86
2016,7,19,17,30,766.0,54.0,1.5,15.0,326.0,50.45,39.36
2016,7,19,17,45,725.5,49.5,1.5,14.5,274.0,46.2,35.75
2016,7,19,18,0,685.0,45.0,1.5,14.0,222.0,41.93,32.0
2016,7,19,18,15,619.5,40.0,1.4,13.5,173.0,37.03,27.53
2016,7,19,18,30,554.0,35.0,1.3,13.0,124.0,32.24,22.96
2016,7,19,18,45,444.0,27.0,1.25,12.5,82.0,24.68,15.66
2016,7,19,19,0,334.0,19.0,1.2,12.0,40.0,17.25,4.87
2016,7,19,19,15,167.0,9.5,1.15,11.5,20.0,7.47,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.5,9.5,0.95,8.5,22.5,63.27,0.0
2016,7,20,5,30,377.0,19.0,1.0,9.0,45.0,168.5,100.52
2016,7,20,5,45,482.0,25.5,1.05,10.0,87.5,244.81,190.2
2016,7,20,6,0,587.0,32.0,1.1,11.0,130.0,327.77,264.04
2016,7,20,6,15,648.5,36.5,1.05,11.5,179.5,395.91,323.52
2016,7,20,6,30,710.0,41.0,1.0,12.0,229.0,464.12,380.32
2016,7,20,6,45,750.5,44.5,1.0,12.5,281.0,526.3,429.8
2016,7,20,7,0,791.0,48.0,1.0,13.0,333.0,590.18,478.2
2016,7,20,7,15,819.0,50.5,1.0,13.5,385.5,645.17,516.8
2016,7,20,7,30,847.0,53.0,1.0,14.0,438.0,699.81,553.13
2016,7,20,7,45,867.5,55.0,1.0,14.5,489.0,747.25,583.24
2016,7,20,8,0,888.0,57.0,1.0,15.0,540.0,793.02,611.48
2016,7,20,8,15,903.5,58.5,1.0,15.5,589.0,831.99,634.46
2016,7,20,8,30,919.0,60.0,1.0,16.0,638.0,868.36,655.36
2016,7,20,8,45,930.5,61.5,1.0,17.0,683.0,898.33,670.49
2016,7,20,9,0,942.0,63.0,1.0,18.0,728.0,925.02,683.31
2016,7,20,9,15,951.0,64.0,1.0,18.5,768.5,945.37,693.24
2016,7,20,9,30,960.0,65.0,1.0,19.0,809.0,962.01,700.88
2016,7,20,9,45,959.5,72.0,1.05,19.5,844.0,972.59,705.68
2016,7,20,10,0,959.0,79.0,1.1,20.0,879.0,978.82,707.91
2016,7,20,10,15,964.5,79.5,1.15,20.0,908.0,979.52,708.17
2016,7,20,10,30,970.0,80.0,1.2,20.0,937.0,976.15,706.03
2016,7,20,10,45,975.0,80.0,1.25,20.5,959.5,967.73,699.51
2016,7,20,11,0,980.0,80.0,1.3,21.0,982.0,955.24,690.55
2016,7,20,11,15,982.5,80.5,1.35,21.0,997.0,936.99,679.33
2016,7,20,11,30,985.0,81.0,1.4,21.0,1012.0,914.82,665.66
2016,7,20,11,45,987.5,80.5,1.45,21.5,1019.5,887.94,647.67
2016,7,20,12,0,990.0,80.0,1.5,22.0,1027.0,857.41,627.29
2016,7,20,12,15,990.0,80.0,1.5,22.0,1027.0,821.91,604.19
2016,7,20,12,30,990.0,80.0,1.5,22.0,1027.0,783.2,578.37
2016,7,20,12,45,988.0,81.0,1.55,22.0,1019.5,740.91,548.59
2016,7,20,13,0,986.0,82.0,1.6,22.0,1012.0,695.88,516.03
2016,7,20,13,15,983.5,81.5,1.6,22.0,996.5,646.81,479.28
2016,7,20,13,30,981.0,81.0,1.6,22.0,981.0,595.46,439.77
2016,7,20,13,45,978.0,80.0,1.65,22.0,959.0,541.4,397.21
2016,7,20,14,0,975.0,79.0,1.7,22.0,937.0,485.53,351.76
2016,7,20,14,15,970.0,78.0,1.7,21.5,907.5,427.32,303.5
2016,7,20,14,30,965.0,77.0,1.7,21.0,878.0,367.98,253.0
2016,7,20,14,45,958.0,75.5,1.7,21.0,842.5,306.89,200.23
2016,7,20,15,0,951.0,74.0,1.7,21.0,807.0,245.41,148.5
2016,7,20,15,15,942.0,72.5,1.7,20.5,766.0,183.51,101.55
2016,7,20,15,30,933.0,71.0,1.7,20.0,725.0,121.98,66.17
2016,7,20,15,45,921.0,69.5,1.7,20.0,679.5,74.53,57.89
2016,7,20,16,0,909.0,68.0,1.7,20.0,634.0,72.83,56.69
2016,7,20,16,15,893.0,66.0,1.7,19.5,585.0,70.59,55.09
2016,7,20,16,30,877.0,64.0,1.7,19.0,536.0,68.23,53.39
2016,7,20,16,45,855.5,61.5,1.7,18.5,484.0,65.3,51.18
2016,7,20,17,0,834.0,59.0,1.7,18.0,432.0,62.26,48.85
2016,7,20,17,15,804.5,56.0,1.65,17.0,379.0,58.62,46.06
2016,7,20,17,30,775.0,53.0,1.6,16.0,326.0,49.82,38.64
2016,7,20,17,45,733.0,49.0,1.6,15.5,274.0,45.89,35.33
2016,7,20,18,0,691.0,45.0,1.6,15.0,222.0,41.99,31.91
2016,7,20,18,15,624.5,39.5,1.55,14.0,172.5,36.66,27.12
2016,7,20,18,30,558.0,34.0,1.5,13.0,123.0,31.4,22.2
2016,7,20,18,45,445.0,26.5,1.45,12.5,81.0,24.24,15.23
2016,7,20,19,0,332.0,19.0,1.4,12.0,39.0,17.26,4.19
2016,7,20,19,15,166.0,9.5,1.35,11.5,19.5,7.47,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,177.5,10.0,1.2,9.0,21.5,60.55,0.0
2016,7,21,5,30,355.0,20.0,1.2,9.0,43.0,161.18,91.78
2016,7,21,5,45,466.0,27.0,1.3,9.5,86.0,240.31,187.06
2016,7,21,6,0,577.0,34.0,1.4,10.0,129.0,326.05,264.21
2016,7,21,6,15,640.0,39.0,1.35,10.5,178.5,395.35,325.24
2016,7,21,6,30,703.0,44.0,1.3,11.0,228.0,469.44,387.23
2016,7,21,6,45,744.5,47.5,1.3,11.5,280.5,532.69,438.01
2016,7,21,7,0,786.0,51.0,1.3,12.0,333.0,591.79,483.45
2016,7,21,7,15,814.0,53.5,1.25,12.5,385.5,646.6,522.15
2016,7,21,7,30,842.0,56.0,1.2,13.0,438.0,701.08,558.32
2016,7,21,7,45,862.5,58.0,1.2,14.0,489.0,748.36,587.59
2016,7,21,8,0,883.0,60.0,1.2,15.0,540.0,793.99,614.88
2016,7,21,8,15,898.0,62.0,1.2,15.5,588.5,833.01,638.09
2016,7,21,8,30,913.0,64.0,1.2,16.0,637.0,869.41,659.19
2016,7,21,8,45,924.5,65.5,1.25,16.5,682.0,899.23,676.36
2016,7,21,9,0,936.0,67.0,1.3,17.0,727.0,925.79,691.35
2016,7,21,9,15,945.0,68.5,1.3,17.0,767.5,946.59,703.08
2016,7,21,9,30,954.0,70.0,1.3,17.0,808.0,963.68,712.5
2016,7,21,9,45,959.5,71.5,1.3,17.5,842.5,973.65,716.09
2016,7,21,10,0,965.0,73.0,1.3,18.0,877.0,979.61,717.3
2016,7,21,10,15,970.5,74.0,1.3,18.5,906.0,980.96,715.72
2016,7,21,10,30,976.0,75.0,1.3,19.0,935.0,978.19,711.72
2016,7,21,10,45,980.0,75.0,1.35,19.5,957.5,968.91,704.55
2016,7,21,11,0,984.0,75.0,1.4,20.0,980.0,955.56,694.95
2016,7,21,11,15,987.0,75.5,1.45,20.0,995.0,937.78,683.92
2016,7,21,11,30,990.0,76.0,1.5,20.0,1010.0,916.04,670.38
2016,7,21,11,45,991.5,76.0,1.55,20.0,1017.5,888.75,653.2
2016,7,21,12,0,993.0,76.0,1.6,20.0,1025.0,857.82,633.56
2016,7,21,12,15,993.5,76.0,1.65,20.0,1025.5,822.64,610.94
2016,7,21,12,30,994.0,76.0,1.7,20.0,1026.0,784.2,585.64
2016,7,21,12,45,985.5,81.5,1.75,20.0,1017.0,741.07,554.7
2016,7,21,13,0,977.0,87.0,1.8,20.0,1008.0,695.53,521.25
2016,7,21,13,15,975.0,86.5,1.8,19.5,993.0,647.03,485.4
2016,7,21,13,30,973.0,86.0,1.8,19.0,978.0,596.23,446.58
2016,7,21,13,45,971.0,84.0,1.85,19.0,956.0,542.18,403.4
2016,7,21,14,0,969.0,82.0,1.9,19.0,934.0,486.26,357.25
2016,7,21,14,15,963.5,81.5,1.9,18.5,905.0,428.43,308.62
2016,7,21,14,30,958.0,81.0,1.9,18.0,876.0,369.52,257.79
2016,7,21,14,45,953.5,78.5,1.9,18.0,841.0,308.66,204.43
2016,7,21,15,0,949.0,76.0,1.9,18.0,806.0,247.14,151.87
2016,7,21,15,15,940.0,74.5,1.85,17.5,765.0,185.25,104.23
2016,7,21,15,30,931.0,73.0,1.8,17.0,724.0,123.71,68.23
2016,7,21,15,45,921.5,69.5,1.8,17.0,679.0,74.53,58.61
2016,7,21,16,0,912.0,66.0,1.8,17.0,634.0,71.6,56.34
2016,7,21,16,15,896.5,64.0,1.75,16.5,585.0,69.33,54.69
2016,7,21,16,30,881.0,62.0,1.7,16.0,536.0,66.94,52.94
2016,7,21,16,45,862.5,59.0,1.7,16.0,484.5,63.68,50.31
2016,7,21,17,0,844.0,56.0,1.7,16.0,433.0,60.3,47.55
2016,7,21,17,15,815.5,53.0,1.65,15.5,380.0,56.62,44.59
2016,7,21,17,30,787.0,50.0,1.6,15.0,327.0,52.85,41.5
2016,7,21,17,45,747.5,46.0,1.55,14.5,274.5,48.12,37.46
2016,7,21,18,0,708.0,42.0,1.5,14.0,222.0,39.75,30.04
2016,7,21,18,15,643.0,37.0,1.4,13.5,172.5,34.73,25.46
2016,7,21,18,30,578.0,32.0,1.3,13.0,123.0,29.81,20.78
2016,7,21,18,45,466.0,25.0,1.25,12.5,81.0,23.01,14.12
2016,7,21,19,0,354.0,18.0,1.2,12.0,39.0,16.41,2.91
2016,7,21,19,15,177.0,9.0,1.15,11.5,19.5,7.08,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,180.0,9.5,0.8,8.5,21.0,61.05,0.0
2016,7,22,5,30,360.0,19.0,0.8,9.0,42.0,162.0,86.87
2016,7,22,5,45,470.0,26.0,0.85,10.0,84.5,241.48,186.67
2016,7,22,6,0,580.0,33.0,0.9,11.0,127.0,327.01,262.71
2016,7,22,6,15,644.0,38.0,0.9,11.5,177.0,397.02,323.7
2016,7,22,6,30,708.0,43.0,0.9,12.0,227.0,471.96,385.73
2016,7,22,6,45,750.0,46.5,0.95,13.0,280.0,530.57,431.94
2016,7,22,7,0,792.0,50.0,1.0,14.0,333.0,595.55,480.56
2016,7,22,7,15,821.0,53.0,1.0,14.5,386.0,652.03,520.0
2016,7,22,7,30,850.0,56.0,1.0,15.0,439.0,708.24,557.2
2016,7,22,7,45,871.0,58.0,1.05,15.5,491.0,756.26,588.11
2016,7,22,8,0,892.0,60.0,1.1,16.0,543.0,802.63,617.27
2016,7,22,8,15,907.5,61.5,1.1,16.5,592.0,841.78,640.26
2016,7,22,8,30,923.0,63.0,1.1,17.0,641.0,878.31,661.17
2016,7,22,8,45,935.0,65.0,1.15,18.0,687.0,909.44,677.75
2016,7,22,9,0,947.0,67.0,1.2,19.0,733.0,937.26,692.03
2016,7,22,9,15,956.0,68.0,1.2,19.5,774.0,957.67,701.96
2016,7,22,9,30,965.0,69.0,1.2,20.0,815.0,974.34,709.58
2016,7,22,9,45,960.0,78.0,1.25,20.5,848.0,982.84,712.96
2016,7,22,10,0,955.0,87.0,1.3,21.0,881.0,986.82,713.69
2016,7,22,10,15,961.0,88.0,1.35,21.0,910.5,988.37,714.42
2016,7,22,10,30,967.0,89.0,1.4,21.0,940.0,985.82,712.71
2016,7,22,10,45,971.5,89.5,1.45,21.5,962.5,977.28,705.99
2016,7,22,11,0,976.0,90.0,1.5,22.0,985.0,964.65,696.84
2016,7,22,11,15,979.0,90.5,1.5,22.5,1000.5,946.65,683.71
2016,7,22,11,30,982.0,91.0,1.5,23.0,1016.0,924.72,668.22
2016,7,22,11,45,984.0,90.5,1.55,23.5,1023.5,897.24,649.91
2016,7,22,12,0,986.0,90.0,1.6,24.0,1031.0,866.14,629.27
2016,7,22,12,15,986.0,90.0,1.65,24.0,1031.0,830.49,606.75
2016,7,22,12,30,986.0,90.0,1.7,24.0,1031.0,791.64,581.33
2016,7,22,12,45,985.0,89.0,1.75,24.0,1023.0,748.28,550.98
2016,7,22,13,0,984.0,88.0,1.8,24.0,1015.0,702.16,517.86
2016,7,22,13,15,981.5,87.5,1.8,23.5,999.0,652.96,482.16
2016,7,22,13,30,979.0,87.0,1.8,23.0,983.0,601.48,443.54
2016,7,22,13,45,975.0,86.0,1.8,23.0,960.0,546.8,400.39
2016,7,22,14,0,971.0,85.0,1.8,23.0,937.0,490.42,354.55
2016,7,22,14,15,965.0,84.0,1.8,22.5,907.5,431.81,306.22
2016,7,22,14,30,959.0,83.0,1.8,22.0,878.0,372.18,255.75
2016,7,22,14,45,951.0,82.0,1.85,22.0,841.5,311.26,203.4
2016,7,22,15,0,943.0,81.0,1.9,22.0,805.0,250.06,152.06
2016,7,22,15,15,933.0,79.0,1.85,21.5,763.5,187.89,104.91
2016,7,22,15,30,923.0,77.0,1.8,21.0,722.0,126.22,69.15
2016,7,22,15,45,897.0,80.5,1.8,21.0,673.0,80.67,62.82
2016,7,22,16,0,871.0,84.0,1.8,21.0,624.0,81.9,64.12
2016,7,22,16,15,852.5,81.0,1.75,20.5,574.5,79.26,62.22
2016,7,22,16,30,834.0,78.0,1.7,20.0,525.0,68.92,53.76
2016,7,22,16,45,799.0,78.0,1.7,19.5,471.0,68.44,53.68
2016,7,22,17,0,764.0,78.0,1.7,19.0,417.0,68.1,53.71
2016,7,22,17,15,729.0,73.5,1.65,18.0,364.5,64.53,51.03
2016,7,22,17,30,694.0,69.0,1.6,17.0,312.0,60.92,48.24
2016,7,22,17,45,644.5,63.5,1.55,16.5,260.0,51.93,40.51
2016,7,22,18,0,595.0,58.0,1.5,16.0,208.0,47.59,36.72
2016,7,22,18,15,520.5,50.0,1.4,15.0,159.5,41.11,30.92
2016,7,22,18,30,446.0,42.0,1.3,14.0,111.0,34.64,24.91
2016,7,22,18,45,323.5,31.5,1.25,13.5,71.5,25.9,16.45
2016,7,22,19,0,201.0,21.0,1.2,13.0,32.0,17.25,2.29
2016,7,22,19,15,100.5,10.5,1.15,12.5,16.0,8.26,0.0
2016,7,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,80.5,11.5,0.65,9.5,16.5,33.08,0.0
2016,7,23,5,30,161.0,23.0,0.6,10.0,33.0,96.77,46.71
2016,7,23,5,45,278.0,36.0,0.6,11.0,72.5,176.63,136.02
