Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,23,6,0,395.0,49.0,0.6,12.0,112.0,261.54,209.81
2016,7,23,6,15,469.5,58.5,0.6,12.5,160.0,333.15,271.07
2016,7,23,6,30,544.0,68.0,0.6,13.0,208.0,411.08,334.95
2016,7,23,6,45,601.0,73.5,0.6,14.0,260.5,479.59,388.08
2016,7,23,7,0,658.0,79.0,0.6,15.0,313.0,551.3,441.04
2016,7,23,7,15,694.0,84.5,0.6,15.5,365.5,610.96,483.44
2016,7,23,7,30,730.0,90.0,0.6,16.0,418.0,671.11,524.3
2016,7,23,7,45,760.0,93.0,0.6,17.0,470.5,720.09,554.04
2016,7,23,8,0,790.0,96.0,0.6,18.0,523.0,771.98,584.93
2016,7,23,8,15,810.0,99.5,0.65,19.0,572.0,814.69,609.56
2016,7,23,8,30,830.0,103.0,0.7,20.0,621.0,855.16,632.33
2016,7,23,8,45,842.5,107.0,0.75,21.0,666.0,887.01,649.14
2016,7,23,9,0,855.0,111.0,0.8,22.0,711.0,915.75,663.86
2016,7,23,9,15,866.5,113.5,0.85,22.5,752.0,926.75,668.56
2016,7,23,9,30,878.0,116.0,0.9,23.0,793.0,945.71,678.61
2016,7,23,9,45,888.5,116.5,0.95,24.0,828.5,958.12,683.16
2016,7,23,10,0,899.0,117.0,1.0,25.0,864.0,966.8,685.54
2016,7,23,10,15,905.0,118.5,1.05,25.5,893.0,968.43,685.01
2016,7,23,10,30,911.0,120.0,1.1,26.0,922.0,966.12,682.25
2016,7,23,10,45,879.5,143.5,1.2,26.5,933.0,945.49,669.09
2016,7,23,11,0,848.0,167.0,1.3,27.0,944.0,936.81,663.56
2016,7,23,11,15,851.5,168.0,1.3,27.0,958.5,920.19,652.79
2016,7,23,11,30,855.0,169.0,1.3,27.0,973.0,899.87,639.85
2016,7,23,11,45,837.5,181.5,1.35,27.5,974.5,868.43,619.33
2016,7,23,12,0,820.0,194.0,1.4,28.0,976.0,834.14,595.87
2016,7,23,12,15,820.0,194.0,1.45,28.0,976.0,800.94,574.2
2016,7,23,12,30,820.0,194.0,1.5,28.0,976.0,765.01,550.22
2016,7,23,12,45,832.0,184.5,1.55,28.0,972.0,727.5,524.82
2016,7,23,13,0,844.0,175.0,1.6,28.0,968.0,686.79,496.47
2016,7,23,13,15,840.5,174.0,1.65,28.0,953.0,640.12,462.99
2016,7,23,13,30,837.0,173.0,1.7,28.0,938.0,591.68,427.23
2016,7,23,13,45,823.5,175.5,1.75,28.0,913.0,539.25,387.51
2016,7,23,14,0,810.0,178.0,1.8,28.0,888.0,486.43,346.28
2016,7,23,14,15,802.0,176.0,1.8,27.5,859.0,432.51,303.49
2016,7,23,14,30,794.0,174.0,1.8,27.0,830.0,378.22,259.31
2016,7,23,14,45,805.0,159.5,1.8,27.0,801.0,320.48,211.06
2016,7,23,15,0,816.0,145.0,1.8,27.0,772.0,260.7,162.03
2016,7,23,15,15,803.0,142.0,1.8,26.5,731.0,203.17,119.67
2016,7,23,15,30,790.0,139.0,1.8,26.0,690.0,146.75,87.29
2016,7,23,15,45,799.0,125.0,1.8,25.5,650.5,96.26,74.48
2016,7,23,16,0,808.0,111.0,1.8,25.0,611.0,88.83,68.79
2016,7,23,16,15,787.0,107.0,1.75,24.5,562.0,86.77,67.46
2016,7,23,16,30,766.0,103.0,1.7,24.0,513.0,84.6,66.03
2016,7,23,16,45,755.5,94.0,1.7,23.5,464.0,78.93,61.64
2016,7,23,17,0,745.0,85.0,1.7,23.0,415.0,72.91,56.91
2016,7,23,17,15,709.0,80.0,1.6,22.0,362.5,63.85,49.6
2016,7,23,17,30,673.0,75.0,1.5,21.0,310.0,60.27,46.88
2016,7,23,17,45,632.0,67.0,1.45,20.0,259.0,54.37,42.03
2016,7,23,18,0,591.0,59.0,1.4,19.0,208.0,48.33,36.89
2016,7,23,18,15,515.0,51.0,1.3,18.0,159.0,41.87,31.17
2016,7,23,18,30,439.0,43.0,1.2,17.0,110.0,35.44,25.24
2016,7,23,18,45,311.0,32.0,1.1,16.0,70.5,26.3,16.5
2016,7,23,19,0,183.0,21.0,1.0,15.0,31.0,17.25,0.96
2016,7,23,19,15,91.5,10.5,0.95,14.5,15.5,8.26,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,57.5,11.5,0.65,9.5,15.0,26.27,0.0
2016,7,24,5,30,115.0,23.0,0.6,10.0,30.0,80.27,34.2
2016,7,24,5,45,223.5,38.5,0.6,11.0,68.5,156.44,120.1
2016,7,24,6,0,332.0,54.0,0.6,12.0,107.0,236.05,189.56
2016,7,24,6,15,408.5,65.5,0.6,12.5,154.0,305.65,249.27
2016,7,24,6,30,485.0,77.0,0.6,13.0,201.0,386.95,316.03
2016,7,24,6,45,554.0,82.0,0.65,13.5,254.0,460.49,374.41
2016,7,24,7,0,623.0,87.0,0.7,14.0,307.0,538.07,433.56
2016,7,24,7,15,661.0,93.0,0.7,14.5,359.5,598.55,477.02
2016,7,24,7,30,699.0,99.0,0.7,15.0,412.0,659.71,519.42
2016,7,24,7,45,735.5,101.0,0.75,16.0,465.0,715.33,555.11
2016,7,24,8,0,772.0,103.0,0.8,17.0,518.0,766.35,586.49
2016,7,24,8,15,793.0,106.5,0.8,17.5,567.5,809.53,612.15
2016,7,24,8,30,814.0,110.0,0.8,18.0,617.0,850.54,635.95
2016,7,24,8,45,824.5,115.5,0.85,19.0,661.5,881.93,652.69
2016,7,24,9,0,835.0,121.0,0.9,20.0,706.0,910.15,667.3
2016,7,24,9,15,848.0,123.5,0.9,20.5,747.5,934.12,679.46
2016,7,24,9,30,861.0,126.0,0.9,21.0,789.0,954.63,689.43
2016,7,24,9,45,842.0,144.0,0.9,22.0,817.0,957.64,687.13
2016,7,24,10,0,823.0,162.0,0.9,23.0,845.0,955.85,682.22
2016,7,24,10,15,831.5,164.0,0.9,23.5,874.5,960.08,682.59
2016,7,24,10,30,840.0,166.0,0.9,24.0,904.0,960.44,680.6
2016,7,24,10,45,807.5,191.5,0.95,24.5,915.0,940.76,667.27
2016,7,24,11,0,775.0,217.0,1.0,25.0,926.0,928.31,658.78
2016,7,24,11,15,779.0,218.0,1.05,25.0,941.0,912.42,649.03
2016,7,24,11,30,783.0,219.0,1.1,25.0,956.0,892.93,636.91
2016,7,24,11,45,757.5,238.0,1.15,25.5,955.0,861.12,614.93
2016,7,24,12,0,732.0,257.0,1.2,26.0,954.0,826.61,591.16
2016,7,24,12,15,732.0,257.0,1.2,26.0,954.0,794.29,569.66
2016,7,24,12,30,732.0,257.0,1.2,26.0,954.0,759.38,546.05
2016,7,24,12,45,753.0,241.0,1.25,26.5,953.0,724.18,521.65
2016,7,24,13,0,774.0,225.0,1.3,27.0,952.0,685.4,494.14
2016,7,24,13,15,769.5,223.5,1.3,26.5,936.5,638.82,461.74
2016,7,24,13,30,765.0,222.0,1.3,26.0,921.0,590.77,427.3
2016,7,24,13,45,734.0,233.5,1.35,26.0,891.0,537.56,387.62
2016,7,24,14,0,703.0,245.0,1.4,26.0,861.0,485.62,347.85
2016,7,24,14,15,693.0,241.5,1.4,25.5,831.5,433.52,307.23
2016,7,24,14,30,683.0,238.0,1.4,25.0,802.0,381.59,265.71
2016,7,24,14,45,680.0,228.0,1.45,25.0,769.0,327.73,221.74
2016,7,24,15,0,677.0,218.0,1.5,25.0,736.0,273.75,178.37
2016,7,24,15,15,660.0,212.0,1.45,24.5,695.0,220.34,139.31
2016,7,24,15,30,643.0,206.0,1.4,24.0,654.0,168.86,109.11
2016,7,24,15,45,653.5,186.5,1.4,24.0,615.5,121.29,95.46
2016,7,24,16,0,664.0,167.0,1.4,24.0,577.0,112.41,88.53
2016,7,24,16,15,638.0,160.0,1.35,23.0,528.0,109.95,87.16
2016,7,24,16,30,612.0,153.0,1.3,22.0,479.0,107.32,85.62
2016,7,24,16,45,612.5,135.5,1.3,21.5,434.0,97.8,78.08
2016,7,24,17,0,613.0,118.0,1.3,21.0,389.0,87.6,69.89
2016,7,24,17,15,571.5,109.5,1.25,20.0,337.0,82.53,66.09
2016,7,24,17,30,530.0,101.0,1.2,19.0,285.0,77.31,62.05
2016,7,24,17,45,498.0,87.5,1.15,18.0,237.5,68.21,54.48
2016,7,24,18,0,466.0,74.0,1.1,17.0,190.0,58.7,46.32
2016,7,24,18,15,390.0,62.0,1.0,16.0,143.5,46.9,35.85
2016,7,24,18,30,314.0,50.0,0.9,15.0,97.0,37.83,27.53
2016,7,24,18,45,217.0,34.0,0.85,14.5,61.0,25.79,16.11
2016,7,24,19,0,120.0,18.0,0.8,14.0,25.0,13.72,0.0
2016,7,24,19,15,60.0,9.0,0.8,13.5,12.5,7.08,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,15,66.5,10.0,0.6,8.5,14.0,27.86,0.0
2016,7,25,5,30,133.0,20.0,0.6,9.0,28.0,82.51,30.5
2016,7,25,5,45,233.5,35.5,0.6,10.0,65.5,157.33,120.81
2016,7,25,6,0,334.0,51.0,0.6,11.0,103.0,234.08,188.59
2016,7,25,6,15,407.0,63.0,0.55,11.5,149.5,302.69,247.68
2016,7,25,6,30,480.0,75.0,0.5,12.0,196.0,382.99,313.62
2016,7,25,6,45,533.5,84.0,0.5,12.5,247.5,450.7,367.12
2016,7,25,7,0,587.0,93.0,0.5,13.0,299.0,521.52,420.69
2016,7,25,7,15,625.5,100.0,0.5,13.5,351.0,582.24,464.42
2016,7,25,7,30,664.0,107.0,0.5,14.0,403.0,643.74,507.09
2016,7,25,7,45,690.5,113.5,0.55,15.0,454.0,695.65,540.78
2016,7,25,8,0,717.0,120.0,0.6,16.0,505.0,746.63,572.38
2016,7,25,8,15,739.5,125.0,0.6,16.5,554.0,791.28,599.16
2016,7,25,8,30,762.0,130.0,0.6,17.0,603.0,834.03,624.17
2016,7,25,8,45,773.5,136.5,0.65,18.0,647.5,866.46,641.69
2016,7,25,9,0,785.0,143.0,0.7,19.0,692.0,889.18,652.84
2016,7,25,9,15,799.0,146.5,0.75,19.5,733.0,914.46,666.97
2016,7,25,9,30,813.0,150.0,0.8,20.0,774.0,936.4,678.9
2016,7,25,9,45,854.0,136.0,0.85,21.0,818.5,962.38,692.1
2016,7,25,10,0,895.0,122.0,0.9,22.0,863.0,971.37,694.54
2016,7,25,10,15,902.0,123.5,0.95,22.5,893.0,973.85,694.6
2016,7,25,10,30,909.0,125.0,1.0,23.0,923.0,972.39,692.4
2016,7,25,10,45,891.5,140.0,1.05,23.5,938.5,956.73,681.5
2016,7,25,11,0,874.0,155.0,1.1,24.0,954.0,936.85,668.21
2016,7,25,11,15,877.5,156.0,1.1,24.0,969.5,920.2,657.52
2016,7,25,11,30,881.0,157.0,1.1,24.0,985.0,899.92,644.55
2016,7,25,11,45,863.0,170.5,1.15,24.5,986.5,883.39,633.57
2016,7,25,12,0,845.0,184.0,1.2,25.0,988.0,849.06,610.45
2016,7,25,12,15,845.0,184.0,1.2,25.0,988.0,815.11,587.74
2016,7,25,12,30,845.0,184.0,1.2,25.0,988.0,778.32,562.72
2016,7,25,12,45,856.5,175.0,1.25,25.0,984.0,739.81,536.76
2016,7,25,13,0,868.0,166.0,1.3,25.0,980.0,698.05,507.78
2016,7,25,13,15,864.0,165.0,1.3,24.5,964.0,649.96,473.88
2016,7,25,13,30,860.0,164.0,1.3,24.0,948.0,600.08,437.58
2016,7,25,13,45,839.5,171.0,1.35,24.0,921.0,546.23,396.69
2016,7,25,14,0,819.0,178.0,1.4,24.0,894.0,492.51,354.64
2016,7,25,14,15,810.0,175.5,1.35,23.5,864.0,437.2,310.36
2016,7,25,14,30,801.0,173.0,1.3,23.0,834.0,381.62,264.76
2016,7,25,14,45,795.0,167.5,1.3,23.0,799.5,324.81,217.32
2016,7,25,15,0,789.0,162.0,1.3,23.0,765.0,267.9,170.72
2016,7,25,15,15,774.5,158.0,1.25,22.5,723.5,203.78,122.84
2016,7,25,15,30,760.0,154.0,1.2,22.0,682.0,147.01,89.31
2016,7,25,15,45,762.0,141.5,1.2,22.0,640.5,97.43,76.48
2016,7,25,16,0,764.0,129.0,1.2,22.0,599.0,91.75,72.07
2016,7,25,16,15,741.0,124.0,1.15,21.5,549.5,89.61,70.66
2016,7,25,16,30,718.0,119.0,1.1,21.0,500.0,87.34,69.15
2016,7,25,16,45,713.5,106.5,1.1,20.5,452.5,80.34,63.59
2016,7,25,17,0,709.0,94.0,1.1,20.0,405.0,72.84,57.56
2016,7,25,17,15,670.5,88.0,1.05,19.0,352.0,68.85,54.57
2016,7,25,17,30,632.0,82.0,1.0,18.0,299.0,64.79,51.42
2016,7,25,17,45,597.5,71.5,0.95,17.5,249.5,57.34,45.08
2016,7,25,18,0,563.0,61.0,0.9,17.0,200.0,49.61,38.34
2016,7,25,18,15,485.5,52.0,0.8,16.0,152.0,42.46,31.95
2016,7,25,18,30,408.0,43.0,0.7,15.0,104.0,35.3,25.31
2016,7,25,18,45,295.0,30.5,0.65,14.5,65.5,25.04,15.38
2016,7,25,19,0,182.0,18.0,0.6,14.0,27.0,14.73,0.0
2016,7,25,19,15,91.0,9.0,0.6,13.5,13.5,7.08,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,69.0,10.0,0.55,10.5,13.5,28.69,0.0
2016,7,26,5,30,138.0,20.0,0.5,11.0,27.0,84.23,24.91
2016,7,26,5,45,241.0,35.0,0.45,12.0,64.5,160.53,121.81
2016,7,26,6,0,344.0,50.0,0.4,13.0,102.0,238.31,189.99
2016,7,26,6,15,418.0,61.0,0.35,13.5,149.0,310.63,251.29
2016,7,26,6,30,492.0,72.0,0.3,14.0,196.0,387.81,313.91
2016,7,26,6,45,545.0,80.5,0.3,15.0,247.0,455.24,365.8
2016,7,26,7,0,598.0,89.0,0.3,16.0,298.0,525.73,417.45
2016,7,26,7,15,636.5,95.5,0.3,17.0,350.0,586.34,459.4
2016,7,26,7,30,675.0,102.0,0.3,18.0,402.0,647.73,500.12
2016,7,26,7,45,700.5,108.5,0.3,19.0,452.5,699.27,531.67
2016,7,26,8,0,726.0,115.0,0.3,20.0,503.0,749.81,561.29
2016,7,26,8,15,748.0,119.5,0.3,21.0,552.0,793.76,585.65
2016,7,26,8,30,770.0,124.0,0.3,22.0,601.0,830.21,604.6
2016,7,26,8,45,782.5,129.5,0.35,23.0,645.0,862.49,621.53
2016,7,26,9,0,795.0,135.0,0.4,24.0,689.0,891.79,636.45
2016,7,26,9,15,808.0,138.0,0.45,24.5,730.0,915.81,649.24
2016,7,26,9,30,821.0,141.0,0.5,25.0,771.0,936.47,660.04
2016,7,26,9,45,844.0,136.5,0.55,26.0,810.0,955.28,668.47
2016,7,26,10,0,867.0,132.0,0.6,27.0,849.0,956.56,666.31
2016,7,26,10,15,874.0,134.0,0.65,27.5,878.0,959.42,666.79
2016,7,26,10,30,881.0,136.0,0.7,28.0,907.0,958.41,665.02
2016,7,26,10,45,874.5,144.5,0.8,28.5,926.0,946.9,658.01
2016,7,26,11,0,868.0,153.0,0.9,29.0,945.0,931.48,648.72
2016,7,26,11,15,871.0,153.5,0.9,29.0,960.0,914.12,637.83
2016,7,26,11,30,874.0,154.0,0.9,29.0,975.0,893.2,624.82
2016,7,26,11,45,865.5,161.5,0.95,29.5,979.0,879.29,615.8
2016,7,26,12,0,857.0,169.0,1.0,30.0,983.0,847.72,595.51
2016,7,26,12,15,856.5,169.0,1.05,30.0,982.5,813.22,573.67
2016,7,26,12,30,856.0,169.0,1.1,30.0,982.0,775.88,549.5
2016,7,26,12,45,863.0,162.5,1.15,30.5,976.5,735.89,522.07
2016,7,26,13,0,870.0,156.0,1.2,31.0,971.0,685.02,486.96
2016,7,26,13,15,866.0,155.0,1.2,30.5,955.0,638.55,454.96
2016,7,26,13,30,862.0,154.0,1.2,30.0,939.0,595.0,423.62
2016,7,26,13,45,851.5,155.0,1.2,30.0,914.5,541.76,383.79
2016,7,26,14,0,841.0,156.0,1.2,30.0,890.0,487.76,342.24
2016,7,26,14,15,833.0,154.0,1.2,29.5,860.5,432.12,298.87
2016,7,26,14,30,825.0,152.0,1.2,29.0,831.0,376.03,253.91
2016,7,26,14,45,817.5,147.0,1.2,29.0,795.5,317.83,206.38
2016,7,26,15,0,810.0,142.0,1.2,29.0,760.0,259.65,159.75
2016,7,26,15,15,795.5,139.0,1.2,28.5,718.5,202.04,117.74
2016,7,26,15,30,781.0,136.0,1.2,28.0,677.0,145.73,85.46
2016,7,26,15,45,769.0,129.5,1.2,28.0,632.5,98.51,75.48
2016,7,26,16,0,757.0,123.0,1.2,28.0,588.0,88.03,67.25
2016,7,26,16,15,734.0,118.5,1.2,27.5,539.0,86.08,66.04
2016,7,26,16,30,711.0,114.0,1.2,27.0,490.0,84.02,64.72
2016,7,26,16,45,687.0,106.5,1.2,26.5,439.5,79.84,61.63
2016,7,26,17,0,663.0,99.0,1.2,26.0,389.0,75.45,58.32
2016,7,26,17,15,623.5,92.5,1.15,25.0,337.5,71.3,55.29
2016,7,26,17,30,584.0,86.0,1.1,24.0,286.0,67.06,52.09
2016,7,26,17,45,533.5,77.0,1.05,23.5,236.0,60.73,46.85
2016,7,26,18,0,483.0,68.0,1.0,23.0,186.0,54.26,41.34
2016,7,26,18,15,407.0,56.5,0.9,21.5,140.0,45.45,33.73
2016,7,26,18,30,331.0,45.0,0.8,20.0,94.0,36.52,25.73
2016,7,26,18,45,223.5,30.5,0.75,19.0,58.0,23.29,13.47
2016,7,26,19,0,116.0,16.0,0.7,18.0,22.0,12.22,0.0
2016,7,26,19,15,58.0,8.0,0.65,17.5,11.0,6.29,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.4,12.5,9.5,16.44,0.0
2016,7,27,5,30,67.0,16.0,0.4,13.0,19.0,46.29,7.1
2016,7,27,5,45,146.5,34.5,0.45,13.5,53.0,121.36,90.77
2016,7,27,6,0,226.0,53.0,0.5,14.0,87.0,187.29,148.99
2016,7,27,6,15,290.5,69.0,0.5,14.5,130.0,250.52,203.16
2016,7,27,6,30,355.0,85.0,0.5,15.0,173.0,319.89,260.51
2016,7,27,6,45,413.5,95.5,0.5,16.0,221.5,384.8,311.68
2016,7,27,7,0,472.0,106.0,0.5,17.0,270.0,454.04,363.86
2016,7,27,7,15,511.5,115.5,0.5,18.0,319.5,512.32,405.44
2016,7,27,7,30,551.0,125.0,0.5,19.0,369.0,580.23,452.09
2016,7,27,7,45,587.5,130.5,0.5,20.0,419.0,635.53,488.09
2016,7,27,8,0,624.0,136.0,0.5,21.0,469.0,690.72,522.84
2016,7,27,8,15,648.0,142.0,0.55,21.5,516.0,735.36,550.64
2016,7,27,8,30,672.0,148.0,0.6,22.0,563.0,778.43,576.82
2016,7,27,8,45,688.5,153.5,0.65,23.0,606.5,812.39,595.49
2016,7,27,9,0,705.0,159.0,0.7,24.0,650.0,843.84,612.38
2016,7,27,9,15,720.0,163.0,0.75,24.5,690.0,869.57,626.65
2016,7,27,9,30,735.0,167.0,0.8,25.0,730.0,892.28,639.03
2016,7,27,9,45,746.5,170.0,0.9,25.5,764.5,907.43,647.57
2016,7,27,10,0,758.0,173.0,1.0,26.0,799.0,910.47,648.63
2016,7,27,10,15,766.5,175.5,1.05,26.0,827.5,915.34,651.52
2016,7,27,10,30,775.0,178.0,1.1,26.0,856.0,916.54,652.2
2016,7,27,10,45,775.0,184.0,1.15,26.5,876.5,909.38,646.5
2016,7,27,11,0,775.0,190.0,1.2,27.0,897.0,898.57,638.7
2016,7,27,11,15,779.5,191.0,1.2,27.0,912.0,883.84,629.08
2016,7,27,11,30,784.0,192.0,1.2,27.0,927.0,865.59,617.34
2016,7,27,11,45,780.5,196.0,1.25,27.5,932.5,839.74,599.83
2016,7,27,12,0,777.0,200.0,1.3,28.0,938.0,810.94,580.01
2016,7,27,12,15,777.0,200.0,1.3,28.0,938.0,778.96,558.55
2016,7,27,12,30,777.0,200.0,1.3,28.0,938.0,744.36,535.01
2016,7,27,12,45,775.0,200.0,1.3,28.0,930.0,705.95,508.46
2016,7,27,13,0,773.0,200.0,1.3,28.0,922.0,665.46,479.92
2016,7,27,13,15,768.5,198.5,1.3,28.0,907.0,620.48,447.62
2016,7,27,13,30,764.0,197.0,1.3,28.0,892.0,574.04,413.42
2016,7,27,13,45,760.0,193.5,1.3,28.0,870.5,525.19,376.53
2016,7,27,14,0,756.0,190.0,1.3,28.0,849.0,474.09,336.91
2016,7,27,14,15,747.0,187.0,1.3,27.5,819.5,420.37,294.91
2016,7,27,14,30,738.0,184.0,1.3,27.0,790.0,366.53,251.7
2016,7,27,14,45,737.5,174.5,1.3,27.0,758.0,310.81,205.87
2016,7,27,15,0,737.0,165.0,1.3,27.0,726.0,254.59,160.35
2016,7,27,15,15,722.0,161.0,1.25,26.5,686.0,199.36,119.68
2016,7,27,15,30,707.0,157.0,1.2,26.0,646.0,145.61,88.12
2016,7,27,15,45,706.5,144.5,1.2,25.5,605.5,97.82,75.72
2016,7,27,16,0,706.0,132.0,1.2,25.0,565.0,92.19,71.56
2016,7,27,16,15,682.5,127.0,1.15,24.5,517.0,90.2,70.31
2016,7,27,16,30,659.0,122.0,1.1,24.0,469.0,88.1,68.95
2016,7,27,16,45,650.0,110.0,1.1,23.5,423.0,81.47,63.79
2016,7,27,17,0,641.0,98.0,1.1,23.0,377.0,74.4,58.18
2016,7,27,17,15,602.0,91.5,1.05,22.0,326.5,70.28,55.13
2016,7,27,17,30,563.0,85.0,1.0,21.0,276.0,66.07,51.9
2016,7,27,17,45,528.5,73.5,0.95,20.5,229.0,58.06,45.14
2016,7,27,18,0,494.0,62.0,0.9,20.0,182.0,49.74,37.94
2016,7,27,18,15,418.0,52.0,0.8,19.0,137.0,41.97,31.07
2016,7,27,18,30,342.0,42.0,0.7,18.0,92.0,34.15,23.9
2016,7,27,18,45,171.0,32.0,0.65,17.5,57.0,24.14,14.15
2016,7,27,19,0,0.0,22.0,0.6,17.0,22.0,16.01,0.0
2016,7,27,19,15,0.0,11.0,0.55,16.5,11.0,8.65,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,10.5,12.5,9.83,0.0
2016,7,28,5,30,0.0,25.0,0.4,11.0,25.0,24.39,0.0
2016,7,28,5,45,187.0,34.0,0.4,11.5,62.0,138.3,104.18
2016,7,28,6,0,374.0,43.0,0.4,12.0,99.0,249.05,199.14
2016,7,28,6,15,447.5,52.5,0.4,12.5,144.5,319.28,259.27
2016,7,28,6,30,521.0,62.0,0.4,13.0,190.0,395.99,322.34
2016,7,28,6,45,571.0,69.0,0.4,14.0,240.0,461.04,372.89
2016,7,28,7,0,621.0,76.0,0.4,15.0,290.0,528.94,423.06
2016,7,28,7,15,657.0,81.5,0.4,15.5,341.0,587.44,464.74
2016,7,28,7,30,693.0,87.0,0.4,16.0,392.0,646.57,504.83
2016,7,28,7,45,719.0,91.0,0.45,17.0,441.5,692.57,533.39
2016,7,28,8,0,745.0,95.0,0.5,18.0,491.0,741.37,563.25
2016,7,28,8,15,765.5,98.5,0.5,19.0,539.0,783.53,587.01
2016,7,28,8,30,786.0,102.0,0.5,20.0,587.0,823.63,608.88
2016,7,28,8,45,798.5,106.5,0.55,21.0,630.5,855.34,625.77
2016,7,28,9,0,811.0,111.0,0.6,22.0,674.0,884.09,640.67
2016,7,28,9,15,823.0,113.0,0.65,22.5,714.0,906.45,652.66
2016,7,28,9,30,835.0,115.0,0.7,23.0,754.0,913.08,654.86
2016,7,28,9,45,843.0,118.0,0.75,23.5,788.0,925.54,661.06
2016,7,28,10,0,851.0,121.0,0.8,24.0,822.0,934.35,664.96
2016,7,28,10,15,858.0,122.5,0.85,24.5,850.5,937.0,665.19
2016,7,28,10,30,865.0,124.0,0.9,25.0,879.0,935.89,663.25
2016,7,28,10,45,853.5,135.0,0.95,25.5,896.0,922.62,653.9
2016,7,28,11,0,842.0,146.0,1.0,26.0,913.0,905.48,642.36
2016,7,28,11,15,845.5,147.0,1.05,26.0,927.5,889.59,632.93
2016,7,28,11,30,849.0,148.0,1.1,26.0,942.0,870.19,621.26
2016,7,28,11,45,836.0,158.0,1.15,26.0,945.0,854.97,612.27
2016,7,28,12,0,823.0,168.0,1.2,26.0,948.0,822.87,592.07
2016,7,28,12,15,822.5,168.0,1.2,26.0,947.5,789.46,569.63
2016,7,28,12,30,822.0,168.0,1.2,26.0,947.0,753.32,544.97
2016,7,28,12,45,819.0,168.0,1.25,26.0,938.5,712.9,517.43
2016,7,28,13,0,816.0,168.0,1.3,26.0,930.0,670.31,487.68
2016,7,28,13,15,601.0,283.5,1.3,26.0,840.0,587.16,427.04
2016,7,28,13,30,386.0,399.0,1.3,26.0,750.0,514.54,374.13
2016,7,28,13,45,585.0,284.0,1.3,26.0,801.0,503.18,364.9
2016,7,28,14,0,784.0,169.0,1.3,26.0,852.0,473.95,339.59
2016,7,28,14,15,775.5,167.0,1.25,25.5,823.0,420.98,297.22
2016,7,28,14,30,767.0,165.0,1.2,25.0,794.0,367.73,253.72
2016,7,28,14,45,761.5,158.5,1.2,25.0,760.5,312.2,207.65
2016,7,28,15,0,756.0,152.0,1.2,25.0,727.0,256.56,162.3
2016,7,28,15,15,569.0,217.5,1.15,24.5,637.0,213.82,137.86
2016,7,28,15,30,382.0,283.0,1.1,24.0,547.0,199.9,140.15
2016,7,28,15,45,323.5,274.5,1.1,24.0,488.0,167.73,133.07
2016,7,28,16,0,265.0,266.0,1.1,24.0,429.0,163.05,129.78
2016,7,28,16,15,289.5,238.0,1.05,23.5,402.0,150.27,120.03
2016,7,28,16,30,314.0,210.0,1.0,23.0,375.0,136.62,109.46
2016,7,28,16,45,308.5,187.5,1.0,22.5,335.5,124.52,100.07
2016,7,28,17,0,303.0,165.0,1.0,22.0,296.0,111.86,90.05
2016,7,28,17,15,286.0,145.5,0.95,21.0,256.5,100.19,80.85
2016,7,28,17,30,269.0,126.0,0.9,20.0,217.0,88.11,71.07
2016,7,28,17,45,252.0,105.5,0.85,19.5,179.0,75.01,60.01
2016,7,28,18,0,235.0,85.0,0.8,19.0,141.0,61.5,48.31
2016,7,28,18,15,197.0,66.5,0.75,18.0,106.0,48.68,37.02
2016,7,28,18,30,159.0,48.0,0.7,17.0,71.0,35.61,25.23
2016,7,28,18,45,79.5,32.0,0.7,16.5,43.5,23.83,13.79
2016,7,28,19,0,0.0,16.0,0.7,16.0,16.0,12.06,0.0
2016,7,28,19,15,0.0,8.0,0.65,15.5,8.0,6.29,0.0
2016,7,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,43.0,7.5,0.4,11.5,9.5,19.04,0.0
2016,7,29,5,30,86.0,15.0,0.4,12.0,19.0,58.15,0.0
2016,7,29,5,45,178.5,31.5,0.4,12.5,53.0,132.03,98.23
2016,7,29,6,0,271.0,48.0,0.4,13.0,87.0,203.83,162.41
2016,7,29,6,15,341.0,61.0,0.4,13.5,130.5,269.11,218.59
2016,7,29,6,30,411.0,74.0,0.4,14.0,174.0,341.13,278.22
2016,7,29,6,45,470.5,82.5,0.45,14.5,223.5,413.66,336.0
2016,7,29,7,0,530.0,91.0,0.5,15.0,273.0,485.63,391.11
2016,7,29,7,15,569.0,98.5,0.5,16.0,323.0,545.21,433.49
2016,7,29,7,30,608.0,106.0,0.5,17.0,373.0,605.8,474.87
2016,7,29,7,45,645.0,109.5,0.55,18.0,423.5,660.96,511.25
2016,7,29,8,0,682.0,113.0,0.6,19.0,474.0,715.97,545.74
2016,7,29,8,15,704.5,117.5,0.6,19.5,521.5,759.26,571.64
2016,7,29,8,30,727.0,122.0,0.6,20.0,569.0,800.81,595.96
2016,7,29,8,45,749.5,123.5,0.65,21.0,614.5,831.57,612.49
2016,7,29,9,0,772.0,125.0,0.7,22.0,660.0,865.38,630.92
2016,7,29,9,15,785.5,128.0,0.75,22.5,700.5,889.68,644.21
2016,7,29,9,30,799.0,131.0,0.8,23.0,741.0,910.74,655.56
2016,7,29,9,45,815.0,130.5,0.85,23.5,777.0,927.06,663.98
2016,7,29,10,0,831.0,130.0,0.9,24.0,813.0,939.84,670.29
2016,7,29,10,15,838.5,131.5,0.9,24.5,841.5,929.04,661.1
2016,7,29,10,30,846.0,133.0,0.9,25.0,870.0,928.34,658.71
2016,7,29,10,45,844.5,138.5,0.95,25.5,890.0,919.2,651.91
2016,7,29,11,0,843.0,144.0,1.0,26.0,910.0,906.33,642.98
2016,7,29,11,15,847.0,145.0,1.05,26.0,925.0,890.88,633.78
2016,7,29,11,30,851.0,146.0,1.1,26.0,940.0,871.9,622.37
2016,7,29,11,45,846.5,150.0,1.15,26.5,946.0,844.77,604.57
2016,7,29,12,0,842.0,154.0,1.2,27.0,952.0,814.66,584.9
2016,7,29,12,15,842.5,154.0,1.2,27.0,952.0,782.68,563.93
2016,7,29,12,30,843.0,154.0,1.2,27.0,952.0,747.97,540.18
2016,7,29,12,45,846.0,150.5,1.3,27.0,945.5,709.9,514.71
2016,7,29,13,0,849.0,147.0,1.4,27.0,939.0,669.25,486.62
2016,7,29,13,15,845.5,146.5,1.4,26.5,924.0,624.3,454.71
2016,7,29,13,30,842.0,146.0,1.4,26.0,909.0,577.52,420.45
2016,7,29,13,45,834.0,146.0,1.4,26.0,886.0,529.83,383.51
2016,7,29,14,0,826.0,146.0,1.4,26.0,863.0,477.05,341.85
2016,7,29,14,15,818.0,144.0,1.4,25.5,834.0,422.13,298.02
2016,7,29,14,30,810.0,142.0,1.4,25.0,805.0,366.77,252.64
2016,7,29,14,45,801.5,138.5,1.4,25.0,770.5,310.06,205.22
2016,7,29,15,0,793.0,135.0,1.4,25.0,736.0,253.47,158.81
2016,7,29,15,15,779.5,132.0,1.3,24.5,696.0,196.84,116.4
2016,7,29,15,30,766.0,129.0,1.2,24.0,656.0,141.4,83.65
2016,7,29,15,45,751.5,124.0,1.2,24.0,611.5,94.71,73.66
2016,7,29,16,0,737.0,119.0,1.2,24.0,567.0,85.3,66.17
2016,7,29,16,15,714.5,114.5,1.15,23.5,519.0,83.3,64.87
2016,7,29,16,30,692.0,110.0,1.1,23.0,471.0,81.19,63.47
2016,7,29,16,45,663.5,104.0,1.1,22.5,421.5,77.86,61.03
2016,7,29,17,0,635.0,98.0,1.1,22.0,372.0,74.4,58.45
2016,7,29,17,15,595.5,91.0,1.05,21.0,321.5,69.92,55.07
2016,7,29,17,30,556.0,84.0,1.0,20.0,271.0,65.34,51.5
2016,7,29,17,45,502.5,75.0,0.95,19.5,222.0,58.98,46.14
2016,7,29,18,0,449.0,66.0,0.9,19.0,173.0,52.5,40.5
2016,7,29,18,15,374.0,54.5,0.85,18.0,128.5,43.73,32.69
2016,7,29,18,30,299.0,43.0,0.8,17.0,84.0,32.76,22.73
2016,7,29,18,45,197.0,28.0,0.75,16.5,50.5,21.35,11.59
2016,7,29,19,0,95.0,13.0,0.7,16.0,17.0,10.23,0.0
2016,7,29,19,15,47.5,6.5,0.65,15.5,8.5,5.11,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,10.5,10.5,8.26,0.0
2016,7,30,5,30,0.0,21.0,0.5,11.0,21.0,19.26,0.0
2016,7,30,5,45,162.5,32.5,0.5,11.5,56.0,127.59,94.79
2016,7,30,6,0,325.0,44.0,0.5,12.0,91.0,228.0,182.43
2016,7,30,6,15,400.0,55.0,0.5,12.5,136.5,298.38,243.05
2016,7,30,6,30,475.0,66.0,0.5,13.0,182.0,375.57,306.97
2016,7,30,6,45,528.5,74.0,0.55,14.0,231.5,442.19,359.58
2016,7,30,7,0,582.0,82.0,0.6,15.0,281.0,512.04,412.27
2016,7,30,7,15,620.5,88.5,0.6,15.5,332.0,572.19,455.73
2016,7,30,7,30,659.0,95.0,0.6,16.0,383.0,633.23,498.17
2016,7,30,7,45,686.5,101.0,0.65,17.0,433.0,685.44,531.51
2016,7,30,8,0,714.0,107.0,0.7,18.0,483.0,736.86,563.43
2016,7,30,8,15,736.5,111.0,0.75,18.5,531.5,780.52,590.34
2016,7,30,8,30,759.0,115.0,0.8,19.0,580.0,817.51,612.44
2016,7,30,8,45,773.0,119.5,0.85,20.0,624.5,850.04,630.21
2016,7,30,9,0,787.0,124.0,0.9,21.0,669.0,879.71,645.93
2016,7,30,9,15,800.5,127.5,0.95,21.5,709.5,904.77,659.79
2016,7,30,9,30,814.0,131.0,1.0,22.0,750.0,926.53,671.57
2016,7,30,9,45,849.0,120.0,1.05,22.5,792.5,936.67,676.02
2016,7,30,10,0,884.0,109.0,1.1,23.0,835.0,956.96,687.13
2016,7,30,10,15,891.0,110.5,1.15,23.0,864.0,959.75,688.46
2016,7,30,10,30,898.0,112.0,1.2,23.0,893.0,958.62,687.69
2016,7,30,10,45,884.5,124.5,1.3,23.5,910.0,944.97,678.61
2016,7,30,11,0,871.0,137.0,1.4,24.0,927.0,927.23,667.06
2016,7,30,11,15,874.5,138.0,1.4,24.0,942.5,910.93,656.4
2016,7,30,11,30,878.0,139.0,1.4,24.0,958.0,890.99,643.45
2016,7,30,11,45,857.0,154.0,1.45,24.0,958.5,858.3,622.92
2016,7,30,12,0,836.0,169.0,1.5,24.0,959.0,837.3,609.89
2016,7,30,12,15,836.0,169.0,1.5,23.5,959.0,803.71,588.0
2016,7,30,12,30,836.0,169.0,1.5,23.0,959.0,767.28,563.84
2016,7,30,12,45,831.5,170.0,1.5,23.0,950.5,725.89,534.62
2016,7,30,13,0,827.0,171.0,1.5,23.0,942.0,682.37,503.3
2016,7,30,13,15,823.5,170.0,1.45,23.0,927.0,636.03,468.87
2016,7,30,13,30,820.0,169.0,1.4,23.0,912.0,587.94,432.32
2016,7,30,13,45,808.0,171.0,1.4,23.0,888.0,536.24,392.46
2016,7,30,14,0,796.0,173.0,1.4,23.0,864.0,484.02,351.03
2016,7,30,14,15,788.0,171.0,1.3,22.5,835.0,430.33,307.57
2016,7,30,14,30,780.0,169.0,1.2,22.0,806.0,376.29,262.8
2016,7,30,14,45,772.0,164.0,1.2,22.0,771.5,320.11,215.77
2016,7,30,15,0,764.0,159.0,1.2,22.0,737.0,258.24,165.25
2016,7,30,15,15,750.0,155.5,1.15,21.5,696.5,201.61,122.58
2016,7,30,15,30,736.0,152.0,1.1,21.0,656.0,146.31,89.29
2016,7,30,15,45,728.0,143.0,1.1,21.0,613.5,97.82,77.14
2016,7,30,16,0,720.0,134.0,1.1,21.0,571.0,94.02,74.31
2016,7,30,16,15,696.5,129.0,1.05,20.5,523.0,92.05,73.05
2016,7,30,16,30,673.0,124.0,1.0,20.0,475.0,89.95,71.69
2016,7,30,16,45,653.5,114.5,0.95,19.5,426.0,84.78,67.7
2016,7,30,17,0,634.0,105.0,0.9,19.0,377.0,79.3,63.39
2016,7,30,17,15,593.5,98.0,0.85,18.5,326.0,74.98,60.02
2016,7,30,17,30,553.0,91.0,0.8,18.0,275.0,70.57,56.48
2016,7,30,17,45,505.5,80.5,0.8,17.5,226.0,63.3,50.3
2016,7,30,18,0,458.0,70.0,0.8,17.0,177.0,55.83,43.74
2016,7,30,18,15,380.0,58.0,0.75,16.0,131.5,44.0,33.19
2016,7,30,18,30,302.0,46.0,0.7,15.0,86.0,34.88,24.74
2016,7,30,18,45,197.5,30.0,0.7,14.5,52.0,22.78,12.64
2016,7,30,19,0,93.0,14.0,0.7,14.0,18.0,11.02,0.0
2016,7,30,19,15,46.5,7.0,0.65,13.5,9.0,5.51,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,9.5,8.0,6.29,0.0
2016,7,31,5,30,0.0,16.0,0.6,10.0,16.0,12.94,0.0
2016,7,31,5,45,122.0,32.5,0.55,11.0,50.0,101.06,73.86
2016,7,31,6,0,244.0,49.0,0.5,12.0,84.0,193.92,155.11
2016,7,31,6,15,313.5,64.0,0.5,12.5,127.5,259.99,212.21
2016,7,31,6,30,383.0,79.0,0.5,13.0,171.0,332.77,272.94
2016,7,31,6,45,440.5,90.0,0.5,13.5,220.0,399.37,326.39
2016,7,31,7,0,498.0,101.0,0.5,14.0,269.0,470.18,380.8
2016,7,31,7,15,538.0,109.5,0.55,14.5,319.0,536.69,429.88
2016,7,31,7,30,578.0,118.0,0.6,15.0,369.0,598.38,473.85
2016,7,31,7,45,608.5,125.5,0.65,16.0,419.0,652.18,509.81
2016,7,31,8,0,639.0,133.0,0.7,17.0,469.0,705.51,544.22
2016,7,31,8,15,663.0,138.5,0.75,17.5,516.5,750.3,572.37
2016,7,31,8,30,687.0,144.0,0.8,18.0,564.0,793.46,599.03
2016,7,31,8,45,698.5,152.0,0.85,19.0,607.0,826.12,617.11
2016,7,31,9,0,710.0,160.0,0.9,20.0,650.0,856.01,633.25
2016,7,31,9,15,725.0,164.0,0.95,20.5,690.0,881.95,647.9
2016,7,31,9,30,740.0,168.0,1.0,21.0,730.0,904.83,660.56
2016,7,31,9,45,720.5,187.5,1.05,21.5,756.0,907.91,660.56
2016,7,31,10,0,701.0,207.0,1.1,22.0,782.0,906.7,658.18
2016,7,31,10,15,710.5,210.5,1.15,22.0,811.0,913.35,662.28
2016,7,31,10,30,720.0,214.0,1.2,22.0,840.0,916.41,664.1
2016,7,31,10,45,713.0,225.0,1.3,22.5,858.0,907.64,657.55
2016,7,31,11,0,706.0,236.0,1.4,23.0,876.0,895.3,648.66
2016,7,31,11,15,710.5,238.0,1.4,23.0,891.0,881.7,639.24
2016,7,31,11,30,715.0,240.0,1.4,23.0,906.0,864.62,627.55
2016,7,31,11,45,701.0,251.5,1.45,23.0,908.5,836.78,608.98
2016,7,31,12,0,687.0,263.0,1.5,23.0,911.0,806.29,588.54
2016,7,31,12,15,687.0,264.0,1.5,23.0,912.0,775.93,567.75
2016,7,31,12,30,687.0,265.0,1.5,23.0,913.0,743.04,544.91
2016,7,31,12,45,773.0,208.0,1.5,23.0,931.5,716.1,527.35
2016,7,31,13,0,859.0,151.0,1.5,23.0,950.0,681.1,503.25
2016,7,31,13,15,855.5,150.0,1.45,22.5,934.5,635.1,469.73
2016,7,31,13,30,852.0,149.0,1.4,22.0,919.0,587.26,433.92
2016,7,31,13,45,822.0,161.5,1.4,22.0,889.5,537.37,394.92
2016,7,31,14,0,792.0,174.0,1.4,22.0,860.0,483.92,352.48
2016,7,31,14,15,783.0,172.0,1.35,21.5,830.5,429.97,308.89
2016,7,31,14,30,774.0,170.0,1.3,21.0,801.0,375.79,264.0
2016,7,31,14,45,750.5,172.5,1.3,21.0,762.5,315.85,214.43
2016,7,31,15,0,727.0,175.0,1.3,21.0,724.0,261.4,169.98
2016,7,31,15,15,711.5,171.0,1.25,20.5,683.5,206.2,128.3
2016,7,31,15,30,696.0,167.0,1.2,20.0,643.0,152.59,95.79
2016,7,31,15,45,680.0,160.0,1.2,19.5,599.0,106.79,85.15
2016,7,31,16,0,664.0,153.0,1.2,19.0,555.0,104.45,83.72
2016,7,31,16,15,639.0,146.5,1.15,18.5,507.0,102.0,82.09
2016,7,31,16,30,614.0,140.0,1.1,18.0,459.0,99.39,80.33
2016,7,31,16,45,594.5,128.5,1.1,18.0,411.0,93.28,75.41
2016,7,31,17,0,575.0,117.0,1.1,18.0,363.0,86.78,70.12
2016,7,31,17,15,533.5,108.5,1.05,17.0,312.5,81.76,66.29
2016,7,31,17,30,492.0,100.0,1.0,16.0,262.0,73.37,59.4
2016,7,31,17,45,449.0,86.5,0.95,15.5,215.0,64.11,51.43
2016,7,31,18,0,406.0,73.0,0.9,15.0,168.0,54.61,43.02
2016,7,31,18,15,330.0,59.5,0.8,14.5,123.5,44.64,33.95
2016,7,31,18,30,254.0,46.0,0.7,14.0,79.0,34.6,24.55
2016,7,31,18,45,165.5,29.0,0.65,13.5,47.0,21.93,11.75
2016,7,31,19,0,77.0,12.0,0.6,13.0,15.0,9.44,0.0
2016,7,31,19,15,38.5,6.0,0.55,12.5,7.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,0.45,10.5,11.0,5.51,0.0
2016,8,1,5,30,175.0,14.0,0.4,11.0,22.0,74.69,0.0
2016,8,1,5,45,304.0,24.5,0.4,11.5,58.5,181.47,133.03
2016,8,1,6,0,433.0,35.0,0.4,12.0,95.0,271.73,216.02
2016,8,1,6,15,509.0,42.5,0.4,12.5,142.0,344.09,278.63
2016,8,1,6,30,585.0,50.0,0.4,13.0,189.0,423.29,343.83
2016,8,1,6,45,413.0,88.0,0.45,14.0,198.0,380.82,310.04
2016,8,1,7,0,241.0,126.0,0.5,15.0,207.0,310.69,253.01
2016,8,1,7,15,498.0,97.0,0.5,15.5,300.5,496.35,399.68
2016,8,1,7,30,755.0,68.0,0.5,16.0,394.0,673.43,526.9
2016,8,1,7,45,779.5,71.5,0.5,16.5,445.0,723.75,556.82
2016,8,1,8,0,804.0,75.0,0.5,17.0,496.0,772.83,586.75
2016,8,1,8,15,823.0,77.5,0.55,17.5,544.5,805.37,605.73
2016,8,1,8,30,842.0,80.0,0.6,18.0,593.0,844.25,628.94
2016,8,1,8,45,855.5,82.5,0.65,19.0,638.0,875.67,645.66
2016,8,1,9,0,869.0,85.0,0.7,20.0,683.0,904.07,660.33
2016,8,1,9,15,880.5,86.5,0.75,20.5,723.5,926.25,672.22
2016,8,1,9,30,892.0,88.0,0.8,21.0,764.0,944.97,682.02
2016,8,1,9,45,896.5,92.0,0.85,21.5,798.5,956.1,687.13
2016,8,1,10,0,901.0,96.0,0.9,22.0,833.0,963.28,689.98
2016,8,1,10,15,907.5,97.0,0.95,22.0,862.0,965.28,691.07
2016,8,1,10,30,914.0,98.0,1.0,22.0,891.0,963.34,689.88
2016,8,1,10,45,919.0,99.0,1.05,22.5,913.5,956.03,684.16
2016,8,1,11,0,924.0,100.0,1.1,23.0,936.0,944.75,676.11
2016,8,1,11,15,927.0,100.5,1.15,23.0,951.0,927.28,665.56
2016,8,1,11,30,930.0,101.0,1.2,23.0,966.0,906.02,652.68
2016,8,1,11,45,932.0,101.0,1.25,23.5,974.0,879.79,635.37
2016,8,1,12,0,934.0,101.0,1.3,24.0,982.0,850.06,615.8
2016,8,1,12,15,934.0,101.0,1.3,24.0,981.5,815.43,593.53
2016,8,1,12,30,934.0,101.0,1.3,24.0,981.0,777.72,568.83
2016,8,1,12,45,931.0,102.0,1.35,24.0,973.0,735.83,539.91
2016,8,1,13,0,928.0,103.0,1.4,24.0,965.0,691.41,508.44
2016,8,1,13,15,925.5,102.5,1.4,24.0,949.5,643.79,473.41
2016,8,1,13,30,923.0,102.0,1.4,24.0,934.0,594.02,435.77
2016,8,1,13,45,921.0,99.5,1.4,24.0,912.5,541.05,394.62
2016,8,1,14,0,919.0,97.0,1.4,24.0,891.0,486.3,350.76
2016,8,1,14,15,912.5,96.0,1.4,23.5,861.5,429.31,304.45
2016,8,1,14,30,906.0,95.0,1.4,23.0,832.0,371.45,256.07
2016,8,1,14,45,900.5,92.0,1.4,23.0,797.0,311.84,205.19
2016,8,1,15,0,895.0,89.0,1.4,23.0,762.0,251.77,154.88
2016,8,1,15,15,884.5,87.0,1.4,22.5,721.5,191.39,108.84
2016,8,1,15,30,874.0,85.0,1.4,22.0,681.0,131.6,73.17
2016,8,1,15,45,859.0,83.0,1.4,21.5,635.5,81.07,63.08
2016,8,1,16,0,844.0,81.0,1.4,21.0,590.0,79.22,61.93
2016,8,1,16,15,825.0,78.0,1.35,20.5,541.0,76.51,59.97
2016,8,1,16,30,806.0,75.0,1.3,20.0,492.0,66.36,51.66
2016,8,1,16,45,779.5,72.0,1.3,19.5,440.5,63.92,49.88
2016,8,1,17,0,753.0,69.0,1.3,19.0,389.0,61.44,48.04
2016,8,1,17,15,717.5,65.0,1.25,18.0,337.0,58.04,45.45
2016,8,1,17,30,682.0,61.0,1.2,17.0,285.0,54.62,42.77
2016,8,1,17,45,632.0,55.0,1.2,16.0,234.0,49.41,38.37
2016,8,1,18,0,582.0,49.0,1.2,15.0,183.0,40.74,30.73
2016,8,1,18,15,502.0,41.5,1.15,14.5,136.0,34.45,24.92
2016,8,1,18,30,422.0,34.0,1.1,14.0,89.0,28.22,18.95
2016,8,1,18,45,291.5,23.0,1.05,13.5,53.0,18.96,9.07
2016,8,1,19,0,161.0,12.0,1.0,13.0,17.0,9.44,0.0
2016,8,1,19,15,80.5,6.0,0.95,12.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
