Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,15,84.5,7.5,0.7,8.5,10.5,5.9,0.0
2016,8,2,5,30,169.0,15.0,0.7,9.0,21.0,73.55,0.0
2016,8,2,5,45,302.5,25.5,0.7,10.0,58.5,182.76,133.6
2016,8,2,6,0,436.0,36.0,0.7,11.0,96.0,275.24,220.16
2016,8,2,6,15,515.0,43.5,0.65,11.5,144.0,349.6,285.01
2016,8,2,6,30,594.0,51.0,0.6,12.0,192.0,431.03,352.4
2016,8,2,6,45,650.0,56.0,0.6,12.5,244.5,498.04,405.74
2016,8,2,7,0,706.0,61.0,0.6,13.0,297.0,571.82,461.49
2016,8,2,7,15,742.0,65.0,0.6,13.5,350.0,632.58,504.21
2016,8,2,7,30,778.0,69.0,0.6,14.0,403.0,693.68,544.82
2016,8,2,7,45,806.0,71.5,0.6,15.0,456.0,746.47,577.12
2016,8,2,8,0,834.0,74.0,0.6,16.0,509.0,789.59,601.81
2016,8,2,8,15,854.0,76.5,0.6,16.5,559.5,832.45,626.91
2016,8,2,8,30,874.0,79.0,0.6,17.0,610.0,873.05,649.99
2016,8,2,8,45,889.0,81.0,0.65,17.5,657.0,905.97,668.71
2016,8,2,9,0,904.0,83.0,0.7,18.0,704.0,935.82,685.42
2016,8,2,9,15,915.5,85.0,0.75,18.5,746.0,959.07,697.89
2016,8,2,9,30,927.0,87.0,0.8,19.0,788.0,978.7,708.16
2016,8,2,9,45,930.0,92.0,0.85,20.0,823.0,989.68,711.77
2016,8,2,10,0,933.0,97.0,0.9,21.0,858.0,996.51,712.99
2016,8,2,10,15,940.0,98.0,0.95,21.0,888.5,998.84,714.3
2016,8,2,10,30,947.0,99.0,1.0,21.0,919.0,997.09,713.25
2016,8,2,10,45,944.5,104.5,1.05,21.5,940.0,986.78,705.68
2016,8,2,11,0,942.0,110.0,1.1,22.0,961.0,972.37,695.74
2016,8,2,11,15,945.5,110.5,1.1,22.0,976.5,954.73,684.35
2016,8,2,11,30,949.0,111.0,1.1,22.0,992.0,933.19,670.62
2016,8,2,11,45,945.5,114.5,1.15,22.5,998.5,904.6,651.99
2016,8,2,12,0,942.0,118.0,1.2,23.0,1005.0,872.6,631.18
2016,8,2,12,15,942.0,118.0,1.2,23.0,1004.5,837.27,608.64
2016,8,2,12,30,942.0,118.0,1.2,23.0,1004.0,798.84,583.3
2016,8,2,12,45,939.0,118.5,1.25,23.0,995.5,755.8,553.87
2016,8,2,13,0,936.0,119.0,1.3,23.0,987.0,710.23,521.86
2016,8,2,13,15,932.5,118.5,1.3,23.0,970.5,661.27,486.08
2016,8,2,13,30,929.0,118.0,1.3,23.0,954.0,610.24,447.73
2016,8,2,13,45,920.0,118.5,1.3,23.0,929.5,555.29,405.35
2016,8,2,14,0,911.0,119.0,1.3,23.0,905.0,499.22,360.77
2016,8,2,14,15,903.5,117.5,1.3,22.5,874.5,441.51,314.15
2016,8,2,14,30,896.0,116.0,1.3,22.0,844.0,383.05,265.54
2016,8,2,14,45,892.0,111.0,1.3,22.0,808.5,322.77,214.26
2016,8,2,15,0,888.0,106.0,1.3,22.0,773.0,261.87,163.35
2016,8,2,15,15,875.0,104.0,1.3,21.5,730.5,201.14,117.16
2016,8,2,15,30,862.0,102.0,1.3,21.0,688.0,141.3,81.41
2016,8,2,15,45,849.5,97.5,1.3,21.0,642.0,80.79,62.96
2016,8,2,16,0,837.0,93.0,1.3,21.0,596.0,78.28,61.14
2016,8,2,16,15,815.5,90.0,1.25,20.5,545.5,76.38,59.88
2016,8,2,16,30,794.0,87.0,1.2,20.0,495.0,74.42,58.55
2016,8,2,16,45,767.5,82.5,1.2,19.5,442.5,71.21,56.15
2016,8,2,17,0,741.0,78.0,1.2,19.0,390.0,67.91,53.64
2016,8,2,17,15,702.0,73.0,1.15,18.0,337.0,59.07,46.35
2016,8,2,17,30,663.0,68.0,1.1,17.0,284.0,55.3,43.36
2016,8,2,17,45,609.0,61.5,1.1,16.5,232.0,50.21,39.0
2016,8,2,18,0,555.0,55.0,1.1,16.0,180.0,45.12,34.45
2016,8,2,18,15,469.0,46.0,1.05,15.0,133.0,37.8,27.79
2016,8,2,18,30,383.0,37.0,1.0,14.0,86.0,30.51,20.88
2016,8,2,18,45,243.5,24.5,0.95,13.5,50.5,20.09,9.54
2016,8,2,19,0,104.0,12.0,0.9,13.0,15.0,9.44,0.0
2016,8,2,19,15,52.0,6.0,0.9,12.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,15,45.0,7.0,0.85,8.5,8.5,0.0,0.0
2016,8,3,5,30,90.0,14.0,0.8,9.0,17.0,44.04,0.0
2016,8,3,5,45,218.0,28.5,0.8,10.0,53.5,147.92,106.53
2016,8,3,6,0,346.0,43.0,0.8,11.0,90.0,239.58,192.02
2016,8,3,6,15,430.5,53.5,0.75,11.5,137.0,316.38,258.89
2016,8,3,6,30,515.0,64.0,0.7,12.0,184.0,400.8,329.08
2016,8,3,6,45,575.5,71.0,0.65,13.0,236.5,473.18,385.85
2016,8,3,7,0,636.0,78.0,0.6,14.0,289.0,549.24,442.29
2016,8,3,7,15,675.5,83.5,0.6,14.5,342.0,611.56,486.97
2016,8,3,7,30,715.0,89.0,0.6,15.0,395.0,674.68,529.64
2016,8,3,7,45,744.0,93.5,0.65,15.5,447.5,728.57,564.67
2016,8,3,8,0,773.0,98.0,0.7,16.0,500.0,777.37,595.42
2016,8,3,8,15,794.5,101.5,0.7,16.5,550.0,821.61,621.65
2016,8,3,8,30,816.0,105.0,0.7,17.0,600.0,863.68,645.94
2016,8,3,8,45,829.0,110.0,0.75,18.0,645.5,897.25,663.95
2016,8,3,9,0,842.0,115.0,0.8,19.0,691.0,927.7,679.83
2016,8,3,9,15,855.0,117.5,0.8,19.5,733.0,952.09,692.04
2016,8,3,9,30,868.0,120.0,0.8,20.0,775.0,959.95,693.86
2016,8,3,9,45,881.0,120.5,0.85,20.5,812.0,974.76,701.42
2016,8,3,10,0,894.0,121.0,0.9,21.0,849.0,985.83,706.61
2016,8,3,10,15,901.5,122.5,0.95,21.5,879.0,988.77,706.89
2016,8,3,10,30,909.0,124.0,1.0,22.0,909.0,987.73,704.91
2016,8,3,10,45,884.5,143.0,1.05,22.5,923.5,968.96,692.04
2016,8,3,11,0,860.0,162.0,1.1,23.0,938.0,962.23,687.02
2016,8,3,11,15,864.0,163.0,1.1,23.0,953.5,945.65,676.21
2016,8,3,11,30,868.0,164.0,1.1,23.0,969.0,925.25,663.2
2016,8,3,11,45,848.5,178.0,1.15,23.0,970.0,892.73,643.31
2016,8,3,12,0,829.0,192.0,1.2,23.0,971.0,857.27,620.87
2016,8,3,12,15,829.0,192.0,1.2,23.0,970.5,823.26,598.07
2016,8,3,12,30,829.0,192.0,1.2,23.0,970.0,786.42,572.94
2016,8,3,12,45,837.0,185.0,1.25,23.0,965.0,747.05,546.32
2016,8,3,13,0,845.0,178.0,1.3,23.0,960.0,704.69,516.85
2016,8,3,13,15,840.5,177.0,1.3,22.5,944.0,656.42,482.77
2016,8,3,13,30,836.0,176.0,1.3,22.0,928.0,606.46,446.36
2016,8,3,13,45,821.0,179.0,1.35,22.0,902.0,552.64,405.41
2016,8,3,14,0,806.0,182.0,1.4,22.0,876.0,498.57,362.96
2016,8,3,14,15,797.0,179.5,1.4,21.5,845.5,443.09,318.53
2016,8,3,14,30,788.0,177.0,1.4,21.0,815.0,387.39,272.67
2016,8,3,14,45,793.0,165.0,1.4,21.0,783.0,329.04,223.27
2016,8,3,15,0,798.0,153.0,1.4,21.0,751.0,269.34,173.42
2016,8,3,15,15,783.0,149.5,1.4,20.5,708.5,211.23,129.33
2016,8,3,15,30,768.0,146.0,1.4,20.0,666.0,146.78,88.89
2016,8,3,15,45,779.5,129.5,1.4,19.5,626.0,99.49,79.12
2016,8,3,16,0,791.0,113.0,1.4,19.0,586.0,90.34,71.88
2016,8,3,16,15,768.0,108.5,1.35,18.5,535.5,87.94,70.24
2016,8,3,16,30,745.0,104.0,1.3,18.0,485.0,78.77,62.78
2016,8,3,16,45,743.5,91.5,1.3,17.5,437.5,71.4,56.78
2016,8,3,17,0,742.0,79.0,1.3,17.0,390.0,68.7,54.78
2016,8,3,17,15,703.0,74.0,1.25,16.0,336.5,59.81,47.39
2016,8,3,17,30,664.0,69.0,1.2,15.0,283.0,56.06,44.4
2016,8,3,17,45,628.0,59.5,1.15,14.5,233.0,48.95,38.2
2016,8,3,18,0,592.0,50.0,1.1,14.0,183.0,41.63,31.63
2016,8,3,18,15,506.5,42.0,1.05,13.5,134.5,34.91,25.4
2016,8,3,18,30,421.0,34.0,1.0,13.0,86.0,28.27,18.97
2016,8,3,18,45,282.0,22.5,0.95,12.5,50.5,18.56,7.96
2016,8,3,19,0,143.0,11.0,0.9,12.0,15.0,8.65,0.0
2016,8,3,19,15,71.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,72.5,7.0,1.1,9.0,9.0,0.0,0.0
2016,8,4,5,30,145.0,14.0,1.1,9.0,18.0,64.45,0.0
2016,8,4,5,45,284.5,25.0,1.15,9.5,55.0,174.17,124.22
2016,8,4,6,0,424.0,36.0,1.2,10.0,92.0,271.38,218.4
2016,8,4,6,15,506.0,44.0,1.15,10.5,140.0,347.64,286.04
2016,8,4,6,30,588.0,52.0,1.1,11.0,188.0,431.33,356.6
2016,8,4,6,45,325.5,89.5,1.1,11.5,168.0,330.36,274.9
2016,8,4,7,0,63.0,127.0,1.1,12.0,148.0,165.58,136.14
2016,8,4,7,15,419.5,98.5,1.05,12.5,274.0,435.82,361.69
2016,8,4,7,30,776.0,70.0,1.0,13.0,400.0,696.7,556.73
2016,8,4,7,45,803.0,72.5,0.95,13.5,452.5,748.79,587.15
2016,8,4,8,0,830.0,75.0,0.9,14.0,505.0,799.68,618.2
2016,8,4,8,15,849.0,77.5,0.9,14.5,554.5,832.97,637.1
2016,8,4,8,30,868.0,80.0,0.9,15.0,604.0,872.63,660.22
2016,8,4,8,45,880.0,83.0,0.9,15.5,649.5,903.9,677.29
2016,8,4,9,0,892.0,86.0,0.9,16.0,695.0,931.97,692.19
2016,8,4,9,15,902.5,88.0,0.9,16.5,736.5,954.1,703.17
2016,8,4,9,30,913.0,90.0,0.9,17.0,778.0,972.62,711.89
2016,8,4,9,45,912.0,96.5,0.95,17.5,811.0,981.23,715.4
2016,8,4,10,0,911.0,103.0,1.0,18.0,844.0,985.64,716.5
2016,8,4,10,15,917.5,104.5,1.05,18.0,873.5,987.92,717.79
2016,8,4,10,30,924.0,106.0,1.1,18.0,903.0,986.18,716.67
2016,8,4,10,45,917.0,113.5,1.15,18.5,922.0,973.6,707.48
2016,8,4,11,0,910.0,121.0,1.2,19.0,941.0,957.0,695.96
2016,8,4,11,15,913.0,122.0,1.2,19.0,956.0,939.67,684.57
2016,8,4,11,30,916.0,123.0,1.2,19.0,971.0,918.56,670.82
2016,8,4,11,45,909.0,128.5,1.3,19.5,975.5,889.17,651.98
2016,8,4,12,0,902.0,134.0,1.4,20.0,980.0,856.61,630.94
2016,8,4,12,15,901.5,134.0,1.45,19.5,979.5,821.81,609.94
2016,8,4,12,30,901.0,134.0,1.5,19.0,979.0,784.1,585.6
2016,8,4,12,45,891.0,139.0,1.55,19.0,968.0,740.78,554.96
2016,8,4,13,0,881.0,144.0,1.6,19.0,957.0,695.48,522.15
2016,8,4,13,15,877.0,143.0,1.6,18.5,941.0,647.87,487.42
2016,8,4,13,30,873.0,142.0,1.6,18.0,925.0,598.41,450.15
2016,8,4,13,45,867.0,140.5,1.6,17.5,901.5,545.92,409.34
2016,8,4,14,0,861.0,139.0,1.6,17.0,878.0,492.17,366.08
2016,8,4,14,15,853.0,137.0,1.55,16.5,848.0,435.67,319.09
2016,8,4,14,30,845.0,135.0,1.5,16.0,818.0,377.78,269.78
2016,8,4,14,45,848.0,126.0,1.5,16.0,785.0,317.77,217.48
2016,8,4,15,0,851.0,117.0,1.5,16.0,752.0,256.59,164.93
2016,8,4,15,15,838.0,114.5,1.5,15.5,710.5,196.4,117.86
2016,8,4,15,30,825.0,112.0,1.5,15.0,669.0,137.28,81.21
2016,8,4,15,45,826.5,102.0,1.5,15.0,627.0,83.11,66.55
2016,8,4,16,0,828.0,92.0,1.5,15.0,585.0,77.47,61.98
2016,8,4,16,15,807.5,88.5,1.5,14.5,535.5,75.25,60.4
2016,8,4,16,30,787.0,85.0,1.5,14.0,486.0,72.93,58.73
2016,8,4,16,45,774.0,77.5,1.5,14.0,436.5,67.79,54.45
2016,8,4,17,0,761.0,70.0,1.5,14.0,387.0,62.36,49.87
2016,8,4,17,15,724.0,65.5,1.5,13.5,334.0,58.56,46.79
2016,8,4,17,30,687.0,61.0,1.5,13.0,281.0,54.73,43.58
2016,8,4,17,45,643.0,54.0,1.5,12.5,230.0,48.77,38.35
2016,8,4,18,0,599.0,47.0,1.5,12.0,179.0,42.7,32.84
2016,8,4,18,15,514.5,39.5,1.45,11.5,131.5,33.0,23.88
2016,8,4,18,30,430.0,32.0,1.4,11.0,84.0,26.69,17.7
2016,8,4,18,45,284.5,21.0,1.4,10.5,48.5,17.34,6.56
2016,8,4,19,0,139.0,10.0,1.4,10.0,13.0,7.87,0.0
2016,8,4,19,15,69.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,71.5,6.5,1.05,9.0,8.5,0.0,0.0
2016,8,5,5,30,143.0,13.0,1.1,9.0,17.0,63.16,0.0
2016,8,5,5,45,284.0,24.5,1.2,9.5,54.0,173.23,121.28
2016,8,5,6,0,425.0,36.0,1.3,10.0,91.0,272.82,219.42
2016,8,5,6,15,509.5,44.0,1.25,10.5,139.5,350.67,288.64
2016,8,5,6,30,594.0,52.0,1.2,11.0,188.0,436.19,360.87
2016,8,5,6,45,313.0,86.0,1.2,11.5,159.5,319.29,266.19
2016,8,5,7,0,32.0,120.0,1.2,12.0,131.0,136.54,111.3
2016,8,5,7,15,84.5,148.0,1.15,12.5,182.5,203.72,168.55
2016,8,5,7,30,137.0,176.0,1.1,13.0,234.0,290.63,239.08
2016,8,5,7,45,84.5,186.5,1.05,13.5,223.5,244.36,198.99
2016,8,5,8,0,32.0,197.0,1.0,14.0,213.0,210.78,169.45
2016,8,5,8,15,452.0,139.5,0.95,14.5,410.0,566.22,453.65
2016,8,5,8,30,872.0,82.0,0.9,15.0,607.0,880.41,669.43
2016,8,5,8,45,888.0,83.5,0.9,15.5,654.0,913.65,683.71
2016,8,5,9,0,904.0,85.0,0.9,16.0,701.0,943.87,699.88
2016,8,5,9,15,915.0,87.0,0.9,16.5,743.0,966.65,711.16
2016,8,5,9,30,926.0,89.0,0.9,17.0,785.0,985.77,720.18
2016,8,5,9,45,925.0,95.5,0.9,17.5,818.5,994.47,722.68
2016,8,5,10,0,924.0,102.0,0.9,18.0,852.0,998.9,722.77
2016,8,5,10,15,930.5,103.5,0.9,18.5,882.0,1001.14,721.68
2016,8,5,10,30,937.0,105.0,0.9,19.0,912.0,999.29,718.22
2016,8,5,10,45,941.5,106.0,0.95,19.5,934.5,990.97,711.92
2016,8,5,11,0,946.0,107.0,1.0,20.0,957.0,978.58,703.26
2016,8,5,11,15,949.0,107.5,1.0,20.0,972.5,960.34,691.44
2016,8,5,11,30,952.0,108.0,1.0,20.0,988.0,938.21,677.31
2016,8,5,11,45,953.0,108.5,1.05,20.5,995.0,910.6,659.34
2016,8,5,12,0,954.0,109.0,1.1,21.0,1002.0,879.43,639.06
2016,8,5,12,15,954.0,109.0,1.1,21.0,1002.0,843.65,616.19
2016,8,5,12,30,954.0,109.0,1.1,21.0,1002.0,804.71,590.9
2016,8,5,12,45,953.0,108.5,1.15,21.5,993.5,761.68,560.4
2016,8,5,13,0,952.0,108.0,1.2,22.0,985.0,715.92,527.27
2016,8,5,13,15,949.0,107.5,1.2,22.0,969.0,666.4,491.1
2016,8,5,13,30,946.0,107.0,1.2,22.0,953.0,614.69,452.26
2016,8,5,13,45,941.0,106.0,1.25,22.0,929.5,559.63,410.04
2016,8,5,14,0,936.0,105.0,1.3,22.0,906.0,503.03,365.08
2016,8,5,14,15,929.0,103.5,1.3,21.5,875.5,443.98,317.15
2016,8,5,14,30,922.0,102.0,1.3,21.0,845.0,384.1,267.07
2016,8,5,14,45,914.0,99.5,1.3,21.0,808.5,322.67,214.58
2016,8,5,15,0,906.0,97.0,1.3,21.0,772.0,261.05,162.81
2016,8,5,15,15,894.0,95.0,1.3,20.5,729.5,199.2,115.33
2016,8,5,15,30,882.0,93.0,1.3,20.0,687.0,138.11,78.45
2016,8,5,15,45,868.0,90.0,1.35,19.5,640.0,85.52,67.39
2016,8,5,16,0,854.0,87.0,1.4,19.0,593.0,83.13,65.81
2016,8,5,16,15,833.0,83.5,1.4,18.5,542.5,72.5,57.09
2016,8,5,16,30,812.0,80.0,1.4,18.0,492.0,70.01,55.28
2016,8,5,16,45,783.0,76.5,1.4,17.5,438.5,67.26,53.24
2016,8,5,17,0,754.0,73.0,1.4,17.0,385.0,64.48,51.13
2016,8,5,17,15,714.5,68.5,1.4,16.0,331.5,60.73,48.23
2016,8,5,17,30,675.0,64.0,1.4,15.0,278.0,52.62,41.35
2016,8,5,17,45,611.5,58.5,1.4,14.5,225.0,48.06,37.39
2016,8,5,18,0,548.0,53.0,1.4,14.0,172.0,43.58,33.33
2016,8,5,18,15,457.5,44.0,1.35,13.0,125.0,36.21,26.53
2016,8,5,18,30,367.0,35.0,1.3,12.0,78.0,28.89,19.45
2016,8,5,18,45,215.5,22.0,1.3,11.5,44.0,18.02,6.2
2016,8,5,19,0,64.0,9.0,1.3,11.0,10.0,7.08,0.0
2016,8,5,19,15,32.0,4.5,1.25,10.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.0,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,9.0,15.0,41.05,0.0
2016,8,6,5,45,224.5,25.5,1.05,9.5,50.0,148.3,101.11
2016,8,6,6,0,364.0,39.0,1.1,10.0,85.0,247.05,198.41
2016,8,6,6,15,451.0,48.0,1.1,10.5,132.0,324.77,267.38
2016,8,6,6,30,538.0,57.0,1.1,11.0,179.0,410.36,339.88
2016,8,6,6,45,598.5,63.0,1.1,11.5,231.0,482.7,398.74
2016,8,6,7,0,659.0,69.0,1.1,12.0,283.0,558.77,457.7
2016,8,6,7,15,697.5,74.0,1.05,12.5,336.0,620.8,502.56
2016,8,6,7,30,736.0,79.0,1.0,13.0,389.0,680.02,542.44
2016,8,6,7,45,769.0,81.0,1.0,13.5,442.0,735.29,578.58
2016,8,6,8,0,802.0,83.0,1.0,14.0,495.0,789.74,613.1
2016,8,6,8,15,822.0,86.0,1.0,14.5,545.0,832.96,638.98
2016,8,6,8,30,842.0,89.0,1.0,15.0,595.0,873.91,662.93
2016,8,6,8,45,860.0,90.5,1.0,15.5,642.0,898.14,675.37
2016,8,6,9,0,878.0,92.0,1.0,16.0,689.0,929.64,692.74
2016,8,6,9,15,889.5,94.0,1.05,16.5,730.5,952.43,705.08
2016,8,6,9,30,901.0,96.0,1.1,17.0,772.0,971.66,715.26
2016,8,6,9,45,903.0,101.5,1.15,17.5,806.0,981.8,719.69
2016,8,6,10,0,905.0,107.0,1.2,18.0,840.0,987.85,721.73
2016,8,6,10,15,911.5,108.5,1.2,18.0,869.5,990.03,721.97
2016,8,6,10,30,918.0,110.0,1.2,18.0,899.0,988.19,719.85
2016,8,6,10,45,923.0,111.0,1.25,18.5,921.5,980.41,713.64
2016,8,6,11,0,928.0,112.0,1.3,19.0,944.0,968.61,705.06
2016,8,6,11,15,931.0,112.5,1.3,19.0,959.5,950.58,693.14
2016,8,6,11,30,934.0,113.0,1.3,19.0,975.0,928.71,678.89
2016,8,6,11,45,935.5,113.5,1.35,19.0,982.5,901.84,662.18
2016,8,6,12,0,937.0,114.0,1.4,19.0,990.0,871.44,643.09
2016,8,6,12,15,937.5,114.0,1.4,19.0,989.5,836.47,620.23
2016,8,6,12,30,938.0,114.0,1.4,19.0,989.0,798.35,594.82
2016,8,6,12,45,930.5,117.5,1.45,19.0,979.5,754.44,564.0
2016,8,6,13,0,923.0,121.0,1.5,19.0,970.0,708.26,530.78
2016,8,6,13,15,920.0,120.0,1.5,19.0,954.5,659.42,494.37
2016,8,6,13,30,917.0,119.0,1.5,19.0,939.0,608.5,455.34
2016,8,6,13,45,915.5,116.0,1.5,19.0,916.5,555.01,413.16
2016,8,6,14,0,914.0,113.0,1.5,19.0,894.0,499.7,368.17
2016,8,6,14,15,907.5,112.0,1.5,18.5,864.5,442.22,320.71
2016,8,6,14,30,901.0,111.0,1.5,18.0,835.0,383.86,271.13
2016,8,6,14,45,897.0,106.5,1.5,18.0,800.0,323.22,218.49
2016,8,6,15,0,893.0,102.0,1.5,18.0,765.0,261.96,166.22
2016,8,6,15,15,881.5,100.0,1.5,17.5,723.0,200.8,118.61
2016,8,6,15,30,870.0,98.0,1.5,17.0,681.0,140.33,81.58
2016,8,6,15,45,860.0,93.0,1.55,16.5,636.0,87.09,69.58
2016,8,6,16,0,850.0,88.0,1.6,16.0,591.0,75.49,60.05
2016,8,6,16,15,830.0,85.0,1.6,15.5,540.5,73.47,58.66
2016,8,6,16,30,810.0,82.0,1.6,15.0,490.0,71.38,57.18
2016,8,6,16,45,789.5,76.5,1.65,14.5,438.5,67.41,54.04
2016,8,6,17,0,769.0,71.0,1.7,14.0,387.0,63.27,50.7
2016,8,6,17,15,731.0,66.5,1.7,13.5,333.0,59.46,47.6
2016,8,6,17,30,693.0,62.0,1.7,13.0,279.0,55.64,44.4
2016,8,6,17,45,642.5,55.5,1.75,12.5,227.0,46.17,36.0
2016,8,6,18,0,592.0,49.0,1.8,12.0,175.0,40.89,31.18
2016,8,6,18,15,500.5,41.0,1.75,11.5,127.0,34.13,24.81
2016,8,6,18,30,409.0,33.0,1.7,11.0,79.0,27.47,18.21
2016,8,6,18,45,204.5,16.5,1.65,10.5,39.5,13.41,2.43
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,15,72.0,6.0,1.35,8.5,7.5,0.0,0.0
2016,8,7,5,30,144.0,12.0,1.4,9.0,15.0,63.24,0.0
2016,8,7,5,45,298.0,22.5,1.5,9.5,52.5,176.86,117.81
2016,8,7,6,0,452.0,33.0,1.6,10.0,90.0,284.72,228.66
2016,8,7,6,15,537.5,40.5,1.6,10.5,139.0,364.0,299.99
2016,8,7,6,30,623.0,48.0,1.6,11.0,188.0,447.32,371.42
2016,8,7,6,45,679.0,52.5,1.65,11.5,241.5,519.47,430.84
2016,8,7,7,0,735.0,57.0,1.7,12.0,295.0,594.55,489.74
2016,8,7,7,15,770.5,61.0,1.65,12.5,349.0,656.57,533.94
2016,8,7,7,30,806.0,65.0,1.6,13.0,403.0,718.81,576.37
2016,8,7,7,45,834.5,67.0,1.6,13.5,457.0,764.56,605.81
2016,8,7,8,0,863.0,69.0,1.6,14.0,511.0,816.79,639.2
2016,8,7,8,15,881.0,71.5,1.5,14.5,561.5,859.05,663.55
2016,8,7,8,30,899.0,74.0,1.4,15.0,612.0,898.83,685.57
2016,8,7,8,45,914.5,75.0,1.35,15.5,659.0,931.77,703.16
2016,8,7,9,0,930.0,76.0,1.3,16.0,706.0,961.56,718.45
2016,8,7,9,15,940.5,77.5,1.3,16.5,748.0,983.83,729.5
2016,8,7,9,30,951.0,79.0,1.3,17.0,790.0,1002.33,738.21
2016,8,7,9,45,952.0,84.0,1.3,17.5,825.0,1011.69,741.15
2016,8,7,10,0,953.0,89.0,1.3,18.0,860.0,1016.78,741.61
2016,8,7,10,15,959.0,90.5,1.3,18.0,890.0,1018.66,741.64
2016,8,7,10,30,965.0,92.0,1.3,18.0,920.0,1016.36,739.21
2016,8,7,10,45,970.5,92.0,1.3,18.5,943.0,1007.84,731.65
2016,8,7,11,0,976.0,92.0,1.3,19.0,966.0,995.15,721.68
2016,8,7,11,15,978.5,92.5,1.3,19.0,981.0,976.1,709.2
2016,8,7,11,30,981.0,93.0,1.3,19.0,996.0,953.06,694.31
2016,8,7,11,45,983.0,92.5,1.35,19.5,1003.5,924.79,675.58
2016,8,7,12,0,985.0,92.0,1.4,20.0,1011.0,892.81,654.44
2016,8,7,12,15,985.5,92.0,1.4,20.0,1011.0,856.53,630.97
2016,8,7,12,30,986.0,92.0,1.4,20.0,1011.0,816.93,605.17
2016,8,7,12,45,979.0,95.5,1.45,20.0,1001.0,771.83,574.2
2016,8,7,13,0,972.0,99.0,1.5,20.0,991.0,724.24,540.2
2016,8,7,13,15,969.5,98.0,1.5,20.0,975.0,673.62,502.7
2016,8,7,13,30,967.0,97.0,1.5,20.0,959.0,620.72,462.39
2016,8,7,13,45,968.0,93.0,1.55,20.0,937.0,565.23,419.11
2016,8,7,14,0,969.0,89.0,1.6,20.0,915.0,507.57,372.53
2016,8,7,14,15,963.0,88.0,1.6,19.5,884.5,447.41,322.88
2016,8,7,14,30,957.0,87.0,1.6,19.0,854.0,386.24,270.87
2016,8,7,14,45,953.5,83.5,1.65,19.0,818.5,323.21,216.12
2016,8,7,15,0,950.0,80.0,1.7,19.0,783.0,259.44,161.59
2016,8,7,15,15,939.5,78.5,1.7,18.5,740.0,195.48,111.64
2016,8,7,15,30,929.0,77.0,1.7,18.0,697.0,132.09,72.82
2016,8,7,15,45,918.0,73.5,1.7,18.0,650.5,76.65,60.32
2016,8,7,16,0,907.0,70.0,1.7,18.0,604.0,73.64,58.01
2016,8,7,16,15,888.5,68.0,1.65,17.5,552.5,71.27,56.31
2016,8,7,16,30,870.0,66.0,1.6,17.0,501.0,68.79,54.49
2016,8,7,16,45,846.0,62.5,1.6,16.5,448.0,65.05,51.56
2016,8,7,17,0,822.0,59.0,1.6,16.0,395.0,61.17,48.47
2016,8,7,17,15,786.5,55.5,1.55,15.5,340.0,51.91,40.56
2016,8,7,17,30,751.0,52.0,1.5,15.0,285.0,48.5,37.71
2016,8,7,17,45,696.5,47.5,1.5,14.5,231.5,44.09,33.85
2016,8,7,18,0,642.0,43.0,1.5,14.0,178.0,39.75,29.89
2016,8,7,18,15,552.5,36.0,1.4,13.0,129.0,33.1,23.71
2016,8,7,18,30,463.0,29.0,1.3,12.0,80.0,26.57,17.26
2016,8,7,18,45,231.5,14.5,1.25,11.5,40.0,11.85,0.56
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,15,77.5,5.5,0.9,8.5,7.0,0.0,0.0
2016,8,8,5,30,155.0,11.0,0.9,9.0,14.0,66.85,0.0
2016,8,8,5,45,309.5,20.5,0.95,10.0,50.5,179.53,115.06
2016,8,8,6,0,464.0,30.0,1.0,11.0,87.0,283.42,225.61
2016,8,8,6,15,547.0,37.0,0.95,11.5,135.5,362.32,295.84
2016,8,8,6,30,630.0,44.0,0.9,12.0,184.0,448.43,368.03
2016,8,8,6,45,679.5,49.0,0.85,12.5,236.0,517.16,422.97
2016,8,8,7,0,729.0,54.0,0.8,13.0,288.0,588.41,476.77
2016,8,8,7,15,764.0,57.5,0.75,13.5,341.5,649.19,518.35
2016,8,8,7,30,799.0,61.0,0.7,14.0,395.0,710.2,558.28
2016,8,8,7,45,825.0,63.5,0.7,15.0,448.0,754.38,584.49
2016,8,8,8,0,851.0,66.0,0.7,16.0,501.0,804.93,614.39
2016,8,8,8,15,869.5,68.5,0.7,16.5,551.0,847.36,639.02
2016,8,8,8,30,888.0,71.0,0.7,17.0,601.0,887.38,661.66
2016,8,8,8,45,902.0,73.0,0.75,17.5,647.0,919.97,680.08
2016,8,8,9,0,916.0,75.0,0.8,18.0,693.0,949.37,696.43
2016,8,8,9,15,926.5,76.5,0.85,18.5,735.0,971.47,708.09
2016,8,8,9,30,937.0,78.0,0.9,19.0,777.0,989.86,717.53
2016,8,8,9,45,936.0,84.0,0.95,19.5,810.5,998.35,720.87
2016,8,8,10,0,935.0,90.0,1.0,20.0,844.0,1002.55,721.77
2016,8,8,10,15,941.5,91.0,1.05,20.0,874.0,1004.4,722.77
2016,8,8,10,30,948.0,92.0,1.1,20.0,904.0,1002.14,721.35
2016,8,8,10,45,955.5,91.0,1.15,20.5,927.5,994.64,715.44
2016,8,8,11,0,963.0,90.0,1.2,21.0,951.0,983.01,707.11
2016,8,8,11,15,966.0,90.5,1.2,21.0,966.5,964.66,695.16
2016,8,8,11,30,969.0,91.0,1.2,21.0,982.0,942.34,680.85
2016,8,8,11,45,971.5,91.0,1.3,21.0,989.5,915.26,665.07
2016,8,8,12,0,974.0,91.0,1.4,21.0,997.0,884.46,646.68
2016,8,8,12,15,974.5,91.0,1.45,21.0,997.0,848.51,624.05
2016,8,8,12,30,975.0,91.0,1.5,21.0,997.0,809.26,599.02
2016,8,8,12,45,974.0,90.5,1.55,21.0,989.0,765.41,568.99
2016,8,8,13,0,973.0,90.0,1.6,21.0,981.0,718.73,535.63
2016,8,8,13,15,970.5,89.5,1.65,20.5,965.5,668.51,499.67
2016,8,8,13,30,968.0,89.0,1.7,20.0,950.0,615.98,460.63
2016,8,8,13,45,964.5,87.5,1.75,20.0,927.0,560.08,416.74
2016,8,8,14,0,961.0,86.0,1.8,20.0,904.0,502.44,369.92
2016,8,8,14,15,955.5,85.0,1.8,20.0,873.5,442.88,319.87
2016,8,8,14,30,950.0,84.0,1.8,20.0,843.0,382.25,267.64
2016,8,8,14,45,943.0,82.0,1.85,20.0,806.5,319.69,213.38
2016,8,8,15,0,936.0,80.0,1.9,20.0,770.0,256.79,159.72
2016,8,8,15,15,925.0,78.5,1.9,19.5,728.0,193.54,110.39
2016,8,8,15,30,914.0,77.0,1.9,19.0,686.0,130.92,72.1
2016,8,8,15,45,901.5,74.5,1.9,18.5,639.0,76.82,60.36
2016,8,8,16,0,889.0,72.0,1.9,18.0,592.0,74.46,58.73
2016,8,8,16,15,870.5,69.5,1.85,17.5,541.5,71.81,56.79
2016,8,8,16,30,852.0,67.0,1.8,17.0,491.0,69.03,54.72
2016,8,8,16,45,828.5,63.0,1.8,16.5,438.0,65.0,51.53
2016,8,8,17,0,805.0,59.0,1.8,16.0,385.0,60.81,48.16
2016,8,8,17,15,768.5,55.5,1.75,15.5,331.0,51.62,40.31
2016,8,8,17,30,732.0,52.0,1.7,15.0,277.0,48.24,37.48
2016,8,8,17,45,679.5,46.5,1.7,14.5,224.5,43.08,32.95
2016,8,8,18,0,627.0,41.0,1.7,14.0,172.0,37.93,28.25
2016,8,8,18,15,536.5,34.5,1.65,13.0,124.0,31.69,22.43
2016,8,8,18,30,446.0,28.0,1.6,12.0,76.0,25.61,16.32
2016,8,8,18,45,223.0,14.0,1.55,11.5,38.0,11.43,0.0
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,15,76.5,5.0,1.15,9.5,6.5,0.0,0.0
2016,8,9,5,30,153.0,10.0,1.2,10.0,13.0,65.59,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.0,179.15,109.75
2016,8,9,6,0,467.0,30.0,1.3,11.0,85.0,285.82,227.59
2016,8,9,6,15,551.5,36.5,1.25,11.0,133.5,365.44,299.67
2016,8,9,6,30,636.0,43.0,1.2,11.0,182.0,452.26,373.9
2016,8,9,6,45,684.5,48.0,1.2,11.5,234.5,520.71,429.72
2016,8,9,7,0,733.0,53.0,1.2,12.0,287.0,591.6,484.39
2016,8,9,7,15,768.0,57.0,1.15,12.5,340.5,653.25,527.52
2016,8,9,7,30,803.0,61.0,1.1,13.0,394.0,715.15,568.96
2016,8,9,7,45,828.0,63.5,1.05,13.5,447.0,758.68,595.7
2016,8,9,8,0,853.0,66.0,1.0,14.0,500.0,808.53,626.16
2016,8,9,8,15,871.5,68.5,0.95,14.5,550.0,851.05,650.59
2016,8,9,8,30,890.0,71.0,0.9,15.0,600.0,891.16,672.83
2016,8,9,8,45,570.0,189.0,0.85,15.5,537.5,753.07,574.02
2016,8,9,9,0,250.0,307.0,0.8,16.0,475.0,565.81,433.25
2016,8,9,9,15,253.0,324.5,0.8,16.5,504.0,586.92,448.25
2016,8,9,9,30,256.0,342.0,0.8,17.0,533.0,606.55,459.85
2016,8,9,9,45,255.5,359.0,0.8,18.0,557.5,620.67,466.6
2016,8,9,10,0,255.0,376.0,0.8,19.0,582.0,633.08,472.15
2016,8,9,10,15,611.5,228.5,0.8,19.5,745.0,851.58,625.94
2016,8,9,10,30,968.0,81.0,0.8,20.0,908.0,1011.51,723.56
2016,8,9,10,45,968.5,84.5,0.85,20.5,930.0,1002.01,714.14
2016,8,9,11,0,969.0,88.0,0.9,21.0,952.0,988.32,704.81
2016,8,9,11,15,971.5,88.5,0.9,21.0,967.0,969.38,692.7
2016,8,9,11,30,974.0,89.0,0.9,21.0,982.0,946.47,678.24
2016,8,9,11,45,964.5,96.5,0.95,21.5,986.5,915.94,658.65
2016,8,9,12,0,955.0,104.0,1.0,22.0,991.0,882.0,636.88
2016,8,9,12,15,955.0,104.0,1.05,22.0,990.5,845.97,614.82
2016,8,9,12,30,955.0,104.0,1.1,22.0,990.0,806.75,590.4
2016,8,9,12,45,930.0,118.0,1.15,22.5,974.5,758.25,556.14
2016,8,9,13,0,905.0,132.0,1.2,23.0,959.0,708.29,520.08
2016,8,9,13,15,901.5,131.0,1.2,23.0,943.0,659.52,484.71
2016,8,9,13,30,898.0,130.0,1.2,23.0,927.0,608.77,446.8
2016,8,9,13,45,892.0,129.0,1.2,23.0,903.0,554.95,405.48
2016,8,9,14,0,886.0,128.0,1.2,23.0,879.0,499.81,361.78
2016,8,9,14,15,878.5,126.0,1.2,22.5,848.5,442.29,315.55
2016,8,9,14,30,871.0,124.0,1.2,22.0,818.0,384.09,267.36
2016,8,9,14,45,865.0,119.5,1.2,22.0,782.5,324.23,216.63
2016,8,9,15,0,859.0,115.0,1.2,22.0,747.0,258.77,162.38
2016,8,9,15,15,845.5,112.5,1.15,21.5,704.5,197.54,115.56
2016,8,9,15,30,832.0,110.0,1.1,21.0,662.0,137.44,79.04
2016,8,9,15,45,824.5,103.0,1.1,21.0,617.0,83.99,65.72
2016,8,9,16,0,817.0,96.0,1.1,21.0,572.0,80.05,62.72
2016,8,9,16,15,794.5,92.0,1.1,20.5,521.5,77.53,60.94
2016,8,9,16,30,772.0,88.0,1.1,20.0,471.0,74.91,59.06
2016,8,9,16,45,752.5,81.0,1.1,19.5,420.0,70.05,55.24
2016,8,9,17,0,733.0,74.0,1.1,19.0,369.0,64.96,51.17
2016,8,9,17,15,692.0,69.0,1.05,18.0,315.5,60.87,47.99
2016,8,9,17,30,651.0,64.0,1.0,17.0,262.0,52.37,40.81
2016,8,9,17,45,597.5,56.5,0.95,16.5,211.0,46.48,35.67
2016,8,9,18,0,544.0,49.0,0.9,16.0,160.0,40.53,30.29
2016,8,9,18,15,448.5,40.0,0.85,15.0,113.5,33.06,23.4
2016,8,9,18,30,353.0,31.0,0.8,14.0,67.0,25.66,16.09
2016,8,9,18,45,176.5,15.5,0.75,13.5,33.5,12.58,0.0
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,148.5,18.5,0.85,10.5,35.5,102.64,57.81
2016,8,10,6,0,297.0,37.0,0.9,11.0,71.0,215.62,171.34
2016,8,10,6,15,384.5,48.5,0.85,11.5,116.5,293.24,240.13
2016,8,10,6,30,472.0,60.0,0.8,12.0,162.0,379.29,312.68
2016,8,10,6,45,531.0,68.5,0.75,12.5,213.0,451.21,370.71
2016,8,10,7,0,590.0,77.0,0.7,13.0,264.0,526.91,428.69
2016,8,10,7,15,632.0,83.5,0.65,13.5,316.5,591.01,475.02
2016,8,10,7,30,674.0,90.0,0.6,14.0,369.0,656.25,519.16
2016,8,10,7,45,706.0,95.0,0.6,14.5,421.0,712.24,555.4
2016,8,10,8,0,738.0,100.0,0.6,15.0,473.0,767.64,590.2
2016,8,10,8,15,761.0,104.0,0.6,15.5,523.0,808.17,613.93
2016,8,10,8,30,784.0,108.0,0.6,16.0,573.0,851.67,639.34
2016,8,10,8,45,549.0,200.5,0.65,17.0,538.5,747.81,564.24
2016,8,10,9,0,314.0,293.0,0.7,18.0,504.0,611.72,463.21
2016,8,10,9,15,581.0,207.0,0.7,18.5,627.0,807.01,602.28
2016,8,10,9,30,848.0,121.0,0.7,19.0,750.0,968.71,702.76
2016,8,10,9,45,880.0,112.0,0.75,19.5,792.0,978.49,704.75
2016,8,10,10,0,912.0,103.0,0.8,20.0,834.0,998.07,715.33
2016,8,10,10,15,919.0,104.0,0.8,20.5,864.0,1000.15,713.9
2016,8,10,10,30,926.0,105.0,0.8,21.0,894.0,998.19,710.38
2016,8,10,10,45,931.5,106.0,0.85,21.5,917.5,990.71,704.7
2016,8,10,11,0,937.0,107.0,0.9,22.0,941.0,979.17,696.68
2016,8,10,11,15,940.5,107.5,0.95,22.0,956.5,961.29,686.16
2016,8,10,11,30,944.0,108.0,1.0,22.0,972.0,939.5,673.27
2016,8,10,11,45,946.5,108.0,1.1,22.5,979.5,912.6,656.67
2016,8,10,12,0,949.0,108.0,1.2,23.0,987.0,882.07,637.62
2016,8,10,12,15,949.0,108.0,1.2,23.0,987.0,846.08,614.69
2016,8,10,12,30,949.0,108.0,1.2,23.0,987.0,806.93,589.59
2016,8,10,12,45,946.5,108.0,1.3,23.0,978.0,763.01,560.29
2016,8,10,13,0,944.0,108.0,1.4,23.0,969.0,716.47,528.12
2016,8,10,13,15,941.0,107.5,1.4,23.0,953.0,666.81,491.81
2016,8,10,13,30,938.0,107.0,1.4,23.0,937.0,614.98,452.84
2016,8,10,13,45,934.0,105.5,1.45,23.0,913.5,559.93,410.55
2016,8,10,14,0,930.0,104.0,1.5,23.0,890.0,503.26,365.49
2016,8,10,14,15,923.0,102.5,1.5,22.5,859.0,444.02,317.39
2016,8,10,14,30,916.0,101.0,1.5,22.0,828.0,383.95,267.14
2016,8,10,14,45,907.5,98.5,1.5,22.0,791.5,322.22,214.4
2016,8,10,15,0,899.0,96.0,1.5,22.0,755.0,260.37,162.42
2016,8,10,15,15,887.0,94.0,1.45,21.5,712.0,198.45,114.76
2016,8,10,15,30,875.0,92.0,1.4,21.0,669.0,137.31,77.72
2016,8,10,15,45,860.0,88.5,1.4,20.5,622.5,84.36,66.22
2016,8,10,16,0,845.0,85.0,1.4,20.0,576.0,81.57,64.3
2016,8,10,16,15,824.0,82.0,1.3,19.5,525.0,71.41,55.98
2016,8,10,16,30,803.0,79.0,1.2,19.0,474.0,69.22,54.45
2016,8,10,16,45,775.0,75.0,1.2,18.5,421.0,66.12,52.1
2016,8,10,17,0,747.0,71.0,1.2,18.0,368.0,62.96,49.66
2016,8,10,17,15,706.5,66.0,1.1,17.0,314.5,58.77,46.36
2016,8,10,17,30,666.0,61.0,1.0,16.0,261.0,50.39,39.23
2016,8,10,17,45,606.0,54.5,0.95,15.5,209.0,45.08,34.58
2016,8,10,18,0,546.0,48.0,0.9,15.0,157.0,39.79,29.75
2016,8,10,18,15,448.5,38.5,0.8,14.5,111.0,31.87,22.38
2016,8,10,18,30,351.0,29.0,0.7,14.0,65.0,24.02,14.56
2016,8,10,18,45,175.5,14.5,0.65,13.5,32.5,11.77,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,18.5,0.7,9.5,32.5,91.59,47.48
2016,8,11,6,0,246.0,37.0,0.7,10.0,65.0,189.51,150.52
2016,8,11,6,15,330.5,51.0,0.65,10.5,109.5,264.05,216.86
2016,8,11,6,30,415.0,65.0,0.6,11.0,154.0,347.14,287.27
2016,8,11,6,45,472.5,76.0,0.6,12.0,203.5,422.44,347.77
2016,8,11,7,0,530.0,87.0,0.6,13.0,253.0,497.54,405.16
2016,8,11,7,15,573.5,95.0,0.6,13.5,305.0,562.39,452.83
2016,8,11,7,30,617.0,103.0,0.6,14.0,357.0,628.57,499.51
2016,8,11,7,45,649.0,110.0,0.6,14.5,408.5,685.13,536.64
2016,8,11,8,0,681.0,117.0,0.6,15.0,460.0,741.23,572.37
2016,8,11,8,15,706.0,122.5,0.6,15.5,509.5,788.61,601.11
2016,8,11,8,30,731.0,128.0,0.6,16.0,559.0,834.29,628.14
2016,8,11,8,45,750.5,132.0,0.65,17.0,605.5,871.12,648.54
2016,8,11,9,0,770.0,136.0,0.7,18.0,652.0,898.3,662.48
2016,8,11,9,15,784.5,140.0,0.7,18.5,694.0,924.84,676.3
2016,8,11,9,30,799.0,144.0,0.7,19.0,736.0,948.03,687.91
2016,8,11,9,45,841.5,131.0,0.75,19.5,781.0,977.0,704.21
2016,8,11,10,0,884.0,118.0,0.8,20.0,826.0,988.46,709.44
2016,8,11,10,15,891.5,119.5,0.85,20.5,856.0,991.3,709.67
2016,8,11,10,30,899.0,121.0,0.9,21.0,886.0,990.16,707.67
2016,8,11,10,45,903.5,122.5,0.95,21.5,908.5,982.16,701.57
2016,8,11,11,0,908.0,124.0,1.0,22.0,931.0,970.2,693.19
2016,8,11,11,15,912.0,125.0,1.05,22.0,946.5,953.38,683.2
2016,8,11,11,30,916.0,126.0,1.1,22.0,962.0,932.71,670.86
2016,8,11,11,45,915.0,128.0,1.15,22.5,969.0,904.89,652.69
2016,8,11,12,0,914.0,130.0,1.2,23.0,976.0,873.67,632.36
2016,8,11,12,15,914.0,130.0,1.2,23.0,975.5,838.38,609.84
2016,8,11,12,30,914.0,130.0,1.2,23.0,975.0,800.05,584.66
2016,8,11,12,45,914.0,128.5,1.25,23.0,967.0,757.68,555.83
2016,8,11,13,0,914.0,127.0,1.3,23.0,959.0,712.63,524.32
2016,8,11,13,15,910.5,126.5,1.3,23.0,942.5,663.67,488.66
2016,8,11,13,30,907.0,126.0,1.3,23.0,926.0,612.68,450.48
2016,8,11,13,45,901.5,124.5,1.35,23.0,902.0,558.12,408.81
2016,8,11,14,0,896.0,123.0,1.4,23.0,878.0,502.17,364.59
2016,8,11,14,15,888.0,121.0,1.4,23.0,847.5,443.74,316.82
2016,8,11,14,30,880.0,119.0,1.4,23.0,817.0,384.66,267.29
2016,8,11,14,45,869.5,117.0,1.4,23.0,779.5,324.51,216.38
2016,8,11,15,0,859.0,115.0,1.4,23.0,742.0,259.31,162.48
2016,8,11,15,15,845.5,112.5,1.35,22.5,699.5,197.87,115.54
2016,8,11,15,30,832.0,110.0,1.3,22.0,657.0,137.59,78.94
2016,8,11,15,45,815.5,106.0,1.3,21.5,610.0,85.83,67.18
2016,8,11,16,0,799.0,102.0,1.3,21.0,563.0,83.73,65.87
2016,8,11,16,15,775.0,98.0,1.25,20.5,512.0,81.35,64.21
2016,8,11,16,30,751.0,94.0,1.2,20.0,461.0,78.87,62.48
2016,8,11,16,45,722.0,88.0,1.15,20.0,409.0,68.99,54.24
2016,8,11,17,0,693.0,82.0,1.1,20.0,357.0,65.0,51.01
2016,8,11,17,15,649.0,76.0,1.05,19.0,303.5,60.67,47.63
2016,8,11,17,30,605.0,70.0,1.0,18.0,250.0,56.3,44.09
2016,8,11,17,45,543.0,61.5,1.0,17.0,199.0,49.79,38.49
2016,8,11,18,0,481.0,53.0,1.0,16.0,148.0,43.24,32.62
2016,8,11,18,15,383.5,42.0,0.9,15.0,103.0,34.36,24.45
2016,8,11,18,30,286.0,31.0,0.8,14.0,58.0,25.48,15.58
2016,8,11,18,45,143.0,15.5,0.75,13.5,29.0,12.58,0.0
2016,8,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,12,5,45,177.0,16.5,0.65,10.0,36.0,116.41,55.55
2016,8,12,6,0,354.0,33.0,0.6,11.0,72.0,241.85,190.77
2016,8,12,6,15,445.5,42.5,0.55,11.5,119.0,322.55,262.39
