Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,12,6,30,537.0,52.0,0.5,12.0,166.0,412.04,337.0
2016,8,12,6,45,597.5,58.5,0.5,12.5,218.0,485.57,395.83
2016,8,12,7,0,658.0,65.0,0.5,13.0,270.0,562.96,454.58
2016,8,12,7,15,698.0,70.0,0.5,13.5,323.5,622.74,496.55
2016,8,12,7,30,738.0,75.0,0.5,14.0,377.0,687.48,539.95
2016,8,12,7,45,767.5,78.5,0.5,15.0,430.0,742.12,573.53
2016,8,12,8,0,797.0,82.0,0.5,16.0,483.0,795.77,605.31
2016,8,12,8,15,818.0,85.5,0.5,16.5,533.0,840.57,631.34
2016,8,12,8,30,839.0,89.0,0.5,17.0,583.0,883.14,655.44
2016,8,12,8,45,855.0,91.5,0.55,18.0,629.5,906.44,666.48
2016,8,12,9,0,871.0,94.0,0.6,19.0,676.0,937.18,682.49
2016,8,12,9,15,883.0,96.0,0.65,19.5,717.5,960.3,694.73
2016,8,12,9,30,895.0,98.0,0.7,20.0,759.0,979.87,704.88
2016,8,12,9,45,900.0,102.0,0.75,21.0,794.0,991.09,708.58
2016,8,12,10,0,905.0,106.0,0.8,22.0,829.0,998.29,710.0
2016,8,12,10,15,911.5,107.5,0.85,22.0,858.5,1000.29,711.1
2016,8,12,10,30,918.0,109.0,0.9,22.0,888.0,998.25,709.91
2016,8,12,10,45,922.5,110.0,0.95,22.5,910.0,989.74,703.54
2016,8,12,11,0,927.0,111.0,1.0,23.0,932.0,977.22,694.86
2016,8,12,11,15,929.5,111.5,1.05,23.0,947.0,958.42,683.71
2016,8,12,11,30,932.0,112.0,1.1,23.0,962.0,935.79,670.23
2016,8,12,11,45,933.0,112.5,1.15,23.5,969.0,908.16,652.29
2016,8,12,12,0,934.0,113.0,1.2,24.0,976.0,877.01,632.1
2016,8,12,12,15,934.0,113.0,1.2,24.0,975.0,841.28,609.4
2016,8,12,12,30,934.0,113.0,1.2,24.0,974.0,802.42,584.53
2016,8,12,12,45,935.0,111.0,1.3,24.0,966.5,759.68,556.1
2016,8,12,13,0,936.0,109.0,1.4,24.0,959.0,714.12,524.73
2016,8,12,13,15,933.0,108.0,1.4,24.0,942.5,664.22,488.41
2016,8,12,13,30,930.0,107.0,1.4,24.0,926.0,612.19,449.46
2016,8,12,13,45,925.0,106.0,1.4,24.0,902.5,557.21,407.1
2016,8,12,14,0,920.0,105.0,1.4,24.0,879.0,500.73,362.19
2016,8,12,14,15,913.0,103.5,1.4,24.0,848.5,441.82,314.02
2016,8,12,14,30,906.0,102.0,1.4,24.0,818.0,382.11,263.92
2016,8,12,14,45,897.0,100.0,1.4,24.0,781.0,320.95,212.11
2016,8,12,15,0,888.0,98.0,1.4,24.0,744.0,259.74,161.09
2016,8,12,15,15,875.5,96.0,1.35,23.5,701.5,198.19,114.12
2016,8,12,15,30,863.0,94.0,1.3,23.0,659.0,137.5,77.66
2016,8,12,15,45,847.0,91.0,1.3,23.0,612.0,85.5,66.51
2016,8,12,16,0,831.0,88.0,1.3,23.0,565.0,75.22,58.2
2016,8,12,16,15,809.0,84.5,1.25,22.5,514.5,72.83,56.53
2016,8,12,16,30,787.0,81.0,1.2,22.0,464.0,70.36,54.77
2016,8,12,16,45,758.0,77.0,1.15,21.5,411.0,67.32,52.5
2016,8,12,17,0,729.0,73.0,1.1,21.0,358.0,64.22,50.14
2016,8,12,17,15,686.5,67.5,1.05,20.0,305.0,59.7,46.6
2016,8,12,17,30,644.0,62.0,1.0,19.0,252.0,50.88,39.17
2016,8,12,17,45,581.5,55.0,0.95,18.5,200.5,45.24,34.26
2016,8,12,18,0,519.0,48.0,0.9,18.0,149.0,39.62,29.16
2016,8,12,18,15,417.5,38.0,0.8,17.0,103.5,31.35,21.57
2016,8,12,18,30,316.0,28.0,0.7,16.0,58.0,23.12,13.26
2016,8,12,18,45,158.0,14.0,0.65,15.0,29.0,11.02,0.0
2016,8,12,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,173.5,16.0,0.45,11.5,35.0,114.07,46.87
2016,8,13,6,0,347.0,32.0,0.4,12.0,70.0,238.36,186.42
2016,8,13,6,15,440.0,41.0,0.4,12.5,116.0,319.03,257.95
2016,8,13,6,30,533.0,50.0,0.4,13.0,162.0,408.69,332.56
2016,8,13,6,45,594.0,56.0,0.4,14.0,214.0,481.76,390.05
2016,8,13,7,0,655.0,62.0,0.4,15.0,266.0,558.76,447.31
2016,8,13,7,15,695.5,67.0,0.4,15.5,319.0,619.18,489.17
2016,8,13,7,30,736.0,72.0,0.4,16.0,372.0,684.23,532.37
2016,8,13,7,45,766.5,75.5,0.45,17.0,424.5,739.61,566.89
2016,8,13,8,0,797.0,79.0,0.5,18.0,477.0,794.1,599.82
2016,8,13,8,15,818.5,82.0,0.5,19.0,527.0,838.76,624.38
2016,8,13,8,30,840.0,85.0,0.5,20.0,577.0,870.93,640.31
2016,8,13,8,45,857.5,86.5,0.55,21.0,624.0,904.96,658.3
2016,8,13,9,0,875.0,88.0,0.6,22.0,671.0,936.09,674.18
2016,8,13,9,15,887.0,90.0,0.65,22.5,713.0,959.37,686.36
2016,8,13,9,30,899.0,92.0,0.7,23.0,755.0,979.07,696.45
2016,8,13,9,45,912.0,91.5,0.75,23.5,792.0,993.26,703.24
2016,8,13,10,0,925.0,91.0,0.8,24.0,829.0,1003.6,707.85
2016,8,13,10,15,932.0,92.5,0.85,24.5,859.0,1006.28,707.94
2016,8,13,10,30,939.0,94.0,0.9,25.0,889.0,1004.84,705.75
2016,8,13,10,45,944.0,94.5,0.95,25.5,911.5,996.32,699.42
2016,8,13,11,0,949.0,95.0,1.0,26.0,934.0,983.71,690.77
2016,8,13,11,15,952.0,96.0,1.05,26.0,949.5,965.68,680.26
2016,8,13,11,30,955.0,97.0,1.1,26.0,965.0,943.7,667.37
2016,8,13,11,45,956.0,97.5,1.2,26.5,972.5,915.68,650.16
2016,8,13,12,0,957.0,98.0,1.3,27.0,980.0,884.05,630.55
2016,8,13,12,15,957.0,98.0,1.35,27.0,979.5,847.72,608.32
2016,8,13,12,30,957.0,98.0,1.4,27.0,979.0,808.18,583.78
2016,8,13,12,45,943.5,105.5,1.45,27.0,967.0,762.29,553.06
2016,8,13,13,0,930.0,113.0,1.5,27.0,955.0,714.36,519.65
2016,8,13,13,15,926.5,112.0,1.5,27.0,938.5,664.27,483.55
2016,8,13,13,30,923.0,111.0,1.5,27.0,922.0,612.11,444.89
2016,8,13,13,45,918.0,110.0,1.55,27.0,898.0,557.33,403.35
2016,8,13,14,0,913.0,109.0,1.6,27.0,874.0,501.06,359.19
2016,8,13,14,15,905.5,107.5,1.6,26.5,843.5,442.18,312.08
2016,8,13,14,30,898.0,106.0,1.6,26.0,813.0,382.57,262.94
2016,8,13,14,45,888.0,104.0,1.6,26.0,775.5,321.45,211.49
2016,8,13,15,0,878.0,102.0,1.6,26.0,738.0,260.41,160.96
2016,8,13,15,15,865.0,100.0,1.6,25.5,695.5,199.24,114.61
2016,8,13,15,30,852.0,98.0,1.6,25.0,653.0,131.34,72.64
2016,8,13,15,45,834.0,95.0,1.6,24.5,605.5,79.32,61.02
2016,8,13,16,0,816.0,92.0,1.6,24.0,558.0,77.56,59.95
2016,8,13,16,15,793.0,88.5,1.55,23.5,507.0,75.27,58.37
2016,8,13,16,30,770.0,85.0,1.5,23.0,456.0,72.9,56.71
2016,8,13,16,45,738.5,80.5,1.5,22.5,403.5,69.57,54.22
2016,8,13,17,0,707.0,76.0,1.5,22.0,351.0,61.13,47.3
2016,8,13,17,15,663.0,70.5,1.4,21.0,297.5,56.99,44.07
2016,8,13,17,30,619.0,65.0,1.3,20.0,244.0,52.82,40.69
2016,8,13,17,45,553.5,57.0,1.2,19.5,193.0,46.52,35.2
2016,8,13,18,0,488.0,49.0,1.1,19.0,142.0,40.2,29.49
2016,8,13,18,15,385.0,38.5,1.0,18.0,97.5,31.61,21.63
2016,8,13,18,30,282.0,28.0,0.9,17.0,53.0,23.04,12.83
2016,8,13,18,45,141.0,14.0,0.8,16.5,26.5,11.02,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.0,0.35,11.5,32.0,102.57,33.81
2016,8,14,6,0,290.0,34.0,0.3,12.0,64.0,212.63,165.64
2016,8,14,6,15,382.0,45.0,0.3,12.5,109.5,292.42,236.43
2016,8,14,6,30,474.0,56.0,0.3,13.0,155.0,381.22,310.41
2016,8,14,6,45,534.0,65.0,0.35,14.0,205.5,454.87,368.88
2016,8,14,7,0,594.0,74.0,0.4,15.0,256.0,532.48,427.38
2016,8,14,7,15,637.0,80.0,0.4,15.5,309.0,597.27,473.65
2016,8,14,7,30,680.0,86.0,0.4,16.0,362.0,663.24,517.89
2016,8,14,7,45,710.0,91.5,0.45,17.0,414.0,718.65,552.77
2016,8,14,8,0,740.0,97.0,0.5,18.0,466.0,773.34,586.18
2016,8,14,8,15,763.5,101.0,0.5,18.5,516.0,814.59,609.93
2016,8,14,8,30,787.0,105.0,0.5,19.0,566.0,858.75,635.26
2016,8,14,8,45,805.0,108.5,0.55,20.0,612.5,894.9,654.63
2016,8,14,9,0,823.0,112.0,0.6,21.0,659.0,928.17,672.0
2016,8,14,9,15,836.5,115.0,0.65,21.5,700.5,953.43,685.48
2016,8,14,9,30,850.0,118.0,0.7,22.0,742.0,975.19,696.9
2016,8,14,9,45,866.0,117.0,0.75,23.0,780.0,977.83,695.22
2016,8,14,10,0,882.0,116.0,0.8,24.0,818.0,990.15,699.91
2016,8,14,10,15,890.0,117.5,0.85,24.0,848.0,993.4,701.69
2016,8,14,10,30,898.0,119.0,0.9,24.0,878.0,992.67,701.29
2016,8,14,10,45,904.5,119.5,0.95,24.5,901.0,985.49,695.74
2016,8,14,11,0,911.0,120.0,1.0,25.0,924.0,974.32,687.91
2016,8,14,11,15,914.5,121.0,1.05,25.0,939.5,956.89,677.67
2016,8,14,11,30,918.0,122.0,1.1,25.0,955.0,935.61,665.1
2016,8,14,11,45,919.0,122.5,1.15,25.5,962.5,908.0,647.28
2016,8,14,12,0,920.0,123.0,1.2,26.0,970.0,876.92,627.27
2016,8,14,12,15,920.0,123.0,1.2,26.0,969.0,841.3,604.81
2016,8,14,12,30,920.0,123.0,1.2,26.0,968.0,802.6,580.04
2016,8,14,12,45,911.0,127.5,1.25,26.5,957.0,758.18,548.97
2016,8,14,13,0,902.0,132.0,1.3,27.0,946.0,711.62,515.77
2016,8,14,13,15,898.0,131.0,1.3,27.0,929.5,662.16,480.37
2016,8,14,13,30,894.0,130.0,1.3,27.0,913.0,610.75,442.54
2016,8,14,13,45,886.0,130.0,1.35,27.0,888.0,556.28,401.61
2016,8,14,14,0,878.0,130.0,1.4,27.0,863.0,500.69,358.37
2016,8,14,14,15,869.5,128.0,1.4,26.5,832.0,442.65,312.32
2016,8,14,14,30,861.0,126.0,1.4,26.0,801.0,381.83,262.83
2016,8,14,14,45,848.5,124.0,1.4,26.0,763.0,320.6,211.84
2016,8,14,15,0,836.0,122.0,1.4,26.0,725.0,259.91,162.05
2016,8,14,15,15,821.0,119.0,1.4,25.5,682.0,198.99,116.13
2016,8,14,15,30,806.0,116.0,1.4,25.0,639.0,139.46,80.41
2016,8,14,15,45,788.5,111.5,1.4,24.5,592.0,88.98,69.02
2016,8,14,16,0,771.0,107.0,1.4,24.0,545.0,86.67,67.56
2016,8,14,16,15,745.5,103.0,1.35,23.0,494.5,77.88,60.69
2016,8,14,16,30,720.0,99.0,1.3,22.0,444.0,75.67,59.31
2016,8,14,16,45,690.0,92.5,1.3,21.5,392.0,71.61,56.2
2016,8,14,17,0,660.0,86.0,1.3,21.0,340.0,67.42,52.92
2016,8,14,17,15,613.0,79.0,1.25,20.0,287.5,62.48,49.03
2016,8,14,17,30,566.0,72.0,1.2,19.0,235.0,57.49,44.94
2016,8,14,17,45,504.0,62.5,1.15,18.5,185.0,50.34,38.68
2016,8,14,18,0,442.0,53.0,1.1,18.0,135.0,43.1,32.12
2016,8,14,18,15,340.0,40.5,1.0,17.0,91.5,33.06,22.91
2016,8,14,18,30,238.0,28.0,0.9,16.0,48.0,22.95,12.45
2016,8,14,18,45,119.0,14.0,0.85,15.5,24.0,11.02,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,204.0,14.5,0.8,9.5,35.5,125.42,31.05
2016,8,15,6,0,408.0,29.0,0.8,10.0,71.0,267.85,210.1
2016,8,15,6,15,504.0,37.0,0.75,10.5,119.5,352.24,287.16
2016,8,15,6,30,600.0,45.0,0.7,11.0,168.0,441.59,362.67
2016,8,15,6,45,659.5,50.5,0.7,11.5,221.5,517.17,423.69
2016,8,15,7,0,719.0,56.0,0.7,12.0,275.0,596.11,483.47
2016,8,15,7,15,757.5,60.0,0.65,12.5,329.5,660.41,527.59
2016,8,15,7,30,796.0,64.0,0.6,13.0,384.0,725.17,570.01
2016,8,15,7,45,823.5,67.0,0.6,14.0,438.0,779.63,603.12
2016,8,15,8,0,851.0,70.0,0.6,15.0,492.0,823.82,628.15
2016,8,15,8,15,870.5,72.5,0.6,15.5,543.0,867.24,653.27
2016,8,15,8,30,890.0,75.0,0.6,16.0,594.0,908.27,676.27
2016,8,15,8,45,905.0,77.0,0.6,17.0,641.5,941.79,692.75
2016,8,15,9,0,920.0,79.0,0.6,18.0,689.0,972.12,707.02
2016,8,15,9,15,931.0,81.0,0.65,18.5,731.5,995.16,719.05
2016,8,15,9,30,942.0,83.0,0.7,19.0,774.0,1014.43,728.87
2016,8,15,9,45,941.0,89.5,0.75,19.5,808.0,1023.09,732.25
2016,8,15,10,0,940.0,96.0,0.8,20.0,842.0,1027.37,733.22
2016,8,15,10,15,946.5,97.5,0.85,20.5,872.0,1029.31,732.95
2016,8,15,10,30,953.0,99.0,0.9,21.0,902.0,1027.06,730.26
2016,8,15,10,45,956.0,100.5,0.95,21.5,924.5,1017.25,723.1
2016,8,15,11,0,959.0,102.0,1.0,22.0,947.0,1003.29,713.58
2016,8,15,11,15,962.0,102.5,1.05,22.0,962.0,984.28,702.39
2016,8,15,11,30,965.0,103.0,1.1,22.0,977.0,961.28,688.76
2016,8,15,11,45,964.5,104.5,1.2,22.5,983.5,932.3,670.84
2016,8,15,12,0,964.0,106.0,1.3,23.0,990.0,899.72,650.47
2016,8,15,12,15,963.5,106.0,1.3,22.5,989.0,862.39,627.94
2016,8,15,12,30,963.0,106.0,1.3,22.0,988.0,821.85,603.08
2016,8,15,12,45,952.0,111.5,1.35,22.0,976.5,775.38,571.61
2016,8,15,13,0,941.0,117.0,1.4,22.0,965.0,726.75,537.39
2016,8,15,13,15,937.5,116.0,1.4,22.0,948.0,675.83,500.24
2016,8,15,13,30,934.0,115.0,1.4,22.0,931.0,622.82,460.44
2016,8,15,13,45,930.0,113.0,1.45,22.0,907.0,566.92,417.52
2016,8,15,14,0,926.0,111.0,1.5,22.0,883.0,509.42,371.8
2016,8,15,14,15,918.5,109.5,1.45,21.5,851.5,449.53,322.95
2016,8,15,14,30,911.0,108.0,1.4,21.0,820.0,388.88,272.06
2016,8,15,14,45,904.5,104.5,1.35,21.0,783.0,326.65,218.68
2016,8,15,15,0,898.0,101.0,1.3,21.0,746.0,264.1,165.91
2016,8,15,15,15,885.0,98.5,1.25,20.5,702.5,201.15,117.42
2016,8,15,15,30,872.0,96.0,1.2,20.0,659.0,139.13,79.78
2016,8,15,15,45,859.0,91.5,1.15,20.0,612.0,77.8,60.86
2016,8,15,16,0,846.0,87.0,1.1,20.0,565.0,75.03,58.82
2016,8,15,16,15,823.5,83.5,1.05,19.5,513.0,72.57,57.05
2016,8,15,16,30,801.0,80.0,1.0,19.0,461.0,70.02,55.21
2016,8,15,16,45,775.0,75.0,0.95,18.5,408.0,66.24,52.27
2016,8,15,17,0,749.0,70.0,0.9,18.0,355.0,62.33,49.17
2016,8,15,17,15,705.0,64.5,0.85,17.0,301.0,57.68,45.44
2016,8,15,17,30,661.0,59.0,0.8,16.0,247.0,48.92,37.95
2016,8,15,17,45,599.0,52.0,0.75,15.5,195.0,43.19,32.86
2016,8,15,18,0,537.0,45.0,0.7,15.0,143.0,37.47,27.57
2016,8,15,18,15,426.5,35.5,0.65,14.0,97.0,29.47,20.06
2016,8,15,18,30,316.0,26.0,0.6,13.0,51.0,21.58,11.11
2016,8,15,18,45,158.0,13.0,0.6,12.5,25.5,10.23,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.5,15.0,0.75,9.5,33.0,115.57,14.68
2016,8,16,6,0,361.0,30.0,0.7,10.0,66.0,246.45,192.46
2016,8,16,6,15,459.0,39.0,0.65,10.5,113.5,331.04,269.86
2016,8,16,6,30,557.0,48.0,0.6,11.0,161.0,425.25,349.11
2016,8,16,6,45,617.5,54.5,0.55,12.0,214.0,500.14,408.4
2016,8,16,7,0,678.0,61.0,0.5,13.0,267.0,574.86,463.92
2016,8,16,7,15,719.0,66.0,0.5,13.5,321.5,640.81,509.81
2016,8,16,7,30,760.0,71.0,0.5,14.0,376.0,707.47,554.25
2016,8,16,7,45,789.0,75.0,0.5,15.0,429.5,763.28,588.3
2016,8,16,8,0,818.0,79.0,0.5,16.0,483.0,818.01,620.45
2016,8,16,8,15,839.5,82.0,0.5,16.5,534.0,863.37,646.54
2016,8,16,8,30,861.0,85.0,0.5,17.0,585.0,896.0,663.89
2016,8,16,8,45,876.5,88.0,0.55,18.0,632.5,930.38,682.08
2016,8,16,9,0,892.0,91.0,0.6,19.0,680.0,961.65,698.03
2016,8,16,9,15,904.0,93.0,0.6,19.5,722.5,985.04,709.15
2016,8,16,9,30,916.0,95.0,0.6,20.0,765.0,1004.77,718.1
2016,8,16,9,45,918.0,100.5,0.65,20.5,799.5,1014.72,722.29
2016,8,16,10,0,920.0,106.0,0.7,21.0,834.0,1020.47,724.17
2016,8,16,10,15,927.0,107.5,0.75,21.5,864.0,1022.71,724.1
2016,8,16,10,30,934.0,109.0,0.8,22.0,894.0,1020.82,721.69
2016,8,16,10,45,938.5,110.0,0.9,22.5,917.0,1011.88,716.18
2016,8,16,11,0,943.0,111.0,1.0,23.0,940.0,998.84,708.25
2016,8,16,11,15,946.5,112.0,1.05,23.0,955.5,980.81,697.68
2016,8,16,11,30,950.0,113.0,1.1,23.0,971.0,958.81,684.69
2016,8,16,11,45,951.5,113.0,1.15,23.5,978.0,930.3,666.31
2016,8,16,12,0,953.0,113.0,1.2,24.0,985.0,898.18,645.64
2016,8,16,12,15,953.0,113.0,1.2,24.0,984.5,861.39,622.42
2016,8,16,12,30,953.0,113.0,1.2,24.0,984.0,821.4,596.99
2016,8,16,12,45,938.0,120.5,1.25,24.5,970.5,773.83,563.88
2016,8,16,13,0,923.0,128.0,1.3,25.0,957.0,724.37,528.54
2016,8,16,13,15,919.0,127.0,1.3,25.0,940.0,673.73,492.16
2016,8,16,13,30,915.0,126.0,1.3,25.0,923.0,621.09,453.24
2016,8,16,13,45,911.5,123.5,1.3,25.0,899.5,565.82,411.16
2016,8,16,14,0,908.0,121.0,1.3,25.0,876.0,508.95,366.44
2016,8,16,14,15,900.0,119.5,1.25,24.5,844.0,449.63,318.87
2016,8,16,14,30,892.0,118.0,1.2,24.0,812.0,389.64,269.38
2016,8,16,14,45,883.5,114.5,1.2,24.0,775.0,327.77,217.39
2016,8,16,15,0,875.0,111.0,1.2,24.0,738.0,265.84,166.09
2016,8,16,15,15,861.0,108.5,1.2,23.5,694.0,197.71,114.35
2016,8,16,15,30,847.0,106.0,1.2,23.0,650.0,135.99,77.17
2016,8,16,15,45,831.0,102.0,1.2,23.0,602.5,83.98,65.3
2016,8,16,16,0,815.0,98.0,1.2,23.0,555.0,81.75,63.74
2016,8,16,16,15,790.5,94.0,1.15,22.5,503.0,79.2,61.96
2016,8,16,16,30,766.0,90.0,1.1,22.0,451.0,76.57,60.1
2016,8,16,16,45,735.0,84.0,1.1,21.5,398.0,66.74,52.06
2016,8,16,17,0,704.0,78.0,1.1,21.0,345.0,62.58,48.79
2016,8,16,17,15,657.5,72.0,1.1,20.0,291.0,58.1,45.24
2016,8,16,17,30,611.0,66.0,1.1,19.0,237.0,53.59,41.54
2016,8,16,17,45,543.5,57.5,1.1,18.0,185.5,46.93,35.75
2016,8,16,18,0,476.0,49.0,1.1,17.0,134.0,40.25,29.7
2016,8,16,18,15,366.0,37.0,1.05,16.0,89.5,30.42,20.6
2016,8,16,18,30,256.0,25.0,1.0,15.0,45.0,20.58,9.6
2016,8,16,18,45,128.0,12.5,0.95,14.0,22.5,9.83,0.0
2016,8,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,5,45,128.5,16.5,0.75,10.0,29.0,91.16,0.0
2016,8,17,6,0,257.0,33.0,0.7,11.0,58.0,197.43,152.77
2016,8,17,6,15,353.5,45.0,0.7,11.5,102.5,279.55,227.85
2016,8,17,6,30,450.0,57.0,0.7,12.0,147.0,371.39,305.78
2016,8,17,6,45,511.5,66.0,0.7,13.0,197.5,445.49,365.58
2016,8,17,7,0,573.0,75.0,0.7,14.0,248.0,523.65,425.3
2016,8,17,7,15,618.0,82.0,0.65,14.5,300.5,590.6,473.62
2016,8,17,7,30,663.0,89.0,0.6,15.0,353.0,658.94,519.76
2016,8,17,7,45,693.0,95.0,0.6,15.5,404.5,714.59,555.62
2016,8,17,8,0,723.0,101.0,0.6,16.0,456.0,769.54,589.97
2016,8,17,8,15,747.5,105.5,0.6,16.5,506.5,816.66,618.05
2016,8,17,8,30,772.0,110.0,0.6,17.0,557.0,856.5,640.73
2016,8,17,8,45,788.0,114.5,0.65,18.0,602.5,891.66,659.79
2016,8,17,9,0,804.0,119.0,0.7,19.0,648.0,923.87,676.74
2016,8,17,9,15,818.0,122.0,0.75,19.5,690.0,949.33,690.53
2016,8,17,9,30,832.0,125.0,0.8,20.0,732.0,971.32,702.23
2016,8,17,9,45,840.0,129.0,0.85,21.0,767.5,984.9,707.37
2016,8,17,10,0,848.0,133.0,0.9,22.0,803.0,994.59,710.28
2016,8,17,10,15,856.0,135.0,0.95,22.5,832.5,998.2,710.93
2016,8,17,10,30,864.0,137.0,1.0,23.0,862.0,982.73,699.95
2016,8,17,10,45,867.0,140.0,1.05,23.5,884.0,974.47,693.83
2016,8,17,11,0,870.0,143.0,1.1,24.0,906.0,962.32,685.29
2016,8,17,11,15,874.0,144.0,1.1,24.0,921.0,945.49,674.41
2016,8,17,11,30,878.0,145.0,1.1,24.0,936.0,924.94,661.33
2016,8,17,11,45,876.0,147.5,1.15,24.0,942.0,896.83,644.31
2016,8,17,12,0,874.0,150.0,1.2,24.0,948.0,865.5,625.17
2016,8,17,12,15,873.5,150.5,1.2,24.0,947.0,830.71,603.01
2016,8,17,12,30,873.0,151.0,1.2,24.0,946.0,793.02,577.87
2016,8,17,12,45,883.0,143.0,1.25,24.5,941.0,753.58,550.22
2016,8,17,13,0,893.0,135.0,1.3,25.0,936.0,710.79,519.58
2016,8,17,13,15,889.0,134.0,1.3,24.5,919.0,661.38,484.86
2016,8,17,13,30,885.0,133.0,1.3,24.0,902.0,610.05,447.6
2016,8,17,13,45,880.5,130.5,1.3,24.0,878.0,555.68,405.99
2016,8,17,14,0,876.0,128.0,1.3,24.0,854.0,499.89,361.92
2016,8,17,14,15,867.5,126.5,1.3,23.5,822.5,442.0,315.5
2016,8,17,14,30,859.0,125.0,1.3,23.0,791.0,381.39,265.62
2016,8,17,14,45,850.0,121.5,1.3,23.0,754.0,319.87,213.75
2016,8,17,15,0,841.0,118.0,1.3,23.0,717.0,258.51,162.74
2016,8,17,15,15,826.0,115.0,1.25,22.5,673.5,197.04,115.84
2016,8,17,15,30,811.0,112.0,1.2,22.0,630.0,136.99,79.47
2016,8,17,15,45,794.5,107.0,1.2,22.0,583.5,86.43,67.64
2016,8,17,16,0,778.0,102.0,1.2,22.0,537.0,83.67,65.64
2016,8,17,16,15,752.5,98.0,1.15,21.5,486.0,81.26,63.98
2016,8,17,16,30,727.0,94.0,1.1,21.0,435.0,72.7,57.06
2016,8,17,16,45,696.0,87.5,1.05,20.5,382.5,68.48,53.79
2016,8,17,17,0,665.0,81.0,1.0,20.0,330.0,64.13,50.34
2016,8,17,17,15,616.5,74.5,0.95,19.0,277.5,59.41,46.58
2016,8,17,17,30,568.0,68.0,0.9,18.0,225.0,54.66,42.65
2016,8,17,17,45,500.0,58.5,0.85,17.0,175.0,47.35,36.26
2016,8,17,18,0,432.0,49.0,0.8,16.0,125.0,39.99,29.56
2016,8,17,18,15,322.5,37.0,0.7,15.0,82.5,30.26,20.49
2016,8,17,18,30,213.0,25.0,0.6,14.0,40.0,20.51,8.82
2016,8,17,18,45,106.5,12.5,0.55,13.5,20.0,9.83,0.0
2016,8,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,82.0,16.5,0.65,10.5,24.0,70.22,0.0
2016,8,18,6,0,164.0,33.0,0.6,11.0,48.0,150.59,115.13
2016,8,18,6,15,246.5,50.0,0.6,11.5,90.0,224.34,182.75
2016,8,18,6,30,329.0,67.0,0.6,12.0,132.0,306.56,253.14
2016,8,18,6,45,385.0,81.0,0.6,12.5,179.5,375.11,309.77
2016,8,18,7,0,441.0,95.0,0.6,13.0,227.0,447.99,367.24
2016,8,18,7,15,487.5,105.5,0.6,13.5,277.5,513.19,416.23
2016,8,18,7,30,534.0,116.0,0.6,14.0,328.0,580.61,464.84
2016,8,18,7,45,563.0,126.5,0.6,15.0,377.5,643.71,506.99
2016,8,18,8,0,592.0,137.0,0.6,16.0,427.0,698.94,541.94
2016,8,18,8,15,619.5,144.0,0.6,16.5,475.5,748.35,572.6
2016,8,18,8,30,647.0,151.0,0.6,17.0,524.0,796.32,601.59
2016,8,18,8,45,662.0,159.0,0.65,18.0,568.0,831.85,621.41
2016,8,18,9,0,677.0,167.0,0.7,19.0,612.0,864.77,639.38
2016,8,18,9,15,693.5,172.0,0.75,19.5,652.5,893.12,655.43
2016,8,18,9,30,710.0,177.0,0.8,20.0,693.0,918.4,669.5
2016,8,18,9,45,700.0,192.5,0.85,20.5,722.5,925.37,671.92
2016,8,18,10,0,690.0,208.0,0.9,21.0,752.0,928.4,672.22
2016,8,18,10,15,700.0,211.5,0.95,21.0,781.0,935.32,676.46
2016,8,18,10,30,710.0,215.0,1.0,21.0,810.0,938.59,678.44
2016,8,18,10,45,718.0,217.5,1.1,21.5,832.0,935.25,675.94
2016,8,18,11,0,726.0,220.0,1.2,22.0,854.0,928.17,671.18
2016,8,18,11,15,730.5,221.5,1.2,22.0,868.5,913.19,660.97
2016,8,18,11,30,735.0,223.0,1.2,22.0,883.0,894.65,648.49
2016,8,18,11,45,729.5,228.0,1.3,22.5,888.0,867.17,630.16
2016,8,18,12,0,724.0,233.0,1.4,23.0,893.0,836.76,609.71
2016,8,18,12,15,724.0,233.0,1.4,22.5,892.0,803.76,588.53
2016,8,18,12,30,724.0,233.0,1.4,22.0,891.0,768.08,565.12
2016,8,18,12,45,713.5,237.0,1.4,22.0,880.0,725.7,535.46
2016,8,18,13,0,703.0,241.0,1.4,22.0,869.0,681.8,504.19
2016,8,18,13,15,698.0,239.0,1.4,22.0,853.0,635.49,470.64
2016,8,18,13,30,693.0,237.0,1.4,22.0,837.0,587.92,435.29
2016,8,18,13,45,687.5,232.5,1.4,22.0,814.0,537.22,396.71
2016,8,18,14,0,682.0,228.0,1.4,22.0,791.0,485.82,356.46
2016,8,18,14,15,671.5,224.0,1.35,21.5,760.5,432.32,313.99
2016,8,18,14,30,661.0,220.0,1.3,21.0,730.0,379.12,270.66
2016,8,18,14,45,646.0,214.5,1.3,21.0,693.5,324.23,225.32
2016,8,18,15,0,631.0,209.0,1.3,21.0,657.0,270.71,181.69
2016,8,18,15,15,613.0,202.5,1.25,20.5,615.5,217.71,141.74
2016,8,18,15,30,595.0,196.0,1.2,20.0,574.0,165.61,109.46
2016,8,18,15,45,569.0,188.5,1.2,20.0,528.0,123.41,99.19
2016,8,18,16,0,543.0,181.0,1.2,20.0,482.0,119.99,96.77
2016,8,18,16,15,513.5,170.0,1.15,19.5,433.5,114.27,92.48
2016,8,18,16,30,484.0,159.0,1.1,19.0,385.0,108.3,87.94
2016,8,18,16,45,441.5,147.0,1.05,18.5,334.0,101.24,82.41
2016,8,18,17,0,399.0,135.0,1.0,18.0,283.0,93.97,76.59
2016,8,18,17,15,353.5,118.5,0.95,17.0,234.0,83.54,68.02
2016,8,18,17,30,308.0,102.0,0.9,16.0,185.0,73.27,59.34
2016,8,18,17,45,247.0,81.5,0.85,15.5,139.0,59.1,46.8
2016,8,18,18,0,186.0,61.0,0.8,15.0,93.0,44.71,33.78
2016,8,18,18,15,93.0,41.5,0.75,14.0,57.5,30.61,20.78
2016,8,18,18,30,0.0,22.0,0.7,13.0,22.0,16.53,5.17
2016,8,18,18,45,0.0,11.0,0.65,12.5,11.0,8.65,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,14.0,0.85,10.5,18.5,43.14,0.0
2016,8,19,6,0,95.0,28.0,0.8,11.0,37.0,94.95,70.66
2016,8,19,6,15,156.0,50.0,0.8,11.5,76.0,161.33,131.15
2016,8,19,6,30,217.0,72.0,0.8,12.0,115.0,231.76,192.32
2016,8,19,6,45,270.5,92.0,0.8,12.5,161.5,299.21,249.15
2016,8,19,7,0,324.0,112.0,0.8,13.0,208.0,370.74,307.02
2016,8,19,7,15,367.5,128.0,0.75,13.5,256.5,450.35,368.01
2016,8,19,7,30,411.0,144.0,0.7,14.0,305.0,516.82,416.58
2016,8,19,7,45,448.0,156.0,0.65,14.5,355.0,575.17,457.28
2016,8,19,8,0,485.0,168.0,0.6,15.0,405.0,634.22,497.0
2016,8,19,8,15,513.0,178.5,0.6,15.5,452.5,683.78,529.19
2016,8,19,8,30,541.0,189.0,0.6,16.0,500.0,732.55,560.07
2016,8,19,8,45,564.0,197.0,0.65,17.0,544.5,772.7,584.07
2016,8,19,9,0,587.0,205.0,0.7,18.0,589.0,811.07,606.5
2016,8,19,9,15,604.5,212.0,0.7,18.5,629.5,848.81,628.17
2016,8,19,9,30,622.0,219.0,0.7,19.0,670.0,876.36,643.08
2016,8,19,9,45,611.5,237.0,0.7,19.5,698.5,883.6,644.26
2016,8,19,10,0,601.0,255.0,0.7,20.0,727.0,881.77,640.17
2016,8,19,10,15,611.5,259.5,0.75,20.5,755.5,895.73,647.68
2016,8,19,10,30,622.0,264.0,0.8,21.0,784.0,900.83,649.5
2016,8,19,10,45,629.5,268.0,0.85,21.5,805.5,899.05,647.1
2016,8,19,11,0,637.0,272.0,0.9,22.0,827.0,893.72,642.58
2016,8,19,11,15,642.0,274.0,0.95,22.0,841.5,880.83,634.54
2016,8,19,11,30,647.0,276.0,1.0,22.0,856.0,864.55,624.36
2016,8,19,11,45,651.5,275.5,1.05,22.5,863.5,842.44,609.22
2016,8,19,12,0,656.0,275.0,1.1,23.0,871.0,817.22,591.95
2016,8,19,12,15,656.0,274.5,1.15,23.0,870.0,785.45,571.25
2016,8,19,12,30,656.0,274.0,1.2,23.0,869.0,751.21,548.54
2016,8,19,12,45,649.0,275.0,1.25,23.0,858.5,710.88,521.14
2016,8,19,13,0,642.0,276.0,1.3,23.0,848.0,669.07,492.1
2016,8,19,13,15,636.5,273.0,1.3,23.0,831.5,624.01,459.73
2016,8,19,13,30,631.0,270.0,1.3,23.0,815.0,577.95,425.83
2016,8,19,13,45,632.5,261.0,1.35,23.0,794.0,530.41,390.24
2016,8,19,14,0,634.0,252.0,1.4,23.0,773.0,481.65,352.52
2016,8,19,14,15,622.5,247.0,1.4,22.5,742.5,429.45,311.66
2016,8,19,14,30,611.0,242.0,1.4,22.0,712.0,377.83,270.18
2016,8,19,14,45,603.0,232.5,1.4,22.0,677.5,324.96,226.63
2016,8,19,15,0,595.0,223.0,1.4,22.0,643.0,271.62,183.27
2016,8,19,15,15,576.0,215.0,1.4,21.5,601.5,219.14,144.0
2016,8,19,15,30,557.0,207.0,1.4,21.0,560.0,168.91,112.96
2016,8,19,15,45,534.5,197.0,1.4,21.0,515.0,127.46,102.24
2016,8,19,16,0,512.0,187.0,1.4,21.0,470.0,122.85,98.83
2016,8,19,16,15,482.5,175.5,1.3,20.0,421.5,116.96,94.61
2016,8,19,16,30,453.0,164.0,1.2,19.0,373.0,110.81,90.11
2016,8,19,16,45,414.0,150.0,1.2,18.5,323.5,102.7,83.7
2016,8,19,17,0,375.0,136.0,1.2,18.0,274.0,94.3,76.91
2016,8,19,17,15,330.0,118.5,1.15,17.0,225.5,84.23,68.65
2016,8,19,17,30,285.0,101.0,1.1,16.0,177.0,72.33,58.51
2016,8,19,17,45,228.5,80.0,1.1,15.5,132.0,57.92,45.73
2016,8,19,18,0,172.0,59.0,1.1,15.0,87.0,43.25,32.44
2016,8,19,18,15,114.5,37.0,1.05,14.5,53.0,27.66,18.08
2016,8,19,18,30,57.0,15.0,1.0,14.0,19.0,11.62,1.05
2016,8,19,18,45,28.5,7.5,0.95,13.5,9.5,5.9,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,48.0,13.5,0.6,10.5,17.5,32.43,0.0
2016,8,20,6,0,96.0,27.0,0.5,11.0,35.0,94.66,69.82
2016,8,20,6,15,157.5,49.0,0.5,11.5,74.0,161.71,131.15
2016,8,20,6,30,219.0,71.0,0.5,12.0,113.0,232.75,192.57
2016,8,20,6,45,274.0,90.0,0.5,12.5,159.0,300.07,248.99
2016,8,20,7,0,329.0,109.0,0.5,13.0,205.0,387.53,318.65
2016,8,20,7,15,372.5,124.5,0.45,13.5,254.0,451.53,366.9
2016,8,20,7,30,416.0,140.0,0.4,14.0,303.0,517.77,414.86
2016,8,20,7,45,454.0,151.5,0.4,14.5,352.5,576.65,455.99
2016,8,20,8,0,492.0,163.0,0.4,15.0,402.0,636.29,496.31
2016,8,20,8,15,519.5,173.0,0.45,15.5,449.0,685.12,528.38
2016,8,20,8,30,547.0,183.0,0.5,16.0,496.0,733.11,559.3
2016,8,20,8,45,572.5,189.5,0.55,17.0,541.5,774.12,583.88
2016,8,20,9,0,598.0,196.0,0.6,18.0,587.0,822.02,612.37
2016,8,20,9,15,615.5,202.5,0.6,18.5,627.0,852.04,628.84
2016,8,20,9,30,633.0,209.0,0.6,19.0,667.0,879.17,643.5
2016,8,20,9,45,681.0,196.0,0.65,19.5,710.5,913.79,663.96
2016,8,20,10,0,729.0,183.0,0.7,20.0,754.0,944.48,681.47
2016,8,20,10,15,738.5,186.0,0.75,20.5,782.5,950.35,683.38
2016,8,20,10,30,748.0,189.0,0.8,21.0,811.0,952.5,683.44
2016,8,20,10,45,761.0,187.0,0.9,21.5,835.0,949.08,681.12
2016,8,20,11,0,774.0,185.0,1.0,22.0,859.0,932.23,670.43
2016,8,20,11,15,778.0,186.5,1.05,22.0,873.0,916.62,661.11
2016,8,20,11,30,782.0,188.0,1.1,22.0,887.0,897.41,649.48
2016,8,20,11,45,791.0,184.0,1.15,22.5,896.0,874.22,634.08
2016,8,20,12,0,800.0,180.0,1.2,23.0,905.0,847.45,616.39
2016,8,20,12,15,800.0,180.0,1.2,23.0,904.0,813.42,593.52
2016,8,20,12,30,800.0,180.0,1.2,23.0,903.0,776.57,568.38
2016,8,20,12,45,795.5,180.5,1.3,23.0,893.5,734.28,540.09
2016,8,20,13,0,791.0,181.0,1.4,23.0,884.0,689.93,509.49
2016,8,20,13,15,786.5,179.5,1.4,22.5,867.5,642.18,475.71
2016,8,20,13,30,782.0,178.0,1.4,22.0,851.0,592.87,439.68
2016,8,20,13,45,780.5,173.0,1.45,22.0,829.0,541.12,400.14
2016,8,20,14,0,779.0,168.0,1.5,22.0,807.0,487.98,358.14
2016,8,20,14,15,769.5,165.5,1.5,21.5,776.0,432.31,313.35
2016,8,20,14,30,760.0,163.0,1.5,21.0,745.0,373.09,264.63
2016,8,20,14,45,749.0,158.5,1.5,21.0,709.0,314.55,215.24
2016,8,20,15,0,738.0,154.0,1.5,21.0,673.0,256.65,167.05
2016,8,20,15,15,721.5,149.5,1.45,20.5,631.0,198.82,122.79
2016,8,20,15,30,705.0,145.0,1.4,20.0,589.0,142.79,88.33
2016,8,20,15,45,683.0,139.5,1.4,20.0,542.5,97.34,77.47
2016,8,20,16,0,661.0,134.0,1.4,20.0,496.0,95.2,76.02
2016,8,20,16,15,632.5,127.5,1.3,19.5,446.5,92.15,73.84
2016,8,20,16,30,604.0,121.0,1.2,19.0,397.0,88.96,71.55
2016,8,20,16,45,565.0,112.5,1.2,18.5,346.0,84.05,67.73
2016,8,20,17,0,526.0,104.0,1.2,18.0,295.0,76.3,61.38
2016,8,20,17,15,475.0,93.5,1.15,17.0,245.0,68.97,55.36
2016,8,20,17,30,424.0,83.0,1.1,16.0,195.0,61.52,49.03
2016,8,20,17,45,353.5,69.0,1.05,15.5,148.0,51.39,39.97
2016,8,20,18,0,283.0,55.0,1.0,15.0,101.0,41.14,30.55
2016,8,20,18,15,194.0,37.0,0.95,14.0,63.0,27.85,18.17
2016,8,20,18,30,105.0,19.0,0.9,13.0,25.0,14.43,1.19
2016,8,20,18,45,52.5,9.5,0.9,12.5,12.5,7.47,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,0.8,10.5,20.0,39.95,0.0
2016,8,21,6,0,125.0,29.0,0.8,11.0,40.0,127.8,94.65
2016,8,21,6,15,200.5,48.0,0.8,11.5,79.5,199.04,161.81
2016,8,21,6,30,276.0,67.0,0.8,12.0,119.0,277.56,229.8
2016,8,21,6,45,337.5,82.5,0.85,12.5,166.5,349.29,290.02
2016,8,21,7,0,399.0,98.0,0.9,13.0,214.0,425.99,351.73
2016,8,21,7,15,445.5,110.0,0.85,13.5,263.5,491.41,401.45
2016,8,21,7,30,492.0,122.0,0.8,14.0,313.0,559.16,450.74
2016,8,21,7,45,530.5,131.0,0.75,14.5,363.5,618.45,491.68
2016,8,21,8,0,569.0,140.0,0.7,15.0,414.0,678.32,531.26
2016,8,21,8,15,597.0,147.5,0.7,15.5,462.5,736.96,568.9
2016,8,21,8,30,625.0,155.0,0.7,16.0,511.0,785.55,598.62
2016,8,21,8,45,649.5,160.0,0.7,17.0,556.5,826.5,621.49
2016,8,21,9,0,674.0,165.0,0.7,18.0,602.0,865.17,642.42
2016,8,21,9,15,691.0,169.5,0.7,18.5,643.0,893.43,657.45
2016,8,21,9,30,708.0,174.0,0.7,19.0,684.0,918.64,670.53
2016,8,21,9,45,710.0,184.0,0.75,19.5,716.5,931.61,676.81
2016,8,21,10,0,712.0,194.0,0.8,20.0,749.0,940.91,681.03
2016,8,21,10,15,722.0,197.0,0.85,20.0,778.5,947.22,684.81
2016,8,21,10,30,732.0,200.0,0.9,20.0,808.0,949.82,686.42
2016,8,21,10,45,742.0,200.5,0.95,20.5,831.0,946.14,682.92
2016,8,21,11,0,752.0,201.0,1.0,21.0,854.0,938.64,677.2
2016,8,21,11,15,756.5,202.5,1.05,21.0,868.5,923.22,667.85
2016,8,21,11,30,761.0,204.0,1.1,21.0,883.0,904.17,656.31
2016,8,21,11,45,766.5,203.0,1.15,21.5,891.0,880.09,640.05
2016,8,21,12,0,772.0,202.0,1.2,22.0,899.0,852.56,621.19
2016,8,21,12,15,771.5,202.0,1.2,22.0,897.5,817.83,597.81
2016,8,21,12,30,771.0,202.0,1.2,22.0,896.0,780.31,572.25
2016,8,21,12,45,784.5,191.0,1.3,22.0,891.5,735.81,542.98
2016,8,21,13,0,798.0,180.0,1.4,22.0,887.0,694.62,514.79
2016,8,21,13,15,793.0,178.5,1.4,21.5,870.0,646.14,480.36
2016,8,21,13,30,788.0,177.0,1.4,21.0,853.0,596.12,443.72
2016,8,21,13,45,781.0,174.5,1.45,21.0,828.5,543.02,403.07
2016,8,21,14,0,774.0,172.0,1.5,21.0,804.0,489.09,360.4
2016,8,21,14,15,763.5,169.0,1.5,20.5,772.5,430.51,313.39
2016,8,21,14,30,753.0,166.0,1.5,20.0,741.0,373.12,265.91
2016,8,21,14,45,739.5,162.5,1.5,20.0,704.0,314.87,216.67
2016,8,21,15,0,726.0,159.0,1.5,20.0,667.0,257.56,168.92
2016,8,21,15,15,708.0,154.5,1.45,19.5,624.5,200.13,124.9
2016,8,21,15,30,690.0,150.0,1.4,19.0,582.0,144.7,90.78
2016,8,21,15,45,666.5,144.5,1.4,18.5,535.0,100.26,80.43
2016,8,21,16,0,643.0,139.0,1.4,18.0,488.0,98.22,79.22
2016,8,21,16,15,613.5,131.5,1.35,17.5,438.5,94.61,76.57
2016,8,21,16,30,584.0,124.0,1.3,17.0,389.0,90.84,73.77
2016,8,21,16,45,543.5,115.5,1.3,16.5,338.5,86.0,69.99
2016,8,21,17,0,503.0,107.0,1.3,16.0,288.0,77.9,63.29
2016,8,21,17,15,451.5,95.5,1.3,15.0,238.0,69.99,56.72
2016,8,21,17,30,400.0,84.0,1.3,14.0,188.0,61.94,49.78
2016,8,21,17,45,330.0,69.0,1.35,13.5,142.0,51.19,40.09
2016,8,21,18,0,260.0,54.0,1.4,13.0,96.0,40.29,29.99
2016,8,21,18,15,174.0,35.5,1.35,12.5,59.0,26.68,17.14
2016,8,21,18,30,88.0,17.0,1.3,12.0,22.0,12.91,0.0
2016,8,21,18,45,44.0,8.5,1.3,12.0,11.0,6.69,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
