Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,22,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,21.0,14.0,1.1,10.5,16.0,20.65,0.0
2016,8,22,6,0,42.0,28.0,1.1,11.0,32.0,60.05,41.25
2016,8,22,6,15,87.5,49.5,1.1,11.0,64.0,113.67,91.09
2016,8,22,6,30,133.0,71.0,1.1,11.0,96.0,169.36,140.62
2016,8,22,6,45,166.0,92.5,1.1,11.5,134.0,233.75,195.7
2016,8,22,7,0,199.0,114.0,1.1,12.0,172.0,287.98,240.79
2016,8,22,7,15,233.0,131.0,1.0,12.5,212.0,339.25,281.79
2016,8,22,7,30,267.0,148.0,0.9,13.0,252.0,392.65,322.86
2016,8,22,7,45,277.0,170.5,0.85,13.5,291.5,434.31,352.93
2016,8,22,8,0,287.0,193.0,0.8,14.0,331.0,475.27,381.57
2016,8,22,8,15,290.0,216.0,0.8,14.5,368.5,509.69,404.69
2016,8,22,8,30,293.0,239.0,0.8,15.0,406.0,542.69,426.32
2016,8,22,8,45,491.0,197.5,0.8,16.0,504.0,709.44,546.57
2016,8,22,9,0,689.0,156.0,0.8,17.0,602.0,871.66,652.73
2016,8,22,9,15,705.5,160.0,0.8,17.5,642.5,899.05,665.47
2016,8,22,9,30,722.0,164.0,0.8,18.0,683.0,923.35,678.06
2016,8,22,9,45,716.5,177.0,0.85,18.5,713.5,932.35,681.81
2016,8,22,10,0,711.0,190.0,0.9,19.0,744.0,937.48,683.42
2016,8,22,10,15,721.0,193.0,0.95,19.5,772.5,943.78,685.95
2016,8,22,10,30,731.0,196.0,1.0,20.0,801.0,946.39,686.22
2016,8,22,10,45,740.5,196.5,1.05,20.5,823.5,942.22,682.35
2016,8,22,11,0,750.0,197.0,1.1,21.0,846.0,934.27,676.27
2016,8,22,11,15,754.5,198.5,1.15,21.0,860.5,918.89,666.86
2016,8,22,11,30,759.0,200.0,1.2,21.0,875.0,899.9,655.24
2016,8,22,11,45,764.5,198.5,1.25,21.0,882.5,875.4,639.92
2016,8,22,12,0,770.0,197.0,1.3,21.0,890.0,839.3,616.7
2016,8,22,12,15,770.0,196.5,1.3,21.0,889.0,805.51,593.76
2016,8,22,12,30,770.0,196.0,1.3,21.0,888.0,769.0,568.57
2016,8,22,12,45,739.0,212.0,1.35,21.0,870.5,727.13,539.07
2016,8,22,13,0,708.0,228.0,1.4,21.0,853.0,678.36,504.42
2016,8,22,13,15,703.0,226.0,1.4,20.5,836.5,631.7,471.36
2016,8,22,13,30,698.0,224.0,1.4,20.0,820.0,583.75,436.29
2016,8,22,13,45,696.0,218.0,1.45,20.0,798.0,533.28,397.74
2016,8,22,14,0,694.0,212.0,1.5,20.0,776.0,481.76,357.08
2016,8,22,14,15,683.0,208.0,1.5,19.5,745.5,427.24,313.42
2016,8,22,14,30,672.0,204.0,1.5,19.0,715.0,373.07,268.83
2016,8,22,14,45,662.5,196.5,1.5,19.0,679.5,317.49,222.04
2016,8,22,15,0,653.0,189.0,1.5,19.0,644.0,262.6,176.43
2016,8,22,15,15,634.5,183.0,1.45,18.5,602.5,208.33,134.98
2016,8,22,15,30,616.0,177.0,1.4,18.0,561.0,156.32,102.8
2016,8,22,15,45,596.0,168.5,1.4,18.0,516.0,114.18,92.38
2016,8,22,16,0,576.0,160.0,1.4,18.0,471.0,109.01,88.4
2016,8,22,16,15,546.0,151.0,1.35,17.5,422.5,104.06,84.67
2016,8,22,16,30,516.0,142.0,1.3,17.0,374.0,98.93,80.75
2016,8,22,16,45,479.5,130.5,1.3,16.5,325.0,91.93,75.15
2016,8,22,17,0,443.0,119.0,1.3,16.0,276.0,84.72,69.26
2016,8,22,17,15,393.0,104.5,1.25,15.0,227.0,75.15,61.26
2016,8,22,17,30,343.0,90.0,1.2,14.0,178.0,65.34,52.78
2016,8,22,17,45,281.0,72.5,1.15,13.5,133.5,53.16,41.8
2016,8,22,18,0,219.0,55.0,1.1,13.0,89.0,40.72,30.31
2016,8,22,18,15,142.0,35.0,1.0,12.5,53.5,26.24,16.58
2016,8,22,18,30,65.0,15.0,0.9,12.0,18.0,11.55,0.0
2016,8,22,18,45,32.5,7.5,0.85,12.0,9.0,5.9,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,14.0,0.8,10.5,20.5,45.85,0.0
2016,8,23,6,0,151.0,28.0,0.8,11.0,41.0,139.95,101.19
2016,8,23,6,15,239.5,44.5,0.75,11.5,81.5,218.68,177.55
2016,8,23,6,30,328.0,61.0,0.7,12.0,122.0,304.65,251.71
2016,8,23,6,45,394.0,73.5,0.7,13.0,170.0,378.61,312.78
2016,8,23,7,0,460.0,86.0,0.7,14.0,218.0,457.95,375.0
2016,8,23,7,15,508.0,96.0,0.65,14.5,268.5,532.27,430.22
2016,8,23,7,30,556.0,106.0,0.6,15.0,319.0,603.09,480.33
2016,8,23,7,45,594.0,112.5,0.6,15.5,370.0,663.08,520.35
2016,8,23,8,0,632.0,119.0,0.6,16.0,421.0,722.98,559.02
2016,8,23,8,15,659.0,125.0,0.6,16.5,470.0,771.93,588.96
2016,8,23,8,30,686.0,131.0,0.6,17.0,519.0,819.34,617.26
2016,8,23,8,45,708.5,135.0,0.65,17.5,564.5,858.3,640.29
2016,8,23,9,0,731.0,139.0,0.7,18.0,610.0,894.81,661.56
2016,8,23,9,15,747.0,142.5,0.7,18.5,651.0,921.64,675.43
2016,8,23,9,30,763.0,146.0,0.7,19.0,692.0,937.16,682.15
2016,8,23,9,45,750.0,162.0,0.75,19.5,721.5,950.85,688.95
2016,8,23,10,0,737.0,178.0,0.8,20.0,751.0,952.18,688.07
2016,8,23,10,15,747.0,181.0,0.8,20.5,780.0,958.41,689.61
2016,8,23,10,30,757.0,184.0,0.8,21.0,809.0,960.88,688.84
2016,8,23,10,45,766.5,184.5,0.85,21.5,831.5,956.43,684.93
2016,8,23,11,0,776.0,185.0,0.9,22.0,854.0,938.44,672.71
2016,8,23,11,15,780.5,186.0,0.95,22.0,869.0,922.6,663.37
2016,8,23,11,30,785.0,187.0,1.0,22.0,884.0,903.14,651.7
2016,8,23,11,45,790.5,185.5,1.05,22.5,891.5,878.82,635.72
2016,8,23,12,0,796.0,184.0,1.1,23.0,899.0,851.05,617.53
2016,8,23,12,15,796.0,184.0,1.1,23.0,898.0,816.85,594.61
2016,8,23,12,30,796.0,184.0,1.1,23.0,897.0,779.82,569.49
2016,8,23,12,45,809.5,173.5,1.15,23.0,892.5,741.22,543.66
2016,8,23,13,0,823.0,163.0,1.2,23.0,888.0,699.14,514.64
2016,8,23,13,15,818.5,162.0,1.2,23.0,871.0,650.21,479.28
2016,8,23,13,30,814.0,161.0,1.2,23.0,854.0,599.6,441.73
2016,8,23,13,45,809.5,157.5,1.25,23.0,830.5,545.63,400.92
2016,8,23,14,0,805.0,154.0,1.3,23.0,807.0,490.49,357.75
2016,8,23,14,15,795.5,151.5,1.3,22.5,775.5,433.19,311.94
2016,8,23,14,30,786.0,149.0,1.3,22.0,744.0,375.74,264.63
2016,8,23,14,45,775.0,145.0,1.35,22.0,707.0,316.93,215.21
2016,8,23,15,0,764.0,141.0,1.4,22.0,670.0,253.37,162.84
2016,8,23,15,15,747.5,137.0,1.4,21.5,627.5,194.19,117.74
2016,8,23,15,30,731.0,133.0,1.4,21.0,585.0,136.78,82.8
2016,8,23,15,45,711.0,127.5,1.4,21.0,538.5,90.98,71.9
2016,8,23,16,0,691.0,122.0,1.4,21.0,492.0,88.56,70.18
2016,8,23,16,15,662.0,116.0,1.35,20.0,442.0,85.48,68.11
2016,8,23,16,30,633.0,110.0,1.3,19.0,392.0,82.3,65.91
2016,8,23,16,45,597.0,101.5,1.3,18.5,341.0,77.1,61.8
2016,8,23,17,0,561.0,93.0,1.3,18.0,290.0,71.73,57.46
2016,8,23,17,15,508.0,83.5,1.25,17.0,239.5,65.22,52.09
2016,8,23,17,30,455.0,74.0,1.2,16.0,189.0,58.58,46.41
2016,8,23,17,45,382.5,61.5,1.2,15.5,142.0,46.48,35.55
2016,8,23,18,0,310.0,49.0,1.2,15.0,95.0,37.09,26.83
2016,8,23,18,15,206.5,32.5,1.15,14.5,58.0,24.65,14.87
2016,8,23,18,30,103.0,16.0,1.1,14.0,21.0,12.19,0.0
2016,8,23,18,45,51.5,8.0,1.1,13.5,10.5,6.29,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,104.0,13.5,0.85,10.5,21.5,58.85,0.0
2016,8,24,6,0,208.0,27.0,0.8,11.0,43.0,167.93,119.94
2016,8,24,6,15,307.5,41.0,0.75,11.5,86.0,256.38,207.9
2016,8,24,6,30,407.0,55.0,0.7,12.0,129.0,351.13,289.11
2016,8,24,6,45,475.5,64.5,0.7,12.5,179.0,429.67,353.93
2016,8,24,7,0,544.0,74.0,0.7,13.0,229.0,512.9,419.15
2016,8,24,7,15,591.0,82.0,0.65,13.5,281.0,582.11,469.53
2016,8,24,7,30,638.0,90.0,0.6,14.0,333.0,652.91,517.98
2016,8,24,7,45,672.5,95.5,0.6,14.5,385.5,711.29,556.09
2016,8,24,8,0,707.0,101.0,0.6,15.0,438.0,769.26,592.75
2016,8,24,8,15,732.5,106.0,0.6,15.5,487.5,817.65,621.78
2016,8,24,8,30,758.0,111.0,0.6,16.0,537.0,864.25,649.02
2016,8,24,8,45,776.5,115.0,0.65,17.0,583.5,894.84,664.98
2016,8,24,9,0,795.0,119.0,0.7,18.0,630.0,928.7,683.09
2016,8,24,9,15,809.5,122.0,0.7,18.5,671.5,954.42,696.01
2016,8,24,9,30,824.0,125.0,0.7,19.0,713.0,976.68,706.79
2016,8,24,9,45,843.0,123.0,0.75,19.5,751.0,994.23,715.75
2016,8,24,10,0,862.0,121.0,0.8,20.0,789.0,993.77,713.65
2016,8,24,10,15,870.0,122.5,0.85,20.5,818.0,996.49,713.94
2016,8,24,10,30,878.0,124.0,0.9,21.0,847.0,995.26,711.86
2016,8,24,10,45,882.5,126.0,0.95,21.5,869.0,987.13,705.66
2016,8,24,11,0,887.0,128.0,1.0,22.0,891.0,975.06,697.2
2016,8,24,11,15,890.5,128.5,1.0,22.0,905.5,956.74,685.38
2016,8,24,11,30,894.0,129.0,1.0,22.0,920.0,934.66,671.35
2016,8,24,11,45,894.5,130.0,1.05,22.5,926.5,906.74,653.26
2016,8,24,12,0,895.0,131.0,1.1,23.0,933.0,875.42,632.99
2016,8,24,12,15,895.0,131.0,1.15,23.0,931.5,839.59,610.9
2016,8,24,12,30,895.0,131.0,1.2,23.0,930.0,800.74,586.44
2016,8,24,12,45,883.0,136.0,1.25,23.0,917.5,754.44,554.85
2016,8,24,13,0,871.0,141.0,1.3,23.0,905.0,706.3,521.19
2016,8,24,13,15,866.5,140.0,1.3,22.5,888.0,656.79,486.18
2016,8,24,13,30,862.0,139.0,1.3,22.0,871.0,605.46,448.63
2016,8,24,13,45,855.5,137.5,1.35,22.0,846.0,553.91,408.96
2016,8,24,14,0,849.0,136.0,1.4,22.0,821.0,497.0,364.0
2016,8,24,14,15,840.0,134.0,1.4,21.5,789.5,437.86,316.3
2016,8,24,14,30,831.0,132.0,1.4,21.0,758.0,378.41,266.88
2016,8,24,14,45,819.0,129.0,1.4,21.0,720.0,317.37,215.06
2016,8,24,15,0,807.0,126.0,1.4,21.0,682.0,256.94,164.53
2016,8,24,15,15,791.0,122.5,1.4,20.5,639.0,196.45,118.21
2016,8,24,15,30,775.0,119.0,1.4,20.0,596.0,137.61,82.64
2016,8,24,15,45,755.0,114.5,1.45,20.0,548.5,84.1,66.4
2016,8,24,16,0,735.0,110.0,1.5,20.0,501.0,81.95,64.89
2016,8,24,16,15,707.0,104.5,1.45,19.5,450.0,78.87,62.63
2016,8,24,16,30,679.0,99.0,1.4,19.0,399.0,75.68,60.26
2016,8,24,16,45,642.5,92.0,1.4,18.5,347.0,71.2,56.72
2016,8,24,17,0,606.0,85.0,1.4,18.0,295.0,66.6,53.01
2016,8,24,17,15,552.0,77.0,1.4,17.0,243.5,60.93,48.33
2016,8,24,17,30,498.0,69.0,1.4,16.0,192.0,55.2,43.41
2016,8,24,17,45,421.5,57.5,1.4,15.5,144.0,46.41,35.45
2016,8,24,18,0,345.0,46.0,1.4,15.0,96.0,37.51,27.12
2016,8,24,18,15,230.5,30.5,1.35,14.0,58.0,23.29,13.5
2016,8,24,18,30,116.0,15.0,1.3,13.0,20.0,11.8,0.0
2016,8,24,18,45,58.0,7.5,1.3,12.5,10.0,5.9,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,117.5,13.0,1.05,10.5,22.0,65.0,0.0
2016,8,25,6,0,235.0,26.0,1.1,11.0,44.0,182.22,127.61
2016,8,25,6,15,340.0,37.5,1.05,11.5,86.5,272.84,221.43
2016,8,25,6,30,445.0,49.0,1.0,12.0,129.0,370.21,305.51
2016,8,25,6,45,517.0,57.0,1.0,12.5,179.5,450.83,372.51
2016,8,25,7,0,589.0,65.0,1.0,13.0,230.0,536.55,440.05
2016,8,25,7,15,635.0,71.0,0.95,13.5,282.5,604.24,488.78
2016,8,25,7,30,681.0,77.0,0.9,14.0,335.0,673.41,536.3
2016,8,25,7,45,716.0,81.0,0.85,14.5,388.0,727.06,570.59
2016,8,25,8,0,751.0,85.0,0.8,15.0,441.0,785.2,606.83
2016,8,25,8,15,775.0,88.5,0.8,15.5,491.0,831.77,634.69
2016,8,25,8,30,799.0,92.0,0.8,16.0,541.0,876.3,660.66
2016,8,25,8,45,818.0,95.0,0.8,16.5,587.5,913.09,681.04
2016,8,25,9,0,837.0,98.0,0.8,17.0,634.0,946.98,699.33
2016,8,25,9,15,850.5,100.5,0.8,17.5,675.5,959.16,703.56
2016,8,25,9,30,864.0,103.0,0.8,18.0,717.0,980.02,713.73
2016,8,25,9,45,876.5,104.0,0.85,18.5,754.0,994.56,720.86
2016,8,25,10,0,889.0,105.0,0.9,19.0,791.0,1005.28,725.78
2016,8,25,10,15,896.5,106.5,0.9,19.0,820.5,1007.64,725.96
2016,8,25,10,30,904.0,108.0,0.9,19.0,850.0,1005.94,723.91
2016,8,25,10,45,908.0,110.0,0.95,19.5,872.0,997.29,717.36
2016,8,25,11,0,912.0,112.0,1.0,20.0,894.0,984.59,708.49
2016,8,25,11,15,915.5,112.5,1.05,20.0,909.0,965.99,697.36
2016,8,25,11,30,919.0,113.0,1.1,20.0,924.0,943.53,683.84
2016,8,25,11,45,918.5,114.5,1.15,20.5,930.0,914.74,665.0
2016,8,25,12,0,918.0,116.0,1.2,21.0,936.0,882.49,643.92
2016,8,25,12,15,918.0,116.0,1.2,21.0,935.0,846.03,620.51
2016,8,25,12,30,918.0,116.0,1.2,21.0,934.0,806.45,594.92
2016,8,25,12,45,908.5,120.0,1.2,21.0,922.0,760.45,563.12
2016,8,25,13,0,899.0,124.0,1.2,21.0,910.0,712.35,528.81
2016,8,25,13,15,894.5,123.5,1.2,21.0,892.5,662.03,492.1
2016,8,25,13,30,890.0,123.0,1.2,21.0,875.0,609.8,452.89
2016,8,25,13,45,884.0,121.5,1.25,21.0,850.0,554.37,410.39
2016,8,25,14,0,878.0,120.0,1.3,21.0,825.0,497.66,365.35
2016,8,25,14,15,869.5,118.0,1.3,20.5,793.5,438.57,317.34
2016,8,25,14,30,861.0,116.0,1.3,20.0,762.0,378.97,267.41
2016,8,25,14,45,851.0,113.0,1.3,20.0,724.0,314.37,212.44
2016,8,25,15,0,841.0,110.0,1.3,20.0,686.0,252.47,160.3
2016,8,25,15,15,825.5,107.0,1.3,19.5,643.0,190.36,112.43
2016,8,25,15,30,810.0,104.0,1.3,19.0,600.0,129.76,75.76
2016,8,25,15,45,793.5,99.5,1.3,18.5,552.5,82.07,65.09
2016,8,25,16,0,777.0,95.0,1.3,18.0,505.0,79.42,63.26
2016,8,25,16,15,750.0,90.5,1.25,17.5,454.0,76.43,61.05
2016,8,25,16,30,723.0,86.0,1.2,17.0,403.0,67.73,53.85
2016,8,25,16,45,691.0,79.5,1.2,16.5,351.0,63.29,50.29
2016,8,25,17,0,659.0,73.0,1.2,16.0,299.0,58.71,46.52
2016,8,25,17,15,606.5,66.5,1.2,15.0,246.5,53.77,42.41
2016,8,25,17,30,554.0,60.0,1.2,14.0,194.0,48.83,38.1
2016,8,25,17,45,478.5,50.0,1.2,13.5,145.5,40.91,30.85
2016,8,25,18,0,403.0,40.0,1.2,13.0,97.0,32.95,23.3
2016,8,25,18,15,274.0,27.0,1.15,12.5,58.5,22.18,12.35
2016,8,25,18,30,145.0,14.0,1.1,12.0,20.0,11.02,0.0
2016,8,25,18,45,72.5,7.0,1.05,11.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.0,0.85,10.5,22.5,72.93,0.0
2016,8,26,6,0,271.0,24.0,0.9,11.0,45.0,198.99,135.64
2016,8,26,6,15,382.0,35.0,0.9,11.5,89.0,295.61,239.04
2016,8,26,6,30,493.0,46.0,0.9,12.0,133.0,398.45,327.5
2016,8,26,6,45,560.5,53.5,0.9,12.5,184.5,477.67,392.98
2016,8,26,7,0,628.0,61.0,0.9,13.0,236.0,561.53,458.04
2016,8,26,7,15,673.5,66.5,0.9,13.5,289.5,629.82,507.11
2016,8,26,7,30,719.0,72.0,0.9,14.0,343.0,695.09,551.8
2016,8,26,7,45,752.0,76.0,0.9,14.5,396.5,753.41,589.76
2016,8,26,8,0,785.0,80.0,0.9,15.0,450.0,810.91,625.91
2016,8,26,8,15,808.0,83.5,0.9,15.5,500.5,857.51,653.58
2016,8,26,8,30,831.0,87.0,0.9,16.0,551.0,901.91,679.26
2016,8,26,8,45,602.5,174.0,0.9,16.5,525.0,804.75,610.12
2016,8,26,9,0,374.0,261.0,0.9,17.0,499.0,654.59,500.01
2016,8,26,9,15,388.5,276.0,0.95,17.5,537.5,686.4,522.29
2016,8,26,9,30,403.0,291.0,1.0,18.0,576.0,716.45,541.03
2016,8,26,9,45,621.5,213.5,1.05,18.5,679.0,882.12,655.47
2016,8,26,10,0,840.0,136.0,1.1,19.0,782.0,1005.94,731.87
2016,8,26,10,15,704.5,214.5,1.1,19.0,770.5,955.5,696.88
2016,8,26,10,30,569.0,293.0,1.1,19.0,759.0,882.74,646.32
2016,8,26,10,45,719.0,217.5,1.15,19.5,822.5,948.24,691.73
2016,8,26,11,0,869.0,142.0,1.2,20.0,886.0,974.0,706.18
2016,8,26,11,15,588.5,282.5,1.2,20.0,790.0,847.66,620.41
2016,8,26,11,30,308.0,423.0,1.2,20.0,694.0,684.38,504.94
2016,8,26,11,45,594.5,283.5,1.25,20.5,811.0,807.81,595.74
2016,8,26,12,0,881.0,144.0,1.3,21.0,928.0,876.94,643.11
2016,8,26,12,15,649.0,262.0,1.3,21.0,839.0,776.97,571.99
2016,8,26,12,30,417.0,380.0,1.3,21.0,750.0,662.33,489.85
2016,8,26,12,45,443.5,370.5,1.35,21.0,760.0,645.84,479.64
2016,8,26,13,0,470.0,361.0,1.4,21.0,770.0,625.73,465.54
2016,8,26,13,15,671.0,249.0,1.4,20.5,820.5,632.43,472.28
2016,8,26,13,30,872.0,137.0,1.4,20.0,871.0,610.51,456.75
2016,8,26,13,45,867.5,134.0,1.4,20.0,846.5,555.4,413.62
2016,8,26,14,0,863.0,131.0,1.4,20.0,822.0,499.96,368.99
2016,8,26,14,15,853.5,129.0,1.4,19.5,789.5,439.68,319.99
2016,8,26,14,30,844.0,127.0,1.4,19.0,757.0,379.13,269.25
2016,8,26,14,45,835.0,123.0,1.4,19.0,719.5,317.26,216.18
2016,8,26,15,0,826.0,119.0,1.4,19.0,682.0,255.63,164.09
2016,8,26,15,15,809.5,115.5,1.35,18.5,638.0,193.78,116.34
2016,8,26,15,30,793.0,112.0,1.3,18.0,594.0,133.63,79.86
2016,8,26,15,45,775.0,107.0,1.3,18.0,546.5,86.81,69.28
2016,8,26,16,0,757.0,102.0,1.3,18.0,499.0,83.98,67.18
2016,8,26,16,15,728.5,97.0,1.25,17.5,447.5,74.53,59.42
2016,8,26,16,30,700.0,92.0,1.2,17.0,396.0,71.45,57.11
2016,8,26,16,45,664.0,85.5,1.2,16.5,343.5,67.12,53.65
2016,8,26,17,0,628.0,79.0,1.2,16.0,291.0,62.69,50.02
2016,8,26,17,15,573.0,71.0,1.1,15.5,238.5,56.8,44.99
2016,8,26,17,30,518.0,63.0,1.0,15.0,186.0,50.87,39.73
2016,8,26,17,45,436.5,52.5,0.95,14.5,138.0,42.66,32.22
2016,8,26,18,0,355.0,42.0,0.9,14.0,90.0,34.41,24.4
2016,8,26,18,15,229.5,27.0,0.85,13.0,53.0,22.09,11.8
2016,8,26,18,30,104.0,12.0,0.8,12.0,16.0,9.44,0.0
2016,8,26,18,45,52.0,6.0,0.8,11.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,88.5,12.5,0.95,10.5,19.0,51.52,0.0
2016,8,27,6,0,177.0,25.0,1.0,11.0,38.0,148.64,97.01
2016,8,27,6,15,278.0,40.0,1.0,11.0,79.5,239.45,194.12
2016,8,27,6,30,379.0,55.0,1.0,11.0,121.0,334.16,277.21
2016,8,27,6,45,451.5,65.5,1.0,11.5,171.0,418.37,347.74
2016,8,27,7,0,524.0,76.0,1.0,12.0,221.0,505.13,416.92
2016,8,27,7,15,572.5,84.5,0.95,12.5,273.5,575.7,469.48
2016,8,27,7,30,621.0,93.0,0.9,13.0,326.0,647.96,520.1
2016,8,27,7,45,659.0,98.5,0.9,13.5,378.0,709.0,560.92
2016,8,27,8,0,697.0,104.0,0.9,14.0,430.0,769.82,600.27
2016,8,27,8,15,723.0,108.5,0.85,14.5,480.0,817.88,628.8
2016,8,27,8,30,749.0,113.0,0.8,15.0,530.0,864.16,655.41
2016,8,27,8,45,549.5,189.0,0.8,15.5,509.0,763.25,582.38
2016,8,27,9,0,350.0,265.0,0.8,16.0,488.0,637.2,488.46
2016,8,27,9,15,586.0,195.0,0.8,16.5,597.0,826.98,623.68
2016,8,27,9,30,822.0,125.0,0.8,17.0,706.0,980.09,718.74
2016,8,27,9,45,830.5,129.0,0.85,17.5,741.0,993.69,723.25
2016,8,27,10,0,839.0,133.0,0.9,18.0,776.0,1003.41,727.56
2016,8,27,10,15,847.0,134.5,0.9,18.0,805.0,1005.97,727.89
2016,8,27,10,30,855.0,136.0,0.9,18.0,834.0,1004.51,725.97
2016,8,27,10,45,862.5,136.5,0.95,18.5,856.5,982.42,710.93
2016,8,27,11,0,870.0,137.0,1.0,19.0,879.0,971.66,703.41
2016,8,27,11,15,873.5,137.5,1.05,19.0,893.0,953.28,692.28
2016,8,27,11,30,877.0,138.0,1.1,19.0,907.0,931.19,678.88
2016,8,27,11,45,880.0,137.5,1.15,19.5,914.0,904.16,661.03
2016,8,27,12,0,883.0,137.0,1.2,20.0,921.0,873.68,640.94
2016,8,27,12,15,882.5,137.0,1.2,20.0,919.0,837.48,617.53
2016,8,27,12,30,882.0,137.0,1.2,20.0,917.0,798.33,591.76
2016,8,27,12,45,882.5,135.0,1.25,20.0,908.0,755.5,562.36
2016,8,27,13,0,883.0,133.0,1.3,20.0,899.0,710.01,530.26
2016,8,27,13,15,878.5,132.0,1.3,19.5,881.5,659.71,494.25
2016,8,27,13,30,874.0,131.0,1.3,19.0,864.0,607.57,455.66
2016,8,27,13,45,872.0,127.0,1.35,19.0,840.0,552.87,413.27
2016,8,27,14,0,870.0,123.0,1.4,19.0,816.0,496.55,368.04
2016,8,27,14,15,861.0,121.0,1.35,18.5,784.5,437.47,319.41
2016,8,27,14,30,852.0,119.0,1.3,18.0,753.0,375.82,267.42
2016,8,27,14,45,844.5,115.0,1.3,18.0,715.5,313.89,214.0
2016,8,27,15,0,837.0,111.0,1.3,18.0,678.0,252.0,161.39
2016,8,27,15,15,821.0,108.0,1.3,17.5,634.5,189.9,113.26
2016,8,27,15,30,805.0,105.0,1.3,17.0,591.0,129.4,76.58
2016,8,27,15,45,788.0,100.0,1.3,17.0,543.5,82.44,65.85
2016,8,27,16,0,771.0,95.0,1.3,17.0,496.0,79.44,63.58
2016,8,27,16,15,743.0,90.5,1.25,16.5,445.0,76.43,61.34
2016,8,27,16,30,715.0,86.0,1.2,16.0,394.0,67.7,54.08
2016,8,27,16,45,679.0,80.0,1.2,15.5,341.5,63.55,50.75
2016,8,27,17,0,643.0,74.0,1.2,15.0,289.0,59.31,47.26
2016,8,27,17,15,588.5,66.5,1.15,14.5,236.5,53.66,42.39
2016,8,27,17,30,534.0,59.0,1.1,14.0,184.0,47.97,37.3
2016,8,27,17,45,452.0,49.0,1.05,13.5,135.5,40.03,29.99
2016,8,27,18,0,370.0,39.0,1.0,13.0,87.0,32.07,22.38
2016,8,27,18,15,239.0,25.0,0.95,12.5,50.5,20.5,9.98
2016,8,27,18,30,108.0,11.0,0.9,12.0,14.0,8.65,0.0
2016,8,27,18,45,54.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,105.0,11.5,0.85,9.5,19.0,58.77,0.0
2016,8,28,6,0,210.0,23.0,0.8,10.0,38.0,165.19,103.85
2016,8,28,6,15,318.0,36.5,0.75,10.5,80.5,262.19,212.07
2016,8,28,6,30,426.0,50.0,0.7,11.0,123.0,363.06,299.31
2016,8,28,6,45,501.0,59.0,0.7,11.5,174.0,446.74,368.72
2016,8,28,7,0,576.0,68.0,0.7,12.0,225.0,535.74,438.62
2016,8,28,7,15,624.0,75.0,0.65,12.5,278.5,606.11,489.05
2016,8,28,7,30,672.0,82.0,0.6,13.0,332.0,678.08,538.13
2016,8,28,7,45,710.0,86.0,0.55,13.5,385.5,738.82,576.89
2016,8,28,8,0,748.0,90.0,0.5,14.0,439.0,794.03,610.38
2016,8,28,8,15,772.5,94.0,0.5,14.5,489.5,841.71,638.6
2016,8,28,8,30,797.0,98.0,0.5,15.0,540.0,887.31,664.84
2016,8,28,8,45,819.0,100.0,0.55,16.0,587.5,925.76,685.7
2016,8,28,9,0,841.0,102.0,0.6,17.0,635.0,961.33,704.49
2016,8,28,9,15,855.0,104.5,0.65,17.5,677.0,986.46,717.84
2016,8,28,9,30,869.0,107.0,0.7,18.0,719.0,994.75,720.79
2016,8,28,9,45,882.0,108.0,0.75,18.5,756.0,1009.57,728.23
2016,8,28,10,0,895.0,109.0,0.8,19.0,793.0,1020.54,733.26
2016,8,28,10,15,902.5,110.5,0.85,19.5,822.5,1022.57,732.93
2016,8,28,10,30,910.0,112.0,0.9,20.0,852.0,1020.52,730.33
2016,8,28,10,45,916.0,112.5,0.95,20.5,874.5,1011.87,723.82
2016,8,28,11,0,922.0,113.0,1.0,21.0,897.0,999.14,714.98
2016,8,28,11,15,925.0,114.0,1.05,21.0,911.5,980.05,703.65
2016,8,28,11,30,928.0,115.0,1.1,21.0,926.0,957.07,689.94
2016,8,28,11,45,929.5,115.0,1.15,21.5,932.0,928.03,671.08
2016,8,28,12,0,931.0,115.0,1.2,22.0,938.0,895.43,649.93
2016,8,28,12,15,930.5,115.0,1.2,21.5,936.5,857.8,627.15
2016,8,28,12,30,930.0,115.0,1.2,21.0,935.0,817.04,602.08
2016,8,28,12,45,940.5,107.5,1.3,21.0,928.5,774.83,574.55
2016,8,28,13,0,951.0,100.0,1.4,21.0,922.0,728.98,542.93
2016,8,28,13,15,947.0,99.0,1.4,21.0,904.0,676.07,504.17
2016,8,28,13,30,943.0,98.0,1.4,21.0,886.0,621.09,462.74
2016,8,28,13,45,937.5,97.0,1.4,21.0,860.5,563.49,417.98
2016,8,28,14,0,932.0,96.0,1.4,21.0,835.0,504.44,370.54
2016,8,28,14,15,924.0,94.5,1.35,20.5,803.0,442.82,320.01
2016,8,28,14,30,916.0,93.0,1.3,20.0,771.0,380.55,267.42
2016,8,28,14,45,905.0,91.0,1.3,20.0,732.0,316.71,212.53
2016,8,28,15,0,894.0,89.0,1.3,20.0,693.0,253.13,158.75
2016,8,28,15,15,880.0,87.0,1.25,19.5,648.5,189.63,109.74
2016,8,28,15,30,866.0,85.0,1.2,19.0,604.0,127.25,72.63
2016,8,28,15,45,847.0,82.0,1.15,18.5,555.5,71.77,56.35
2016,8,28,16,0,828.0,79.0,1.1,18.0,507.0,69.6,54.89
2016,8,28,16,15,802.0,75.5,1.05,17.5,454.5,66.86,52.85
2016,8,28,16,30,776.0,72.0,1.0,17.0,402.0,64.07,50.73
2016,8,28,16,45,739.0,68.0,1.0,16.5,348.5,60.67,48.04
2016,8,28,17,0,702.0,64.0,1.0,16.0,295.0,57.27,45.28
2016,8,28,17,15,648.0,58.0,0.95,15.5,241.5,48.05,37.25
2016,8,28,17,30,594.0,52.0,0.9,15.0,188.0,43.17,32.88
2016,8,28,17,45,506.5,43.5,0.9,14.5,138.0,36.09,26.35
2016,8,28,18,0,419.0,35.0,0.9,14.0,88.0,29.07,19.6
2016,8,28,18,15,272.0,22.5,0.85,13.0,50.5,18.54,7.72
2016,8,28,18,30,125.0,10.0,0.8,12.0,13.0,7.87,0.0
2016,8,28,18,45,62.5,5.0,0.8,11.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.0,1.3,8.5,20.0,70.78,0.0
2016,8,29,6,0,261.0,22.0,1.4,9.0,40.0,190.96,114.57
2016,8,29,6,15,378.5,32.5,1.4,9.5,83.5,294.52,239.57
2016,8,29,6,30,496.0,43.0,1.4,10.0,127.0,401.3,333.59
2016,8,29,6,45,565.5,50.5,1.45,10.5,178.5,482.29,402.4
2016,8,29,7,0,635.0,58.0,1.5,11.0,230.0,568.19,470.66
2016,8,29,7,15,680.5,63.0,1.45,11.5,283.5,631.76,517.19
2016,8,29,7,30,726.0,68.0,1.4,12.0,337.0,701.66,566.22
2016,8,29,7,45,757.5,72.0,1.4,12.5,389.5,758.99,604.42
2016,8,29,8,0,789.0,76.0,1.4,13.0,442.0,815.4,640.8
2016,8,29,8,15,811.5,79.5,1.4,13.0,492.5,861.65,670.27
2016,8,29,8,30,834.0,83.0,1.4,13.0,543.0,905.67,697.79
2016,8,29,8,45,852.5,85.0,1.4,13.5,589.5,930.02,710.31
2016,8,29,9,0,871.0,87.0,1.4,14.0,636.0,962.39,728.35
2016,8,29,9,15,883.5,89.0,1.3,14.5,678.0,985.61,738.41
2016,8,29,9,30,896.0,91.0,1.2,15.0,720.0,1005.21,746.02
2016,8,29,9,45,915.0,88.0,1.2,16.0,758.0,1021.78,752.1
2016,8,29,10,0,934.0,85.0,1.2,17.0,796.0,1034.49,755.81
2016,8,29,10,15,940.5,86.0,1.2,17.5,825.5,1035.22,753.49
2016,8,29,10,30,947.0,87.0,1.2,18.0,855.0,1031.76,748.88
2016,8,29,10,45,952.5,87.0,1.2,18.5,877.0,1022.02,740.54
2016,8,29,11,0,958.0,87.0,1.2,19.0,899.0,1008.11,729.82
2016,8,29,11,15,961.0,87.5,1.2,19.5,913.5,988.23,715.54
2016,8,29,11,30,964.0,88.0,1.2,20.0,928.0,964.33,698.9
2016,8,29,11,45,966.0,88.0,1.25,20.5,934.5,935.14,679.8
2016,8,29,12,0,968.0,88.0,1.3,21.0,941.0,902.21,658.28
2016,8,29,12,15,967.5,88.0,1.35,21.0,939.0,863.66,634.22
2016,8,29,12,30,967.0,88.0,1.4,21.0,937.0,821.85,607.76
2016,8,29,12,45,956.5,92.5,1.45,21.0,925.0,773.8,575.97
2016,8,29,13,0,946.0,97.0,1.5,21.0,913.0,723.56,540.34
2016,8,29,13,15,942.5,96.5,1.55,21.0,895.0,671.57,502.46
2016,8,29,13,30,939.0,96.0,1.6,21.0,877.0,617.45,461.71
2016,8,29,13,45,934.5,94.5,1.65,21.0,852.0,560.11,417.12
2016,8,29,14,0,930.0,93.0,1.7,21.0,827.0,501.23,369.69
2016,8,29,14,15,922.0,91.5,1.75,20.5,795.0,439.68,319.18
2016,8,29,14,30,914.0,90.0,1.8,20.0,763.0,377.49,266.46
2016,8,29,14,45,904.5,88.0,1.85,19.5,724.5,314.15,211.92
2016,8,29,15,0,895.0,86.0,1.9,19.0,686.0,250.88,158.16
2016,8,29,15,15,881.0,83.5,1.9,18.5,642.0,186.95,108.39
2016,8,29,15,30,867.0,81.0,1.9,18.0,598.0,124.19,70.77
2016,8,29,15,45,850.5,77.5,1.9,18.0,549.5,76.71,60.76
2016,8,29,16,0,834.0,74.0,1.9,18.0,501.0,73.51,58.29
2016,8,29,16,15,808.5,71.0,1.9,17.5,449.5,63.8,50.22
2016,8,29,16,30,783.0,68.0,1.9,17.0,398.0,61.26,48.3
2016,8,29,16,45,750.0,63.5,1.9,16.5,344.5,57.43,45.21
2016,8,29,17,0,717.0,59.0,1.9,16.0,291.0,53.55,42.0
2016,8,29,17,15,663.5,53.5,1.85,15.0,238.0,48.59,37.78
2016,8,29,17,30,610.0,48.0,1.8,14.0,185.0,43.64,33.4
2016,8,29,17,45,523.5,40.5,1.8,13.5,135.5,33.85,24.42
2016,8,29,18,0,437.0,33.0,1.8,13.0,86.0,27.56,18.25
2016,8,29,18,15,280.0,21.5,1.75,12.5,49.0,17.77,6.16
2016,8,29,18,30,123.0,10.0,1.7,12.0,12.0,7.87,0.0
2016,8,29,18,45,61.5,5.0,1.65,11.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,10.5,20.0,82.76,0.0
2016,8,30,6,0,313.0,20.0,1.1,11.0,40.0,216.46,119.78
2016,8,30,6,15,430.5,28.5,1.1,11.5,84.0,315.18,253.3
2016,8,30,6,30,548.0,37.0,1.1,12.0,128.0,423.06,347.52
2016,8,30,6,45,616.0,42.5,1.15,13.0,180.0,503.74,414.22
2016,8,30,7,0,684.0,48.0,1.2,14.0,232.0,588.69,478.9
2016,8,30,7,15,474.0,94.0,1.2,14.5,234.5,507.45,414.6
2016,8,30,7,30,264.0,140.0,1.2,15.0,237.0,389.86,318.96
2016,8,30,7,45,547.5,101.0,1.2,15.5,341.5,622.3,499.88
2016,8,30,8,0,831.0,62.0,1.2,16.0,446.0,826.65,640.92
2016,8,30,8,15,852.5,64.5,1.2,16.5,496.5,871.46,665.58
2016,8,30,8,30,874.0,67.0,1.2,17.0,547.0,914.01,690.13
2016,8,30,8,45,890.0,69.0,1.25,17.5,594.0,948.0,709.43
2016,8,30,9,0,906.0,71.0,1.3,18.0,641.0,978.82,726.61
2016,8,30,9,15,918.0,72.5,1.3,18.5,683.0,1001.64,737.71
2016,8,30,9,30,930.0,74.0,1.3,19.0,725.0,1020.71,746.51
2016,8,30,9,45,939.5,74.5,1.35,19.5,761.0,1032.17,751.46
2016,8,30,10,0,949.0,75.0,1.4,20.0,797.0,1039.56,754.07
2016,8,30,10,15,955.5,76.0,1.4,20.0,826.0,1040.36,753.3
2016,8,30,10,30,962.0,77.0,1.4,20.0,855.0,1036.89,750.09
2016,8,30,10,45,967.0,77.0,1.45,20.5,877.0,1026.59,742.22
2016,8,30,11,0,972.0,77.0,1.5,21.0,899.0,1012.06,731.88
2016,8,30,11,15,974.5,77.5,1.55,21.0,913.0,991.55,719.26
2016,8,30,11,30,977.0,78.0,1.6,21.0,927.0,966.98,704.11
2016,8,30,11,45,978.5,77.5,1.65,21.5,933.0,936.58,683.86
2016,8,30,12,0,980.0,77.0,1.7,22.0,939.0,902.44,661.19
2016,8,30,12,15,979.5,77.0,1.7,22.0,937.0,863.58,636.01
2016,8,30,12,30,979.0,77.0,1.7,22.0,935.0,821.4,608.48
2016,8,30,12,45,976.0,77.5,1.75,22.0,924.5,774.75,577.86
2016,8,30,13,0,973.0,78.0,1.8,22.0,914.0,725.36,542.6
2016,8,30,13,15,969.5,77.5,1.8,22.0,895.5,672.27,503.31
2016,8,30,13,30,966.0,77.0,1.8,22.0,877.0,616.98,461.19
2016,8,30,13,45,960.5,76.0,1.85,22.0,851.5,558.27,415.39
2016,8,30,14,0,955.0,75.0,1.9,22.0,826.0,498.07,366.76
2016,8,30,14,15,947.5,74.0,1.85,21.5,793.5,435.85,315.2
2016,8,30,14,30,940.0,73.0,1.8,21.0,761.0,372.88,261.49
2016,8,30,14,45,930.0,71.5,1.8,21.0,722.5,308.39,205.47
2016,8,30,15,0,920.0,70.0,1.8,21.0,684.0,244.01,150.58
2016,8,30,15,15,907.0,68.5,1.8,20.5,639.5,179.58,100.67
2016,8,30,15,30,894.0,67.0,1.8,20.0,595.0,116.17,63.16
2016,8,30,15,45,876.5,64.5,1.8,19.5,546.5,68.7,53.59
2016,8,30,16,0,859.0,62.0,1.8,19.0,498.0,65.91,51.55
2016,8,30,16,15,835.0,59.5,1.75,18.5,446.5,62.87,49.23
2016,8,30,16,30,811.0,57.0,1.7,18.0,395.0,59.72,46.78
2016,8,30,16,45,777.0,53.5,1.65,17.5,341.5,55.59,43.43
2016,8,30,17,0,743.0,50.0,1.6,17.0,288.0,46.87,35.94
2016,8,30,17,15,692.0,45.5,1.55,16.5,235.0,42.45,32.13
2016,8,30,17,30,641.0,41.0,1.5,16.0,182.0,38.08,28.19
2016,8,30,17,45,556.0,34.5,1.45,15.5,132.5,31.82,22.38
2016,8,30,18,0,471.0,28.0,1.4,15.0,83.0,25.69,16.38
2016,8,30,18,15,235.5,14.0,1.35,14.5,41.5,12.46,1.56
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,9.5,1.25,10.5,19.5,87.34,0.0
2016,8,31,6,0,332.0,19.0,1.3,11.0,39.0,219.83,110.28
2016,8,31,6,15,452.0,27.0,1.3,11.5,84.0,327.67,262.91
2016,8,31,6,30,572.0,35.0,1.3,12.0,129.0,437.74,359.69
2016,8,31,6,45,639.5,40.5,1.35,12.5,181.5,519.15,427.78
2016,8,31,7,0,707.0,46.0,1.4,13.0,234.0,604.84,494.19
2016,8,31,7,15,749.5,49.5,1.35,13.5,288.5,671.99,542.37
2016,8,31,7,30,792.0,53.0,1.3,14.0,343.0,731.48,582.56
2016,8,31,7,45,821.5,56.0,1.3,14.5,396.5,787.4,619.02
2016,8,31,8,0,851.0,59.0,1.3,15.0,450.0,842.31,653.53
2016,8,31,8,15,872.0,61.5,1.3,15.5,501.0,887.29,680.24
2016,8,31,8,30,893.0,64.0,1.3,16.0,552.0,929.88,704.85
2016,8,31,8,45,908.0,66.0,1.3,16.5,599.0,963.33,722.97
2016,8,31,9,0,923.0,68.0,1.3,17.0,646.0,993.49,738.84
2016,8,31,9,15,934.5,69.5,1.3,17.0,688.5,1016.03,751.11
2016,8,31,9,30,946.0,71.0,1.3,17.0,731.0,1034.74,761.07
2016,8,31,9,45,948.0,76.0,1.35,17.5,765.5,1044.08,764.69
2016,8,31,10,0,950.0,81.0,1.4,18.0,800.0,1049.06,765.81
2016,8,31,10,15,956.5,82.0,1.45,18.0,829.5,1049.63,765.78
2016,8,31,10,30,963.0,83.0,1.5,18.0,859.0,1045.93,763.25
2016,8,31,10,45,968.0,83.5,1.55,18.5,881.0,1035.93,755.46
2016,8,31,11,0,973.0,84.0,1.6,19.0,903.0,1021.68,745.17
2016,8,31,11,15,975.5,84.5,1.6,19.0,917.0,1000.88,731.49
2016,8,31,11,30,978.0,85.0,1.6,19.0,931.0,976.02,715.33
2016,8,31,11,45,978.5,85.0,1.6,19.0,937.0,944.96,695.22
2016,8,31,12,0,979.0,85.0,1.6,19.0,943.0,910.2,672.7
2016,8,31,12,15,978.5,85.0,1.6,19.0,941.0,871.09,647.21
2016,8,31,12,30,978.0,85.0,1.6,19.0,939.0,828.67,619.36
2016,8,31,12,45,972.0,87.0,1.65,19.0,927.5,780.99,587.63
2016,8,31,13,0,966.0,89.0,1.7,19.0,916.0,730.79,551.58
2016,8,31,13,15,962.5,88.5,1.7,18.5,897.5,677.74,513.02
2016,8,31,13,30,959.0,88.0,1.7,18.0,879.0,622.49,471.47
2016,8,31,13,45,954.0,86.5,1.75,18.0,853.5,563.71,425.15
2016,8,31,14,0,949.0,85.0,1.8,18.0,828.0,503.41,375.93
2016,8,31,14,15,941.0,83.5,1.8,18.0,795.0,440.67,322.95
2016,8,31,14,30,933.0,82.0,1.8,18.0,762.0,377.28,267.96
2016,8,31,14,45,924.0,80.0,1.8,18.0,723.0,312.84,211.46
2016,8,31,15,0,915.0,78.0,1.8,18.0,684.0,248.42,156.0
2016,8,31,15,15,900.5,76.0,1.8,17.5,639.0,183.49,105.33
2016,8,31,15,30,886.0,74.0,1.8,17.0,594.0,119.78,67.35
2016,8,31,15,45,869.5,70.5,1.8,17.0,545.5,72.48,57.41
2016,8,31,16,0,853.0,67.0,1.8,17.0,497.0,69.12,54.77
2016,8,31,16,15,827.5,64.0,1.75,16.5,444.5,65.76,52.17
2016,8,31,16,30,802.0,61.0,1.7,16.0,392.0,56.45,44.31
2016,8,31,16,45,768.5,57.0,1.7,15.5,338.5,52.78,41.32
2016,8,31,17,0,735.0,53.0,1.7,15.0,285.0,49.08,38.22
2016,8,31,17,15,680.5,48.0,1.6,14.5,231.5,44.32,34.06
2016,8,31,17,30,626.0,43.0,1.5,14.0,178.0,39.6,29.77
2016,8,31,17,45,535.0,36.0,1.45,13.5,128.5,32.97,23.56
2016,8,31,18,0,444.0,29.0,1.4,13.0,79.0,26.48,17.09
2016,8,31,18,15,222.0,14.5,1.3,12.5,39.5,11.83,0.0
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
