Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,169.0,9.0,1.1,10.5,19.0,88.82,0.0
2016,9,1,6,0,338.0,18.0,1.1,11.0,38.0,222.37,97.03
2016,9,1,6,15,460.5,26.5,1.1,11.0,83.5,333.47,266.71
2016,9,1,6,30,583.0,35.0,1.1,11.0,129.0,446.37,366.68
2016,9,1,6,45,650.5,40.5,1.1,11.5,182.0,528.5,434.86
2016,9,1,7,0,718.0,46.0,1.1,12.0,235.0,614.85,501.1
2016,9,1,7,15,760.5,50.0,1.05,12.5,290.0,683.22,549.67
2016,9,1,7,30,803.0,54.0,1.0,13.0,345.0,743.88,590.13
2016,9,1,7,45,833.0,56.5,1.0,14.0,399.0,799.91,625.03
2016,9,1,8,0,863.0,59.0,1.0,15.0,453.0,854.96,657.86
2016,9,1,8,15,883.5,61.5,1.0,15.5,504.5,899.79,683.94
2016,9,1,8,30,904.0,64.0,1.0,16.0,556.0,942.17,707.92
2016,9,1,8,45,919.5,65.5,1.0,16.5,603.5,975.63,725.65
2016,9,1,9,0,935.0,67.0,1.0,17.0,651.0,1005.8,741.17
2016,9,1,9,15,946.5,69.0,1.0,17.0,693.5,1029.06,753.63
2016,9,1,9,30,958.0,71.0,1.0,17.0,736.0,1048.41,763.76
2016,9,1,9,45,963.0,74.0,1.05,17.5,771.5,1058.35,767.77
2016,9,1,10,0,968.0,77.0,1.1,18.0,807.0,1063.98,769.36
2016,9,1,10,15,974.0,78.0,1.15,18.0,836.5,1063.96,769.08
2016,9,1,10,30,980.0,79.0,1.2,18.0,866.0,1059.6,766.33
2016,9,1,10,45,984.0,80.0,1.25,18.5,888.0,1048.93,758.37
2016,9,1,11,0,988.0,81.0,1.3,19.0,910.0,1033.96,747.91
2016,9,1,11,15,990.5,81.5,1.35,19.0,924.0,1012.79,735.06
2016,9,1,11,30,993.0,82.0,1.4,19.0,938.0,987.5,719.66
2016,9,1,11,45,992.5,83.0,1.45,19.0,944.0,956.07,700.28
2016,9,1,12,0,992.0,84.0,1.5,19.0,950.0,920.9,678.39
2016,9,1,12,15,991.0,84.0,1.55,19.0,947.5,880.82,653.06
2016,9,1,12,30,990.0,84.0,1.6,19.0,945.0,837.41,625.25
2016,9,1,12,45,985.0,85.5,1.7,19.0,933.5,789.38,593.96
2016,9,1,13,0,980.0,87.0,1.8,19.0,922.0,738.73,558.01
2016,9,1,13,15,976.0,86.5,1.8,18.5,903.5,684.58,518.63
2016,9,1,13,30,972.0,86.0,1.8,18.0,885.0,628.27,476.24
2016,9,1,13,45,965.5,85.5,1.85,18.0,859.0,568.76,429.28
2016,9,1,14,0,959.0,85.0,1.9,18.0,833.0,507.84,379.48
2016,9,1,14,15,951.5,83.5,1.8,17.5,800.0,444.6,326.32
2016,9,1,14,30,944.0,82.0,1.7,17.0,767.0,380.62,271.02
2016,9,1,14,45,934.5,80.5,1.65,17.0,727.5,315.65,213.85
2016,9,1,15,0,925.0,79.0,1.6,17.0,688.0,250.71,157.83
2016,9,1,15,15,911.0,77.0,1.55,16.5,643.0,185.11,106.56
2016,9,1,15,30,897.0,75.0,1.5,16.0,598.0,120.64,68.19
2016,9,1,15,45,878.5,72.0,1.5,16.0,548.0,73.62,58.64
2016,9,1,16,0,860.0,69.0,1.5,16.0,498.0,70.54,56.25
2016,9,1,16,15,834.0,66.0,1.5,15.5,445.0,67.17,53.64
2016,9,1,16,30,808.0,63.0,1.5,15.0,392.0,58.01,45.89
2016,9,1,16,45,768.5,59.5,1.55,14.5,337.5,54.67,43.19
2016,9,1,17,0,729.0,56.0,1.6,14.0,283.0,51.36,40.42
2016,9,1,17,15,672.0,50.5,1.55,13.5,228.5,46.26,35.93
2016,9,1,17,30,615.0,45.0,1.5,13.0,174.0,41.2,31.29
2016,9,1,17,45,511.5,38.0,1.5,12.5,124.0,31.84,22.61
2016,9,1,18,0,408.0,31.0,1.5,12.0,74.0,25.88,16.49
2016,9,1,18,15,204.0,15.5,1.45,11.5,37.0,12.64,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,122.0,9.5,1.05,10.0,16.5,66.8,0.0
2016,9,2,6,0,244.0,19.0,1.1,11.0,33.0,177.77,62.44
2016,9,2,6,15,371.0,29.0,1.05,11.5,75.5,291.13,231.96
2016,9,2,6,30,498.0,39.0,1.0,12.0,118.0,403.74,330.99
2016,9,2,6,45,567.5,46.5,1.0,12.5,169.0,485.15,399.25
2016,9,2,7,0,637.0,54.0,1.0,13.0,220.0,566.57,462.38
2016,9,2,7,15,683.5,58.5,0.95,13.5,273.0,635.86,512.29
2016,9,2,7,30,730.0,63.0,0.9,14.0,326.0,706.23,560.34
2016,9,2,7,45,760.5,67.0,0.9,14.5,378.5,762.87,597.04
2016,9,2,8,0,791.0,71.0,0.9,15.0,431.0,818.54,631.89
2016,9,2,8,15,814.0,74.5,0.9,15.5,481.0,865.28,659.61
2016,9,2,8,30,837.0,78.0,0.9,16.0,531.0,898.85,678.01
2016,9,2,8,45,852.0,81.0,0.9,16.5,576.5,932.03,696.03
2016,9,2,9,0,867.0,84.0,0.9,17.0,622.0,962.09,711.8
2016,9,2,9,15,879.5,86.0,0.95,17.5,663.5,985.1,723.97
2016,9,2,9,30,892.0,88.0,1.0,18.0,705.0,1004.5,733.95
2016,9,2,9,45,906.5,87.0,1.05,18.5,741.5,1018.62,740.7
2016,9,2,10,0,921.0,86.0,1.1,19.0,778.0,1028.86,745.19
2016,9,2,10,15,927.5,87.0,1.15,19.0,806.5,1029.3,745.13
2016,9,2,10,30,934.0,88.0,1.2,19.0,835.0,1025.6,742.73
2016,9,2,10,45,937.5,89.5,1.25,19.5,856.5,1015.32,734.98
2016,9,2,11,0,941.0,91.0,1.3,20.0,878.0,1000.92,724.82
2016,9,2,11,15,943.5,91.5,1.35,20.0,891.5,980.47,712.31
2016,9,2,11,30,946.0,92.0,1.4,20.0,905.0,956.09,697.35
2016,9,2,11,45,947.5,92.0,1.45,20.5,911.0,926.51,677.72
2016,9,2,12,0,949.0,92.0,1.5,21.0,917.0,893.28,655.7
2016,9,2,12,15,948.5,92.0,1.5,21.0,915.0,854.93,630.86
2016,9,2,12,30,948.0,92.0,1.5,21.0,913.0,813.39,603.75
2016,9,2,12,45,639.5,245.0,1.55,21.0,796.0,691.46,515.86
2016,9,2,13,0,331.0,398.0,1.6,21.0,679.0,559.96,419.24
2016,9,2,13,15,624.5,249.0,1.6,21.0,765.5,607.49,456.34
2016,9,2,13,30,918.0,100.0,1.6,21.0,852.0,609.54,457.07
2016,9,2,13,45,690.0,200.5,1.6,21.0,756.0,521.33,389.4
2016,9,2,14,0,462.0,301.0,1.6,21.0,660.0,443.32,330.6
2016,9,2,14,15,678.0,197.0,1.6,20.5,698.5,419.85,308.17
2016,9,2,14,30,894.0,93.0,1.6,20.0,737.0,372.2,262.8
2016,9,2,14,45,884.5,90.0,1.6,20.0,698.5,308.97,207.99
2016,9,2,15,0,875.0,87.0,1.6,20.0,660.0,245.89,154.36
2016,9,2,15,15,859.5,85.0,1.6,19.5,616.0,183.07,105.98
2016,9,2,15,30,844.0,83.0,1.6,19.0,572.0,121.6,69.94
2016,9,2,15,45,825.0,79.5,1.65,18.5,523.5,69.74,54.74
2016,9,2,16,0,806.0,76.0,1.7,18.0,475.0,67.17,52.91
2016,9,2,16,15,778.5,72.5,1.65,17.5,423.5,64.36,50.78
2016,9,2,16,30,751.0,69.0,1.6,17.0,372.0,61.51,48.59
2016,9,2,16,45,712.5,64.5,1.6,16.5,319.0,57.68,45.48
2016,9,2,17,0,674.0,60.0,1.6,16.0,266.0,53.84,42.28
2016,9,2,17,15,614.0,54.0,1.55,15.0,213.5,44.77,34.37
2016,9,2,17,30,554.0,48.0,1.5,14.0,161.0,39.84,29.92
2016,9,2,17,45,456.5,39.0,1.5,13.5,114.0,32.31,22.87
2016,9,2,18,0,359.0,30.0,1.5,13.0,67.0,24.88,15.36
2016,9,2,18,15,179.5,15.0,1.45,12.5,33.5,12.21,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,85.0,10.0,1.55,10.0,14.5,49.42,0.0
2016,9,3,6,0,170.0,20.0,1.6,10.0,29.0,138.01,33.77
2016,9,3,6,15,298.5,32.5,1.6,10.0,70.5,252.84,202.55
2016,9,3,6,30,427.0,45.0,1.6,10.0,112.0,366.12,304.6
2016,9,3,6,45,496.0,55.0,1.65,10.5,162.0,447.55,374.8
2016,9,3,7,0,565.0,65.0,1.7,11.0,212.0,533.92,445.08
2016,9,3,7,15,617.0,71.5,1.65,11.5,265.0,606.86,500.06
2016,9,3,7,30,669.0,78.0,1.6,12.0,318.0,681.66,553.73
2016,9,3,7,45,708.0,82.5,1.6,12.5,371.0,744.0,596.27
2016,9,3,8,0,747.0,87.0,1.6,13.0,424.0,800.72,633.39
2016,9,3,8,15,773.0,90.5,1.55,13.5,474.5,849.2,663.07
2016,9,3,8,30,799.0,94.0,1.5,14.0,525.0,895.62,690.55
2016,9,3,8,45,825.0,94.5,1.5,14.5,573.0,936.03,714.0
2016,9,3,9,0,851.0,95.0,1.5,15.0,621.0,973.63,735.27
2016,9,3,9,15,865.0,97.5,1.5,15.0,663.0,985.91,741.0
2016,9,3,9,30,879.0,100.0,1.5,15.0,705.0,1006.97,752.97
2016,9,3,9,45,905.0,94.0,1.5,15.5,745.0,1026.7,762.59
2016,9,3,10,0,931.0,88.0,1.5,16.0,785.0,1042.62,769.8
2016,9,3,10,15,937.5,89.0,1.5,16.0,814.0,1042.88,768.54
2016,9,3,10,30,944.0,90.0,1.5,16.0,843.0,1038.94,764.97
2016,9,3,10,45,951.5,89.5,1.55,16.5,865.5,1030.12,757.89
2016,9,3,11,0,959.0,89.0,1.6,17.0,888.0,1017.08,748.28
2016,9,3,11,15,961.5,89.5,1.65,17.0,902.0,996.17,735.12
2016,9,3,11,30,964.0,90.0,1.7,17.0,916.0,971.26,719.45
2016,9,3,11,45,965.0,90.0,1.75,17.0,921.5,940.63,700.0
2016,9,3,12,0,966.0,90.0,1.8,17.0,927.0,906.32,678.04
2016,9,3,12,15,965.5,90.0,1.85,17.0,924.5,867.27,652.71
2016,9,3,12,30,965.0,90.0,1.9,17.0,922.0,824.96,624.93
2016,9,3,12,45,953.5,94.5,1.95,17.0,909.0,775.72,591.27
2016,9,3,13,0,942.0,99.0,2.0,17.0,896.0,724.41,553.71
2016,9,3,13,15,937.5,98.5,2.0,16.5,877.0,671.43,514.6
2016,9,3,13,30,933.0,98.0,2.0,16.0,858.0,616.45,472.61
2016,9,3,13,45,930.0,95.0,2.0,16.0,832.5,558.43,425.99
2016,9,3,14,0,927.0,92.0,2.0,16.0,807.0,498.78,376.48
2016,9,3,14,15,918.5,90.5,2.0,15.5,774.5,436.74,324.12
2016,9,3,14,30,910.0,89.0,2.0,15.0,742.0,374.16,269.68
2016,9,3,14,45,902.5,85.5,2.0,15.0,703.5,310.07,212.76
2016,9,3,15,0,895.0,82.0,2.0,15.0,665.0,245.88,156.84
2016,9,3,15,15,776.5,110.5,1.95,14.5,591.0,183.19,111.91
2016,9,3,15,30,658.0,139.0,1.9,14.0,517.0,132.53,85.92
2016,9,3,15,45,745.0,105.0,1.9,14.0,498.0,78.97,63.82
2016,9,3,16,0,832.0,71.0,1.9,14.0,479.0,71.14,57.27
2016,9,3,16,15,805.5,68.0,1.9,13.5,427.5,61.63,49.22
2016,9,3,16,30,779.0,65.0,1.9,13.0,376.0,59.0,47.18
2016,9,3,16,45,735.5,62.0,1.95,13.0,321.5,56.1,44.75
2016,9,3,17,0,692.0,59.0,2.0,13.0,267.0,53.29,42.31
2016,9,3,17,15,631.0,53.0,2.0,12.5,214.0,47.91,37.53
2016,9,3,17,30,570.0,47.0,2.0,12.0,161.0,39.22,29.58
2016,9,3,17,45,446.0,39.5,2.0,11.5,112.0,32.7,23.34
2016,9,3,18,0,322.0,32.0,2.0,11.0,63.0,26.49,16.59
2016,9,3,18,15,161.0,16.0,1.95,10.5,31.5,13.07,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.0,12.0,28.76,0.0
2016,9,4,6,0,85.0,20.0,2.0,10.0,24.0,81.47,7.44
2016,9,4,6,15,197.5,37.5,1.95,10.0,63.5,199.17,158.41
2016,9,4,6,30,310.0,55.0,1.9,10.0,103.0,301.4,251.4
2016,9,4,6,45,384.0,69.0,1.9,10.5,151.5,383.2,322.58
2016,9,4,7,0,458.0,83.0,1.9,11.0,200.0,471.31,395.69
2016,9,4,7,15,514.5,92.5,1.8,11.5,252.5,545.17,453.6
2016,9,4,7,30,571.0,102.0,1.7,12.0,305.0,629.74,515.95
2016,9,4,7,45,620.5,106.5,1.65,12.5,358.5,699.0,564.22
2016,9,4,8,0,670.0,111.0,1.6,13.0,412.0,768.47,610.83
2016,9,4,8,15,699.5,116.5,1.55,13.0,462.5,820.48,644.55
2016,9,4,8,30,729.0,122.0,1.5,13.0,513.0,870.83,676.43
2016,9,4,8,45,764.5,120.5,1.45,13.5,562.5,916.56,703.16
2016,9,4,9,0,800.0,119.0,1.4,14.0,612.0,953.11,723.14
2016,9,4,9,15,816.0,122.0,1.4,14.5,654.0,980.03,737.31
2016,9,4,9,30,832.0,125.0,1.4,15.0,696.0,1003.4,749.21
2016,9,4,9,45,882.0,108.0,1.4,15.5,741.5,1020.84,757.29
2016,9,4,10,0,932.0,91.0,1.4,16.0,787.0,1048.47,772.04
2016,9,4,10,15,939.0,92.5,1.45,16.0,816.5,1049.63,772.06
2016,9,4,10,30,946.0,94.0,1.5,16.0,846.0,1046.55,769.89
2016,9,4,10,45,953.0,93.5,1.55,16.5,868.5,1037.05,762.37
2016,9,4,11,0,960.0,93.0,1.6,17.0,891.0,1023.32,752.34
2016,9,4,11,15,963.0,93.5,1.6,17.0,905.0,1002.66,738.64
2016,9,4,11,30,966.0,94.0,1.6,17.0,919.0,977.97,722.47
2016,9,4,11,45,968.5,94.0,1.65,17.5,925.5,948.4,702.54
2016,9,4,12,0,971.0,94.0,1.7,18.0,932.0,915.04,680.12
2016,9,4,12,15,970.5,94.0,1.75,18.0,929.5,875.61,654.81
2016,9,4,12,30,970.0,94.0,1.8,18.0,927.0,832.9,627.05
2016,9,4,12,45,972.0,91.0,1.85,18.0,917.5,786.17,595.62
2016,9,4,13,0,974.0,88.0,1.9,18.0,908.0,736.4,559.65
2016,9,4,13,15,970.0,87.5,1.9,18.0,889.0,682.22,518.97
2016,9,4,13,30,966.0,87.0,1.9,18.0,870.0,625.89,475.45
2016,9,4,13,45,961.0,85.5,1.9,18.0,844.0,566.32,428.07
2016,9,4,14,0,956.0,84.0,1.9,18.0,818.0,505.23,377.84
2016,9,4,14,15,948.0,83.0,1.9,17.5,784.5,442.1,324.98
2016,9,4,14,30,940.0,82.0,1.9,17.0,751.0,378.31,269.88
2016,9,4,14,45,928.0,80.5,1.9,17.0,711.0,312.67,212.17
2016,9,4,15,0,916.0,79.0,1.9,17.0,671.0,247.41,155.92
2016,9,4,15,15,901.5,77.0,1.85,16.5,626.0,182.1,104.92
2016,9,4,15,30,887.0,75.0,1.8,16.0,581.0,118.01,67.17
2016,9,4,15,45,865.5,73.0,1.8,16.0,531.0,73.79,58.87
2016,9,4,16,0,844.0,71.0,1.8,16.0,481.0,71.32,56.99
2016,9,4,16,15,816.5,67.5,1.75,15.5,428.0,61.48,48.71
2016,9,4,16,30,789.0,64.0,1.7,15.0,375.0,58.42,46.3
2016,9,4,16,45,747.0,60.5,1.7,14.5,320.5,55.12,43.61
2016,9,4,17,0,705.0,57.0,1.7,14.0,266.0,51.86,40.87
2016,9,4,17,15,643.0,51.0,1.65,13.0,212.5,46.39,36.09
2016,9,4,17,30,581.0,45.0,1.6,12.0,159.0,37.76,28.25
2016,9,4,17,45,468.5,36.5,1.55,11.5,110.0,30.44,21.29
2016,9,4,18,0,356.0,28.0,1.5,11.0,61.0,23.3,13.6
2016,9,4,18,15,178.0,14.0,1.45,10.5,30.5,11.02,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,9.0,0.7,8.5,13.0,51.06,0.0
2016,9,5,6,0,178.0,18.0,0.7,9.0,26.0,139.69,0.0
2016,9,5,6,15,311.0,30.0,0.7,9.5,67.5,260.0,205.46
2016,9,5,6,30,444.0,42.0,0.7,10.0,109.0,376.59,309.74
2016,9,5,6,45,522.0,50.0,0.7,10.5,159.5,462.81,382.31
2016,9,5,7,0,600.0,58.0,0.7,11.0,210.0,554.7,454.19
2016,9,5,7,15,650.5,64.0,0.65,11.5,263.5,627.14,506.48
2016,9,5,7,30,701.0,70.0,0.6,12.0,317.0,696.12,553.48
2016,9,5,7,45,738.0,73.5,0.55,13.0,370.0,757.1,591.39
2016,9,5,8,0,775.0,77.0,0.5,14.0,423.0,817.42,627.07
2016,9,5,8,15,799.5,80.5,0.5,14.5,473.5,865.12,654.95
2016,9,5,8,30,824.0,84.0,0.5,15.0,524.0,910.65,680.87
2016,9,5,8,45,845.0,86.0,0.55,15.5,571.5,948.4,702.32
2016,9,5,9,0,866.0,88.0,0.6,16.0,619.0,971.07,714.04
2016,9,5,9,15,879.5,90.0,0.6,16.5,660.5,994.81,725.56
2016,9,5,9,30,893.0,92.0,0.6,17.0,702.0,1014.93,734.75
2016,9,5,9,45,911.5,89.0,0.65,18.0,740.0,1030.49,741.01
2016,9,5,10,0,930.0,86.0,0.7,19.0,778.0,1042.18,745.01
2016,9,5,10,15,937.0,87.5,0.75,19.5,807.0,1043.37,744.15
2016,9,5,10,30,944.0,89.0,0.8,20.0,836.0,1040.33,741.0
2016,9,5,10,45,949.0,89.5,0.85,20.5,858.0,1029.99,733.56
2016,9,5,11,0,954.0,90.0,0.9,21.0,880.0,1015.47,723.76
2016,9,5,11,15,957.0,90.5,0.95,21.0,893.5,994.91,711.7
2016,9,5,11,30,960.0,91.0,1.0,21.0,907.0,970.35,697.2
2016,9,5,11,45,961.0,91.0,1.05,21.5,913.0,939.61,677.48
2016,9,5,12,0,962.0,91.0,1.1,22.0,919.0,905.21,655.4
2016,9,5,12,15,961.5,91.0,1.15,22.0,916.5,866.08,631.36
2016,9,5,12,30,961.0,91.0,1.2,22.0,914.0,823.7,604.92
2016,9,5,12,45,951.0,95.5,1.25,22.5,901.5,775.49,572.4
2016,9,5,13,0,941.0,100.0,1.3,23.0,889.0,725.08,536.11
2016,9,5,13,15,937.0,99.0,1.3,22.5,870.5,671.81,498.45
2016,9,5,13,30,933.0,98.0,1.3,22.0,852.0,616.51,457.94
2016,9,5,13,45,926.5,97.0,1.35,22.0,825.5,558.13,413.12
2016,9,5,14,0,920.0,96.0,1.4,22.0,799.0,498.47,365.59
2016,9,5,14,15,911.5,94.5,1.4,21.5,766.0,436.59,315.11
2016,9,5,14,30,903.0,93.0,1.4,21.0,733.0,374.19,262.56
2016,9,5,14,45,889.5,91.5,1.45,21.0,693.0,310.18,207.72
2016,9,5,15,0,876.0,90.0,1.5,21.0,653.0,246.77,154.37
2016,9,5,15,15,860.5,87.5,1.5,20.5,608.0,183.26,105.87
2016,9,5,15,30,845.0,85.0,1.5,20.0,563.0,114.26,64.44
2016,9,5,15,45,822.5,82.5,1.55,20.0,513.5,71.83,56.27
2016,9,5,16,0,800.0,80.0,1.6,20.0,464.0,69.97,54.93
2016,9,5,16,15,770.5,76.0,1.55,19.5,412.0,66.85,52.57
2016,9,5,16,30,741.0,72.0,1.5,19.0,360.0,63.69,50.13
2016,9,5,16,45,699.0,66.5,1.45,18.5,306.5,59.13,46.4
2016,9,5,17,0,657.0,61.0,1.4,18.0,253.0,50.32,38.84
2016,9,5,17,15,592.5,54.5,1.25,17.0,200.5,45.0,34.25
2016,9,5,17,30,528.0,48.0,1.1,16.0,148.0,39.73,29.47
2016,9,5,17,45,422.0,37.5,1.0,15.0,101.5,31.02,21.4
2016,9,5,18,0,316.0,27.0,0.9,14.0,55.0,22.36,12.22
2016,9,5,18,15,158.0,13.5,0.85,13.0,27.5,10.62,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,100.5,8.0,0.75,9.5,12.5,56.22,0.0
2016,9,6,6,0,201.0,16.0,0.7,10.0,25.0,150.05,0.0
2016,9,6,6,15,337.0,27.0,0.6,10.5,66.5,273.53,213.75
2016,9,6,6,30,473.0,38.0,0.5,11.0,108.0,392.28,319.76
2016,9,6,6,45,553.0,45.0,0.4,11.5,159.5,479.69,391.61
2016,9,6,7,0,633.0,52.0,0.3,12.0,211.0,567.86,457.96
2016,9,6,7,15,682.0,57.0,0.25,13.0,264.5,639.83,507.72
2016,9,6,7,30,731.0,62.0,0.2,14.0,318.0,713.1,555.45
2016,9,6,7,45,766.5,65.5,0.2,15.0,371.0,773.54,592.45
2016,9,6,8,0,802.0,69.0,0.2,16.0,424.0,833.28,627.52
2016,9,6,8,15,825.5,72.0,0.2,17.0,475.0,880.06,652.76
2016,9,6,8,30,849.0,75.0,0.2,18.0,526.0,913.61,668.95
2016,9,6,8,45,867.5,77.0,0.25,19.0,573.0,949.04,687.16
2016,9,6,9,0,886.0,79.0,0.3,20.0,620.0,981.44,703.23
2016,9,6,9,15,899.0,80.5,0.35,21.0,662.0,1004.42,713.43
2016,9,6,9,30,912.0,82.0,0.4,22.0,704.0,1023.71,721.56
2016,9,6,9,45,917.0,86.0,0.5,23.0,738.5,1033.99,725.58
2016,9,6,10,0,922.0,90.0,0.6,24.0,773.0,1040.08,727.36
2016,9,6,10,15,929.0,91.5,0.65,24.0,802.0,1041.14,727.93
2016,9,6,10,30,936.0,93.0,0.7,24.0,831.0,1038.0,726.21
2016,9,6,10,45,942.0,93.5,0.8,24.5,853.0,1028.57,720.58
2016,9,6,11,0,948.0,94.0,0.9,25.0,875.0,1014.94,712.51
2016,9,6,11,15,951.0,94.5,0.95,25.0,889.0,994.34,700.6
2016,9,6,11,30,954.0,95.0,1.0,25.0,903.0,969.74,686.3
2016,9,6,11,45,956.0,94.5,1.05,25.5,909.0,939.38,667.08
2016,9,6,12,0,958.0,94.0,1.1,26.0,915.0,905.33,645.53
2016,9,6,12,15,958.0,94.0,1.1,26.0,912.5,866.58,621.38
2016,9,6,12,30,958.0,94.0,1.1,26.0,910.0,824.56,594.99
2016,9,6,12,45,949.0,97.5,1.15,26.0,897.5,776.13,564.01
2016,9,6,13,0,940.0,101.0,1.2,26.0,885.0,725.46,529.25
2016,9,6,13,15,935.5,100.5,1.2,26.0,866.5,672.24,491.23
2016,9,6,13,30,931.0,100.0,1.2,26.0,848.0,617.03,450.57
2016,9,6,13,45,926.5,97.5,1.25,26.0,822.0,558.43,406.44
2016,9,6,14,0,922.0,95.0,1.3,26.0,796.0,498.37,359.47
2016,9,6,14,15,913.5,93.5,1.3,25.5,762.5,436.31,309.7
2016,9,6,14,30,905.0,92.0,1.3,25.0,729.0,373.71,257.88
2016,9,6,14,45,894.5,89.5,1.35,25.0,690.0,309.58,203.73
2016,9,6,15,0,884.0,87.0,1.4,25.0,651.0,245.71,150.75
2016,9,6,15,15,868.5,84.5,1.4,24.5,606.0,181.68,102.68
2016,9,6,15,30,853.0,82.0,1.4,24.0,561.0,119.04,67.25
2016,9,6,15,45,833.0,78.5,1.4,23.5,512.0,69.35,53.36
2016,9,6,16,0,813.0,75.0,1.4,23.0,463.0,66.71,51.5
2016,9,6,16,15,784.0,71.5,1.3,22.5,410.5,63.82,49.35
2016,9,6,16,30,755.0,68.0,1.2,22.0,358.0,60.9,47.12
2016,9,6,16,45,715.0,62.5,1.2,21.5,304.5,56.24,43.34
2016,9,6,17,0,675.0,57.0,1.2,21.0,251.0,51.52,39.39
2016,9,6,17,15,610.0,50.5,1.1,19.5,198.0,42.15,31.37
2016,9,6,17,30,545.0,44.0,1.0,18.0,145.0,36.73,26.56
2016,9,6,17,45,438.0,34.5,0.9,17.0,98.5,28.7,19.13
2016,9,6,18,0,331.0,25.0,0.8,16.0,52.0,20.78,10.29
2016,9,6,18,15,165.5,12.5,0.75,15.5,26.0,9.83,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,85.0,7.5,0.85,11.5,11.5,5.9,0.0
2016,9,7,6,0,170.0,15.0,0.8,12.0,23.0,131.53,0.0
2016,9,7,6,15,302.5,28.0,0.75,13.0,63.5,255.0,196.34
2016,9,7,6,30,435.0,41.0,0.7,14.0,104.0,372.21,301.23
2016,9,7,6,45,507.5,50.5,0.65,15.5,154.0,456.22,369.64
2016,9,7,7,0,580.0,60.0,0.6,17.0,204.0,545.55,436.46
2016,9,7,7,15,632.0,66.5,0.55,17.5,257.0,619.26,488.66
2016,9,7,7,30,684.0,73.0,0.5,18.0,310.0,694.84,539.27
2016,9,7,7,45,713.5,80.0,0.45,19.0,362.0,752.8,574.02
2016,9,7,8,0,743.0,87.0,0.4,20.0,414.0,809.9,606.67
2016,9,7,8,15,769.0,91.0,0.35,21.0,464.5,853.07,628.82
2016,9,7,8,30,795.0,95.0,0.3,22.0,515.0,899.98,652.74
2016,9,7,8,45,808.5,100.5,0.25,23.5,560.5,934.06,666.52
2016,9,7,9,0,822.0,106.0,0.2,25.0,606.0,964.93,678.1
2016,9,7,9,15,837.0,109.0,0.25,25.5,648.0,990.95,691.22
2016,9,7,9,30,852.0,112.0,0.3,26.0,690.0,1013.35,702.31
2016,9,7,9,45,884.0,104.5,0.4,26.5,731.0,1023.32,707.34
2016,9,7,10,0,916.0,97.0,0.5,27.0,772.0,1043.31,718.71
2016,9,7,10,15,923.0,98.0,0.6,27.0,801.0,1043.61,719.82
2016,9,7,10,30,930.0,99.0,0.7,27.0,830.0,1039.75,718.89
2016,9,7,10,45,933.0,101.0,0.8,27.5,851.0,1028.84,712.44
2016,9,7,11,0,936.0,103.0,0.9,28.0,872.0,1013.81,703.62
2016,9,7,11,15,939.0,104.0,0.95,28.0,885.5,993.68,692.15
2016,9,7,11,30,942.0,105.0,1.0,28.0,899.0,969.59,678.31
2016,9,7,11,45,939.0,107.0,1.05,28.0,903.5,937.32,659.42
2016,9,7,12,0,936.0,109.0,1.1,28.0,908.0,901.64,638.31
2016,9,7,12,15,935.0,109.0,1.15,28.0,905.0,862.51,614.81
2016,9,7,12,30,934.0,109.0,1.2,28.0,902.0,820.27,589.03
2016,9,7,12,45,916.5,117.0,1.25,28.0,887.0,770.2,556.44
2016,9,7,13,0,899.0,125.0,1.3,28.0,872.0,718.51,521.03
2016,9,7,13,15,894.0,124.0,1.3,28.0,852.5,666.09,483.8
2016,9,7,13,30,889.0,123.0,1.3,28.0,833.0,611.87,444.11
2016,9,7,13,45,878.5,122.5,1.35,28.0,805.5,553.64,400.58
2016,9,7,14,0,868.0,122.0,1.4,28.0,778.0,495.44,355.43
2016,9,7,14,15,857.5,120.0,1.4,27.5,744.5,433.58,306.51
2016,9,7,14,30,847.0,118.0,1.4,27.0,711.0,371.62,255.96
2016,9,7,14,45,829.0,116.5,1.4,27.0,670.0,308.23,203.34
2016,9,7,15,0,811.0,115.0,1.4,27.0,629.0,246.22,152.85
2016,9,7,15,15,792.0,111.5,1.4,26.5,584.0,184.31,107.06
2016,9,7,15,30,773.0,108.0,1.4,26.0,539.0,124.53,73.37
2016,9,7,15,45,743.5,105.0,1.4,25.5,489.0,79.35,61.29
2016,9,7,16,0,714.0,102.0,1.4,25.0,439.0,77.74,60.36
2016,9,7,16,15,679.5,96.0,1.3,24.0,387.0,73.99,57.66
2016,9,7,16,30,645.0,90.0,1.2,23.0,335.0,70.15,54.84
2016,9,7,16,45,592.0,83.5,1.2,22.5,282.0,65.63,51.22
2016,9,7,17,0,539.0,77.0,1.2,22.0,229.0,61.11,47.49
2016,9,7,17,15,468.0,66.5,1.1,21.0,178.0,53.27,40.77
2016,9,7,17,30,397.0,56.0,1.0,20.0,127.0,45.35,33.71
2016,9,7,17,45,289.0,41.5,0.9,19.0,84.0,31.59,21.31
2016,9,7,18,0,181.0,27.0,0.8,18.0,41.0,20.51,9.21
2016,9,7,18,15,90.5,13.5,0.7,17.0,20.5,10.62,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,0.0,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,68.2,0.0
2016,9,8,6,15,222.5,30.5,0.65,11.5,57.0,208.36,159.82
2016,9,8,6,30,343.0,46.0,0.6,12.0,95.0,317.34,259.17
2016,9,8,6,45,431.0,56.0,0.6,12.5,144.5,409.53,336.75
2016,9,8,7,0,519.0,66.0,0.6,13.0,194.0,508.18,415.03
2016,9,8,7,15,323.0,102.5,0.6,13.5,188.0,411.8,337.06
2016,9,8,7,30,127.0,139.0,0.6,14.0,182.0,267.31,218.87
2016,9,8,7,45,127.0,162.5,0.6,14.5,212.0,295.85,241.44
2016,9,8,8,0,127.0,186.0,0.6,15.0,242.0,323.57,261.57
2016,9,8,8,15,210.0,202.0,0.6,15.5,307.0,418.2,334.97
2016,9,8,8,30,293.0,218.0,0.6,16.0,372.0,538.97,423.43
2016,9,8,8,45,550.5,162.5,0.6,16.5,484.0,751.75,575.8
2016,9,8,9,0,808.0,107.0,0.6,17.0,596.0,953.83,704.0
2016,9,8,9,15,823.0,109.5,0.6,17.5,637.0,979.06,713.61
2016,9,8,9,30,838.0,112.0,0.6,18.0,678.0,1000.72,723.8
2016,9,8,9,45,844.5,116.5,0.65,19.0,712.5,1012.34,727.61
2016,9,8,10,0,851.0,121.0,0.7,20.0,747.0,1019.96,729.21
2016,9,8,10,15,859.5,123.0,0.75,20.0,775.5,1022.74,730.79
2016,9,8,10,30,868.0,125.0,0.8,20.0,804.0,1006.81,720.99
2016,9,8,10,45,872.5,126.5,0.85,20.5,825.0,997.09,714.07
2016,9,8,11,0,877.0,128.0,0.9,21.0,846.0,983.44,704.71
2016,9,8,11,15,880.5,129.0,0.95,21.0,859.5,964.49,693.49
2016,9,8,11,30,884.0,130.0,1.0,21.0,873.0,941.78,679.95
2016,9,8,11,45,882.5,132.0,1.05,21.5,877.5,911.9,660.57
2016,9,8,12,0,881.0,134.0,1.1,22.0,882.0,878.73,639.08
2016,9,8,12,15,880.0,134.0,1.1,22.0,879.5,841.09,615.05
2016,9,8,12,30,879.0,134.0,1.1,22.0,877.0,800.53,588.93
2016,9,8,12,45,893.5,123.5,1.15,22.5,870.5,759.53,560.31
2016,9,8,13,0,908.0,113.0,1.2,23.0,864.0,714.67,528.22
2016,9,8,13,15,903.5,112.0,1.2,23.0,845.5,662.24,490.21
2016,9,8,13,30,899.0,111.0,1.2,23.0,827.0,607.92,449.7
2016,9,8,13,45,892.5,109.5,1.25,23.0,800.5,550.53,405.91
2016,9,8,14,0,886.0,108.0,1.3,23.0,774.0,491.94,359.53
2016,9,8,14,15,876.5,106.0,1.3,22.5,740.5,430.86,310.06
2016,9,8,14,30,867.0,104.0,1.3,22.0,707.0,369.45,258.74
2016,9,8,14,45,853.5,102.0,1.3,22.0,667.5,303.33,202.74
2016,9,8,15,0,840.0,100.0,1.3,22.0,628.0,240.47,150.26
2016,9,8,15,15,822.5,97.0,1.3,21.5,583.0,177.4,102.59
2016,9,8,15,30,805.0,94.0,1.3,21.0,538.0,116.2,67.61
2016,9,8,15,45,780.0,90.5,1.3,21.0,489.0,76.64,60.18
2016,9,8,16,0,755.0,87.0,1.3,21.0,440.0,74.27,58.44
2016,9,8,16,15,722.5,82.0,1.3,20.0,388.0,65.21,51.1
2016,9,8,16,30,690.0,77.0,1.3,19.0,336.0,61.7,48.45
2016,9,8,16,45,641.0,71.5,1.3,18.5,283.0,57.55,45.06
2016,9,8,17,0,592.0,66.0,1.3,18.0,230.0,53.42,41.55
2016,9,8,17,15,522.0,57.5,1.25,17.0,179.0,46.78,35.75
2016,9,8,17,30,452.0,49.0,1.2,16.0,128.0,40.14,29.68
2016,9,8,17,45,338.0,36.5,1.2,15.5,84.0,29.93,20.12
2016,9,8,18,0,224.0,24.0,1.2,15.0,40.0,19.72,7.73
2016,9,8,18,15,112.0,12.0,1.2,14.5,20.0,9.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.5,7.0,0.65,9.5,9.5,0.0,0.0
2016,9,9,6,0,151.0,14.0,0.6,10.0,19.0,94.88,0.0
2016,9,9,6,15,285.5,26.5,0.55,10.5,58.5,245.28,186.85
2016,9,9,6,30,420.0,39.0,0.5,11.0,98.0,362.69,295.57
2016,9,9,6,45,503.5,47.0,0.5,11.5,148.0,452.04,370.72
2016,9,9,7,0,587.0,55.0,0.5,12.0,198.0,547.7,445.11
2016,9,9,7,15,638.5,61.0,0.5,12.5,250.5,620.57,498.12
2016,9,9,7,30,690.0,67.0,0.5,13.0,303.0,690.18,546.12
2016,9,9,7,45,728.5,71.0,0.5,14.0,356.0,752.73,585.85
2016,9,9,8,0,767.0,75.0,0.5,15.0,409.0,814.76,623.52
2016,9,9,8,15,792.0,78.5,0.5,15.5,459.0,862.63,651.46
2016,9,9,8,30,817.0,82.0,0.5,16.0,509.0,908.38,677.47
2016,9,9,8,45,838.0,83.5,0.5,17.0,556.0,945.19,695.87
2016,9,9,9,0,859.0,85.0,0.5,18.0,603.0,966.93,704.48
2016,9,9,9,15,872.5,87.5,0.55,18.5,644.5,990.99,717.22
2016,9,9,9,30,886.0,90.0,0.6,19.0,686.0,1011.42,727.69
2016,9,9,9,45,898.5,90.5,0.65,20.0,722.0,1024.68,732.46
2016,9,9,10,0,911.0,91.0,0.7,21.0,758.0,1034.01,735.02
2016,9,9,10,15,918.5,92.5,0.7,21.5,787.0,1035.35,733.12
2016,9,9,10,30,926.0,94.0,0.7,22.0,816.0,1032.51,728.98
2016,9,9,10,45,932.0,94.0,0.75,22.5,837.5,1022.38,721.76
2016,9,9,11,0,938.0,94.0,0.8,23.0,859.0,1008.11,712.24
2016,9,9,11,15,941.5,94.5,0.85,23.0,873.0,987.9,700.55
2016,9,9,11,30,945.0,95.0,0.9,23.0,887.0,963.71,686.46
2016,9,9,11,45,947.0,95.0,0.95,23.5,892.5,933.81,667.49
2016,9,9,12,0,949.0,95.0,1.0,24.0,898.0,900.24,646.17
2016,9,9,12,15,948.5,95.0,1.0,24.0,895.5,861.11,621.65
2016,9,9,12,30,948.0,95.0,1.0,24.0,893.0,818.78,594.91
2016,9,9,12,45,939.0,98.0,1.05,24.5,880.0,770.04,562.48
2016,9,9,13,0,930.0,101.0,1.1,25.0,867.0,719.14,526.43
2016,9,9,13,15,925.5,100.5,1.1,25.0,848.0,666.14,488.48
2016,9,9,13,30,921.0,100.0,1.1,25.0,829.0,611.18,447.89
2016,9,9,13,45,915.0,98.5,1.15,25.0,802.5,552.92,403.89
2016,9,9,14,0,909.0,97.0,1.2,25.0,776.0,493.37,357.18
2016,9,9,14,15,899.5,95.5,1.2,24.5,742.5,431.41,307.38
2016,9,9,14,30,890.0,94.0,1.2,24.0,709.0,369.09,255.67
2016,9,9,14,45,877.0,92.0,1.25,24.0,669.0,305.36,201.82
2016,9,9,15,0,864.0,90.0,1.3,24.0,629.0,242.22,149.47
2016,9,9,15,15,846.5,87.0,1.3,23.5,583.5,172.78,97.26
2016,9,9,15,30,829.0,84.0,1.3,23.0,538.0,110.13,61.88
2016,9,9,15,45,805.0,81.0,1.3,22.5,488.5,70.57,54.7
2016,9,9,16,0,781.0,78.0,1.3,22.0,439.0,68.31,53.15
2016,9,9,16,15,749.0,74.0,1.3,21.0,387.0,65.13,50.84
2016,9,9,16,30,717.0,70.0,1.3,20.0,335.0,61.91,48.45
2016,9,9,16,45,668.5,65.0,1.3,19.5,281.5,53.24,41.12
2016,9,9,17,0,620.0,60.0,1.3,19.0,228.0,49.26,37.74
2016,9,9,17,15,547.5,52.5,1.25,18.0,177.0,43.17,32.41
2016,9,9,17,30,475.0,45.0,1.2,17.0,126.0,37.13,26.88
2016,9,9,17,45,352.0,34.0,1.2,16.0,82.0,28.0,18.3
2016,9,9,18,0,229.0,23.0,1.2,15.0,38.0,18.96,5.73
2016,9,9,18,15,114.5,11.5,1.15,14.5,19.0,9.05,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,52.62,0.0
2016,9,10,6,15,198.5,28.5,0.7,10.5,52.5,192.34,144.57
2016,9,10,6,30,321.0,44.0,0.7,11.0,89.0,301.08,246.88
2016,9,10,6,45,404.5,55.5,0.7,11.5,136.5,392.48,324.74
2016,9,10,7,0,488.0,67.0,0.7,12.0,184.0,488.53,402.23
2016,9,10,7,15,544.5,75.0,0.7,12.5,235.0,564.63,459.34
2016,9,10,7,30,601.0,83.0,0.7,13.0,286.0,642.97,515.3
2016,9,10,7,45,639.5,89.0,0.7,13.5,337.5,704.86,556.79
2016,9,10,8,0,678.0,95.0,0.7,14.0,389.0,766.56,596.71
2016,9,10,8,15,706.5,100.0,0.7,14.5,438.5,817.03,627.55
2016,9,10,8,30,735.0,105.0,0.7,15.0,488.0,865.84,656.58
2016,9,10,8,45,755.5,109.0,0.75,16.0,533.5,896.86,672.9
2016,9,10,9,0,776.0,113.0,0.8,17.0,579.0,931.98,691.93
2016,9,10,9,15,791.5,116.5,0.8,17.5,619.5,958.4,705.36
2016,9,10,9,30,807.0,120.0,0.8,18.0,660.0,981.36,716.62
2016,9,10,9,45,818.5,122.5,0.85,18.5,695.0,995.46,723.4
2016,9,10,10,0,830.0,125.0,0.9,19.0,730.0,1005.71,728.0
2016,9,10,10,15,838.5,127.0,0.95,19.5,758.5,1008.42,728.04
2016,9,10,10,30,847.0,129.0,1.0,20.0,787.0,1007.09,725.8
2016,9,10,10,45,852.0,130.5,1.05,20.5,807.5,997.72,718.72
2016,9,10,11,0,857.0,132.0,1.1,21.0,828.0,984.36,709.35
2016,9,10,11,15,860.5,132.5,1.1,21.0,841.5,950.72,687.74
2016,9,10,11,30,864.0,133.0,1.1,21.0,855.0,927.83,673.23
2016,9,10,11,45,864.5,134.0,1.15,21.0,859.5,899.17,655.67
2016,9,10,12,0,865.0,135.0,1.2,21.0,864.0,867.19,635.89
2016,9,10,12,15,864.0,135.0,1.2,21.0,861.0,829.96,611.84
2016,9,10,12,30,863.0,135.0,1.2,21.0,858.0,789.86,585.63
2016,9,10,12,45,863.5,132.0,1.25,21.0,848.0,745.65,555.33
2016,9,10,13,0,864.0,129.0,1.3,21.0,838.0,698.86,522.36
2016,9,10,13,15,859.0,128.0,1.3,21.0,819.0,647.89,484.92
2016,9,10,13,30,854.0,127.0,1.3,21.0,800.0,598.9,447.64
2016,9,10,13,45,846.5,125.0,1.3,21.0,773.5,541.28,403.01
2016,9,10,14,0,839.0,123.0,1.3,21.0,747.0,482.75,356.21
2016,9,10,14,15,828.0,121.0,1.3,20.5,713.5,422.22,306.99
2016,9,10,14,30,817.0,119.0,1.3,20.0,680.0,361.71,256.26
2016,9,10,14,45,803.5,115.5,1.3,20.0,641.0,299.71,203.3
2016,9,10,15,0,790.0,112.0,1.3,20.0,602.0,238.63,152.12
2016,9,10,15,15,770.5,108.5,1.25,19.5,557.5,177.95,106.19
2016,9,10,15,30,751.0,105.0,1.2,19.0,513.0,113.45,67.89
2016,9,10,15,45,725.5,100.5,1.2,19.0,464.5,76.35,60.47
2016,9,10,16,0,700.0,96.0,1.2,19.0,416.0,73.74,58.5
2016,9,10,16,15,664.0,90.5,1.15,18.5,365.0,70.19,55.77
2016,9,10,16,30,628.0,85.0,1.1,18.0,314.0,66.58,52.94
2016,9,10,16,45,577.0,78.0,1.05,17.5,262.5,61.63,48.83
2016,9,10,17,0,526.0,71.0,1.0,17.0,211.0,56.65,44.56
2016,9,10,17,15,451.5,61.0,0.95,16.0,162.0,49.06,37.86
2016,9,10,17,30,377.0,51.0,0.9,15.0,113.0,41.44,30.84
2016,9,10,17,45,263.5,36.5,0.85,14.5,72.0,27.83,18.16
2016,9,10,18,0,150.0,22.0,0.8,14.0,31.0,16.73,2.5
2016,9,10,18,15,75.0,11.0,0.75,13.5,15.5,8.65,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,45,30.5,5.5,0.85,9.5,6.5,0.0,0.0
2016,9,11,6,0,61.0,11.0,0.9,10.0,13.0,42.83,0.0
2016,9,11,6,15,172.0,28.5,0.9,10.5,48.5,176.04,130.08
2016,9,11,6,30,283.0,46.0,0.9,11.0,84.0,280.36,230.09
2016,9,11,6,45,366.5,58.5,0.9,11.5,130.5,366.41,304.53
2016,9,11,7,0,450.0,71.0,0.9,12.0,177.0,464.91,384.98
2016,9,11,7,15,506.5,80.0,0.85,12.5,227.5,541.05,443.03
2016,9,11,7,30,563.0,89.0,0.8,13.0,278.0,619.43,499.39
2016,9,11,7,45,606.5,95.0,0.8,13.5,329.5,684.7,543.98
2016,9,11,8,0,650.0,101.0,0.8,14.0,381.0,750.09,587.02
2016,9,11,8,15,679.0,106.5,0.8,14.5,430.0,800.96,618.51
2016,9,11,8,30,708.0,112.0,0.8,15.0,479.0,850.25,648.24
2016,9,11,8,45,734.0,114.5,0.8,15.5,525.0,890.92,671.52
2016,9,11,9,0,760.0,117.0,0.8,16.0,571.0,921.96,688.19
2016,9,11,9,15,776.0,120.5,0.8,16.5,611.5,948.68,702.01
2016,9,11,9,30,792.0,124.0,0.8,17.0,652.0,971.96,713.6
