Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,9,45,815.0,121.0,0.85,17.5,689.5,991.47,723.88
2016,9,11,10,0,838.0,118.0,0.9,18.0,727.0,1007.09,731.82
2016,9,11,10,15,846.5,120.0,0.9,18.5,755.5,1009.74,730.71
2016,9,11,10,30,855.0,122.0,0.9,19.0,784.0,993.93,718.37
2016,9,11,10,45,864.0,121.5,0.95,19.5,805.5,986.56,712.8
2016,9,11,11,0,873.0,121.0,1.0,20.0,827.0,975.24,704.73
2016,9,11,11,15,876.5,122.0,1.0,20.0,840.5,956.26,692.36
2016,9,11,11,30,880.0,123.0,1.0,20.0,854.0,933.54,677.79
2016,9,11,11,45,884.0,122.0,1.05,20.5,859.5,905.7,659.6
2016,9,11,12,0,888.0,121.0,1.1,21.0,865.0,874.33,639.13
2016,9,11,12,15,887.0,120.5,1.15,21.0,862.5,835.96,615.16
2016,9,11,12,30,886.0,120.0,1.2,21.0,860.0,794.67,589.02
2016,9,11,12,45,890.0,116.0,1.25,21.0,850.5,751.17,559.64
2016,9,11,13,0,894.0,112.0,1.3,21.0,841.0,704.73,526.91
2016,9,11,13,15,889.0,111.0,1.3,20.5,822.0,652.45,489.43
2016,9,11,13,30,884.0,110.0,1.3,20.0,803.0,598.38,449.34
2016,9,11,13,45,879.0,107.5,1.35,20.0,777.0,541.55,405.2
2016,9,11,14,0,874.0,105.0,1.4,20.0,751.0,483.44,358.4
2016,9,11,14,15,864.0,103.0,1.4,19.5,717.5,422.72,308.4
2016,9,11,14,30,854.0,101.0,1.4,19.0,684.0,361.77,256.66
2016,9,11,14,45,841.0,98.5,1.45,18.5,645.0,296.1,200.68
2016,9,11,15,0,828.0,96.0,1.5,18.0,606.0,233.69,148.07
2016,9,11,15,15,810.0,93.0,1.45,17.5,561.0,171.29,100.23
2016,9,11,15,30,792.0,90.0,1.4,17.0,516.0,110.84,65.59
2016,9,11,15,45,766.5,86.5,1.4,17.0,467.5,73.74,58.74
2016,9,11,16,0,741.0,83.0,1.4,17.0,419.0,71.28,56.88
2016,9,11,16,15,707.0,78.5,1.35,16.0,367.5,62.7,49.81
2016,9,11,16,30,673.0,74.0,1.3,15.0,316.0,59.47,47.33
2016,9,11,16,45,620.5,68.5,1.3,14.5,264.0,55.24,43.78
2016,9,11,17,0,568.0,63.0,1.3,14.0,212.0,51.05,40.13
2016,9,11,17,15,493.5,54.0,1.25,13.5,162.0,43.97,33.7
2016,9,11,17,30,419.0,45.0,1.2,13.0,112.0,36.88,27.02
2016,9,11,17,45,294.0,32.5,1.2,12.5,71.0,26.62,17.11
2016,9,11,18,0,169.0,20.0,1.2,12.0,30.0,16.38,0.0
2016,9,11,18,15,84.5,10.0,1.15,11.5,15.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,65.0,6.5,1.1,9.0,8.5,0.0,0.0
2016,9,12,6,0,130.0,13.0,1.1,9.0,17.0,83.37,0.0
2016,9,12,6,15,282.5,25.0,1.15,9.5,56.0,241.15,176.71
2016,9,12,6,30,435.0,37.0,1.2,10.0,95.0,374.23,307.33
2016,9,12,6,45,334.0,61.5,1.25,10.5,117.5,348.82,291.3
2016,9,12,7,0,233.0,86.0,1.3,11.0,140.0,299.21,251.9
2016,9,12,7,15,257.0,104.5,1.25,11.5,178.5,347.86,292.41
2016,9,12,7,30,281.0,123.0,1.2,12.0,217.0,397.48,331.38
2016,9,12,7,45,268.0,147.5,1.2,12.5,249.0,423.17,349.28
2016,9,12,8,0,255.0,172.0,1.2,13.0,281.0,446.37,364.77
2016,9,12,8,15,285.5,190.5,1.2,13.5,326.5,500.47,404.62
2016,9,12,8,30,316.0,209.0,1.2,14.0,372.0,554.74,443.24
2016,9,12,8,45,306.0,233.0,1.2,14.5,402.5,575.65,455.28
2016,9,12,9,0,296.0,257.0,1.2,15.0,433.0,594.32,465.84
2016,9,12,9,15,602.5,170.5,1.2,15.0,560.5,839.85,644.53
2016,9,12,9,30,909.0,84.0,1.2,15.0,688.0,1031.51,767.14
2016,9,12,9,45,920.0,85.0,1.25,15.5,723.5,1043.76,770.12
2016,9,12,10,0,931.0,86.0,1.3,16.0,759.0,1051.95,773.27
2016,9,12,10,15,938.0,87.0,1.3,16.0,787.5,1051.92,771.9
2016,9,12,10,30,945.0,88.0,1.3,16.0,816.0,1047.67,768.14
2016,9,12,10,45,949.0,89.0,1.3,16.5,837.0,1036.22,758.61
2016,9,12,11,0,953.0,90.0,1.3,17.0,858.0,1020.58,746.69
2016,9,12,11,15,956.0,90.5,1.3,17.0,871.0,999.35,732.77
2016,9,12,11,30,959.0,91.0,1.3,17.0,884.0,974.1,716.42
2016,9,12,11,45,958.5,92.5,1.35,17.0,889.0,942.86,697.03
2016,9,12,12,0,958.0,94.0,1.4,17.0,894.0,908.01,675.17
2016,9,12,12,15,957.5,93.5,1.4,17.0,891.0,867.77,648.89
2016,9,12,12,30,957.0,93.0,1.4,17.0,888.0,824.33,620.29
2016,9,12,12,45,955.0,92.5,1.45,17.0,877.0,776.78,588.57
2016,9,12,13,0,953.0,92.0,1.5,17.0,866.0,726.54,552.46
2016,9,12,13,15,949.0,91.5,1.5,16.5,847.0,672.57,513.06
2016,9,12,13,30,945.0,91.0,1.5,16.0,828.0,616.54,470.69
2016,9,12,13,45,942.0,88.5,1.55,16.0,802.0,557.51,423.91
2016,9,12,14,0,939.0,86.0,1.6,16.0,776.0,496.83,374.02
2016,9,12,14,15,931.0,84.5,1.6,15.5,742.5,433.64,320.81
2016,9,12,14,30,923.0,83.0,1.6,15.0,709.0,369.85,265.42
2016,9,12,14,45,913.5,80.5,1.65,15.0,669.5,304.6,207.72
2016,9,12,15,0,904.0,78.0,1.7,15.0,630.0,239.5,151.37
2016,9,12,15,15,889.5,76.0,1.7,14.5,585.0,174.52,100.87
2016,9,12,15,30,875.0,74.0,1.7,14.0,540.0,110.81,64.57
2016,9,12,15,45,856.0,70.5,1.7,14.0,491.0,71.33,57.38
2016,9,12,16,0,837.0,67.0,1.7,14.0,442.0,61.51,49.0
2016,9,12,16,15,807.5,63.5,1.7,13.5,389.5,58.37,46.51
2016,9,12,16,30,778.0,60.0,1.7,13.0,337.0,55.19,43.93
2016,9,12,16,45,735.5,55.5,1.7,12.5,282.5,51.04,40.39
2016,9,12,17,0,693.0,51.0,1.7,12.0,228.0,46.9,36.72
2016,9,12,17,15,619.5,44.5,1.65,11.5,175.0,40.82,31.13
2016,9,12,17,30,546.0,38.0,1.6,11.0,122.0,34.83,25.36
2016,9,12,17,45,273.0,35.0,1.6,10.5,77.0,28.75,18.86
2016,9,12,18,0,0.0,32.0,1.6,10.0,32.0,21.93,0.0
2016,9,12,18,15,0.0,16.0,1.55,9.5,16.0,12.59,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,27.0,6.0,1.05,10.0,6.5,0.0,0.0
2016,9,13,6,0,54.0,12.0,1.1,10.0,13.0,39.95,0.0
2016,9,13,6,15,186.5,28.5,1.15,10.0,49.5,184.76,131.32
2016,9,13,6,30,319.0,45.0,1.2,10.0,86.0,305.74,251.49
2016,9,13,6,45,399.5,58.0,1.25,10.5,134.0,394.05,328.75
2016,9,13,7,0,480.0,71.0,1.3,11.0,182.0,489.96,408.17
2016,9,13,7,15,240.0,63.5,1.3,11.0,119.0,298.5,252.19
2016,9,13,7,30,0.0,56.0,1.3,11.0,56.0,42.87,31.39
2016,9,13,7,45,0.0,71.0,1.3,11.5,71.0,54.48,41.44
2016,9,13,8,0,0.0,86.0,1.3,12.0,86.0,67.08,51.93
2016,9,13,8,15,0.0,95.5,1.25,12.0,95.5,74.87,58.31
2016,9,13,8,30,0.0,105.0,1.2,12.0,105.0,82.68,64.66
2016,9,13,8,45,0.0,96.0,1.2,12.5,96.0,74.42,57.38
2016,9,13,9,0,0.0,87.0,1.2,13.0,87.0,66.99,50.89
2016,9,13,9,15,0.0,101.0,1.15,13.0,101.0,78.34,60.2
2016,9,13,9,30,0.0,115.0,1.1,13.0,115.0,89.99,69.66
2016,9,13,9,45,0.0,126.5,1.05,13.5,126.5,99.54,77.19
2016,9,13,10,0,0.0,138.0,1.0,14.0,138.0,109.08,84.63
2016,9,13,10,15,4.5,170.5,1.0,14.0,174.0,141.07,110.57
2016,9,13,10,30,9.0,203.0,1.0,14.0,210.0,173.16,136.19
2016,9,13,10,45,13.5,240.5,1.0,14.5,251.5,209.56,164.56
2016,9,13,11,0,18.0,278.0,1.0,15.0,293.0,245.73,192.23
2016,9,13,11,15,99.5,346.0,1.0,15.0,428.0,403.5,314.5
2016,9,13,11,30,181.0,414.0,1.0,15.0,563.0,556.63,426.23
2016,9,13,11,45,198.0,415.0,1.05,15.5,579.5,559.91,426.72
2016,9,13,12,0,215.0,416.0,1.1,16.0,596.0,561.13,427.17
2016,9,13,12,15,206.5,415.5,1.1,16.0,587.5,538.27,410.27
2016,9,13,12,30,198.0,415.0,1.1,16.0,579.0,515.23,393.38
2016,9,13,12,45,133.5,396.0,1.1,16.5,506.0,436.34,334.15
2016,9,13,13,0,69.0,377.0,1.1,17.0,433.0,354.14,272.09
2016,9,13,13,15,60.0,360.0,1.1,17.0,408.0,326.11,251.42
2016,9,13,13,30,51.0,343.0,1.1,17.0,383.0,299.49,231.32
2016,9,13,13,45,75.0,344.5,1.1,17.0,401.0,304.96,235.61
2016,9,13,14,0,99.0,346.0,1.1,17.0,419.0,307.0,236.71
2016,9,13,14,15,165.5,330.5,1.1,17.0,445.0,311.31,238.47
2016,9,13,14,30,232.0,315.0,1.1,17.0,471.0,304.58,230.52
2016,9,13,14,45,501.0,222.0,1.15,17.0,533.5,290.16,208.7
2016,9,13,15,0,770.0,129.0,1.2,17.0,596.0,240.95,156.54
2016,9,13,15,15,748.5,124.5,1.15,16.5,550.5,179.42,109.76
2016,9,13,15,30,727.0,120.0,1.1,16.0,505.0,120.45,75.9
2016,9,13,15,45,434.0,154.5,1.1,16.0,378.5,104.08,85.19
2016,9,13,16,0,141.0,189.0,1.1,16.0,252.0,125.32,103.82
2016,9,13,16,15,361.5,143.5,1.05,15.5,276.5,100.33,82.7
2016,9,13,16,30,582.0,98.0,1.0,15.0,301.0,75.81,61.7
2016,9,13,16,45,524.5,88.5,1.0,14.5,249.0,69.29,56.22
2016,9,13,17,0,467.0,79.0,1.0,14.0,197.0,59.31,47.43
2016,9,13,17,15,386.5,66.0,0.95,13.0,148.0,49.61,38.71
2016,9,13,17,30,306.0,53.0,0.9,12.0,99.0,39.86,29.63
2016,9,13,17,45,196.5,35.5,0.85,11.5,60.5,26.75,16.82
2016,9,13,18,0,87.0,18.0,0.8,11.0,22.0,13.62,0.0
2016,9,13,18,15,43.5,9.0,0.75,10.5,11.0,7.08,0.0
2016,9,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,4.5,0.5,9.0,5.5,0.0,0.0
2016,9,14,6,0,49.0,9.0,0.5,9.0,11.0,34.88,0.0
2016,9,14,6,15,165.5,26.5,0.45,9.5,45.5,168.03,115.57
2016,9,14,6,30,282.0,44.0,0.4,10.0,80.0,280.84,228.99
2016,9,14,6,45,373.0,57.0,0.35,11.0,128.0,373.16,307.4
2016,9,14,7,0,464.0,70.0,0.3,12.0,176.0,477.89,390.5
2016,9,14,7,15,522.5,79.0,0.3,12.5,227.5,556.66,449.24
2016,9,14,7,30,581.0,88.0,0.3,13.0,279.0,637.64,506.61
2016,9,14,7,45,627.5,93.5,0.3,13.5,331.0,705.76,551.99
2016,9,14,8,0,674.0,99.0,0.3,14.0,383.0,774.02,595.7
2016,9,14,8,15,703.5,104.5,0.3,14.5,433.0,825.99,626.79
2016,9,14,8,30,733.0,110.0,0.3,15.0,483.0,876.28,656.11
2016,9,14,8,45,761.0,111.5,0.35,16.0,530.0,918.03,678.95
2016,9,14,9,0,789.0,113.0,0.4,17.0,577.0,950.36,695.53
2016,9,14,9,15,805.5,116.0,0.4,17.5,618.5,977.16,708.78
2016,9,14,9,30,822.0,119.0,0.4,18.0,660.0,1000.42,719.83
2016,9,14,9,45,872.0,103.0,0.4,18.5,704.0,1018.29,727.6
2016,9,14,10,0,922.0,87.0,0.4,19.0,748.0,1046.14,741.58
2016,9,14,10,15,929.5,88.5,0.4,19.5,776.5,1047.03,739.06
2016,9,14,10,30,937.0,90.0,0.4,20.0,805.0,1043.71,734.63
2016,9,14,10,45,943.0,90.0,0.45,20.5,826.5,1033.0,727.2
2016,9,14,11,0,949.0,90.0,0.5,21.0,848.0,1018.1,717.5
2016,9,14,11,15,952.0,90.5,0.55,21.0,861.0,996.76,705.37
2016,9,14,11,30,955.0,91.0,0.6,21.0,874.0,971.43,690.87
2016,9,14,11,45,956.5,91.0,0.65,21.5,879.0,940.36,671.5
2016,9,14,12,0,958.0,91.0,0.7,22.0,884.0,905.63,649.79
2016,9,14,12,15,957.5,90.5,0.75,22.0,881.0,865.26,625.57
2016,9,14,12,30,957.0,90.0,0.8,22.0,878.0,821.69,598.97
2016,9,14,12,45,949.5,92.5,0.9,22.0,865.0,772.86,568.59
2016,9,14,13,0,942.0,95.0,1.0,22.0,852.0,721.74,533.92
2016,9,14,13,15,937.5,94.5,1.05,22.0,832.5,667.79,495.45
2016,9,14,13,30,933.0,94.0,1.1,22.0,813.0,611.88,454.13
2016,9,14,13,45,926.5,92.5,1.15,22.0,786.0,552.38,408.61
2016,9,14,14,0,920.0,91.0,1.2,22.0,759.0,491.65,360.35
2016,9,14,14,15,910.5,89.5,1.2,21.5,725.0,428.8,309.08
2016,9,14,14,30,901.0,88.0,1.2,21.0,691.0,365.58,255.86
2016,9,14,14,45,887.5,86.0,1.25,21.0,650.5,300.84,200.45
2016,9,14,15,0,874.0,84.0,1.3,21.0,610.0,236.79,146.76
2016,9,14,15,15,856.5,81.5,1.3,20.5,564.0,172.81,98.6
2016,9,14,15,30,839.0,79.0,1.3,20.0,518.0,104.03,59.02
2016,9,14,15,45,815.0,75.5,1.3,20.0,468.5,67.08,52.4
2016,9,14,16,0,791.0,72.0,1.3,20.0,419.0,64.29,50.25
2016,9,14,16,15,757.0,68.0,1.3,19.5,366.5,60.9,47.6
2016,9,14,16,30,723.0,64.0,1.3,19.0,314.0,57.49,44.88
2016,9,14,16,45,673.5,59.0,1.35,18.5,260.5,53.08,41.18
2016,9,14,17,0,624.0,54.0,1.4,18.0,207.0,44.92,34.03
2016,9,14,17,15,544.0,46.0,1.3,17.0,156.0,38.24,28.07
2016,9,14,17,30,464.0,38.0,1.2,16.0,105.0,31.63,21.89
2016,9,14,17,45,324.0,26.5,1.2,15.0,64.0,21.91,12.21
2016,9,14,18,0,184.0,15.0,1.2,14.0,23.0,11.8,0.0
2016,9,14,18,15,92.0,7.5,1.15,13.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,69.0,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,138.0,10.0,0.7,10.0,13.0,86.5,0.0
2016,9,15,6,15,295.5,21.5,0.6,10.5,51.0,244.03,162.3
2016,9,15,6,30,453.0,33.0,0.5,11.0,89.0,385.55,310.84
2016,9,15,6,45,542.0,40.0,0.45,11.5,139.5,472.63,384.44
2016,9,15,7,0,631.0,47.0,0.4,12.0,190.0,574.42,463.1
2016,9,15,7,15,683.5,52.5,0.4,12.5,243.5,650.19,518.06
2016,9,15,7,30,736.0,58.0,0.4,13.0,297.0,727.51,571.14
2016,9,15,7,45,773.0,61.5,0.45,14.0,350.5,789.49,610.61
2016,9,15,8,0,810.0,65.0,0.5,15.0,404.0,850.77,648.13
2016,9,15,8,15,834.5,67.5,0.5,15.5,454.5,887.04,667.98
2016,9,15,8,30,859.0,70.0,0.5,16.0,505.0,931.3,692.94
2016,9,15,8,45,877.5,72.5,0.55,16.5,552.0,967.14,712.94
2016,9,15,9,0,896.0,75.0,0.6,17.0,599.0,999.85,730.89
2016,9,15,9,15,909.0,76.5,0.65,17.5,640.5,1022.33,742.36
2016,9,15,9,30,922.0,78.0,0.7,18.0,682.0,1041.06,751.7
2016,9,15,9,45,933.0,79.0,0.75,19.0,717.5,1053.19,755.67
2016,9,15,10,0,944.0,80.0,0.8,20.0,753.0,1061.2,757.33
2016,9,15,10,15,951.0,81.0,0.85,20.5,781.5,1060.93,755.54
2016,9,15,10,30,958.0,82.0,0.9,21.0,810.0,1056.38,751.42
2016,9,15,10,45,962.5,82.5,0.95,21.5,831.0,1044.5,742.99
2016,9,15,11,0,967.0,83.0,1.0,22.0,852.0,1028.39,732.19
2016,9,15,11,15,970.0,83.5,1.05,22.0,865.5,1006.68,719.43
2016,9,15,11,30,973.0,84.0,1.1,22.0,879.0,980.91,704.19
2016,9,15,11,45,974.0,84.5,1.15,22.5,883.5,949.4,683.97
2016,9,15,12,0,975.0,85.0,1.2,23.0,888.0,914.17,661.36
2016,9,15,12,15,974.5,84.5,1.2,23.0,885.0,873.17,635.44
2016,9,15,12,30,974.0,84.0,1.2,23.0,882.0,828.9,607.21
2016,9,15,12,45,965.0,87.5,1.25,23.0,868.5,779.24,575.3
2016,9,15,13,0,956.0,91.0,1.3,23.0,855.0,727.32,539.04
2016,9,15,13,15,952.0,90.0,1.35,23.0,835.5,672.52,499.68
2016,9,15,13,30,948.0,89.0,1.4,23.0,816.0,615.68,457.4
2016,9,15,13,45,941.0,88.5,1.45,23.0,788.5,555.94,411.39
2016,9,15,14,0,934.0,88.0,1.5,23.0,761.0,494.97,362.65
2016,9,15,14,15,924.5,86.5,1.5,22.5,727.0,431.26,310.54
2016,9,15,14,30,915.0,85.0,1.5,22.0,693.0,367.17,256.46
2016,9,15,14,45,901.5,83.0,1.5,22.0,652.0,301.56,200.13
2016,9,15,15,0,888.0,81.0,1.5,22.0,611.0,236.62,145.68
2016,9,15,15,15,871.0,78.5,1.5,21.5,565.0,171.81,97.03
2016,9,15,15,30,854.0,76.0,1.5,21.0,519.0,108.64,62.52
2016,9,15,15,45,828.5,73.5,1.55,21.0,468.5,65.95,51.25
2016,9,15,16,0,803.0,71.0,1.6,21.0,418.0,63.79,49.64
2016,9,15,16,15,769.0,67.0,1.55,20.0,365.0,60.36,47.05
2016,9,15,16,30,735.0,63.0,1.5,19.0,312.0,56.9,44.37
2016,9,15,16,45,682.5,57.5,1.5,18.5,258.5,52.0,40.23
2016,9,15,17,0,630.0,52.0,1.5,18.0,205.0,47.12,35.95
2016,9,15,17,15,547.5,44.5,1.45,17.0,153.5,37.12,27.04
2016,9,15,17,30,465.0,37.0,1.4,16.0,102.0,30.86,21.15
2016,9,15,17,45,315.5,25.5,1.35,15.0,61.0,21.09,11.12
2016,9,15,18,0,166.0,14.0,1.3,14.0,20.0,11.02,0.0
2016,9,15,18,15,83.0,7.0,1.25,13.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,227.5,16.0,0.65,9.5,43.5,192.83,122.91
2016,9,16,6,30,455.0,32.0,0.5,10.0,87.0,387.01,312.99
2016,9,16,6,45,544.5,39.5,0.4,10.5,137.5,475.17,387.03
2016,9,16,7,0,634.0,47.0,0.3,11.0,188.0,578.16,466.25
2016,9,16,7,15,687.5,52.0,0.25,11.5,242.0,654.33,520.84
2016,9,16,7,30,741.0,57.0,0.2,12.0,296.0,732.04,573.31
2016,9,16,7,45,778.0,60.5,0.15,13.0,349.5,794.16,611.0
2016,9,16,8,0,815.0,64.0,0.1,14.0,403.0,855.57,646.52
2016,9,16,8,15,839.5,67.0,0.05,14.5,453.5,892.59,665.89
2016,9,16,8,30,864.0,70.0,0.0,15.0,504.0,937.59,690.53
2016,9,16,8,45,882.5,72.0,0.0,16.0,551.0,972.8,707.28
2016,9,16,9,0,901.0,74.0,0.0,17.0,598.0,1004.89,721.91
2016,9,16,9,15,914.0,75.5,0.05,18.0,639.5,1027.36,730.87
2016,9,16,9,30,927.0,77.0,0.1,19.0,681.0,1046.05,737.99
2016,9,16,9,45,936.5,78.5,0.15,20.0,716.5,1057.19,740.88
2016,9,16,10,0,946.0,80.0,0.2,21.0,752.0,1064.19,741.69
2016,9,16,10,15,953.0,81.0,0.25,21.5,781.0,1063.81,739.85
2016,9,16,10,30,960.0,82.0,0.3,22.0,810.0,1059.14,735.83
2016,9,16,10,45,965.0,83.0,0.4,23.0,831.0,1048.17,728.17
2016,9,16,11,0,970.0,84.0,0.5,24.0,852.0,1032.93,718.22
2016,9,16,11,15,972.5,84.5,0.55,24.0,865.0,1010.56,705.7
2016,9,16,11,30,975.0,85.0,0.6,24.0,878.0,984.14,690.81
2016,9,16,11,45,975.5,85.5,0.7,24.5,882.5,952.02,672.11
2016,9,16,12,0,976.0,86.0,0.8,25.0,887.0,916.2,650.92
2016,9,16,12,15,975.0,86.0,0.85,25.0,883.0,875.13,626.48
2016,9,16,12,30,974.0,86.0,0.9,25.0,879.0,830.82,599.67
2016,9,16,12,45,967.0,87.5,0.95,25.0,866.0,780.58,568.13
2016,9,16,13,0,960.0,89.0,1.0,25.0,853.0,728.0,532.28
2016,9,16,13,15,955.5,88.5,1.05,25.0,833.0,673.08,493.61
2016,9,16,13,30,951.0,88.0,1.1,25.0,813.0,616.16,452.04
2016,9,16,13,45,942.5,87.5,1.15,25.0,784.5,555.45,406.13
2016,9,16,14,0,934.0,87.0,1.2,25.0,756.0,493.68,357.59
2016,9,16,14,15,924.0,85.5,1.15,24.5,721.5,429.73,305.83
2016,9,16,14,30,914.0,84.0,1.1,24.0,687.0,365.48,252.23
2016,9,16,14,45,899.0,82.5,1.1,24.0,645.5,299.91,196.75
2016,9,16,15,0,884.0,81.0,1.1,24.0,604.0,235.18,143.24
2016,9,16,15,15,866.5,78.5,1.1,23.5,558.0,170.53,95.37
2016,9,16,15,30,849.0,76.0,1.1,23.0,512.0,101.14,56.37
2016,9,16,15,45,823.0,73.0,1.1,23.0,461.5,65.5,50.45
2016,9,16,16,0,797.0,70.0,1.1,23.0,411.0,62.97,48.53
2016,9,16,16,15,762.5,66.0,1.05,22.0,358.0,59.51,45.94
2016,9,16,16,30,728.0,62.0,1.0,21.0,305.0,56.04,43.26
2016,9,16,16,45,674.5,56.5,0.95,20.5,251.5,51.12,39.13
2016,9,16,17,0,621.0,51.0,0.9,20.0,198.0,42.64,31.73
2016,9,16,17,15,537.0,43.5,0.85,18.5,147.5,36.27,26.1
2016,9,16,17,30,453.0,36.0,0.8,17.0,97.0,30.02,20.26
2016,9,16,17,45,302.0,24.0,0.75,16.0,57.0,19.84,9.54
2016,9,16,18,0,151.0,12.0,0.7,15.0,17.0,9.44,0.0
2016,9,16,18,15,75.5,6.0,0.65,14.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,203.0,16.5,0.6,10.5,40.5,178.24,105.95
2016,9,17,6,30,406.0,33.0,0.5,11.0,81.0,356.36,287.24
2016,9,17,6,45,499.5,41.5,0.45,11.5,130.5,453.49,369.45
2016,9,17,7,0,593.0,50.0,0.4,12.0,180.0,558.19,450.92
2016,9,17,7,15,648.5,55.5,0.35,12.5,233.0,628.37,501.65
2016,9,17,7,30,704.0,61.0,0.3,13.0,286.0,707.18,555.61
2016,9,17,7,45,743.5,64.5,0.25,14.0,339.0,770.44,594.53
2016,9,17,8,0,783.0,68.0,0.2,15.0,392.0,833.15,631.24
2016,9,17,8,15,808.5,71.5,0.15,16.0,442.0,881.64,656.96
2016,9,17,8,30,834.0,75.0,0.1,17.0,492.0,927.96,680.6
2016,9,17,8,45,854.0,77.0,0.1,18.5,538.5,952.55,689.35
2016,9,17,9,0,874.0,79.0,0.1,20.0,585.0,985.53,703.46
2016,9,17,9,15,887.5,81.0,0.15,21.0,626.0,1008.66,713.31
2016,9,17,9,30,901.0,83.0,0.2,22.0,667.0,1028.1,721.2
2016,9,17,9,45,913.5,83.0,0.25,23.0,702.5,1040.23,724.9
2016,9,17,10,0,926.0,83.0,0.3,24.0,738.0,1048.36,726.53
2016,9,17,10,15,933.0,84.0,0.35,24.5,766.0,1047.96,724.76
2016,9,17,10,30,940.0,85.0,0.4,25.0,794.0,1043.35,720.85
2016,9,17,10,45,945.0,85.5,0.5,26.0,814.5,1031.97,712.97
2016,9,17,11,0,950.0,86.0,0.6,27.0,835.0,1016.42,702.8
2016,9,17,11,15,953.0,86.5,0.65,27.0,847.5,994.85,690.73
2016,9,17,11,30,956.0,87.0,0.7,27.0,860.0,969.29,676.31
2016,9,17,11,45,957.0,87.0,0.75,27.0,864.5,937.56,658.08
2016,9,17,12,0,958.0,87.0,0.8,27.0,869.0,902.19,637.49
2016,9,17,12,15,957.0,87.0,0.85,27.0,865.5,861.71,613.48
2016,9,17,12,30,956.0,87.0,0.9,27.0,862.0,818.06,587.14
2016,9,17,12,45,949.0,89.0,0.95,27.0,849.0,769.01,556.37
2016,9,17,13,0,942.0,91.0,1.0,27.0,836.0,717.66,521.47
2016,9,17,13,15,937.0,90.0,1.0,27.0,816.0,662.81,482.56
2016,9,17,13,30,932.0,89.0,1.0,27.0,796.0,606.07,441.04
2016,9,17,13,45,926.0,87.5,1.05,27.0,768.5,546.76,396.54
2016,9,17,14,0,920.0,86.0,1.1,27.0,741.0,486.18,349.28
2016,9,17,14,15,910.0,84.5,1.1,26.5,707.0,423.05,298.78
2016,9,17,14,30,900.0,83.0,1.1,26.0,673.0,359.64,246.4
2016,9,17,14,45,887.5,80.5,1.1,26.0,632.5,294.81,191.83
2016,9,17,15,0,875.0,78.0,1.1,26.0,592.0,230.58,139.01
2016,9,17,15,15,857.0,75.5,1.1,25.5,546.0,166.51,91.97
2016,9,17,15,30,839.0,73.0,1.1,25.0,500.0,104.24,58.96
2016,9,17,15,45,814.5,70.0,1.1,24.5,450.5,63.21,48.21
2016,9,17,16,0,790.0,67.0,1.1,24.0,401.0,60.65,46.37
2016,9,17,16,15,755.0,63.0,1.05,23.5,349.0,57.13,43.63
2016,9,17,16,30,720.0,59.0,1.0,23.0,297.0,53.59,40.8
2016,9,17,16,45,666.5,54.0,1.0,22.5,244.0,49.01,36.97
2016,9,17,17,0,613.0,49.0,1.0,22.0,191.0,44.48,33.03
2016,9,17,17,15,527.5,41.5,0.9,20.5,141.0,34.65,24.41
2016,9,17,17,30,442.0,34.0,0.8,19.0,91.0,28.36,18.56
2016,9,17,17,45,286.5,22.5,0.7,18.0,52.5,18.58,7.74
2016,9,17,18,0,131.0,11.0,0.6,17.0,14.0,8.65,0.0
2016,9,17,18,15,65.5,5.5,0.55,16.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,204.5,16.0,0.7,13.0,39.5,178.03,96.32
2016,9,18,6,30,409.0,32.0,0.6,14.0,79.0,358.42,285.33
2016,9,18,6,45,498.5,40.5,0.55,15.0,128.0,452.8,364.57
2016,9,18,7,0,588.0,49.0,0.5,16.0,177.0,554.45,442.44
2016,9,18,7,15,644.5,55.0,0.5,17.0,230.0,625.9,493.52
2016,9,18,7,30,701.0,61.0,0.5,18.0,283.0,706.06,547.69
2016,9,18,7,45,737.0,66.0,0.5,19.0,335.5,768.04,586.21
2016,9,18,8,0,773.0,71.0,0.5,20.0,388.0,829.32,622.59
2016,9,18,8,15,799.5,74.5,0.45,21.0,438.5,878.5,648.55
2016,9,18,8,30,826.0,78.0,0.4,22.0,489.0,925.54,672.25
2016,9,18,8,45,845.0,81.0,0.35,23.5,535.0,962.02,687.21
2016,9,18,9,0,864.0,84.0,0.3,25.0,581.0,983.04,692.4
2016,9,18,9,15,878.0,86.0,0.25,26.0,622.5,1006.38,700.48
2016,9,18,9,30,892.0,88.0,0.2,27.0,664.0,1026.08,706.3
2016,9,18,9,45,906.5,88.0,0.15,28.0,700.0,1040.05,708.87
2016,9,18,10,0,921.0,88.0,0.1,29.0,736.0,1050.05,709.4
2016,9,18,10,15,928.5,89.5,0.15,29.5,764.5,1050.56,707.84
2016,9,18,10,30,936.0,91.0,0.2,30.0,793.0,1046.84,704.31
2016,9,18,10,45,940.5,92.0,0.25,30.5,813.5,1035.36,696.62
2016,9,18,11,0,945.0,93.0,0.3,31.0,834.0,1019.72,686.85
2016,9,18,11,15,947.5,93.5,0.4,31.0,847.0,997.55,675.96
2016,9,18,11,30,950.0,94.0,0.5,31.0,860.0,971.44,662.8
2016,9,18,11,45,950.0,95.0,0.6,31.0,864.0,939.79,646.21
2016,9,18,12,0,950.0,96.0,0.7,31.0,868.0,904.55,627.19
2016,9,18,12,15,949.0,95.5,0.75,31.0,864.0,863.62,603.46
2016,9,18,12,30,948.0,95.0,0.8,31.0,860.0,819.57,577.47
2016,9,18,12,45,928.0,103.5,0.85,31.0,843.0,767.28,544.85
2016,9,18,13,0,908.0,112.0,0.9,31.0,826.0,713.56,509.03
2016,9,18,13,15,902.5,110.5,0.9,31.0,805.5,659.26,471.33
2016,9,18,13,30,897.0,109.0,0.9,31.0,785.0,603.23,431.17
2016,9,18,13,45,890.0,107.0,0.95,31.0,758.0,544.54,388.11
2016,9,18,14,0,883.0,105.0,1.0,31.0,731.0,484.79,342.53
2016,9,18,14,15,872.0,103.0,1.0,30.5,696.5,422.7,293.96
2016,9,18,14,30,861.0,101.0,1.0,30.0,662.0,358.33,242.19
2016,9,18,14,45,848.5,97.5,1.05,30.0,621.5,293.73,189.17
2016,9,18,15,0,836.0,94.0,1.1,30.0,581.0,229.91,137.83
2016,9,18,15,15,816.0,91.0,1.1,29.5,535.0,166.57,92.23
2016,9,18,15,30,796.0,88.0,1.1,29.0,489.0,105.49,60.22
2016,9,18,15,45,770.5,83.5,1.1,29.0,439.5,72.1,54.66
2016,9,18,16,0,745.0,79.0,1.1,29.0,390.0,68.8,52.16
2016,9,18,16,15,706.0,74.0,1.05,27.5,338.0,59.87,45.18
2016,9,18,16,30,667.0,69.0,1.0,26.0,286.0,56.11,42.41
2016,9,18,16,45,606.5,62.5,0.95,25.0,233.0,50.96,38.22
2016,9,18,17,0,546.0,56.0,0.9,24.0,180.0,45.85,33.87
2016,9,18,17,15,456.5,46.5,0.85,22.5,131.0,38.16,27.14
2016,9,18,17,30,367.0,37.0,0.8,21.0,82.0,30.51,20.08
2016,9,18,17,45,218.0,22.5,0.8,20.0,46.0,18.43,6.48
2016,9,18,18,0,69.0,8.0,0.8,19.0,10.0,6.29,0.0
2016,9,18,18,15,34.5,4.0,0.8,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,15,137.5,18.0,0.75,17.5,33.5,133.53,61.86
2016,9,19,6,30,275.0,36.0,0.6,18.0,67.0,272.09,213.66
2016,9,19,6,45,362.5,49.5,0.5,19.0,113.5,365.06,291.99
2016,9,19,7,0,450.0,63.0,0.4,20.0,160.0,465.56,370.12
2016,9,19,7,15,510.0,72.5,0.35,20.5,210.5,545.51,428.46
2016,9,19,7,30,570.0,82.0,0.3,21.0,261.0,628.01,485.25
2016,9,19,7,45,607.5,90.5,0.3,22.0,311.0,691.28,525.31
2016,9,19,8,0,645.0,99.0,0.3,23.0,361.0,754.34,563.53
2016,9,19,8,15,676.0,104.5,0.35,23.5,410.0,806.92,595.26
2016,9,19,8,30,707.0,110.0,0.4,24.0,459.0,857.93,625.34
2016,9,19,8,45,725.5,116.0,0.5,25.0,503.5,895.23,645.86
2016,9,19,9,0,744.0,122.0,0.6,26.0,548.0,929.74,664.57
2016,9,19,9,15,761.0,126.0,0.65,26.5,588.5,957.22,679.06
2016,9,19,9,30,778.0,130.0,0.7,27.0,629.0,973.1,686.5
2016,9,19,9,45,812.5,123.0,0.75,27.5,669.5,999.58,700.65
2016,9,19,10,0,847.0,116.0,0.8,28.0,710.0,1021.83,712.07
2016,9,19,10,15,856.0,118.0,0.85,28.0,738.0,1024.29,713.14
2016,9,19,10,30,865.0,120.0,0.9,28.0,766.0,1022.64,712.17
2016,9,19,10,45,870.5,121.0,0.95,28.5,786.0,998.24,696.23
2016,9,19,11,0,876.0,122.0,1.0,29.0,806.0,984.23,686.99
2016,9,19,11,15,879.5,123.0,1.0,29.0,819.0,964.46,674.61
2016,9,19,11,30,883.0,124.0,1.0,29.0,832.0,940.92,660.08
2016,9,19,11,45,881.0,126.0,1.05,29.5,835.5,909.83,640.48
2016,9,19,12,0,879.0,128.0,1.1,30.0,839.0,875.5,618.84
2016,9,19,12,15,878.0,128.0,1.1,29.5,835.0,837.09,596.23
2016,9,19,12,30,877.0,128.0,1.1,29.0,831.0,795.78,571.51
2016,9,19,12,45,875.5,126.0,1.15,29.0,819.5,749.66,541.09
2016,9,19,13,0,874.0,124.0,1.2,29.0,808.0,701.1,508.03
2016,9,19,13,15,868.0,123.0,1.2,29.0,788.0,653.22,473.73
2016,9,19,13,30,862.0,122.0,1.2,29.0,768.0,597.59,433.14
2016,9,19,13,45,854.0,120.0,1.2,29.0,740.5,538.76,389.0
2016,9,19,14,0,846.0,118.0,1.2,29.0,713.0,479.11,342.7
2016,9,19,14,15,833.5,115.5,1.2,28.5,678.0,416.78,293.56
2016,9,19,14,30,821.0,113.0,1.2,28.0,643.0,354.72,243.1
2016,9,19,14,45,800.0,111.5,1.2,28.0,601.5,291.83,191.21
2016,9,19,15,0,779.0,110.0,1.2,28.0,560.0,230.82,142.08
2016,9,19,15,15,756.5,106.0,1.2,27.5,514.5,164.65,94.03
2016,9,19,15,30,734.0,102.0,1.2,27.0,469.0,105.72,62.62
2016,9,19,15,45,691.5,100.0,1.2,26.5,417.5,76.3,58.79
2016,9,19,16,0,649.0,98.0,1.2,26.0,366.0,75.17,58.23
2016,9,19,16,15,606.0,91.0,1.15,25.0,315.0,70.56,54.76
2016,9,19,16,30,563.0,84.0,1.1,24.0,264.0,65.89,51.14
2016,9,19,16,45,488.0,76.5,1.1,23.5,212.0,60.42,46.58
2016,9,19,17,0,413.0,69.0,1.1,23.0,160.0,51.94,39.22
2016,9,19,17,15,327.0,54.5,1.0,21.5,114.0,41.11,29.73
2016,9,19,17,30,241.0,40.0,0.9,20.0,68.0,30.23,19.81
2016,9,19,17,45,120.5,20.0,0.8,19.0,34.0,15.21,3.14
2016,9,19,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,19.5,0.7,11.5,23.5,51.67,17.38
2016,9,20,6,30,75.0,39.0,0.7,12.0,47.0,110.18,86.45
2016,9,20,6,45,133.0,60.0,0.7,12.5,84.0,194.72,160.46
2016,9,20,7,0,191.0,81.0,0.7,13.0,121.0,269.3,224.12
2016,9,20,7,15,222.0,101.5,0.7,13.5,161.0,324.91,269.69
2016,9,20,7,30,253.0,122.0,0.7,14.0,201.0,381.95,314.56
2016,9,20,7,45,297.0,135.5,0.75,15.0,244.0,442.08,360.14
2016,9,20,8,0,341.0,149.0,0.8,16.0,287.0,504.33,405.54
2016,9,20,8,15,520.5,128.5,0.8,16.5,369.5,678.43,532.5
2016,9,20,8,30,700.0,108.0,0.8,17.0,452.0,849.9,646.32
2016,9,20,8,45,581.5,156.0,0.85,18.0,460.0,789.33,599.33
2016,9,20,9,0,463.0,204.0,0.9,19.0,468.0,731.98,555.61
2016,9,20,9,15,266.0,243.5,0.9,19.5,398.0,554.56,425.08
2016,9,20,9,30,69.0,283.0,0.9,20.0,328.0,347.55,267.64
2016,9,20,9,45,263.5,274.5,0.95,20.5,457.0,580.7,443.67
2016,9,20,10,0,458.0,266.0,1.0,21.0,586.0,787.9,586.22
2016,9,20,10,15,667.0,186.5,1.0,21.5,672.0,917.62,670.49
2016,9,20,10,30,876.0,107.0,1.0,22.0,758.0,1005.98,722.4
2016,9,20,10,45,884.0,106.5,1.05,22.5,779.0,996.74,714.13
2016,9,20,11,0,892.0,106.0,1.1,23.0,800.0,983.52,704.89
2016,9,20,11,15,895.5,107.0,1.15,23.0,812.5,963.62,692.93
2016,9,20,11,30,899.0,108.0,1.2,23.0,825.0,939.91,678.64
2016,9,20,11,45,901.5,107.5,1.25,23.0,829.5,910.11,660.45
2016,9,20,12,0,904.0,107.0,1.3,23.0,834.0,876.8,639.91
2016,9,20,12,15,903.0,106.5,1.35,23.0,830.5,837.3,615.15
2016,9,20,12,30,902.0,106.0,1.4,23.0,827.0,794.83,588.16
2016,9,20,12,45,901.0,105.0,1.45,23.0,815.5,749.12,557.5
2016,9,20,13,0,900.0,104.0,1.5,23.0,804.0,700.83,523.29
2016,9,20,13,15,894.5,103.0,1.5,23.0,784.0,647.39,483.97
2016,9,20,13,30,889.0,102.0,1.5,23.0,764.0,592.23,442.21
2016,9,20,13,45,882.5,100.0,1.55,23.0,737.0,534.26,397.23
2016,9,20,14,0,876.0,98.0,1.6,23.0,710.0,475.2,349.72
2016,9,20,14,15,865.0,96.0,1.6,22.5,676.0,413.58,299.11
2016,9,20,14,30,854.0,94.0,1.6,22.0,642.0,351.89,246.94
2016,9,20,14,45,840.5,91.5,1.65,22.0,602.0,285.95,190.61
2016,9,20,15,0,827.0,89.0,1.7,22.0,562.0,223.29,138.16
2016,9,20,15,15,807.0,86.0,1.7,21.5,517.0,160.61,91.41
2016,9,20,15,30,787.0,83.0,1.7,21.0,472.0,100.2,58.94
2016,9,20,15,45,760.0,79.0,1.7,20.5,423.0,68.72,53.86
2016,9,20,16,0,733.0,75.0,1.7,20.0,374.0,65.68,51.57
2016,9,20,16,15,694.5,70.5,1.65,19.0,323.0,57.3,44.66
2016,9,20,16,30,656.0,66.0,1.6,18.0,272.0,53.85,41.93
2016,9,20,16,45,596.0,59.5,1.6,17.5,220.5,48.67,37.45
2016,9,20,17,0,536.0,53.0,1.6,17.0,169.0,43.52,32.82
2016,9,20,17,15,442.5,43.5,1.5,16.5,121.5,35.76,25.67
2016,9,20,17,30,349.0,34.0,1.4,16.0,74.0,28.07,18.19
2016,9,20,17,45,174.5,17.0,1.35,15.5,37.0,13.79,0.7
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.0,1.15,10.0,14.0,10.67,0.0
2016,9,21,6,30,0.0,28.0,1.2,10.0,28.0,22.34,12.87
2016,9,21,6,45,0.0,47.5,1.25,10.5,47.5,41.81,30.16
2016,9,21,7,0,0.0,67.0,1.3,11.0,67.0,60.0,46.17
2016,9,21,7,15,3.5,87.0,1.35,11.5,88.0,81.02,64.46
2016,9,21,7,30,7.0,107.0,1.4,12.0,109.0,101.91,82.26
2016,9,21,7,45,12.5,126.0,1.45,12.5,131.0,123.42,100.28
2016,9,21,8,0,18.0,145.0,1.5,13.0,153.0,145.16,118.14
2016,9,21,8,15,410.0,113.0,1.55,13.0,312.5,554.89,456.7
2016,9,21,8,30,802.0,81.0,1.6,13.0,472.0,909.97,710.84
2016,9,21,8,45,572.5,157.0,1.65,13.5,450.0,782.7,614.33
2016,9,21,9,0,343.0,233.0,1.7,14.0,428.0,622.14,492.37
2016,9,21,9,15,359.0,248.0,1.75,14.0,465.0,655.07,516.98
2016,9,21,9,30,375.0,263.0,1.8,14.0,502.0,686.35,538.49
2016,9,21,9,45,646.0,173.5,1.85,14.5,611.0,896.38,689.52
2016,9,21,10,0,917.0,84.0,1.9,15.0,720.0,1043.6,784.0
2016,9,21,10,15,924.5,85.0,1.9,15.0,748.0,1043.36,780.74
2016,9,21,10,30,932.0,86.0,1.9,15.0,776.0,1038.95,776.77
2016,9,21,10,45,939.0,86.0,1.95,15.5,796.5,1028.7,768.46
2016,9,21,11,0,946.0,86.0,2.0,16.0,817.0,1014.25,757.62
2016,9,21,11,15,949.5,86.5,2.0,16.0,830.0,992.88,743.14
