Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,11,30,953.0,87.0,2.0,16.0,843.0,967.5,726.16
2016,9,21,11,45,954.0,87.0,2.0,16.0,847.5,935.5,704.82
2016,9,21,12,0,955.0,87.0,2.0,16.0,852.0,899.89,681.05
2016,9,21,12,15,955.5,87.0,2.0,16.0,849.0,860.39,654.56
2016,9,21,12,30,956.0,87.0,2.0,16.0,846.0,817.62,625.65
2016,9,21,12,45,953.0,87.0,2.05,16.0,834.0,769.23,592.46
2016,9,21,13,0,950.0,87.0,2.1,16.0,822.0,718.26,554.77
2016,9,21,13,15,947.0,86.5,2.15,15.5,803.0,664.46,514.78
2016,9,21,13,30,944.0,86.0,2.2,15.0,784.0,608.54,471.64
2016,9,21,13,45,939.5,84.5,2.25,15.0,758.0,549.09,423.28
2016,9,21,14,0,935.0,83.0,2.3,15.0,732.0,488.2,372.01
2016,9,21,14,15,927.5,81.5,2.35,14.5,698.5,424.96,317.74
2016,9,21,14,30,920.0,80.0,2.4,14.0,665.0,361.13,261.29
2016,9,21,14,45,909.0,78.0,2.45,14.0,625.5,295.69,202.56
2016,9,21,15,0,898.0,76.0,2.5,14.0,586.0,230.63,145.82
2016,9,21,15,15,882.0,73.5,2.45,14.0,540.5,165.23,95.11
2016,9,21,15,30,866.0,71.0,2.4,14.0,495.0,101.36,60.21
2016,9,21,15,45,844.0,68.0,2.4,14.0,445.0,62.36,49.73
2016,9,21,16,0,822.0,65.0,2.4,14.0,395.0,59.73,47.62
2016,9,21,16,15,786.5,61.0,2.35,13.5,342.0,56.09,44.63
2016,9,21,16,30,751.0,57.0,2.3,13.0,289.0,52.43,41.54
2016,9,21,16,45,696.5,51.5,2.25,12.5,235.0,47.35,37.04
2016,9,21,17,0,642.0,46.0,2.2,12.0,181.0,42.29,32.38
2016,9,21,17,15,543.5,38.5,2.1,11.5,130.0,35.24,25.7
2016,9,21,17,30,445.0,31.0,2.0,11.0,79.0,26.05,16.69
2016,9,21,17,45,222.5,15.5,1.95,10.5,39.5,12.69,0.0
2016,9,21,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,6,15,163.0,17.5,2.35,9.0,34.0,151.96,30.53
2016,9,22,6,30,326.0,35.0,2.4,9.0,68.0,308.12,249.73
2016,9,22,6,45,421.0,46.0,2.45,9.5,115.5,407.17,341.63
2016,9,22,7,0,516.0,57.0,2.5,10.0,163.0,513.74,431.61
2016,9,22,7,15,580.5,64.0,2.5,10.5,215.5,596.93,498.31
2016,9,22,7,30,645.0,71.0,2.5,11.0,268.0,682.74,563.55
2016,9,22,7,45,692.0,75.0,2.5,11.5,321.0,750.99,612.5
2016,9,22,8,0,739.0,79.0,2.5,12.0,374.0,813.08,655.03
2016,9,22,8,15,768.5,83.0,2.4,12.0,424.0,864.92,689.21
2016,9,22,8,30,798.0,87.0,2.3,12.0,474.0,914.74,721.03
2016,9,22,8,45,827.0,87.5,2.25,12.5,522.0,957.32,746.17
2016,9,22,9,0,856.0,88.0,2.2,13.0,570.0,997.02,768.86
2016,9,22,9,15,871.0,90.5,2.2,13.5,611.5,1008.96,773.05
2016,9,22,9,30,886.0,93.0,2.2,14.0,653.0,1029.81,783.66
2016,9,22,9,45,906.5,90.0,2.2,14.5,690.0,1045.89,791.02
2016,9,22,10,0,927.0,87.0,2.2,15.0,727.0,1058.05,795.93
2016,9,22,10,15,934.5,88.5,2.2,15.0,755.0,1058.16,794.57
2016,9,22,10,30,942.0,90.0,2.2,15.0,783.0,1054.03,790.75
2016,9,22,10,45,949.0,90.0,2.2,15.5,804.0,1043.43,781.45
2016,9,22,11,0,956.0,90.0,2.2,16.0,825.0,1028.61,769.62
2016,9,22,11,15,959.0,90.5,2.2,16.0,837.5,1006.34,754.51
2016,9,22,11,30,962.0,91.0,2.2,16.0,850.0,980.06,736.89
2016,9,22,11,45,964.5,90.0,2.25,16.0,854.5,947.88,715.9
2016,9,22,12,0,967.0,89.0,2.3,16.0,859.0,911.98,692.34
2016,9,22,12,15,965.5,89.0,2.3,16.0,854.5,870.28,664.19
2016,9,22,12,30,964.0,89.0,2.3,16.0,850.0,825.44,633.7
2016,9,22,12,45,959.0,89.5,2.3,16.5,837.0,775.62,597.74
2016,9,22,13,0,954.0,90.0,2.3,17.0,824.0,723.37,557.63
2016,9,22,13,15,948.5,89.5,2.25,17.0,803.0,667.71,514.8
2016,9,22,13,30,943.0,89.0,2.2,17.0,782.0,610.19,469.35
2016,9,22,13,45,933.5,88.5,2.2,17.0,753.5,549.06,419.96
2016,9,22,14,0,924.0,88.0,2.2,17.0,725.0,487.03,368.19
2016,9,22,14,15,913.5,86.0,2.15,16.5,690.0,422.78,313.54
2016,9,22,14,30,903.0,84.0,2.1,16.0,655.0,358.34,257.2
2016,9,22,14,45,885.5,83.0,2.1,16.0,613.0,293.01,199.46
2016,9,22,15,0,868.0,82.0,2.1,16.0,571.0,228.86,144.4
2016,9,22,15,15,848.0,79.5,2.1,15.5,524.5,159.46,91.29
2016,9,22,15,30,828.0,77.0,2.1,15.0,478.0,96.8,57.36
2016,9,22,15,45,795.5,74.5,2.1,15.0,426.5,66.18,52.91
2016,9,22,16,0,763.0,72.0,2.1,15.0,375.0,64.0,51.21
2016,9,22,16,15,722.5,67.5,2.05,14.5,322.5,60.19,48.09
2016,9,22,16,30,682.0,63.0,2.0,14.0,270.0,52.05,41.03
2016,9,22,16,45,617.5,57.0,2.0,13.5,217.0,47.08,36.65
2016,9,22,17,0,553.0,51.0,2.0,13.0,164.0,42.19,32.13
2016,9,22,17,15,449.0,42.0,1.9,12.5,116.0,34.71,25.06
2016,9,22,17,30,345.0,33.0,1.8,12.0,68.0,27.36,17.5
2016,9,22,17,45,172.5,16.5,1.75,11.5,34.0,13.47,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.0,1.0,7.5,34.5,169.65,9.8
2016,9,23,6,30,398.0,28.0,0.9,8.0,69.0,352.04,281.95
2016,9,23,6,45,499.0,36.0,0.85,9.0,117.5,453.62,373.31
2016,9,23,7,0,600.0,44.0,0.8,10.0,166.0,557.41,456.36
2016,9,23,7,15,657.5,49.0,0.8,11.0,218.0,635.77,515.08
2016,9,23,7,30,715.0,54.0,0.8,12.0,270.0,715.94,571.42
2016,9,23,7,45,671.0,71.5,0.8,13.0,303.5,728.78,576.59
2016,9,23,8,0,627.0,89.0,0.8,14.0,337.0,730.26,573.81
2016,9,23,8,15,737.0,77.5,0.85,14.5,406.0,829.35,640.91
2016,9,23,8,30,847.0,66.0,0.9,15.0,475.0,924.78,701.63
2016,9,23,8,45,866.0,68.0,0.95,16.0,520.5,959.72,719.41
2016,9,23,9,0,885.0,70.0,1.0,17.0,566.0,991.62,735.81
2016,9,23,9,15,898.0,72.0,1.05,17.5,606.5,1014.05,747.4
2016,9,23,9,30,911.0,74.0,1.1,18.0,647.0,1032.73,756.78
2016,9,23,9,45,922.5,74.0,1.15,18.5,681.5,1043.46,761.24
2016,9,23,10,0,934.0,74.0,1.2,19.0,716.0,1050.15,763.43
2016,9,23,10,15,940.0,75.0,1.2,19.0,743.0,1048.31,760.93
2016,9,23,10,30,946.0,76.0,1.2,19.0,770.0,1042.26,756.1
2016,9,23,10,45,949.5,77.0,1.3,19.5,789.5,1029.52,747.72
2016,9,23,11,0,953.0,78.0,1.4,20.0,809.0,1012.63,736.81
2016,9,23,11,15,955.5,78.5,1.4,20.0,820.5,990.15,722.16
2016,9,23,11,30,958.0,79.0,1.4,20.0,832.0,963.71,705.11
2016,9,23,11,45,957.5,79.5,1.45,20.5,835.5,930.77,683.33
2016,9,23,12,0,957.0,80.0,1.5,21.0,839.0,894.29,659.21
2016,9,23,12,15,955.5,80.0,1.55,21.0,834.0,853.11,633.07
2016,9,23,12,30,954.0,80.0,1.6,21.0,829.0,808.82,604.56
2016,9,23,12,45,946.5,81.5,1.65,21.0,815.5,758.8,571.37
2016,9,23,13,0,939.0,83.0,1.7,21.0,802.0,706.58,533.81
2016,9,23,13,15,933.5,82.5,1.7,20.5,781.0,651.79,493.88
2016,9,23,13,30,928.0,82.0,1.7,20.0,760.0,595.19,451.13
2016,9,23,13,45,918.5,81.5,1.75,20.0,731.5,535.03,403.56
2016,9,23,14,0,909.0,81.0,1.8,20.0,703.0,474.01,353.56
2016,9,23,14,15,898.0,79.5,1.8,19.5,668.5,411.01,300.79
2016,9,23,14,30,887.0,78.0,1.8,19.0,634.0,347.91,246.36
2016,9,23,14,45,871.5,76.5,1.85,19.0,593.0,283.84,190.38
2016,9,23,15,0,856.0,75.0,1.9,19.0,552.0,220.77,136.8
2016,9,23,15,15,837.0,72.5,1.85,18.5,506.5,157.77,89.41
2016,9,23,15,30,818.0,70.0,1.8,18.0,461.0,90.58,52.08
2016,9,23,15,45,667.0,91.0,1.8,17.5,388.0,70.13,55.84
2016,9,23,16,0,516.0,112.0,1.8,17.0,315.0,81.05,65.69
2016,9,23,16,15,605.0,83.0,1.75,16.5,288.0,65.16,52.06
2016,9,23,16,30,694.0,54.0,1.7,16.0,261.0,49.32,38.28
2016,9,23,16,45,634.0,49.0,1.65,15.5,209.5,44.64,34.16
2016,9,23,17,0,574.0,44.0,1.6,15.0,158.0,40.04,29.92
2016,9,23,17,15,474.0,35.5,1.55,14.5,111.0,29.64,20.35
2016,9,23,17,30,374.0,27.0,1.5,14.0,64.0,22.49,13.0
2016,9,23,17,45,187.0,13.5,1.5,13.5,32.0,11.0,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,6,15,215.0,13.0,0.6,9.5,34.0,174.27,0.0
2016,9,24,6,30,430.0,26.0,0.6,10.0,68.0,363.78,286.33
2016,9,24,6,45,528.5,33.0,0.65,11.0,116.5,465.76,378.11
2016,9,24,7,0,627.0,40.0,0.7,12.0,165.0,574.94,464.94
2016,9,24,7,15,683.5,44.5,0.65,13.0,217.5,652.5,521.55
2016,9,24,7,30,740.0,49.0,0.6,14.0,270.0,731.9,575.59
2016,9,24,7,45,777.0,52.5,0.6,15.0,322.5,793.67,614.67
2016,9,24,8,0,814.0,56.0,0.6,16.0,375.0,844.45,644.5
2016,9,24,8,15,839.5,58.5,0.65,16.5,425.0,891.54,673.0
2016,9,24,8,30,865.0,61.0,0.7,17.0,475.0,936.54,699.46
2016,9,24,8,45,883.5,63.0,0.75,18.0,521.0,971.36,717.53
2016,9,24,9,0,902.0,65.0,0.8,19.0,567.0,1003.05,733.46
2016,9,24,9,15,915.5,66.5,0.85,19.5,608.0,1025.53,744.89
2016,9,24,9,30,929.0,68.0,0.9,20.0,649.0,1044.23,754.12
2016,9,24,9,45,940.5,68.5,0.95,21.0,684.0,1055.63,757.52
2016,9,24,10,0,952.0,69.0,1.0,22.0,719.0,1062.9,758.59
2016,9,24,10,15,959.0,69.5,1.0,22.5,747.0,1061.35,754.85
2016,9,24,10,30,966.0,70.0,1.0,23.0,775.0,1055.52,748.81
2016,9,24,10,45,971.0,71.0,1.05,23.5,795.0,1043.98,740.56
2016,9,24,11,0,976.0,72.0,1.1,24.0,815.0,1028.15,729.87
2016,9,24,11,15,978.5,72.0,1.1,24.5,827.0,1004.6,713.63
2016,9,24,11,30,981.0,72.0,1.1,25.0,839.0,977.01,695.11
2016,9,24,11,45,981.5,72.5,1.1,25.5,843.0,944.29,673.49
2016,9,24,12,0,982.0,73.0,1.1,26.0,847.0,907.86,649.61
2016,9,24,12,15,981.5,73.0,1.1,26.0,843.0,866.57,623.85
2016,9,24,12,30,981.0,73.0,1.1,26.0,839.0,821.99,595.79
2016,9,24,12,45,972.0,76.0,1.15,26.0,825.5,771.24,563.84
2016,9,24,13,0,963.0,79.0,1.2,26.0,812.0,718.28,527.26
2016,9,24,13,15,958.5,78.5,1.2,26.0,791.0,662.87,487.39
2016,9,24,13,30,954.0,78.0,1.2,26.0,770.0,605.48,444.75
2016,9,24,13,45,945.0,77.5,1.25,26.0,741.5,544.12,398.07
2016,9,24,14,0,936.0,77.0,1.3,26.0,713.0,481.8,348.81
2016,9,24,14,15,926.0,75.5,1.3,26.0,678.0,417.57,296.13
2016,9,24,14,30,916.0,74.0,1.3,26.0,643.0,353.08,241.79
2016,9,24,14,45,901.0,72.5,1.35,26.0,601.5,287.36,186.23
2016,9,24,15,0,886.0,71.0,1.4,26.0,560.0,222.54,132.89
2016,9,24,15,15,866.5,68.5,1.4,25.5,514.0,157.6,85.61
2016,9,24,15,30,847.0,66.0,1.4,25.0,468.0,94.69,53.59
2016,9,24,15,45,819.5,63.5,1.45,24.5,417.5,58.63,44.5
2016,9,24,16,0,792.0,61.0,1.5,24.0,367.0,56.22,42.73
2016,9,24,16,15,752.5,57.0,1.45,23.0,314.5,52.49,39.83
2016,9,24,16,30,713.0,53.0,1.4,22.0,262.0,48.76,36.83
2016,9,24,16,45,652.0,47.5,1.4,21.5,209.5,43.59,32.37
2016,9,24,17,0,591.0,42.0,1.4,21.0,157.0,38.49,27.76
2016,9,24,17,15,486.0,34.0,1.3,19.5,109.0,30.99,20.97
2016,9,24,17,30,381.0,26.0,1.2,18.0,61.0,21.72,11.78
2016,9,24,17,45,190.5,13.0,1.15,17.0,30.5,10.23,0.0
2016,9,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,212.5,13.0,1.0,13.0,33.0,175.93,0.0
2016,9,25,6,30,425.0,26.0,1.0,14.0,66.0,360.99,279.15
2016,9,25,6,45,521.5,33.5,1.05,15.0,114.5,462.15,371.73
2016,9,25,7,0,618.0,41.0,1.1,16.0,163.0,570.32,457.82
2016,9,25,7,15,676.0,46.5,1.1,17.0,216.0,650.27,517.09
2016,9,25,7,30,734.0,52.0,1.1,18.0,269.0,732.18,573.94
2016,9,25,7,45,769.0,56.0,1.1,19.0,321.0,792.74,612.51
2016,9,25,8,0,804.0,60.0,1.1,20.0,373.0,852.45,648.73
2016,9,25,8,15,829.5,63.0,1.1,21.0,423.0,889.51,668.32
2016,9,25,8,30,855.0,66.0,1.1,22.0,473.0,934.77,692.86
2016,9,25,8,45,869.5,69.5,1.1,23.0,518.0,967.24,708.37
2016,9,25,9,0,884.0,73.0,1.1,24.0,563.0,996.42,721.64
2016,9,25,9,15,897.5,75.0,1.1,24.5,603.5,1019.09,732.11
2016,9,25,9,30,911.0,77.0,1.1,25.0,644.0,1038.04,740.34
2016,9,25,9,45,927.0,76.0,1.1,26.0,679.5,1051.87,744.09
2016,9,25,10,0,943.0,75.0,1.1,27.0,715.0,1061.68,745.54
2016,9,25,10,15,949.5,76.0,1.05,27.5,742.5,1060.07,740.74
2016,9,25,10,30,956.0,77.0,1.0,28.0,770.0,1054.2,733.73
2016,9,25,10,45,952.0,82.0,1.0,28.5,787.5,1038.32,721.99
2016,9,25,11,0,948.0,87.0,1.0,29.0,805.0,1018.34,708.09
2016,9,25,11,15,950.5,87.5,1.0,29.0,817.0,995.6,694.11
2016,9,25,11,30,953.0,88.0,1.0,29.0,829.0,968.93,677.82
2016,9,25,11,45,939.0,95.5,1.0,29.5,828.5,931.21,653.47
2016,9,25,12,0,925.0,103.0,1.0,30.0,828.0,890.52,627.38
2016,9,25,12,15,924.0,102.5,1.0,30.0,823.5,849.88,602.46
2016,9,25,12,30,923.0,102.0,1.0,30.0,819.0,806.23,575.39
2016,9,25,12,45,915.5,104.0,1.05,30.0,805.5,757.44,544.23
2016,9,25,13,0,908.0,106.0,1.1,30.0,792.0,706.52,509.72
2016,9,25,13,15,902.0,104.5,1.1,29.5,771.0,651.58,471.9
2016,9,25,13,30,896.0,103.0,1.1,29.0,750.0,595.0,431.51
2016,9,25,13,45,880.5,104.5,1.15,29.0,720.0,534.8,386.49
2016,9,25,14,0,865.0,106.0,1.2,29.0,690.0,474.86,339.95
2016,9,25,14,15,852.5,104.0,1.2,28.5,655.0,411.82,289.95
2016,9,25,14,30,840.0,102.0,1.2,28.0,620.0,349.03,238.6
2016,9,25,14,45,817.0,101.5,1.2,28.0,578.0,285.35,185.9
2016,9,25,15,0,794.0,101.0,1.2,28.0,536.0,223.77,136.36
2016,9,25,15,15,771.0,97.0,1.15,27.5,490.0,161.95,92.05
2016,9,25,15,30,748.0,93.0,1.1,27.0,444.0,97.29,57.44
2016,9,25,15,45,714.0,88.5,1.1,27.0,394.0,69.45,53.1
2016,9,25,16,0,680.0,84.0,1.1,27.0,344.0,66.41,50.76
2016,9,25,16,15,634.5,77.5,1.05,26.0,292.5,61.73,47.15
2016,9,25,16,30,589.0,71.0,1.0,25.0,241.0,57.02,43.4
2016,9,25,16,45,523.5,62.0,0.95,24.0,190.5,50.14,37.6
2016,9,25,17,0,458.0,53.0,0.9,23.0,140.0,43.21,31.52
2016,9,25,17,15,354.5,40.5,0.8,21.5,95.0,33.13,22.51
2016,9,25,17,30,251.0,28.0,0.7,20.0,50.0,23.0,12.2
2016,9,25,17,45,125.5,14.0,0.65,19.0,25.0,11.02,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,142.0,15.0,1.15,16.0,28.0,103.01,0.0
2016,9,26,6,30,284.0,30.0,1.0,17.0,56.0,278.07,211.36
2016,9,26,6,45,388.5,41.5,0.85,18.0,102.5,382.12,305.9
2016,9,26,7,0,493.0,53.0,0.7,19.0,149.0,495.44,394.64
2016,9,26,7,15,558.0,61.0,0.7,20.0,200.5,579.34,456.69
2016,9,26,7,30,623.0,69.0,0.7,21.0,252.0,666.11,516.98
2016,9,26,7,45,667.0,75.0,0.7,22.0,303.5,733.57,560.33
2016,9,26,8,0,711.0,81.0,0.7,23.0,355.0,801.06,601.65
2016,9,26,8,15,741.5,85.5,0.7,24.0,405.0,853.13,630.98
2016,9,26,8,30,772.0,90.0,0.7,25.0,455.0,897.17,654.25
2016,9,26,8,45,794.5,93.5,0.7,26.0,500.5,936.41,673.89
2016,9,26,9,0,817.0,97.0,0.7,27.0,546.0,972.67,691.25
2016,9,26,9,15,833.5,99.5,0.7,27.5,587.0,998.35,703.24
2016,9,26,9,30,850.0,102.0,0.7,28.0,628.0,1020.4,713.12
2016,9,26,9,45,861.5,104.5,0.75,29.0,662.5,1033.49,717.39
2016,9,26,10,0,873.0,107.0,0.8,30.0,697.0,1042.55,719.49
2016,9,26,10,15,881.5,108.5,0.85,30.0,724.5,1029.43,711.44
2016,9,26,10,30,890.0,110.0,0.9,30.0,752.0,1026.14,709.72
2016,9,26,10,45,894.0,112.0,0.95,30.5,771.5,1014.86,701.79
2016,9,26,11,0,898.0,114.0,1.0,31.0,791.0,999.59,691.68
2016,9,26,11,15,901.0,114.5,1.05,31.0,803.0,977.89,679.2
2016,9,26,11,30,904.0,115.0,1.1,31.0,815.0,952.42,664.48
2016,9,26,11,45,902.5,116.5,1.15,31.0,818.0,920.31,645.63
2016,9,26,12,0,901.0,118.0,1.2,31.0,821.0,884.88,624.62
2016,9,26,12,15,899.5,117.5,1.2,31.0,816.0,844.43,599.59
2016,9,26,12,30,898.0,117.0,1.2,31.0,811.0,801.1,572.55
2016,9,26,12,45,925.5,101.5,1.25,31.0,806.5,761.93,547.5
2016,9,26,13,0,953.0,86.0,1.3,31.0,802.0,717.49,517.51
2016,9,26,13,15,947.5,85.5,1.3,30.5,781.0,661.74,478.94
2016,9,26,13,30,942.0,85.0,1.3,30.0,760.0,604.16,437.68
2016,9,26,13,45,934.5,83.5,1.3,30.0,731.5,543.12,391.53
2016,9,26,14,0,927.0,82.0,1.3,30.0,703.0,481.01,342.91
2016,9,26,14,15,916.0,80.5,1.3,29.5,668.0,416.78,291.68
2016,9,26,14,30,905.0,79.0,1.3,29.0,633.0,352.44,238.74
2016,9,26,14,45,891.0,77.0,1.3,29.0,592.0,287.12,184.1
2016,9,26,15,0,877.0,75.0,1.3,29.0,551.0,222.59,131.68
2016,9,26,15,15,857.0,72.5,1.3,28.5,504.5,158.06,85.49
2016,9,26,15,30,837.0,70.0,1.3,28.0,458.0,89.69,49.77
2016,9,26,15,45,770.0,75.0,1.3,28.0,401.0,66.22,50.21
2016,9,26,16,0,703.0,80.0,1.3,28.0,344.0,64.01,48.55
2016,9,26,16,15,658.0,73.5,1.2,26.5,292.5,59.21,44.93
2016,9,26,16,30,613.0,67.0,1.1,25.0,241.0,54.36,41.12
2016,9,26,16,45,510.0,62.0,1.0,24.0,186.0,50.09,37.54
2016,9,26,17,0,407.0,57.0,0.9,23.0,131.0,46.19,34.01
2016,9,26,17,15,306.5,42.0,0.85,22.0,87.5,32.06,21.46
2016,9,26,17,30,206.0,27.0,0.8,21.0,44.0,20.61,9.68
2016,9,26,17,45,103.0,13.5,0.75,20.0,22.0,10.62,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,72.0,14.5,1.05,16.5,21.0,57.79,0.0
2016,9,27,6,30,144.0,29.0,0.9,17.0,42.0,178.43,133.19
2016,9,27,6,45,224.0,48.5,0.8,17.5,84.0,267.87,215.52
2016,9,27,7,0,304.0,68.0,0.7,18.0,126.0,363.41,294.58
2016,9,27,7,15,364.5,83.5,0.7,18.5,174.0,443.09,357.75
2016,9,27,7,30,425.0,99.0,0.7,19.0,222.0,526.38,420.47
2016,9,27,7,45,472.0,110.5,0.7,20.0,271.5,595.14,468.06
2016,9,27,8,0,519.0,122.0,0.7,21.0,321.0,665.1,514.26
2016,9,27,8,15,553.5,131.0,0.65,21.5,368.5,720.46,548.7
2016,9,27,8,30,588.0,140.0,0.6,22.0,416.0,775.12,581.51
2016,9,27,8,45,607.5,149.5,0.6,23.0,458.5,823.57,608.82
2016,9,27,9,0,627.0,159.0,0.6,24.0,501.0,861.0,628.31
2016,9,27,9,15,646.5,165.0,0.65,24.5,540.5,891.99,645.62
2016,9,27,9,30,666.0,171.0,0.7,25.0,580.0,919.85,660.94
2016,9,27,9,45,734.5,152.5,0.75,26.0,627.0,967.81,687.4
2016,9,27,10,0,803.0,134.0,0.8,27.0,674.0,1002.13,704.76
2016,9,27,10,15,812.5,136.0,0.85,27.0,701.0,1004.68,705.7
2016,9,27,10,30,822.0,138.0,0.9,27.0,728.0,1003.22,704.81
2016,9,27,10,45,746.0,178.5,0.95,27.5,725.0,963.39,679.2
2016,9,27,11,0,670.0,219.0,1.0,28.0,722.0,910.61,645.69
2016,9,27,11,15,674.5,220.5,1.0,28.0,733.5,894.32,635.42
2016,9,27,11,30,679.0,222.0,1.0,28.0,745.0,874.65,622.54
2016,9,27,11,45,628.5,248.0,1.05,28.0,733.5,825.22,590.2
2016,9,27,12,0,578.0,274.0,1.1,28.0,722.0,772.88,555.84
2016,9,27,12,15,576.0,273.0,1.1,28.0,718.0,740.01,534.21
2016,9,27,12,30,574.0,272.0,1.1,28.0,714.0,705.16,510.72
2016,9,27,12,45,637.5,237.5,1.15,28.0,720.5,689.92,501.48
2016,9,27,13,0,701.0,203.0,1.2,28.0,727.0,664.27,484.36
2016,9,27,13,15,693.0,200.5,1.2,28.0,706.5,613.81,448.3
2016,9,27,13,30,685.0,198.0,1.2,28.0,686.0,562.5,410.83
2016,9,27,13,45,618.5,216.5,1.25,28.0,644.0,498.06,363.32
2016,9,27,14,0,552.0,235.0,1.3,28.0,602.0,436.09,316.85
2016,9,27,14,15,535.5,227.5,1.3,27.5,568.5,383.14,276.02
2016,9,27,14,30,519.0,220.0,1.3,27.0,535.0,331.62,235.26
2016,9,27,14,45,497.0,210.5,1.3,26.5,496.0,279.01,193.56
2016,9,27,15,0,475.0,201.0,1.3,26.0,457.0,229.0,154.73
2016,9,27,15,15,448.5,189.0,1.25,25.5,413.5,179.65,119.59
2016,9,27,15,30,422.0,177.0,1.2,25.0,370.0,133.91,93.99
2016,9,27,15,45,415.5,157.0,1.15,24.5,329.5,107.05,85.28
2016,9,27,16,0,409.0,137.0,1.1,24.0,289.0,95.4,75.96
2016,9,27,16,15,365.0,121.0,1.0,23.0,241.5,85.28,67.86
2016,9,27,16,30,321.0,105.0,0.9,22.0,194.0,75.31,59.65
2016,9,27,16,45,294.5,84.0,0.85,21.5,152.5,60.98,47.29
2016,9,27,17,0,268.0,63.0,0.8,21.0,111.0,46.59,34.59
2016,9,27,17,15,190.0,43.0,0.7,19.5,71.5,32.12,21.67
2016,9,27,17,30,112.0,23.0,0.6,18.0,32.0,17.39,6.72
2016,9,27,17,45,56.0,11.5,0.55,17.0,16.0,9.05,0.0
2016,9,27,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,94.0,15.5,0.6,11.5,23.5,72.92,0.0
2016,9,28,6,30,188.0,31.0,0.5,12.0,47.0,213.75,160.6
2016,9,28,6,45,288.5,46.5,0.45,12.5,91.0,313.81,255.49
2016,9,28,7,0,389.0,62.0,0.4,13.0,135.0,422.86,345.73
2016,9,28,7,15,455.0,72.5,0.35,13.5,183.5,508.35,411.73
2016,9,28,7,30,521.0,83.0,0.3,14.0,232.0,595.96,475.43
2016,9,28,7,45,578.0,88.5,0.3,15.0,283.5,672.21,526.99
2016,9,28,8,0,635.0,94.0,0.3,16.0,335.0,749.02,576.35
2016,9,28,8,15,668.0,99.5,0.35,16.5,383.5,803.03,610.03
2016,9,28,8,30,701.0,105.0,0.4,17.0,432.0,855.52,642.11
2016,9,28,8,45,723.5,110.0,0.45,18.0,476.0,894.99,663.74
2016,9,28,9,0,746.0,115.0,0.5,19.0,520.0,931.79,683.43
2016,9,28,9,15,764.0,118.5,0.55,19.5,560.0,959.12,698.19
2016,9,28,9,30,782.0,122.0,0.6,20.0,600.0,975.16,705.96
2016,9,28,9,45,795.0,125.0,0.65,21.0,634.0,990.09,711.96
2016,9,28,10,0,808.0,128.0,0.7,22.0,668.0,1001.18,715.65
2016,9,28,10,15,817.5,129.5,0.75,22.5,695.0,1003.11,715.23
2016,9,28,10,30,827.0,131.0,0.8,23.0,722.0,1001.04,712.64
2016,9,28,10,45,788.5,154.0,0.85,23.5,729.5,969.95,692.25
2016,9,28,11,0,750.0,177.0,0.9,24.0,737.0,945.83,676.62
2016,9,28,11,15,754.5,178.0,0.95,24.0,748.5,927.51,665.86
2016,9,28,11,30,759.0,179.0,1.0,24.0,760.0,905.63,652.76
2016,9,28,11,45,724.0,198.0,1.1,24.0,754.0,863.33,627.0
2016,9,28,12,0,689.0,217.0,1.2,24.0,748.0,819.14,598.49
2016,9,28,12,15,687.0,216.5,1.2,24.0,743.5,782.94,574.27
2016,9,28,12,30,685.0,216.0,1.2,24.0,739.0,744.4,547.97
2016,9,28,12,45,712.0,199.0,1.3,24.0,734.5,709.97,525.46
2016,9,28,13,0,739.0,182.0,1.4,24.0,730.0,671.0,498.83
2016,9,28,13,15,731.0,179.5,1.4,23.5,709.5,618.94,461.8
2016,9,28,13,30,723.0,177.0,1.4,23.0,689.0,565.94,422.95
2016,9,28,13,45,678.5,188.0,1.45,23.0,653.5,505.16,376.64
2016,9,28,14,0,634.0,199.0,1.5,23.0,618.0,447.53,331.59
2016,9,28,14,15,617.5,193.5,1.45,22.5,584.0,391.73,286.92
2016,9,28,14,30,601.0,188.0,1.4,22.0,550.0,333.74,239.61
2016,9,28,14,45,579.0,181.0,1.4,22.0,510.0,278.36,193.82
2016,9,28,15,0,557.0,174.0,1.4,22.0,470.0,225.39,151.13
2016,9,28,15,15,529.0,165.0,1.35,21.0,426.5,173.04,113.47
2016,9,28,15,30,501.0,156.0,1.3,20.0,383.0,124.34,86.87
2016,9,28,15,45,488.5,139.5,1.3,19.5,340.0,97.6,79.03
2016,9,28,16,0,476.0,123.0,1.3,19.0,297.0,87.65,70.91
2016,9,28,16,15,428.0,110.0,1.2,18.0,248.5,79.08,63.91
2016,9,28,16,30,380.0,97.0,1.1,17.0,200.0,70.31,56.53
2016,9,28,16,45,342.5,78.5,1.05,16.5,156.5,57.74,45.42
2016,9,28,17,0,305.0,60.0,1.0,16.0,113.0,44.78,33.71
2016,9,28,17,15,214.0,42.0,0.95,15.0,72.5,31.53,21.5
2016,9,28,17,30,123.0,24.0,0.9,14.0,32.0,18.14,6.34
2016,9,28,17,45,61.5,12.0,0.85,13.5,16.0,9.44,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,140.0,14.0,0.8,8.5,25.5,101.71,0.0
2016,9,29,6,30,280.0,28.0,0.8,9.0,51.0,272.97,204.94
2016,9,29,6,45,391.0,38.5,0.85,9.5,96.5,383.27,315.1
2016,9,29,7,0,502.0,49.0,0.9,10.0,142.0,500.78,412.7
2016,9,29,7,15,568.0,56.0,0.9,10.5,192.5,584.44,478.4
2016,9,29,7,30,634.0,63.0,0.9,11.0,243.0,671.03,542.52
2016,9,29,7,45,680.0,68.0,0.9,11.5,294.5,739.07,589.64
2016,9,29,8,0,726.0,73.0,0.9,12.0,346.0,801.21,630.56
2016,9,29,8,15,756.5,76.5,0.85,12.5,395.0,852.7,661.69
2016,9,29,8,30,787.0,80.0,0.8,13.0,444.0,902.22,690.44
2016,9,29,8,45,809.5,83.0,0.75,14.0,489.5,940.81,709.7
2016,9,29,9,0,832.0,86.0,0.7,15.0,535.0,976.44,726.57
2016,9,29,9,15,848.0,88.0,0.7,15.5,575.0,1000.9,738.41
2016,9,29,9,30,864.0,90.0,0.7,16.0,615.0,1008.66,739.8
2016,9,29,9,45,878.0,91.0,0.75,17.0,649.5,1022.29,745.08
2016,9,29,10,0,892.0,92.0,0.8,18.0,684.0,1032.01,747.9
2016,9,29,10,15,900.0,93.0,0.85,18.5,711.5,1031.59,745.98
2016,9,29,10,30,908.0,94.0,0.9,19.0,739.0,1027.1,741.84
2016,9,29,10,45,909.5,97.0,0.95,19.5,757.5,1014.33,732.71
2016,9,29,11,0,911.0,100.0,1.0,20.0,776.0,997.57,721.32
2016,9,29,11,15,914.0,100.5,1.05,20.0,787.5,975.62,708.13
2016,9,29,11,30,917.0,101.0,1.1,20.0,799.0,949.87,692.56
2016,9,29,11,45,915.0,102.5,1.15,20.5,801.5,917.03,671.11
2016,9,29,12,0,913.0,104.0,1.2,21.0,804.0,880.89,647.49
2016,9,29,12,15,911.5,104.0,1.2,21.0,799.5,840.55,621.49
2016,9,29,12,30,910.0,104.0,1.2,21.0,795.0,797.27,593.36
2016,9,29,12,45,914.0,99.5,1.3,21.5,783.5,750.92,561.83
2016,9,29,13,0,918.0,95.0,1.4,22.0,772.0,701.61,526.35
2016,9,29,13,15,912.5,94.0,1.4,22.0,751.5,646.93,485.96
2016,9,29,13,30,907.0,93.0,1.4,22.0,731.0,590.52,443.03
2016,9,29,13,45,893.0,94.0,1.45,22.0,701.0,530.18,396.01
2016,9,29,14,0,879.0,95.0,1.5,22.0,671.0,469.49,347.01
2016,9,29,14,15,867.0,93.0,1.5,21.5,636.0,407.08,295.43
2016,9,29,14,30,855.0,91.0,1.5,21.0,601.0,342.66,240.84
2016,9,29,14,45,838.0,88.5,1.55,20.5,560.0,278.13,185.77
2016,9,29,15,0,821.0,86.0,1.6,20.0,519.0,214.98,133.22
2016,9,29,15,15,798.0,83.0,1.6,19.5,473.0,152.43,87.01
2016,9,29,15,30,775.0,80.0,1.6,19.0,427.0,92.59,56.31
2016,9,29,15,45,748.5,74.5,1.6,18.5,378.0,65.59,51.79
2016,9,29,16,0,722.0,69.0,1.6,18.0,329.0,61.28,48.33
2016,9,29,16,15,676.0,63.5,1.6,17.0,277.5,52.29,40.72
2016,9,29,16,30,630.0,58.0,1.6,16.0,226.0,47.91,37.02
2016,9,29,16,45,565.5,50.5,1.65,15.5,176.5,41.81,31.54
2016,9,29,17,0,501.0,43.0,1.7,15.0,127.0,35.73,25.85
2016,9,29,17,15,381.5,32.5,1.7,14.0,83.0,26.92,17.49
2016,9,29,17,30,262.0,22.0,1.7,13.0,39.0,18.21,4.79
2016,9,29,17,45,131.0,11.0,1.75,12.5,19.5,8.65,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,161.5,12.5,1.35,8.0,25.5,114.74,0.0
2016,9,30,6,30,323.0,25.0,1.4,8.0,51.0,299.31,221.84
2016,9,30,6,45,436.0,34.5,1.45,8.5,97.5,412.99,341.12
2016,9,30,7,0,549.0,44.0,1.5,9.0,144.0,532.53,441.86
2016,9,30,7,15,614.0,50.0,1.5,9.5,195.0,608.48,502.76
2016,9,30,7,30,679.0,56.0,1.5,10.0,246.0,695.23,568.25
2016,9,30,7,45,724.0,59.5,1.55,10.5,298.0,762.48,616.23
2016,9,30,8,0,769.0,63.0,1.6,11.0,350.0,829.41,662.06
2016,9,30,8,15,797.5,66.5,1.6,11.5,399.5,879.77,693.91
2016,9,30,8,30,826.0,70.0,1.6,12.0,449.0,928.07,723.53
2016,9,30,8,45,848.0,72.0,1.6,12.5,495.0,953.51,736.82
2016,9,30,9,0,870.0,74.0,1.6,13.0,541.0,987.5,756.03
2016,9,30,9,15,884.5,76.0,1.6,13.0,581.0,1010.61,769.03
2016,9,30,9,30,899.0,78.0,1.6,13.0,621.0,1030.05,779.77
2016,9,30,9,45,912.0,78.5,1.6,13.5,655.5,1042.19,784.4
2016,9,30,10,0,925.0,79.0,1.6,14.0,690.0,1050.33,786.63
2016,9,30,10,15,932.5,80.0,1.6,14.0,717.5,1049.33,784.58
2016,9,30,10,30,940.0,81.0,1.6,14.0,745.0,1044.14,780.12
2016,9,30,10,45,945.0,82.0,1.65,14.5,764.5,1032.25,770.9
2016,9,30,11,0,950.0,83.0,1.7,15.0,784.0,1016.2,759.18
2016,9,30,11,15,953.0,83.5,1.7,15.0,795.5,993.58,743.97
2016,9,30,11,30,956.0,84.0,1.7,15.0,807.0,967.01,726.3
2016,9,30,11,45,956.5,84.0,1.75,15.5,810.5,933.85,703.63
2016,9,30,12,0,957.0,84.0,1.8,16.0,814.0,897.13,678.56
2016,9,30,12,15,956.0,84.0,1.85,16.0,809.5,855.8,651.47
2016,9,30,12,30,955.0,84.0,1.9,16.0,805.0,811.35,621.94
2016,9,30,12,45,947.5,85.5,1.95,16.0,791.0,760.82,587.15
2016,9,30,13,0,940.0,87.0,2.0,16.0,777.0,708.13,548.11
2016,9,30,13,15,934.5,86.5,2.0,15.5,755.5,652.88,506.66
2016,9,30,13,30,929.0,86.0,2.0,15.0,734.0,595.84,462.36
2016,9,30,13,45,921.5,84.0,2.05,15.0,705.5,534.95,412.89
2016,9,30,14,0,914.0,82.0,2.1,15.0,677.0,473.06,360.81
2016,9,30,14,15,902.0,80.5,2.15,14.5,641.5,409.18,306.03
2016,9,30,14,30,890.0,79.0,2.2,14.0,606.0,345.35,249.67
2016,9,30,14,45,875.5,76.5,2.25,14.0,564.5,280.43,191.6
2016,9,30,15,0,861.0,74.0,2.3,14.0,523.0,216.43,136.19
2016,9,30,15,15,839.0,71.5,2.3,13.5,476.5,147.72,83.76
2016,9,30,15,30,817.0,69.0,2.3,13.0,430.0,85.81,51.5
2016,9,30,15,45,787.0,65.0,2.3,13.0,380.0,59.14,47.27
2016,9,30,16,0,757.0,61.0,2.3,13.0,330.0,55.65,44.33
2016,9,30,16,15,712.0,56.5,2.25,12.5,278.5,51.53,40.82
2016,9,30,16,30,667.0,52.0,2.2,12.0,227.0,47.43,37.2
2016,9,30,16,45,595.5,45.5,2.2,11.5,175.5,41.44,31.71
2016,9,30,17,0,524.0,39.0,2.2,11.0,124.0,32.71,23.55
2016,9,30,17,15,399.5,29.5,2.1,10.5,80.0,24.56,15.59
2016,9,30,17,30,275.0,20.0,2.0,10.0,36.0,16.59,1.79
2016,9,30,17,45,137.5,10.0,1.9,10.0,18.0,7.87,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,15,168.0,12.5,1.2,7.0,25.5,119.25,0.0
2016,10,1,6,30,336.0,25.0,1.2,8.0,51.0,307.29,221.56
2016,10,1,6,45,452.0,34.0,1.3,9.0,98.0,425.29,348.93
2016,10,1,7,0,568.0,43.0,1.4,10.0,145.0,547.26,450.67
2016,10,1,7,15,634.5,49.0,1.45,10.5,197.5,625.27,513.09
2016,10,1,7,30,701.0,55.0,1.5,11.0,250.0,714.05,580.01
2016,10,1,7,45,745.5,59.0,1.55,11.5,302.5,782.17,628.22
2016,10,1,8,0,790.0,63.0,1.6,12.0,355.0,849.91,674.19
2016,10,1,8,15,818.5,66.5,1.55,12.5,405.0,900.76,705.34
2016,10,1,8,30,847.0,70.0,1.5,13.0,455.0,949.46,734.06
2016,10,1,8,45,870.0,71.5,1.5,13.5,502.0,975.51,747.47
2016,10,1,9,0,893.0,73.0,1.5,14.0,549.0,1010.07,766.67
2016,10,1,9,15,907.5,74.5,1.45,14.5,589.5,1032.66,776.79
2016,10,1,9,30,922.0,76.0,1.4,15.0,630.0,1051.52,784.55
2016,10,1,9,45,936.5,76.0,1.4,15.5,665.5,1064.53,789.53
2016,10,1,10,0,951.0,76.0,1.4,16.0,701.0,1073.44,792.09
2016,10,1,10,15,958.5,77.0,1.4,16.0,728.5,1072.21,789.88
2016,10,1,10,30,966.0,78.0,1.4,16.0,756.0,1066.68,785.26
2016,10,1,10,45,971.0,78.5,1.4,16.5,775.5,1053.76,774.73
2016,10,1,11,0,976.0,79.0,1.4,17.0,795.0,1036.6,761.77
2016,10,1,11,15,978.5,79.5,1.4,17.0,807.0,1012.87,746.23
2016,10,1,11,30,981.0,80.0,1.4,17.0,819.0,985.12,728.24
2016,10,1,11,45,981.5,80.5,1.45,17.5,822.5,951.7,706.04
2016,10,1,12,0,982.0,81.0,1.5,18.0,826.0,914.61,681.39
2016,10,1,12,15,981.0,80.5,1.55,18.0,820.5,871.77,654.01
2016,10,1,12,30,980.0,80.0,1.6,18.0,815.0,825.74,624.17
2016,10,1,12,45,976.5,80.0,1.65,18.5,801.5,775.45,589.47
2016,10,1,13,0,973.0,80.0,1.7,19.0,788.0,722.6,550.14
2016,10,1,13,15,968.0,79.0,1.7,18.5,767.0,665.56,508.28
2016,10,1,13,30,963.0,78.0,1.7,18.0,746.0,606.62,463.44
