Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,13,45,954.0,77.5,1.75,18.0,716.5,544.52,413.91
2016,10,1,14,0,945.0,77.0,1.8,18.0,687.0,481.48,361.75
2016,10,1,14,15,934.0,75.5,1.8,17.5,651.0,416.17,306.48
2016,10,1,14,30,923.0,74.0,1.8,17.0,615.0,350.74,249.48
2016,10,1,14,45,906.5,72.5,1.85,17.0,573.0,284.14,190.84
2016,10,1,15,0,890.0,71.0,1.9,17.0,531.0,218.64,135.0
2016,10,1,15,15,868.5,68.5,1.9,16.5,484.0,153.2,86.13
2016,10,1,15,30,847.0,66.0,1.9,16.0,437.0,84.39,49.41
2016,10,1,15,45,816.0,63.0,1.9,16.0,385.5,58.13,45.83
2016,10,1,16,0,785.0,60.0,1.9,16.0,334.0,55.29,43.49
2016,10,1,16,15,739.5,55.5,1.85,15.5,281.5,51.09,39.93
2016,10,1,16,30,694.0,51.0,1.8,15.0,229.0,46.91,36.27
2016,10,1,16,45,619.0,45.0,1.8,14.5,176.5,41.24,31.1
2016,10,1,17,0,544.0,39.0,1.8,14.0,124.0,35.69,25.81
2016,10,1,17,15,409.0,29.0,1.75,13.0,79.0,24.23,14.95
2016,10,1,17,30,274.0,19.0,1.7,12.0,34.0,15.78,0.0
2016,10,1,17,45,137.0,9.5,1.65,11.5,17.0,7.47,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.0,1.1,7.5,23.5,112.28,0.0
2016,10,2,6,30,315.0,24.0,1.1,8.0,47.0,290.49,202.55
2016,10,2,6,45,430.5,33.5,1.1,9.0,93.0,409.53,335.17
2016,10,2,7,0,546.0,43.0,1.1,10.0,139.0,530.88,435.97
2016,10,2,7,15,613.5,49.0,1.1,10.0,190.5,608.61,498.56
2016,10,2,7,30,681.0,55.0,1.1,10.0,242.0,697.55,566.01
2016,10,2,7,45,726.5,59.0,1.15,10.5,293.5,765.92,614.35
2016,10,2,8,0,772.0,63.0,1.2,11.0,345.0,834.0,660.51
2016,10,2,8,15,800.0,66.0,1.2,11.5,394.0,883.18,691.0
2016,10,2,8,30,828.0,69.0,1.2,12.0,443.0,930.24,719.3
2016,10,2,8,45,851.0,70.5,1.2,12.5,489.0,955.89,732.48
2016,10,2,9,0,874.0,72.0,1.2,13.0,535.0,990.14,751.51
2016,10,2,9,15,888.0,74.0,1.2,13.5,574.5,1012.64,762.45
2016,10,2,9,30,902.0,76.0,1.2,14.0,614.0,1031.46,771.14
2016,10,2,9,45,913.0,76.5,1.3,14.5,647.5,1041.42,776.14
2016,10,2,10,0,924.0,77.0,1.4,15.0,681.0,1047.38,778.78
2016,10,2,10,15,930.5,78.5,1.45,15.0,707.0,1045.87,777.33
2016,10,2,10,30,937.0,80.0,1.5,15.0,733.0,1040.17,773.44
2016,10,2,10,45,939.5,81.5,1.55,15.0,751.5,1026.33,764.46
2016,10,2,11,0,942.0,83.0,1.6,15.0,770.0,1008.43,753.03
2016,10,2,11,15,945.0,83.5,1.65,15.0,781.5,985.87,738.65
2016,10,2,11,30,948.0,84.0,1.7,15.0,793.0,959.4,721.72
2016,10,2,11,45,477.0,131.5,1.75,15.0,488.5,579.35,455.2
2016,10,2,12,0,6.0,179.0,1.8,15.0,184.0,146.78,113.84
2016,10,2,12,15,257.5,227.5,1.8,15.0,420.0,426.89,340.64
2016,10,2,12,30,509.0,276.0,1.8,15.0,656.0,659.99,513.48
2016,10,2,12,45,396.5,308.0,1.85,15.0,601.0,564.71,439.83
2016,10,2,13,0,284.0,340.0,1.9,15.0,546.0,492.01,384.23
2016,10,2,13,15,230.5,336.0,1.9,15.0,500.5,423.91,332.31
2016,10,2,13,30,177.0,332.0,1.9,15.0,455.0,372.13,292.11
2016,10,2,13,45,88.5,242.0,1.9,15.0,303.5,234.92,185.16
2016,10,2,14,0,0.0,152.0,1.9,15.0,152.0,116.88,91.04
2016,10,2,14,15,446.0,115.0,1.9,15.0,374.5,265.78,203.48
2016,10,2,14,30,892.0,78.0,1.9,15.0,597.0,343.96,247.82
2016,10,2,14,45,876.5,76.0,1.95,15.0,556.0,279.08,189.53
2016,10,2,15,0,861.0,74.0,2.0,15.0,515.0,215.23,134.65
2016,10,2,15,15,840.0,71.0,2.0,14.5,468.5,146.4,82.51
2016,10,2,15,30,819.0,68.0,2.0,14.0,422.0,84.16,50.46
2016,10,2,15,45,787.0,65.0,2.0,13.5,372.0,59.14,47.22
2016,10,2,16,0,755.0,62.0,2.0,13.0,322.0,56.4,45.03
2016,10,2,16,15,707.5,57.0,1.95,12.5,270.0,51.89,41.15
2016,10,2,16,30,660.0,52.0,1.9,12.0,218.0,47.38,37.14
2016,10,2,16,45,578.5,46.0,1.9,12.0,166.5,38.5,28.95
2016,10,2,17,0,497.0,40.0,1.9,12.0,115.0,33.4,23.94
2016,10,2,17,15,357.5,29.5,1.8,11.5,72.5,24.47,15.05
2016,10,2,17,30,218.0,19.0,1.7,11.0,30.0,15.72,0.0
2016,10,2,17,45,109.0,9.5,1.6,10.5,15.0,7.47,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,15,139.0,12.0,0.9,7.5,22.0,100.42,0.0
2016,10,3,6,30,278.0,24.0,0.8,8.0,44.0,263.2,175.39
2016,10,3,6,45,396.5,33.5,0.75,9.0,88.0,384.94,313.89
2016,10,3,7,0,515.0,43.0,0.7,10.0,132.0,507.27,414.84
2016,10,3,7,15,312.0,75.0,0.7,10.0,134.5,393.74,327.64
2016,10,3,7,30,109.0,107.0,0.7,10.0,137.0,231.21,193.37
2016,10,3,7,45,118.0,128.5,0.7,10.5,166.5,265.42,222.21
2016,10,3,8,0,127.0,150.0,0.7,11.0,196.0,299.4,248.76
2016,10,3,8,15,114.0,171.0,0.65,11.5,217.0,311.28,256.04
2016,10,3,8,30,101.0,192.0,0.6,12.0,238.0,300.0,245.14
2016,10,3,8,45,66.5,199.0,0.6,12.5,230.5,268.82,218.0
2016,10,3,9,0,32.0,206.0,0.6,13.0,223.0,237.39,190.74
2016,10,3,9,15,16.0,148.0,0.6,13.5,156.5,137.56,109.39
2016,10,3,9,30,0.0,90.0,0.6,14.0,90.0,69.32,52.47
2016,10,3,9,45,15.5,173.5,0.65,14.5,184.0,158.6,126.06
2016,10,3,10,0,31.0,257.0,0.7,15.0,278.0,277.56,219.46
2016,10,3,10,15,76.5,295.0,0.7,15.0,348.0,361.66,284.2
2016,10,3,10,30,122.0,333.0,0.7,15.0,418.0,467.67,362.95
2016,10,3,10,45,106.5,338.5,0.75,15.0,414.5,427.39,331.77
2016,10,3,11,0,91.0,344.0,0.8,15.0,411.0,411.12,319.35
2016,10,3,11,15,46.5,247.0,0.8,15.0,281.5,263.84,206.81
2016,10,3,11,30,2.0,150.0,0.8,15.0,152.0,120.17,92.68
2016,10,3,11,45,9.5,205.0,0.85,15.5,212.5,172.59,135.06
2016,10,3,12,0,17.0,260.0,0.9,16.0,273.0,224.97,175.92
2016,10,3,12,15,78.5,312.0,0.9,16.0,370.5,333.34,260.58
2016,10,3,12,30,140.0,364.0,0.9,16.0,468.0,434.66,336.4
2016,10,3,12,45,141.5,357.5,0.95,16.0,460.5,416.7,322.35
2016,10,3,13,0,143.0,351.0,1.0,16.0,453.0,398.34,308.83
2016,10,3,13,15,95.5,322.5,0.95,16.0,390.5,322.2,250.73
2016,10,3,13,30,48.0,294.0,0.9,16.0,328.0,263.18,205.32
2016,10,3,13,45,52.0,285.5,0.9,16.0,320.5,251.61,196.66
2016,10,3,14,0,56.0,277.0,0.9,16.0,313.0,239.54,187.22
2016,10,3,14,15,70.5,267.5,0.9,15.5,310.0,230.02,179.77
2016,10,3,14,30,85.0,258.0,0.9,15.0,307.0,218.55,170.4
2016,10,3,14,45,54.5,224.5,0.9,15.0,255.0,178.18,139.05
2016,10,3,15,0,24.0,191.0,0.9,15.0,203.0,144.56,113.42
2016,10,3,15,15,12.0,141.0,0.9,14.5,147.0,105.89,82.88
2016,10,3,15,30,0.0,91.0,0.9,14.0,91.0,69.13,53.15
2016,10,3,15,45,362.0,75.5,0.9,14.0,198.5,55.28,43.73
2016,10,3,16,0,724.0,60.0,0.9,14.0,306.0,54.41,43.1
2016,10,3,16,15,676.5,55.5,0.85,13.5,256.0,50.31,39.59
2016,10,3,16,30,629.0,51.0,0.8,13.0,206.0,46.25,35.99
2016,10,3,16,45,552.0,44.5,0.8,13.0,156.5,37.13,27.6
2016,10,3,17,0,475.0,38.0,0.8,13.0,107.0,31.68,22.29
2016,10,3,17,15,336.5,27.5,0.75,12.5,66.5,22.76,13.31
2016,10,3,17,30,198.0,17.0,0.7,12.0,26.0,13.38,0.0
2016,10,3,17,45,99.0,8.5,0.65,12.0,13.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,92.0,13.0,0.75,9.5,19.5,70.59,0.0
2016,10,4,6,30,184.0,26.0,0.8,10.0,39.0,198.41,123.22
2016,10,4,6,45,286.5,40.5,0.9,10.5,80.5,309.96,252.69
2016,10,4,7,0,389.0,55.0,1.0,11.0,122.0,420.34,347.93
2016,10,4,7,15,464.0,65.0,1.0,11.0,170.5,512.2,422.96
2016,10,4,7,30,539.0,75.0,1.0,11.0,219.0,607.41,496.65
2016,10,4,7,45,576.0,85.5,1.0,11.5,267.5,671.58,542.61
2016,10,4,8,0,613.0,96.0,1.0,12.0,316.0,735.49,586.49
2016,10,4,8,15,649.5,101.5,0.95,12.0,364.5,792.36,624.0
2016,10,4,8,30,686.0,107.0,0.9,12.0,413.0,847.77,659.26
2016,10,4,8,45,716.0,110.5,0.9,12.5,458.0,892.37,685.77
2016,10,4,9,0,746.0,114.0,0.9,13.0,503.0,934.45,710.14
2016,10,4,9,15,568.0,175.5,0.9,13.5,485.0,818.13,627.72
2016,10,4,9,30,390.0,237.0,0.9,14.0,467.0,681.15,527.49
2016,10,4,9,45,270.0,271.5,0.95,14.5,435.5,594.19,461.81
2016,10,4,10,0,150.0,306.0,1.0,15.0,404.0,480.65,374.84
2016,10,4,10,15,374.0,262.0,1.0,15.0,517.0,674.67,522.08
2016,10,4,10,30,598.0,218.0,1.0,15.0,630.0,865.8,655.09
2016,10,4,10,45,750.5,162.5,1.0,15.5,694.0,951.97,707.93
2016,10,4,11,0,903.0,107.0,1.0,16.0,758.0,997.46,734.08
2016,10,4,11,15,907.0,107.5,1.05,16.0,770.0,976.17,720.17
2016,10,4,11,30,911.0,108.0,1.1,16.0,782.0,951.05,704.76
2016,10,4,11,45,918.5,105.0,1.2,16.5,786.5,921.68,686.07
2016,10,4,12,0,926.0,102.0,1.3,17.0,791.0,888.5,664.72
2016,10,4,12,15,925.0,101.5,1.35,17.0,786.0,847.34,638.32
2016,10,4,12,30,924.0,101.0,1.4,17.0,781.0,803.19,609.64
2016,10,4,12,45,926.0,97.5,1.5,17.0,769.0,755.49,577.47
2016,10,4,13,0,928.0,94.0,1.6,17.0,757.0,704.98,541.2
2016,10,4,13,15,922.0,93.0,1.65,17.0,735.5,649.34,499.4
2016,10,4,13,30,916.0,92.0,1.7,17.0,714.0,592.02,454.9
2016,10,4,13,45,909.5,90.0,1.8,17.0,686.0,532.16,407.06
2016,10,4,14,0,903.0,88.0,1.9,17.0,658.0,471.23,356.44
2016,10,4,14,15,891.0,86.0,1.95,16.5,622.0,407.43,302.3
2016,10,4,14,30,879.0,84.0,2.0,16.0,586.0,343.73,246.63
2016,10,4,14,45,864.5,80.5,2.05,16.0,545.0,275.52,186.57
2016,10,4,15,0,850.0,77.0,2.1,16.0,504.0,210.53,130.95
2016,10,4,15,15,827.0,74.0,2.1,15.5,457.5,146.35,82.93
2016,10,4,15,30,804.0,71.0,2.1,15.0,411.0,84.88,51.7
2016,10,4,15,45,774.0,66.5,2.15,15.0,361.0,60.08,47.8
2016,10,4,16,0,744.0,62.0,2.2,15.0,311.0,56.26,44.56
2016,10,4,16,15,694.5,57.0,2.15,14.5,259.5,51.75,40.69
2016,10,4,16,30,645.0,52.0,2.1,14.0,208.0,47.27,36.69
2016,10,4,16,45,567.5,45.0,2.1,13.5,157.5,37.67,27.94
2016,10,4,17,0,490.0,38.0,2.1,13.0,107.0,31.8,22.29
2016,10,4,17,15,342.0,27.0,2.0,12.5,65.0,22.42,12.64
2016,10,4,17,30,194.0,16.0,1.9,12.0,23.0,12.59,0.0
2016,10,4,17,45,97.0,8.0,1.85,11.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.5,11.5,1.2,6.5,20.0,93.56,0.0
2016,10,5,6,30,257.0,23.0,1.2,7.0,40.0,244.85,143.53
2016,10,5,6,45,392.0,33.0,1.3,8.0,85.5,382.56,313.4
2016,10,5,7,0,527.0,43.0,1.4,9.0,131.0,518.59,428.73
2016,10,5,7,15,600.5,50.0,1.4,9.5,183.0,609.25,501.82
2016,10,5,7,30,674.0,57.0,1.4,10.0,235.0,696.08,567.75
2016,10,5,7,45,724.0,60.5,1.45,11.0,287.5,767.94,618.35
2016,10,5,8,0,774.0,64.0,1.5,12.0,340.0,839.52,666.26
2016,10,5,8,15,805.0,67.5,1.45,12.5,390.5,892.2,698.81
2016,10,5,8,30,836.0,71.0,1.4,13.0,441.0,942.82,728.9
2016,10,5,8,45,860.5,73.0,1.35,13.5,487.5,982.46,750.64
2016,10,5,9,0,885.0,75.0,1.3,14.0,534.0,1006.79,761.83
2016,10,5,9,15,901.0,77.0,1.25,14.5,575.0,1031.09,773.05
2016,10,5,9,30,917.0,79.0,1.2,15.0,616.0,1051.69,781.75
2016,10,5,9,45,932.0,79.0,1.2,15.5,651.5,1064.79,786.69
2016,10,5,10,0,947.0,79.0,1.2,16.0,687.0,1073.82,789.28
2016,10,5,10,15,955.0,80.0,1.2,16.0,714.5,1072.73,787.16
2016,10,5,10,30,963.0,81.0,1.2,16.0,742.0,1067.35,782.66
2016,10,5,10,45,970.5,81.0,1.25,16.5,762.0,1055.98,774.16
2016,10,5,11,0,978.0,81.0,1.3,17.0,782.0,1040.3,763.13
2016,10,5,11,15,981.0,81.5,1.3,17.0,793.5,1016.67,747.7
2016,10,5,11,30,984.0,82.0,1.3,17.0,805.0,989.0,729.85
2016,10,5,11,45,986.5,81.5,1.35,17.5,808.5,955.86,707.96
2016,10,5,12,0,989.0,81.0,1.4,18.0,812.0,918.96,683.58
2016,10,5,12,15,988.0,80.5,1.45,18.0,807.0,875.64,656.04
2016,10,5,12,30,987.0,80.0,1.5,18.0,802.0,829.13,626.04
2016,10,5,12,45,981.0,81.0,1.6,18.5,788.0,777.61,591.04
2016,10,5,13,0,975.0,82.0,1.7,19.0,774.0,723.72,551.41
2016,10,5,13,15,969.5,81.0,1.7,18.5,752.0,666.12,509.11
2016,10,5,13,30,964.0,80.0,1.7,18.0,730.0,606.69,463.86
2016,10,5,13,45,955.5,79.0,1.75,18.0,700.5,544.23,413.98
2016,10,5,14,0,947.0,78.0,1.8,18.0,671.0,480.8,361.44
2016,10,5,14,15,934.5,76.5,1.8,18.0,634.5,414.78,304.98
2016,10,5,14,30,922.0,75.0,1.8,18.0,598.0,348.84,247.18
2016,10,5,14,45,904.5,73.0,1.85,18.0,555.0,281.65,188.31
2016,10,5,15,0,887.0,71.0,1.9,18.0,512.0,215.74,132.48
2016,10,5,15,15,863.5,68.5,1.9,17.5,464.0,150.33,84.15
2016,10,5,15,30,840.0,66.0,1.9,17.0,416.0,82.17,48.64
2016,10,5,15,45,803.0,63.0,1.9,16.5,364.5,57.89,45.59
2016,10,5,16,0,766.0,60.0,1.9,16.0,313.0,55.01,43.28
2016,10,5,16,15,715.0,55.0,1.85,15.5,260.0,50.39,39.31
2016,10,5,16,30,664.0,50.0,1.8,15.0,207.0,45.8,35.22
2016,10,5,16,45,575.5,43.5,1.75,14.5,155.5,39.68,29.57
2016,10,5,17,0,487.0,37.0,1.7,14.0,104.0,31.01,21.42
2016,10,5,17,15,330.0,26.0,1.65,13.0,62.5,21.58,11.48
2016,10,5,17,30,173.0,15.0,1.6,12.0,21.0,11.8,0.0
2016,10,5,17,45,86.5,7.5,1.6,11.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,138.5,10.5,0.9,7.5,19.0,99.56,0.0
2016,10,6,6,30,277.0,21.0,0.8,8.0,38.0,256.08,134.11
2016,10,6,6,45,407.0,30.5,0.75,9.0,83.0,391.61,316.17
2016,10,6,7,0,537.0,40.0,0.7,10.0,128.0,523.43,425.81
2016,10,6,7,15,608.5,46.5,0.7,10.5,179.0,604.5,489.94
2016,10,6,7,30,680.0,53.0,0.7,11.0,230.0,697.33,558.74
2016,10,6,7,45,727.5,57.0,0.75,12.0,282.0,767.36,606.68
2016,10,6,8,0,775.0,61.0,0.8,13.0,334.0,837.17,652.18
2016,10,6,8,15,805.0,64.0,0.8,13.5,383.5,888.09,683.14
2016,10,6,8,30,835.0,67.0,0.8,14.0,433.0,936.95,711.89
2016,10,6,8,45,857.5,69.0,0.85,14.5,478.5,962.62,725.67
2016,10,6,9,0,880.0,71.0,0.9,15.0,524.0,996.81,745.22
2016,10,6,9,15,895.0,73.0,0.9,16.0,564.5,1020.06,754.91
2016,10,6,9,30,910.0,75.0,0.9,17.0,605.0,1039.62,762.35
2016,10,6,9,45,926.5,74.5,0.95,18.0,640.0,1053.61,767.45
2016,10,6,10,0,943.0,74.0,1.0,19.0,675.0,1063.57,770.21
2016,10,6,10,15,950.0,75.0,1.0,19.5,701.5,1061.55,766.07
2016,10,6,10,30,957.0,76.0,1.0,20.0,728.0,1055.28,759.69
2016,10,6,10,45,961.0,77.0,1.0,20.5,747.0,1041.8,749.09
2016,10,6,11,0,965.0,78.0,1.0,21.0,766.0,1024.15,736.19
2016,10,6,11,15,968.0,78.5,1.0,21.0,777.0,1000.87,721.37
2016,10,6,11,30,971.0,79.0,1.0,21.0,788.0,973.6,704.18
2016,10,6,11,45,971.0,79.0,1.0,21.5,790.5,939.27,681.27
2016,10,6,12,0,971.0,79.0,1.0,22.0,793.0,901.39,656.17
2016,10,6,12,15,969.5,79.0,1.0,22.0,787.5,858.93,629.27
2016,10,6,12,30,968.0,79.0,1.0,22.0,782.0,813.37,600.14
2016,10,6,12,45,966.0,77.5,1.05,22.0,768.5,763.05,567.7
2016,10,6,13,0,964.0,76.0,1.1,22.0,755.0,710.13,530.64
2016,10,6,13,15,958.5,75.5,1.1,22.0,733.5,653.7,489.29
2016,10,6,13,30,953.0,75.0,1.1,22.0,712.0,595.46,445.21
2016,10,6,13,45,944.0,74.0,1.15,22.0,683.0,533.5,397.15
2016,10,6,14,0,935.0,73.0,1.2,22.0,654.0,470.65,346.48
2016,10,6,14,15,923.5,71.5,1.2,22.0,618.0,405.86,292.3
2016,10,6,14,30,912.0,70.0,1.2,22.0,582.0,341.05,236.67
2016,10,6,14,45,895.5,68.0,1.2,22.0,540.0,274.89,179.8
2016,10,6,15,0,879.0,66.0,1.2,22.0,498.0,209.91,125.79
2016,10,6,15,15,857.0,63.5,1.2,21.5,451.5,145.37,79.02
2016,10,6,15,30,835.0,61.0,1.2,21.0,405.0,83.2,49.0
2016,10,6,15,45,802.5,57.5,1.25,20.5,354.5,53.7,41.22
2016,10,6,16,0,770.0,54.0,1.3,20.0,304.0,50.36,38.53
2016,10,6,16,15,721.0,49.5,1.25,19.0,252.0,46.02,34.92
2016,10,6,16,30,672.0,45.0,1.2,18.0,200.0,41.71,31.18
2016,10,6,16,45,590.5,39.0,1.15,17.5,149.5,35.93,25.88
2016,10,6,17,0,509.0,33.0,1.1,17.0,99.0,30.29,20.45
2016,10,6,17,15,254.5,25.5,1.1,16.0,58.5,20.96,10.21
2016,10,6,17,30,0.0,18.0,1.1,15.0,18.0,14.16,0.0
2016,10,6,17,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,154.5,9.5,1.0,9.5,18.5,109.54,0.0
2016,10,7,6,30,309.0,19.0,0.9,10.0,37.0,267.33,118.93
2016,10,7,6,45,433.5,28.0,0.85,11.0,82.0,399.77,319.18
2016,10,7,7,0,558.0,37.0,0.8,12.0,127.0,528.78,426.97
2016,10,7,7,15,627.0,43.0,0.8,12.5,177.5,616.55,496.07
2016,10,7,7,30,696.0,49.0,0.8,13.0,228.0,706.96,562.73
2016,10,7,7,45,738.5,53.5,0.85,14.0,279.0,773.34,607.89
2016,10,7,8,0,781.0,58.0,0.9,15.0,330.0,839.33,650.58
2016,10,7,8,15,762.5,66.5,0.9,16.0,364.5,851.23,653.75
2016,10,7,8,30,744.0,75.0,0.9,17.0,399.0,858.83,654.4
2016,10,7,8,45,811.5,72.0,0.95,18.0,458.5,933.1,700.25
2016,10,7,9,0,879.0,69.0,1.0,19.0,518.0,993.46,734.68
2016,10,7,9,15,893.5,71.0,1.0,19.5,558.0,1016.16,744.95
2016,10,7,9,30,908.0,73.0,1.0,20.0,598.0,1035.17,753.4
2016,10,7,9,45,911.0,77.5,1.0,21.0,629.5,1041.68,752.7
2016,10,7,10,0,914.0,82.0,1.0,22.0,661.0,1044.03,749.75
2016,10,7,10,15,922.0,83.0,0.95,22.5,687.5,1043.01,745.36
2016,10,7,10,30,930.0,84.0,0.9,23.0,714.0,1037.85,738.65
2016,10,7,10,45,933.5,85.5,0.85,23.5,733.0,1024.67,727.28
2016,10,7,11,0,937.0,87.0,0.8,24.0,752.0,1007.44,713.76
2016,10,7,11,15,940.0,87.5,0.7,24.0,762.5,984.61,697.34
2016,10,7,11,30,943.0,88.0,0.6,24.0,773.0,957.9,678.74
2016,10,7,11,45,942.5,89.0,0.5,24.5,775.5,924.9,655.15
2016,10,7,12,0,942.0,90.0,0.4,25.0,778.0,888.44,629.68
2016,10,7,12,15,940.5,89.5,0.35,25.0,772.5,846.36,603.01
2016,10,7,12,30,939.0,89.0,0.3,25.0,767.0,801.31,574.39
2016,10,7,12,45,924.5,93.5,0.25,25.5,750.5,749.22,539.0
2016,10,7,13,0,910.0,98.0,0.2,26.0,734.0,695.56,500.76
2016,10,7,13,15,702.5,169.0,0.2,26.0,651.5,590.79,427.46
2016,10,7,13,30,495.0,240.0,0.2,26.0,569.0,487.44,354.69
2016,10,7,13,45,534.5,215.5,0.2,26.0,556.5,451.22,328.19
2016,10,7,14,0,574.0,191.0,0.2,26.0,544.0,410.05,296.01
2016,10,7,14,15,539.0,189.5,0.25,25.5,506.0,354.58,253.94
2016,10,7,14,30,504.0,188.0,0.3,25.0,468.0,302.56,213.67
2016,10,7,14,45,461.5,182.5,0.4,25.0,424.5,249.61,172.6
2016,10,7,15,0,419.0,177.0,0.5,25.0,381.0,201.76,136.43
2016,10,7,15,15,525.5,135.0,0.55,24.5,366.0,150.77,94.96
2016,10,7,15,30,632.0,93.0,0.6,24.0,351.0,88.03,55.75
2016,10,7,15,45,579.0,92.5,0.7,23.5,305.5,71.3,55.7
2016,10,7,16,0,526.0,92.0,0.8,23.0,260.0,71.44,56.09
2016,10,7,16,15,481.5,80.5,0.9,22.0,213.5,63.39,49.43
2016,10,7,16,30,437.0,69.0,1.0,21.0,167.0,52.18,39.79
2016,10,7,16,45,364.0,55.5,1.1,20.0,123.0,42.1,30.86
2016,10,7,17,0,291.0,42.0,1.2,19.0,79.0,31.94,21.54
2016,10,7,17,15,145.5,27.0,1.15,18.0,45.5,20.39,8.84
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,100.5,10.5,1.05,11.5,16.0,74.79,0.0
2016,10,8,6,30,201.0,21.0,0.9,12.0,32.0,199.29,68.0
2016,10,8,6,45,335.0,32.0,0.8,13.0,74.5,340.45,270.48
2016,10,8,7,0,469.0,43.0,0.7,14.0,117.0,474.56,382.34
2016,10,8,7,15,546.5,50.5,0.7,15.0,167.0,567.16,454.42
2016,10,8,7,30,624.0,58.0,0.7,16.0,217.0,663.62,524.68
2016,10,8,7,45,674.0,63.5,0.75,17.0,268.0,735.33,573.65
2016,10,8,8,0,724.0,69.0,0.8,18.0,319.0,800.81,615.98
2016,10,8,8,15,757.0,73.0,0.75,19.0,368.0,854.87,647.04
2016,10,8,8,30,790.0,77.0,0.7,20.0,417.0,907.03,675.48
2016,10,8,8,45,813.5,80.0,0.7,21.0,462.0,946.11,695.38
2016,10,8,9,0,837.0,83.0,0.7,22.0,507.0,982.21,713.04
2016,10,8,9,15,854.0,85.0,0.7,22.5,547.0,1007.08,724.76
2016,10,8,9,30,871.0,87.0,0.7,23.0,587.0,1028.3,734.33
2016,10,8,9,45,909.0,78.5,0.7,24.0,626.5,1040.99,737.34
2016,10,8,10,0,947.0,70.0,0.7,25.0,666.0,1062.59,745.93
2016,10,8,10,15,954.5,71.0,0.7,25.5,692.5,1060.99,741.93
2016,10,8,10,30,962.0,72.0,0.7,26.0,719.0,1055.12,735.96
2016,10,8,10,45,966.5,72.5,0.75,26.5,738.0,1041.4,726.69
2016,10,8,11,0,971.0,73.0,0.8,27.0,757.0,1023.51,715.15
2016,10,8,11,15,973.5,73.5,0.8,27.0,768.0,999.62,700.44
2016,10,8,11,30,976.0,74.0,0.8,27.0,779.0,971.75,683.44
2016,10,8,11,45,976.5,74.5,0.8,27.5,782.0,938.27,661.74
2016,10,8,12,0,977.0,75.0,0.8,28.0,785.0,901.17,637.86
2016,10,8,12,15,975.5,75.0,0.8,28.0,779.5,858.48,611.67
2016,10,8,12,30,974.0,75.0,0.8,28.0,774.0,812.69,583.31
2016,10,8,12,45,970.0,74.5,0.85,28.0,760.0,761.73,551.58
2016,10,8,13,0,966.0,74.0,0.9,28.0,746.0,708.32,515.33
2016,10,8,13,15,960.0,73.5,0.9,27.5,724.0,651.51,475.84
2016,10,8,13,30,954.0,73.0,0.9,27.0,702.0,592.95,433.54
2016,10,8,13,45,945.0,72.0,0.9,27.0,672.5,530.97,386.29
2016,10,8,14,0,936.0,71.0,0.9,27.0,643.0,468.13,336.61
2016,10,8,14,15,924.0,69.5,0.9,26.5,607.0,403.15,284.2
2016,10,8,14,30,912.0,68.0,0.9,26.0,571.0,338.24,230.19
2016,10,8,14,45,894.5,66.0,0.95,26.0,529.0,271.94,174.44
2016,10,8,15,0,877.0,64.0,1.0,26.0,487.0,206.94,121.51
2016,10,8,15,15,854.0,61.5,1.0,25.5,440.0,142.54,75.77
2016,10,8,15,30,831.0,59.0,1.0,25.0,393.0,80.65,46.62
2016,10,8,15,45,797.0,56.0,1.0,24.5,343.0,52.43,39.46
2016,10,8,16,0,763.0,53.0,1.0,24.0,293.0,49.45,37.09
2016,10,8,16,15,712.0,48.5,0.95,22.5,241.0,45.08,33.57
2016,10,8,16,30,661.0,44.0,0.9,21.0,189.0,40.76,29.91
2016,10,8,16,45,575.5,37.5,0.9,20.0,139.5,34.54,24.3
2016,10,8,17,0,490.0,31.0,0.9,19.0,90.0,28.45,18.5
2016,10,8,17,15,326.5,20.5,0.9,18.0,51.5,18.59,6.52
2016,10,8,17,30,163.0,10.0,0.9,17.0,13.0,7.87,0.0
2016,10,8,17,45,81.5,5.0,0.95,16.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,144.5,9.0,1.05,12.5,16.5,102.94,0.0
2016,10,9,6,30,289.0,18.0,0.9,13.0,33.0,258.04,57.22
2016,10,9,6,45,419.0,27.5,0.8,13.5,77.0,389.09,304.91
2016,10,9,7,0,549.0,37.0,0.7,14.0,121.0,522.56,417.45
2016,10,9,7,15,621.0,43.0,0.65,15.0,171.5,612.76,486.67
2016,10,9,7,30,693.0,49.0,0.6,16.0,222.0,705.64,552.73
2016,10,9,7,45,736.5,53.0,0.6,17.0,273.5,772.12,596.52
2016,10,9,8,0,780.0,57.0,0.6,18.0,325.0,838.19,637.63
2016,10,9,8,15,809.5,60.5,0.6,18.5,374.0,889.2,667.92
2016,10,9,8,30,839.0,64.0,0.6,19.0,423.0,926.75,688.54
2016,10,9,8,45,859.0,67.0,0.6,20.0,467.5,962.61,706.36
2016,10,9,9,0,879.0,70.0,0.6,21.0,512.0,995.43,721.81
2016,10,9,9,15,894.0,71.5,0.6,21.5,551.5,1017.78,731.9
2016,10,9,9,30,909.0,73.0,0.6,22.0,591.0,1036.48,739.88
2016,10,9,9,45,919.0,75.0,0.65,23.0,624.5,1046.81,742.64
2016,10,9,10,0,929.0,77.0,0.7,24.0,658.0,1053.07,743.19
2016,10,9,10,15,936.5,78.0,0.75,24.0,684.0,1051.39,742.01
2016,10,9,10,30,944.0,79.0,0.8,24.0,710.0,1045.52,738.58
2016,10,9,10,45,947.0,80.5,0.85,24.5,728.5,1031.61,729.02
2016,10,9,11,0,950.0,82.0,0.9,25.0,747.0,1013.63,717.2
2016,10,9,11,15,952.5,82.5,0.9,25.0,757.5,990.01,702.42
2016,10,9,11,30,955.0,83.0,0.9,25.0,768.0,962.5,685.38
2016,10,9,11,45,954.0,83.5,0.95,25.0,770.0,928.17,665.0
2016,10,9,12,0,953.0,84.0,1.0,25.0,772.0,890.41,642.33
2016,10,9,12,15,951.0,84.0,1.0,25.0,766.0,848.07,615.72
2016,10,9,12,30,949.0,84.0,1.0,25.0,760.0,802.75,586.96
2016,10,9,12,45,941.0,85.0,1.05,25.0,745.0,751.45,553.73
2016,10,9,13,0,933.0,86.0,1.1,25.0,730.0,698.11,516.63
2016,10,9,13,15,926.5,85.0,1.15,25.0,708.5,641.99,476.34
2016,10,9,13,30,920.0,84.0,1.2,25.0,687.0,584.29,433.38
2016,10,9,13,45,910.0,83.0,1.25,25.0,657.5,523.54,386.54
2016,10,9,14,0,900.0,82.0,1.3,25.0,628.0,462.1,337.35
2016,10,9,14,15,887.0,80.0,1.3,24.5,592.0,398.29,285.08
2016,10,9,14,30,874.0,78.0,1.3,24.0,556.0,334.73,231.48
2016,10,9,14,45,855.0,76.0,1.3,23.5,514.0,267.31,174.64
2016,10,9,15,0,836.0,74.0,1.3,23.0,472.0,203.59,122.37
2016,10,9,15,15,810.5,71.0,1.25,22.5,425.5,140.3,76.79
2016,10,9,15,30,785.0,68.0,1.2,22.0,379.0,80.06,47.71
2016,10,9,15,45,747.0,64.0,1.2,21.5,329.0,57.82,44.64
2016,10,9,16,0,709.0,60.0,1.2,21.0,279.0,54.28,41.77
2016,10,9,16,15,653.5,54.5,1.1,20.0,228.5,49.33,37.63
2016,10,9,16,30,598.0,49.0,1.0,19.0,178.0,40.95,30.31
2016,10,9,16,45,505.5,41.0,0.95,18.5,129.5,34.16,24.09
2016,10,9,17,0,413.0,33.0,0.9,18.0,81.0,27.49,17.65
2016,10,9,17,15,206.5,16.5,0.8,17.0,40.5,13.42,2.09
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,8.5,14.5,11.41,0.0
2016,10,10,6,30,0.0,29.0,0.9,9.0,29.0,42.04,0.0
2016,10,10,6,45,242.0,35.0,0.85,10.0,71.0,274.46,219.27
2016,10,10,7,0,484.0,41.0,0.8,11.0,113.0,485.43,395.22
2016,10,10,7,15,561.0,48.0,0.75,11.5,163.0,577.37,467.76
2016,10,10,7,30,638.0,55.0,0.7,12.0,213.0,673.09,539.04
2016,10,10,7,45,688.0,60.0,0.7,12.5,264.0,737.57,584.04
2016,10,10,8,0,738.0,65.0,0.7,13.0,315.0,809.95,632.41
2016,10,10,8,15,770.5,69.0,0.7,13.5,364.0,863.65,665.66
2016,10,10,8,30,803.0,73.0,0.7,14.0,413.0,915.42,696.63
2016,10,10,8,45,826.5,75.5,0.7,15.0,458.0,953.88,716.6
2016,10,10,9,0,850.0,78.0,0.7,16.0,503.0,989.34,734.27
2016,10,10,9,15,866.5,80.5,0.75,16.5,543.0,1014.33,747.5
2016,10,10,9,30,883.0,83.0,0.8,17.0,583.0,1022.87,750.45
2016,10,10,9,45,899.5,83.0,0.85,17.5,617.5,1037.03,757.36
2016,10,10,10,0,916.0,83.0,0.9,18.0,652.0,1047.26,761.82
2016,10,10,10,15,924.0,84.0,0.95,18.5,678.5,1045.99,759.27
2016,10,10,10,30,932.0,85.0,1.0,19.0,705.0,1040.58,754.48
2016,10,10,10,45,936.5,86.0,1.05,19.5,723.5,1027.56,745.12
2016,10,10,11,0,941.0,87.0,1.1,20.0,742.0,1010.47,733.42
2016,10,10,11,15,724.0,174.0,1.1,20.0,682.5,894.77,658.84
2016,10,10,11,30,507.0,261.0,1.1,20.0,623.0,751.17,560.44
2016,10,10,11,45,726.0,175.0,1.15,20.0,695.0,841.54,627.33
2016,10,10,12,0,945.0,89.0,1.2,20.0,767.0,888.6,658.04
2016,10,10,12,15,943.0,89.0,1.2,20.0,761.0,846.45,629.7
2016,10,10,12,30,941.0,89.0,1.2,20.0,755.0,801.35,600.26
2016,10,10,12,45,927.5,92.5,1.25,20.0,738.5,748.89,564.95
2016,10,10,13,0,914.0,96.0,1.3,20.0,722.0,694.83,526.23
2016,10,10,13,15,907.0,95.0,1.3,19.5,700.0,639.2,485.72
2016,10,10,13,30,900.0,94.0,1.3,19.0,678.0,582.08,442.58
2016,10,10,13,45,887.0,93.5,1.3,19.0,648.0,521.24,394.26
2016,10,10,14,0,874.0,93.0,1.3,19.0,618.0,460.47,344.3
2016,10,10,14,15,859.5,90.5,1.3,18.5,582.0,396.0,290.55
2016,10,10,14,30,845.0,88.0,1.3,18.0,546.0,332.1,235.72
2016,10,10,14,45,822.5,86.5,1.3,18.0,504.0,267.99,180.18
2016,10,10,15,0,800.0,85.0,1.3,18.0,462.0,206.0,128.31
2016,10,10,15,15,772.0,81.0,1.25,17.5,415.5,143.86,82.88
2016,10,10,15,30,744.0,77.0,1.2,17.0,369.0,85.18,53.84
2016,10,10,15,45,700.5,73.0,1.2,16.5,319.0,59.26,46.86
2016,10,10,16,0,657.0,69.0,1.2,16.0,269.0,56.16,44.33
2016,10,10,16,15,597.0,62.5,1.15,15.0,218.5,51.03,39.94
2016,10,10,16,30,537.0,56.0,1.1,14.0,168.0,45.95,35.38
2016,10,10,16,45,438.5,46.0,1.1,13.5,121.0,37.81,27.79
2016,10,10,17,0,340.0,36.0,1.1,13.0,74.0,29.73,19.85
2016,10,10,17,15,170.0,18.0,1.05,12.5,37.0,14.61,1.23
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.0,0.7,9.0,13.0,62.04,0.0
2016,10,11,6,30,165.0,18.0,0.7,9.0,26.0,167.17,0.0
2016,10,11,6,45,295.0,31.0,0.75,9.5,66.0,310.59,245.63
2016,10,11,7,0,425.0,44.0,0.8,10.0,106.0,441.9,362.05
2016,10,11,7,15,505.0,52.5,0.8,10.0,154.5,536.68,440.01
2016,10,11,7,30,585.0,61.0,0.8,10.0,203.0,635.35,516.58
2016,10,11,7,45,292.5,72.0,0.8,10.5,143.0,390.84,326.08
2016,10,11,8,0,0.0,83.0,0.8,11.0,83.0,67.39,52.12
2016,10,11,8,15,43.5,130.0,0.8,11.5,148.5,173.26,143.64
2016,10,11,8,30,87.0,177.0,0.8,12.0,214.0,273.25,225.46
2016,10,11,8,45,243.0,182.0,0.85,12.5,299.5,475.3,386.53
2016,10,11,9,0,399.0,187.0,0.9,13.0,385.0,661.63,524.33
2016,10,11,9,15,629.0,136.5,0.85,13.5,477.0,848.42,652.88
2016,10,11,9,30,859.0,86.0,0.8,14.0,569.0,1015.03,756.76
2016,10,11,9,45,883.5,83.0,0.8,14.5,605.0,1020.65,754.6
2016,10,11,10,0,908.0,80.0,0.8,15.0,641.0,1035.28,760.99
2016,10,11,10,15,916.5,81.5,0.75,15.0,667.0,1035.21,758.26
2016,10,11,10,30,925.0,83.0,0.7,15.0,693.0,1031.0,753.35
2016,10,11,10,45,931.0,83.0,0.7,15.5,712.0,1018.38,743.2
2016,10,11,11,0,937.0,83.0,0.7,16.0,731.0,1001.71,730.82
2016,10,11,11,15,940.0,83.5,0.7,16.0,742.0,978.78,716.02
2016,10,11,11,30,943.0,84.0,0.7,16.0,753.0,951.99,698.92
2016,10,11,11,45,943.5,84.5,0.7,16.5,755.5,919.27,676.81
2016,10,11,12,0,944.0,85.0,0.7,17.0,758.0,883.06,652.52
2016,10,11,12,15,719.5,172.5,0.75,17.0,683.5,766.18,574.85
2016,10,11,12,30,495.0,260.0,0.8,17.0,609.0,635.36,481.92
2016,10,11,12,45,492.5,255.5,0.85,17.0,596.5,599.01,457.38
2016,10,11,13,0,490.0,251.0,0.9,17.0,584.0,561.48,430.27
2016,10,11,13,15,501.5,238.0,0.95,17.0,570.0,524.14,402.74
2016,10,11,13,30,513.0,225.0,1.0,17.0,556.0,484.7,372.67
2016,10,11,13,45,550.5,201.5,1.05,17.0,542.0,447.22,342.91
2016,10,11,14,0,588.0,178.0,1.1,17.0,528.0,405.0,307.95
2016,10,11,14,15,706.0,136.0,1.15,16.5,532.0,376.42,280.59
2016,10,11,14,30,824.0,94.0,1.2,16.0,536.0,330.54,236.8
2016,10,11,14,45,706.5,109.5,1.25,16.0,468.0,255.67,176.12
2016,10,11,15,0,589.0,125.0,1.3,16.0,400.0,196.91,131.2
2016,10,11,15,15,657.5,102.5,1.3,15.5,380.5,143.48,87.93
2016,10,11,15,30,726.0,80.0,1.3,15.0,361.0,81.6,51.72
2016,10,11,15,45,684.5,75.0,1.35,14.5,311.5,60.52,48.38
2016,10,11,16,0,643.0,70.0,1.4,14.0,262.0,56.78,45.25
2016,10,11,16,15,580.5,63.0,1.4,13.5,212.0,51.3,40.41
