Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,16,30,518.0,56.0,1.4,13.0,162.0,45.85,35.4
2016,10,11,16,45,417.0,46.0,1.4,12.5,115.5,37.74,27.79
2016,10,11,17,0,316.0,36.0,1.4,12.0,69.0,29.72,19.72
2016,10,11,17,15,158.0,18.0,1.3,11.5,34.5,14.64,0.0
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.0,8.5,0.85,8.5,12.0,6.69,0.0
2016,10,12,6,30,160.0,17.0,0.8,9.0,24.0,161.41,0.0
2016,10,12,6,45,299.5,29.5,0.75,9.5,64.5,313.1,245.4
2016,10,12,7,0,439.0,42.0,0.7,10.0,105.0,451.5,368.3
2016,10,12,7,15,520.5,50.0,0.65,10.0,154.0,547.17,446.27
2016,10,12,7,30,602.0,58.0,0.6,10.0,203.0,646.9,522.51
2016,10,12,7,45,660.0,62.5,0.55,10.5,254.0,723.71,576.41
2016,10,12,8,0,718.0,67.0,0.5,11.0,305.0,794.41,623.01
2016,10,12,8,15,752.0,71.0,0.5,11.5,353.5,849.08,657.21
2016,10,12,8,30,786.0,75.0,0.5,12.0,402.0,901.89,689.07
2016,10,12,8,45,815.0,76.5,0.5,12.5,447.5,944.19,713.01
2016,10,12,9,0,844.0,78.0,0.5,13.0,493.0,983.62,734.67
2016,10,12,9,15,861.0,80.0,0.55,13.5,532.5,1008.28,747.75
2016,10,12,9,30,878.0,82.0,0.6,14.0,572.0,1016.56,750.64
2016,10,12,9,45,891.0,83.5,0.65,15.0,605.5,1028.91,755.14
2016,10,12,10,0,904.0,85.0,0.7,16.0,639.0,1037.31,757.19
2016,10,12,10,15,912.5,86.5,0.75,16.0,665.5,1037.09,756.83
2016,10,12,10,30,921.0,88.0,0.8,16.0,692.0,1032.75,754.2
2016,10,12,10,45,926.0,89.0,0.9,16.0,710.5,1020.24,747.7
2016,10,12,11,0,931.0,90.0,1.0,16.0,729.0,1003.69,738.74
2016,10,12,11,15,933.5,90.5,1.05,16.0,739.5,980.25,724.37
2016,10,12,11,30,936.0,91.0,1.1,16.0,750.0,953.0,707.6
2016,10,12,11,45,936.5,91.0,1.15,16.0,752.5,919.79,686.87
2016,10,12,12,0,937.0,91.0,1.2,16.0,755.0,883.14,663.74
2016,10,12,12,15,935.5,90.5,1.2,16.0,749.0,841.11,636.08
2016,10,12,12,30,934.0,90.0,1.2,16.0,743.0,796.15,606.22
2016,10,12,12,45,937.0,86.5,1.25,16.5,730.5,748.6,572.81
2016,10,12,13,0,940.0,83.0,1.3,17.0,718.0,698.15,535.22
2016,10,12,13,15,738.5,148.5,1.25,17.0,638.0,592.75,455.46
2016,10,12,13,30,537.0,214.0,1.2,17.0,558.0,488.43,376.23
2016,10,12,13,45,721.5,146.5,1.15,17.0,586.5,488.57,373.68
2016,10,12,14,0,906.0,79.0,1.1,17.0,615.0,460.51,346.14
2016,10,12,14,15,494.0,156.5,1.15,16.5,446.5,312.08,235.14
2016,10,12,14,30,82.0,234.0,1.2,16.0,278.0,201.1,156.57
2016,10,12,14,45,459.5,152.5,1.3,16.0,367.5,227.2,163.39
2016,10,12,15,0,837.0,71.0,1.4,16.0,457.0,200.33,123.42
2016,10,12,15,15,810.0,68.0,1.45,15.5,410.5,137.02,76.62
2016,10,12,15,30,783.0,65.0,1.5,15.0,364.0,76.94,47.08
2016,10,12,15,45,749.0,60.0,1.6,15.0,314.5,54.76,43.21
2016,10,12,16,0,715.0,55.0,1.7,15.0,265.0,50.38,39.39
2016,10,12,16,15,657.0,49.5,1.55,14.0,214.5,45.29,34.96
2016,10,12,16,30,599.0,44.0,1.4,13.0,164.0,40.24,30.38
2016,10,12,16,45,503.0,36.5,1.3,12.5,117.0,30.61,21.44
2016,10,12,17,0,407.0,29.0,1.2,12.0,70.0,24.25,14.88
2016,10,12,17,15,203.5,14.5,1.1,11.0,35.0,11.83,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.0,8.0,10.5,0.0,0.0
2016,10,13,6,30,0.0,21.0,0.9,8.0,21.0,16.52,0.0
2016,10,13,6,45,176.0,31.5,0.8,8.5,56.5,221.87,173.03
2016,10,13,7,0,352.0,42.0,0.7,9.0,92.0,382.12,315.59
2016,10,13,7,15,408.5,54.5,0.7,9.0,134.5,458.56,380.26
2016,10,13,7,30,465.0,67.0,0.7,9.0,177.0,538.0,444.15
2016,10,13,7,45,502.5,76.5,0.75,9.5,220.5,598.83,490.24
2016,10,13,8,0,540.0,86.0,0.8,10.0,264.0,659.64,534.3
2016,10,13,8,15,528.0,104.5,0.8,10.5,300.0,682.48,548.23
2016,10,13,8,30,516.0,123.0,0.8,11.0,336.0,693.68,553.63
2016,10,13,8,45,461.0,152.5,0.8,11.5,358.0,681.41,541.65
2016,10,13,9,0,406.0,182.0,0.8,12.0,380.0,663.66,524.61
2016,10,13,9,15,524.0,162.5,0.75,12.5,439.5,761.19,593.5
2016,10,13,9,30,642.0,143.0,0.7,13.0,499.0,869.56,663.14
2016,10,13,9,45,599.5,168.5,0.7,13.5,516.0,850.85,646.22
2016,10,13,10,0,557.0,194.0,0.7,14.0,533.0,820.45,623.35
2016,10,13,10,15,571.5,199.5,0.7,14.5,560.0,832.18,629.49
2016,10,13,10,30,586.0,205.0,0.7,15.0,587.0,840.76,632.94
2016,10,13,10,45,543.5,226.5,0.7,16.0,588.5,807.58,606.14
2016,10,13,11,0,501.0,248.0,0.7,17.0,590.0,772.41,578.73
2016,10,13,11,15,432.5,278.0,0.7,17.0,576.5,719.94,541.08
2016,10,13,11,30,364.0,308.0,0.7,17.0,563.0,650.96,492.19
2016,10,13,11,45,371.0,304.5,0.75,17.5,565.0,634.85,481.19
2016,10,13,12,0,378.0,301.0,0.8,18.0,567.0,616.95,468.19
2016,10,13,12,15,376.0,301.5,0.8,18.0,564.5,594.03,451.67
2016,10,13,12,30,374.0,302.0,0.8,18.0,562.0,569.87,434.16
2016,10,13,12,45,447.0,269.0,0.85,18.0,573.5,579.04,441.79
2016,10,13,13,0,520.0,236.0,0.9,18.0,585.0,567.86,434.14
2016,10,13,13,15,431.5,256.0,0.9,18.0,539.5,497.55,381.2
2016,10,13,13,30,343.0,276.0,0.9,18.0,494.0,426.7,327.85
2016,10,13,13,45,477.5,221.0,0.9,18.0,509.5,427.78,327.3
2016,10,13,14,0,612.0,166.0,0.9,18.0,525.0,409.75,309.57
2016,10,13,14,15,576.5,165.0,0.9,17.5,487.0,348.4,259.97
2016,10,13,14,30,541.0,164.0,0.9,17.0,449.0,295.13,216.05
2016,10,13,14,45,524.5,154.5,0.9,17.0,413.0,243.76,172.58
2016,10,13,15,0,508.0,145.0,0.9,17.0,377.0,194.29,131.88
2016,10,13,15,15,438.0,139.5,0.9,16.5,325.0,144.09,96.79
2016,10,13,15,30,368.0,134.0,0.9,16.0,273.0,102.85,75.1
2016,10,13,15,45,348.0,118.0,0.9,16.0,235.0,82.98,67.76
2016,10,13,16,0,328.0,102.0,0.9,16.0,197.0,72.86,58.99
2016,10,13,16,15,300.0,85.0,0.8,15.0,159.0,61.62,49.24
2016,10,13,16,30,272.0,68.0,0.7,14.0,121.0,50.03,38.88
2016,10,13,16,45,222.0,50.5,0.6,13.5,85.0,37.59,27.42
2016,10,13,17,0,172.0,33.0,0.5,13.0,49.0,24.86,15.09
2016,10,13,17,15,86.0,16.5,0.5,12.5,24.5,12.52,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,1.65,11.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,1.7,11.0,1.0,0.79,0.0
2016,10,14,6,45,0.0,3.5,1.8,11.5,3.5,2.64,0.0
2016,10,14,7,0,0.0,6.0,1.9,12.0,6.0,4.54,0.0
2016,10,14,7,15,0.0,9.5,1.9,12.0,9.5,7.2,0.54
2016,10,14,7,30,0.0,13.0,1.9,12.0,13.0,9.87,2.91
2016,10,14,7,45,0.0,16.5,1.9,12.5,16.5,12.54,5.23
2016,10,14,8,0,0.0,20.0,1.9,13.0,20.0,15.22,7.52
2016,10,14,8,15,0.0,23.0,1.9,13.0,23.0,17.52,9.49
2016,10,14,8,30,0.0,26.0,1.9,13.0,26.0,19.83,11.43
2016,10,14,8,45,0.0,22.0,1.95,13.5,22.0,16.78,8.74
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,13.73,6.07
2016,10,14,9,15,0.0,39.0,2.0,14.0,39.0,29.85,19.73
2016,10,14,9,30,0.0,60.0,2.0,14.0,60.0,46.05,33.33
2016,10,14,9,45,0.0,63.5,2.0,14.5,63.5,48.77,35.45
2016,10,14,10,0,0.0,67.0,2.0,15.0,67.0,51.5,37.57
2016,10,14,10,15,2.0,122.0,2.0,15.0,123.5,98.21,76.26
2016,10,14,10,30,4.0,177.0,2.0,15.0,180.0,148.49,117.19
2016,10,14,10,45,11.0,209.5,2.05,15.5,217.5,184.14,145.72
2016,10,14,11,0,18.0,242.0,2.1,16.0,255.0,219.59,173.69
2016,10,14,11,15,9.5,198.0,2.05,16.0,205.0,169.75,133.41
2016,10,14,11,30,1.0,154.0,2.0,16.0,155.0,123.05,95.5
2016,10,14,11,45,4.0,176.5,2.0,16.0,179.5,144.36,112.89
2016,10,14,12,0,7.0,199.0,2.0,16.0,204.0,165.39,129.83
2016,10,14,12,15,3.5,161.0,2.0,16.0,163.5,129.77,101.02
2016,10,14,12,30,0.0,123.0,2.0,16.0,123.0,95.73,73.36
2016,10,14,12,45,0.0,97.0,2.0,16.0,97.0,74.9,56.42
2016,10,14,13,0,0.0,71.0,2.0,16.0,71.0,54.67,39.82
2016,10,14,13,15,0.0,83.0,2.0,16.0,83.0,63.95,47.56
2016,10,14,13,30,0.0,95.0,2.0,16.0,95.0,73.25,55.31
2016,10,14,13,45,0.0,111.5,2.0,16.0,111.5,86.02,65.92
2016,10,14,14,0,0.0,128.0,2.0,16.0,128.0,98.58,76.38
2016,10,14,14,15,0.0,114.5,1.95,16.0,114.5,87.97,67.79
2016,10,14,14,30,0.0,101.0,1.9,16.0,101.0,77.52,59.32
2016,10,14,14,45,7.0,131.5,1.9,16.0,134.5,101.36,79.01
2016,10,14,15,0,14.0,162.0,1.9,16.0,168.0,122.34,96.2
2016,10,14,15,15,7.0,83.5,1.85,15.5,86.5,64.52,48.75
2016,10,14,15,30,0.0,5.0,1.8,15.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,1.8,15.0,4.0,3.04,0.0
2016,10,14,16,0,0.0,3.0,1.8,15.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,1.7,14.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,1.6,14.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,1.5,14.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,6,15,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,10,15,6,30,154.0,14.0,1.1,10.0,19.0,120.92,0.0
2016,10,15,6,45,302.5,25.0,1.2,11.0,57.5,309.81,232.51
2016,10,15,7,0,451.0,36.0,1.3,12.0,96.0,455.64,369.81
2016,10,15,7,15,532.5,43.0,1.35,12.0,144.0,549.47,448.91
2016,10,15,7,30,614.0,50.0,1.4,12.0,192.0,647.77,526.94
2016,10,15,7,45,307.0,67.0,1.45,12.5,138.0,398.79,333.16
2016,10,15,8,0,0.0,84.0,1.5,13.0,84.0,69.37,53.58
2016,10,15,8,15,0.0,98.0,1.6,13.5,98.0,81.44,64.02
2016,10,15,8,30,0.0,112.0,1.7,14.0,112.0,93.48,73.83
2016,10,15,8,45,4.5,138.0,1.8,14.5,140.0,122.52,97.88
2016,10,15,9,0,9.0,164.0,1.9,15.0,168.0,151.66,121.57
2016,10,15,9,15,4.5,125.5,1.95,15.5,127.5,106.32,83.5
2016,10,15,9,30,0.0,87.0,2.0,16.0,87.0,66.95,50.41
2016,10,15,9,45,0.0,94.0,2.15,16.5,94.0,72.64,54.93
2016,10,15,10,0,0.0,101.0,2.3,17.0,101.0,78.45,59.49
2016,10,15,10,15,0.5,127.5,2.35,17.0,128.0,101.52,78.29
2016,10,15,10,30,1.0,154.0,2.4,17.0,155.0,124.9,97.17
2016,10,15,10,45,5.0,179.0,2.45,17.0,182.5,150.51,117.88
2016,10,15,11,0,9.0,204.0,2.5,17.0,210.0,175.99,138.31
2016,10,15,11,15,4.5,147.0,2.5,17.0,150.0,120.74,93.57
2016,10,15,11,30,0.0,90.0,2.5,17.0,90.0,69.44,51.66
2016,10,15,11,45,0.0,93.0,2.55,17.0,93.0,71.78,53.61
2016,10,15,12,0,0.0,96.0,2.6,17.0,96.0,74.15,55.55
2016,10,15,12,15,0.0,98.5,2.6,17.0,98.5,76.14,57.18
2016,10,15,12,30,0.0,101.0,2.6,17.0,101.0,78.1,58.82
2016,10,15,12,45,2.0,137.0,2.65,17.0,138.5,108.26,83.51
2016,10,15,13,0,4.0,173.0,2.7,17.0,176.0,138.29,107.92
2016,10,15,13,15,2.0,100.5,2.7,16.5,102.0,78.77,59.64
2016,10,15,13,30,0.0,28.0,2.7,16.0,28.0,21.46,12.31
2016,10,15,13,45,0.0,28.5,2.7,16.0,28.5,21.83,12.66
2016,10,15,14,0,0.0,29.0,2.7,16.0,29.0,22.2,13.01
2016,10,15,14,15,0.0,33.0,2.7,15.5,33.0,25.25,15.66
2016,10,15,14,30,0.0,37.0,2.7,15.0,37.0,28.31,18.33
2016,10,15,14,45,0.0,30.5,2.7,15.0,30.5,23.3,14.15
2016,10,15,15,0,0.0,24.0,2.7,15.0,24.0,18.31,9.96
2016,10,15,15,15,0.0,48.0,2.65,15.0,48.0,36.71,25.69
2016,10,15,15,30,0.0,72.0,2.6,15.0,72.0,55.15,41.44
2016,10,15,15,45,0.0,61.5,2.55,15.0,61.5,47.13,36.47
2016,10,15,16,0,0.0,51.0,2.5,15.0,51.0,39.03,29.28
2016,10,15,16,15,0.0,40.5,2.4,14.5,40.5,30.94,22.05
2016,10,15,16,30,0.0,30.0,2.3,14.0,30.0,22.87,14.72
2016,10,15,16,45,0.0,20.5,2.2,13.5,20.5,15.6,8.02
2016,10,15,17,0,0.0,11.0,2.1,13.0,11.0,8.35,1.04
2016,10,15,17,15,0.0,5.5,2.05,13.0,5.5,4.33,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,13.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,13.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,7.5,2.55,13.0,7.5,5.68,0.0
2016,10,16,7,0,0.0,13.0,2.6,13.0,13.0,9.86,2.61
2016,10,16,7,15,0.0,20.0,2.6,13.0,20.0,15.2,7.36
2016,10,16,7,30,0.0,27.0,2.6,13.0,27.0,20.56,12.09
2016,10,16,7,45,0.0,34.0,2.6,13.5,34.0,25.93,16.73
2016,10,16,8,0,0.0,41.0,2.6,14.0,41.0,31.31,21.31
2016,10,16,8,15,0.0,48.0,2.6,14.0,48.0,36.7,25.88
2016,10,16,8,30,0.0,55.0,2.6,14.0,55.0,42.11,30.4
2016,10,16,8,45,0.0,72.0,2.65,14.5,72.0,55.26,41.38
2016,10,16,9,0,0.0,89.0,2.7,15.0,89.0,69.08,52.77
2016,10,16,9,15,0.0,70.0,2.75,15.0,70.0,53.75,39.74
2016,10,16,9,30,0.0,51.0,2.8,15.0,51.0,39.1,27.35
2016,10,16,9,45,0.0,43.0,2.9,15.0,43.0,32.96,22.13
2016,10,16,10,0,0.0,35.0,3.0,15.0,35.0,26.82,16.92
2016,10,16,10,15,0.0,33.0,3.0,15.0,33.0,25.3,15.61
2016,10,16,10,30,0.0,31.0,3.0,15.0,31.0,23.77,14.3
2016,10,16,10,45,0.0,46.0,3.05,15.5,46.0,35.33,23.89
2016,10,16,11,0,0.0,61.0,3.1,16.0,61.0,46.93,33.42
2016,10,16,11,15,0.0,55.0,3.1,16.0,55.0,42.3,29.56
2016,10,16,11,30,0.0,49.0,3.1,16.0,49.0,37.68,25.71
2016,10,16,11,45,0.0,91.0,3.1,16.0,91.0,70.22,52.59
2016,10,16,12,0,0.0,133.0,3.1,16.0,133.0,104.2,80.41
2016,10,16,12,15,0.0,84.0,3.05,16.0,84.0,64.77,48.07
2016,10,16,12,30,0.0,35.0,3.0,16.0,35.0,26.88,16.75
2016,10,16,12,45,0.0,32.0,3.0,16.0,32.0,24.56,14.84
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,22.24,12.93
2016,10,16,13,15,0.0,21.0,3.0,16.0,21.0,16.09,7.81
2016,10,16,13,30,0.0,13.0,3.0,16.0,13.0,9.95,2.68
2016,10,16,13,45,0.0,18.5,3.0,16.0,18.5,14.15,6.23
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,18.36,9.79
2016,10,16,14,15,0.0,22.0,2.95,15.5,22.0,16.81,8.55
2016,10,16,14,30,0.0,20.0,2.9,15.0,20.0,15.27,7.3
2016,10,16,14,45,0.0,23.0,2.9,15.0,23.0,17.55,9.28
2016,10,16,15,0,0.0,26.0,2.9,15.0,26.0,19.84,11.26
2016,10,16,15,15,0.0,19.0,2.8,14.5,19.0,14.47,6.75
2016,10,16,15,30,0.0,12.0,2.7,14.0,12.0,9.12,2.2
2016,10,16,15,45,0.0,10.5,2.65,14.0,10.5,7.97,1.53
2016,10,16,16,0,0.0,9.0,2.6,14.0,9.0,6.83,0.49
2016,10,16,16,15,277.5,25.5,2.45,13.5,76.0,20.39,12.69
2016,10,16,16,30,555.0,42.0,2.3,13.0,143.0,35.24,25.78
2016,10,16,16,45,442.5,34.0,2.2,13.0,98.0,28.33,19.11
2016,10,16,17,0,330.0,26.0,2.1,13.0,53.0,21.62,11.18
2016,10,16,17,15,165.0,13.0,2.05,12.5,26.5,10.23,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,41.5,7.0,0.9,9.0,8.0,0.0,0.0
2016,10,17,6,30,83.0,14.0,0.8,9.0,16.0,70.38,0.0
2016,10,17,6,45,234.5,27.0,0.7,9.5,52.5,255.89,183.24
2016,10,17,7,0,386.0,40.0,0.6,10.0,89.0,408.19,331.31
2016,10,17,7,15,476.5,48.5,0.6,10.5,136.0,510.29,415.65
2016,10,17,7,30,567.0,57.0,0.6,11.0,183.0,616.99,498.11
2016,10,17,7,45,632.5,61.0,0.65,11.5,233.5,698.77,558.08
2016,10,17,8,0,698.0,65.0,0.7,12.0,284.0,774.26,610.7
2016,10,17,8,15,733.5,69.0,0.7,12.5,331.5,829.68,646.21
2016,10,17,8,30,769.0,73.0,0.7,13.0,379.0,883.31,679.31
2016,10,17,8,45,798.5,74.5,0.75,13.5,423.5,925.54,704.74
2016,10,17,9,0,828.0,76.0,0.8,14.0,468.0,964.95,727.97
2016,10,17,9,15,845.5,78.5,0.8,14.0,506.5,990.35,742.05
2016,10,17,9,30,863.0,81.0,0.8,14.0,545.0,1012.17,753.98
2016,10,17,9,45,872.0,84.0,0.8,14.5,577.0,1009.42,748.83
2016,10,17,10,0,881.0,87.0,0.8,15.0,609.0,1015.41,749.88
2016,10,17,10,15,889.5,88.5,0.8,15.0,634.5,1015.08,748.32
2016,10,17,10,30,898.0,90.0,0.8,15.0,660.0,1010.76,744.51
2016,10,17,10,45,906.5,89.5,0.85,15.5,678.5,1000.05,736.59
2016,10,17,11,0,915.0,89.0,0.9,16.0,697.0,985.33,726.33
2016,10,17,11,15,918.0,89.0,0.95,16.0,707.0,962.06,712.03
2016,10,17,11,30,921.0,89.0,1.0,16.0,717.0,935.08,695.42
2016,10,17,11,45,922.5,88.5,1.05,16.5,719.0,902.63,673.9
2016,10,17,12,0,924.0,88.0,1.1,17.0,721.0,866.78,650.09
2016,10,17,12,15,922.0,88.0,1.15,17.0,715.0,825.44,623.62
2016,10,17,12,30,920.0,88.0,1.2,17.0,709.0,781.25,594.89
2016,10,17,12,45,465.0,149.0,1.25,17.0,463.0,489.13,382.03
2016,10,17,13,0,10.0,210.0,1.3,17.0,217.0,172.68,134.17
2016,10,17,13,15,116.0,248.5,1.35,16.5,320.5,284.64,225.14
2016,10,17,13,30,222.0,287.0,1.4,16.0,424.0,363.0,285.52
2016,10,17,13,45,292.0,260.5,1.45,16.0,431.5,363.86,284.64
2016,10,17,14,0,362.0,234.0,1.5,16.0,439.0,348.07,270.13
2016,10,17,14,15,309.0,227.0,1.5,15.5,394.5,295.47,228.06
2016,10,17,14,30,256.0,220.0,1.5,15.0,350.0,248.97,191.01
2016,10,17,14,45,541.0,143.5,1.55,15.0,388.5,239.32,170.92
2016,10,17,15,0,826.0,67.0,1.6,15.0,427.0,194.08,119.61
2016,10,17,15,15,798.0,64.0,1.6,14.5,381.5,131.72,73.39
2016,10,17,15,30,770.0,61.0,1.6,14.0,336.0,72.73,44.42
2016,10,17,15,45,729.5,57.0,1.65,14.0,287.5,52.15,41.1
2016,10,17,16,0,689.0,53.0,1.7,14.0,239.0,48.48,37.85
2016,10,17,16,15,624.5,47.5,1.65,13.5,189.5,43.36,33.22
2016,10,17,16,30,560.0,42.0,1.6,13.0,140.0,35.3,25.79
2016,10,17,16,45,445.5,33.5,1.6,12.5,95.0,27.97,18.77
2016,10,17,17,0,331.0,25.0,1.6,12.0,50.0,20.82,9.98
2016,10,17,17,15,165.5,12.5,1.55,11.5,25.0,9.83,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,15,65.0,6.0,1.15,6.5,7.5,0.0,0.0
2016,10,18,6,30,130.0,12.0,1.2,7.0,15.0,102.5,0.0
2016,10,18,6,45,286.5,23.5,1.25,8.0,52.5,290.8,202.35
2016,10,18,7,0,443.0,35.0,1.3,9.0,90.0,449.3,366.45
2016,10,18,7,15,530.0,42.5,1.4,9.5,137.5,548.12,451.02
2016,10,18,7,30,617.0,50.0,1.5,10.0,185.0,651.76,533.94
2016,10,18,7,45,671.0,54.5,1.6,10.5,234.5,717.72,584.23
2016,10,18,8,0,725.0,59.0,1.7,11.0,284.0,792.27,638.47
2016,10,18,8,15,759.5,63.0,1.75,11.5,331.5,847.04,675.58
2016,10,18,8,30,794.0,67.0,1.8,12.0,379.0,900.02,710.28
2016,10,18,8,45,821.5,68.5,1.85,12.5,423.5,940.4,735.25
2016,10,18,9,0,849.0,70.0,1.9,13.0,468.0,977.91,757.88
2016,10,18,9,15,865.5,72.0,1.9,13.0,506.5,989.47,763.33
2016,10,18,9,30,882.0,74.0,1.9,13.0,545.0,1009.57,774.97
2016,10,18,9,45,897.5,74.5,1.9,13.5,578.0,1022.95,780.6
2016,10,18,10,0,913.0,75.0,1.9,14.0,611.0,1032.43,783.82
2016,10,18,10,15,921.0,76.0,1.85,14.0,637.0,1030.91,780.66
2016,10,18,10,30,929.0,77.0,1.8,14.0,663.0,1025.32,775.13
2016,10,18,10,45,934.0,78.0,1.8,14.5,681.0,1012.67,764.47
2016,10,18,11,0,939.0,79.0,1.8,15.0,699.0,996.0,751.43
2016,10,18,11,15,942.0,79.5,1.8,15.0,709.0,972.88,735.7
2016,10,18,11,30,945.0,80.0,1.8,15.0,719.0,945.95,717.56
2016,10,18,11,45,946.0,80.0,1.8,15.5,721.5,912.99,694.12
2016,10,18,12,0,947.0,80.0,1.8,16.0,724.0,876.57,668.42
2016,10,18,12,15,945.0,79.5,1.8,15.5,717.5,833.94,640.82
2016,10,18,12,30,943.0,79.0,1.8,15.0,711.0,788.42,610.91
2016,10,18,12,45,940.0,78.0,1.8,15.0,697.0,738.99,575.88
2016,10,18,13,0,937.0,77.0,1.8,15.0,683.0,687.19,536.72
2016,10,18,13,15,930.0,76.0,1.8,15.0,661.0,630.85,493.07
2016,10,18,13,30,923.0,75.0,1.8,15.0,639.0,573.02,446.87
2016,10,18,13,45,915.5,73.0,1.85,15.0,610.0,512.75,397.44
2016,10,18,14,0,908.0,71.0,1.9,15.0,581.0,451.57,345.44
2016,10,18,14,15,894.5,69.0,1.9,15.0,545.5,387.61,289.49
2016,10,18,14,30,881.0,67.0,1.9,15.0,510.0,323.98,232.56
2016,10,18,14,45,862.5,65.0,1.9,15.5,468.5,259.78,174.91
2016,10,18,15,0,844.0,63.0,1.9,16.0,427.0,197.06,120.93
2016,10,18,15,15,817.0,60.0,1.85,15.5,381.0,130.33,71.28
2016,10,18,15,30,790.0,57.0,1.8,15.0,335.0,70.27,41.9
2016,10,18,15,45,747.0,53.5,1.8,15.0,286.0,49.62,38.69
2016,10,18,16,0,704.0,50.0,1.8,15.0,237.0,46.21,35.66
2016,10,18,16,15,640.0,44.5,1.7,14.0,187.5,40.99,31.02
2016,10,18,16,30,576.0,39.0,1.6,13.0,138.0,35.84,26.23
2016,10,18,16,45,459.0,31.0,1.55,12.5,93.0,28.29,18.96
2016,10,18,17,0,342.0,23.0,1.5,12.0,48.0,19.2,7.95
2016,10,18,17,15,171.0,11.5,1.55,11.5,24.0,9.05,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,87.5,5.0,1.2,6.5,7.0,0.0,0.0
2016,10,19,6,30,175.0,10.0,1.2,7.0,14.0,133.25,0.0
2016,10,19,6,45,335.0,20.0,1.25,7.5,52.0,313.22,207.43
2016,10,19,7,0,495.0,30.0,1.3,8.0,90.0,475.3,386.66
2016,10,19,7,15,577.5,36.5,1.3,8.5,137.5,572.2,469.83
2016,10,19,7,30,660.0,43.0,1.3,9.0,185.0,672.85,549.6
2016,10,19,7,45,710.5,47.0,1.3,10.0,234.5,743.98,601.47
2016,10,19,8,0,761.0,51.0,1.3,11.0,284.0,815.19,650.27
2016,10,19,8,15,793.5,54.0,1.3,11.5,331.5,867.17,684.1
2016,10,19,8,30,826.0,57.0,1.3,12.0,379.0,906.0,707.64
2016,10,19,8,45,848.5,59.0,1.3,13.0,422.5,942.07,727.34
2016,10,19,9,0,871.0,61.0,1.3,14.0,466.0,975.32,744.6
2016,10,19,9,15,887.0,63.0,1.3,14.5,504.5,998.77,756.41
2016,10,19,9,30,903.0,65.0,1.3,15.0,543.0,1018.62,765.92
2016,10,19,9,45,915.5,66.0,1.3,15.5,575.5,1029.73,769.79
2016,10,19,10,0,928.0,67.0,1.3,16.0,608.0,1036.87,771.34
2016,10,19,10,15,935.5,68.0,1.3,16.5,633.5,1034.86,767.22
2016,10,19,10,30,943.0,69.0,1.3,17.0,659.0,1028.74,760.78
2016,10,19,10,45,948.5,69.5,1.3,17.5,677.0,1015.88,750.27
2016,10,19,11,0,954.0,70.0,1.3,18.0,695.0,998.94,737.43
2016,10,19,11,15,956.5,70.0,1.3,18.0,705.0,974.57,721.36
2016,10,19,11,30,959.0,70.0,1.3,18.0,715.0,946.39,702.97
2016,10,19,11,45,959.0,70.5,1.3,18.5,717.0,912.89,679.85
2016,10,19,12,0,959.0,71.0,1.3,19.0,719.0,875.95,654.52
2016,10,19,12,15,957.0,71.0,1.3,19.0,712.5,833.58,626.72
2016,10,19,12,30,955.0,71.0,1.3,19.0,706.0,788.26,596.73
2016,10,19,12,45,947.5,72.0,1.35,19.5,691.5,737.44,561.44
2016,10,19,13,0,940.0,73.0,1.4,20.0,677.0,684.57,522.04
2016,10,19,13,15,933.5,72.0,1.4,20.0,655.0,628.49,479.78
2016,10,19,13,30,927.0,71.0,1.4,20.0,633.0,570.85,434.96
2016,10,19,13,45,917.0,70.0,1.4,20.0,603.5,510.23,386.35
2016,10,19,14,0,907.0,69.0,1.4,20.0,574.0,448.96,335.5
2016,10,19,14,15,893.5,67.5,1.4,19.5,538.5,385.59,281.98
2016,10,19,14,30,880.0,66.0,1.4,19.0,503.0,322.54,227.23
2016,10,19,14,45,861.5,63.5,1.45,19.0,462.0,258.07,170.89
2016,10,19,15,0,843.0,61.0,1.5,19.0,421.0,195.09,117.86
2016,10,19,15,15,816.0,58.0,1.45,18.5,375.5,132.6,72.32
2016,10,19,15,30,789.0,55.0,1.4,18.0,330.0,68.66,40.05
2016,10,19,15,45,749.0,51.5,1.35,17.5,281.5,48.05,36.91
2016,10,19,16,0,709.0,48.0,1.3,17.0,233.0,44.62,33.97
2016,10,19,16,15,645.0,42.5,1.2,16.0,183.5,39.36,29.3
2016,10,19,16,30,581.0,37.0,1.1,15.0,134.0,34.15,24.48
2016,10,19,16,45,467.5,29.0,1.05,14.0,89.5,26.56,17.26
2016,10,19,17,0,354.0,21.0,1.0,13.0,45.0,19.14,6.78
2016,10,19,17,15,177.0,10.5,0.95,12.5,22.5,8.26,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,249.0,15.0,1.05,9.5,44.0,241.22,148.8
2016,10,20,7,0,498.0,30.0,1.0,10.0,88.0,477.65,383.62
2016,10,20,7,15,583.5,36.5,1.0,10.5,136.5,577.38,467.61
2016,10,20,7,30,669.0,43.0,1.0,11.0,185.0,680.89,548.26
2016,10,20,7,45,720.0,47.5,1.05,12.0,235.0,753.45,600.84
2016,10,20,8,0,771.0,52.0,1.1,13.0,285.0,826.08,650.46
2016,10,20,8,15,804.0,55.0,1.05,13.5,333.5,878.76,683.33
2016,10,20,8,30,837.0,58.0,1.0,14.0,382.0,918.28,705.9
2016,10,20,8,45,860.0,60.5,0.95,15.0,426.0,955.63,724.91
2016,10,20,9,0,883.0,63.0,0.9,16.0,470.0,990.11,741.33
2016,10,20,9,15,899.5,65.0,0.95,16.5,509.0,1014.02,754.02
2016,10,20,9,30,916.0,67.0,1.0,17.0,548.0,1034.3,764.5
2016,10,20,9,45,930.0,67.0,1.05,18.0,581.5,1045.48,767.83
2016,10,20,10,0,944.0,67.0,1.1,19.0,615.0,1052.67,768.87
2016,10,20,10,15,951.5,68.0,1.1,19.5,640.5,1050.46,764.64
2016,10,20,10,30,959.0,69.0,1.1,20.0,666.0,1044.08,758.12
2016,10,20,10,45,964.0,70.0,1.15,21.0,684.0,1031.04,747.25
2016,10,20,11,0,969.0,71.0,1.2,22.0,702.0,1013.86,734.02
2016,10,20,11,15,971.5,71.5,1.2,22.0,712.0,989.66,718.43
2016,10,20,11,30,974.0,72.0,1.2,22.0,722.0,961.56,700.52
2016,10,20,11,45,974.5,72.0,1.25,22.5,724.0,927.37,678.23
2016,10,20,12,0,975.0,72.0,1.3,23.0,726.0,889.67,653.62
2016,10,20,12,15,973.0,72.0,1.3,23.0,720.0,846.63,625.93
2016,10,20,12,30,971.0,72.0,1.3,23.0,714.0,800.61,596.04
2016,10,20,12,45,965.0,72.5,1.35,23.0,699.0,749.55,562.32
2016,10,20,13,0,959.0,73.0,1.4,23.0,684.0,696.27,524.25
2016,10,20,13,15,952.5,72.0,1.4,23.0,662.0,639.22,481.86
2016,10,20,13,30,946.0,71.0,1.4,23.0,640.0,580.57,436.88
2016,10,20,13,45,935.5,70.0,1.4,23.0,610.5,518.66,387.92
2016,10,20,14,0,925.0,69.0,1.4,23.0,581.0,456.13,336.71
2016,10,20,14,15,911.5,67.5,1.4,22.5,544.5,391.71,282.99
2016,10,20,14,30,898.0,66.0,1.4,22.0,508.0,327.58,227.98
2016,10,20,14,45,878.5,64.0,1.4,22.0,466.0,262.2,171.47
2016,10,20,15,0,859.0,62.0,1.4,22.0,424.0,198.39,118.39
2016,10,20,15,15,831.5,59.0,1.3,21.0,378.0,130.88,69.58
2016,10,20,15,30,804.0,56.0,1.2,20.0,332.0,69.98,40.57
2016,10,20,15,45,763.0,52.0,1.1,19.5,282.5,48.6,37.08
2016,10,20,16,0,722.0,48.0,1.0,19.0,233.0,44.75,33.78
2016,10,20,16,15,656.0,42.5,0.95,18.0,183.0,39.45,29.1
2016,10,20,16,30,590.0,37.0,0.9,17.0,133.0,34.22,24.28
2016,10,20,16,45,472.0,28.5,0.9,16.0,88.0,26.15,16.64
2016,10,20,17,0,354.0,20.0,0.9,15.0,43.0,18.25,4.7
2016,10,20,17,15,177.0,10.0,0.95,14.5,21.5,7.87,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,10.5,41.5,235.34,131.29
2016,10,21,7,0,473.0,30.0,0.6,11.0,83.0,457.39,363.35
2016,10,21,7,15,560.0,36.5,0.55,11.5,131.0,557.67,446.78
2016,10,21,7,30,647.0,43.0,0.5,12.0,179.0,661.69,526.1
2016,10,21,7,45,700.5,47.5,0.45,12.5,228.5,735.82,578.56
2016,10,21,8,0,754.0,52.0,0.4,13.0,278.0,810.2,627.92
2016,10,21,8,15,787.5,55.5,0.4,13.5,325.5,863.62,661.21
2016,10,21,8,30,821.0,59.0,0.4,14.0,373.0,915.23,692.1
2016,10,21,8,45,845.5,61.0,0.4,15.0,416.5,941.79,704.27
2016,10,21,9,0,870.0,63.0,0.4,16.0,460.0,976.8,721.89
2016,10,21,9,15,886.0,65.0,0.45,17.0,498.5,1000.04,732.67
2016,10,21,9,30,902.0,67.0,0.5,18.0,537.0,1019.71,741.34
2016,10,21,9,45,912.5,68.5,0.6,19.0,569.5,1029.29,745.01
2016,10,21,10,0,923.0,70.0,0.7,20.0,602.0,1034.91,746.49
2016,10,21,10,15,931.0,71.0,0.7,20.5,627.0,1033.29,742.73
2016,10,21,10,30,939.0,72.0,0.7,21.0,652.0,1027.58,736.75
2016,10,21,10,45,943.5,73.0,0.75,21.5,670.0,1014.31,727.5
2016,10,21,11,0,948.0,74.0,0.8,22.0,688.0,997.01,715.98
2016,10,21,11,15,950.5,74.5,0.8,22.0,697.5,973.28,700.9
2016,10,21,11,30,953.0,75.0,0.8,22.0,707.0,945.73,683.57
2016,10,21,11,45,952.0,75.5,0.85,22.5,708.5,911.46,661.68
2016,10,21,12,0,951.0,76.0,0.9,23.0,710.0,873.85,637.59
2016,10,21,12,15,949.0,76.0,0.95,23.0,703.5,831.71,611.57
2016,10,21,12,30,947.0,76.0,1.0,23.0,697.0,786.67,583.29
2016,10,21,12,45,939.5,76.5,1.05,23.0,681.5,735.63,549.66
2016,10,21,13,0,932.0,77.0,1.1,23.0,666.0,682.6,512.12
2016,10,21,13,15,924.5,76.0,1.15,22.5,644.0,626.33,471.92
2016,10,21,13,30,917.0,75.0,1.2,22.0,622.0,568.63,428.97
2016,10,21,13,45,905.0,74.0,1.25,22.0,592.0,507.62,380.99
2016,10,21,14,0,893.0,73.0,1.3,22.0,562.0,446.21,330.85
2016,10,21,14,15,647.5,128.5,1.35,21.5,471.0,348.29,256.36
2016,10,21,14,30,402.0,184.0,1.4,21.0,380.0,269.5,198.42
2016,10,21,14,45,611.0,124.5,1.45,20.5,394.0,244.9,169.2
2016,10,21,15,0,820.0,65.0,1.5,20.0,408.0,191.1,115.31
2016,10,21,15,15,791.0,62.0,1.45,19.5,362.5,129.29,70.37
2016,10,21,15,30,762.0,59.0,1.4,19.0,317.0,70.97,42.19
2016,10,21,15,45,718.0,55.0,1.4,18.5,268.5,50.42,38.83
2016,10,21,16,0,674.0,51.0,1.4,18.0,220.0,46.7,35.62
2016,10,21,16,15,605.0,45.0,1.3,17.0,171.5,41.13,30.67
2016,10,21,16,30,536.0,39.0,1.2,16.0,123.0,32.8,23.09
2016,10,21,16,45,413.5,29.5,1.2,15.0,80.5,24.64,15.29
2016,10,21,17,0,291.0,20.0,1.2,14.0,38.0,16.62,2.05
2016,10,21,17,15,145.5,10.0,1.2,13.5,19.0,7.87,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
