Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,221.0,15.5,0.75,8.5,40.0,223.53,109.75
2016,10,22,7,0,442.0,31.0,0.7,9.0,80.0,445.12,355.87
2016,10,22,7,15,534.0,38.5,0.7,9.5,127.5,537.67,435.96
2016,10,22,7,30,626.0,46.0,0.7,10.0,175.0,646.75,521.47
2016,10,22,7,45,683.0,50.5,0.7,10.5,224.5,723.88,578.16
2016,10,22,8,0,740.0,55.0,0.7,11.0,274.0,801.19,631.79
2016,10,22,8,15,542.0,97.5,0.65,11.5,272.0,688.41,547.56
2016,10,22,8,30,344.0,140.0,0.6,12.0,270.0,526.24,425.21
2016,10,22,8,45,603.0,103.5,0.6,12.5,363.5,774.72,607.58
2016,10,22,9,0,862.0,67.0,0.6,13.0,457.0,974.17,736.01
2016,10,22,9,15,879.0,69.0,0.55,13.5,496.0,998.19,743.75
2016,10,22,9,30,896.0,71.0,0.5,14.0,535.0,1018.68,752.07
2016,10,22,9,45,899.5,76.0,0.5,15.0,566.0,1025.6,751.68
2016,10,22,10,0,903.0,81.0,0.5,16.0,597.0,1028.44,749.12
2016,10,22,10,15,912.0,82.0,0.55,16.5,622.5,1027.72,747.2
2016,10,22,10,30,921.0,83.0,0.6,17.0,648.0,1022.96,742.99
2016,10,22,10,45,927.5,83.5,0.65,17.5,666.0,1011.06,734.54
2016,10,22,11,0,934.0,84.0,0.7,18.0,684.0,995.15,723.81
2016,10,22,11,15,937.0,84.5,0.75,18.0,694.0,972.0,709.97
2016,10,22,11,30,940.0,85.0,0.8,18.0,704.0,945.06,693.81
2016,10,22,11,45,942.0,84.5,0.85,18.5,706.0,912.46,672.67
2016,10,22,12,0,944.0,84.0,0.9,19.0,708.0,876.39,649.23
2016,10,22,12,15,942.0,83.5,0.9,19.0,702.0,833.84,621.75
2016,10,22,12,30,940.0,83.0,0.9,19.0,696.0,788.42,592.17
2016,10,22,12,45,929.0,85.0,0.95,19.0,680.0,736.69,557.43
2016,10,22,13,0,918.0,87.0,1.0,19.0,664.0,683.24,519.21
2016,10,22,13,15,910.5,86.0,1.0,19.0,642.0,627.52,477.64
2016,10,22,13,30,903.0,85.0,1.0,19.0,620.0,570.4,433.63
2016,10,22,13,45,893.0,83.0,1.05,19.0,590.5,510.02,385.99
2016,10,22,14,0,883.0,81.0,1.1,19.0,561.0,449.06,336.02
2016,10,22,14,15,785.5,93.5,1.1,18.5,500.0,369.13,271.92
2016,10,22,14,30,688.0,106.0,1.1,18.0,439.0,296.21,212.86
2016,10,22,14,45,612.5,113.5,1.15,17.5,391.0,236.64,164.2
2016,10,22,15,0,537.0,121.0,1.2,17.0,343.0,182.07,121.51
2016,10,22,15,15,509.5,112.5,1.2,16.5,304.0,133.14,85.54
2016,10,22,15,30,482.0,104.0,1.2,16.0,265.0,87.74,61.08
2016,10,22,15,45,454.0,90.5,1.2,15.5,223.5,66.8,53.78
2016,10,22,16,0,426.0,77.0,1.2,15.0,182.0,57.53,45.65
2016,10,22,16,15,374.5,64.0,1.15,14.0,141.0,48.14,37.25
2016,10,22,16,30,323.0,51.0,1.1,13.0,100.0,38.59,28.45
2016,10,22,16,45,234.0,36.0,1.1,12.5,64.5,27.3,17.6
2016,10,22,17,0,145.0,21.0,1.1,12.0,29.0,15.97,0.0
2016,10,22,17,15,72.5,10.5,1.1,11.5,14.5,8.26,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,206.0,15.5,0.85,8.5,37.5,210.95,83.86
2016,10,23,7,0,412.0,31.0,0.8,9.0,75.0,421.31,336.64
2016,10,23,7,15,506.0,39.0,0.75,9.5,121.5,524.77,426.28
2016,10,23,7,30,600.0,47.0,0.7,10.0,168.0,633.97,511.85
2016,10,23,7,45,657.5,52.0,0.7,11.0,217.0,702.48,561.67
2016,10,23,8,0,715.0,57.0,0.7,12.0,266.0,780.31,615.1
2016,10,23,8,15,751.5,61.0,0.75,12.5,313.0,836.5,652.41
2016,10,23,8,30,788.0,65.0,0.8,13.0,360.0,890.99,687.35
2016,10,23,8,45,814.0,68.0,0.85,13.5,404.0,931.55,711.86
2016,10,23,9,0,840.0,71.0,0.9,14.0,448.0,969.24,734.13
2016,10,23,9,15,857.5,73.0,0.95,14.5,486.0,993.75,747.44
2016,10,23,9,30,875.0,75.0,1.0,15.0,524.0,1002.32,750.51
2016,10,23,9,45,721.5,124.5,1.05,15.5,510.0,924.67,697.27
2016,10,23,10,0,568.0,174.0,1.1,16.0,496.0,808.58,618.13
2016,10,23,10,15,498.5,207.5,1.15,16.5,499.5,767.83,588.33
2016,10,23,10,30,429.0,241.0,1.2,17.0,503.0,723.97,554.7
2016,10,23,10,45,681.0,160.5,1.25,17.5,589.0,879.06,664.37
2016,10,23,11,0,933.0,80.0,1.3,18.0,675.0,988.93,733.74
2016,10,23,11,15,935.0,80.5,1.35,18.0,684.5,964.97,716.95
2016,10,23,11,30,937.0,81.0,1.4,18.0,694.0,937.3,699.54
2016,10,23,11,45,934.0,82.0,1.45,18.0,694.5,902.29,677.2
2016,10,23,12,0,931.0,83.0,1.5,18.0,695.0,864.12,652.64
2016,10,23,12,15,928.0,83.0,1.5,18.0,688.5,821.9,624.51
2016,10,23,12,30,925.0,83.0,1.5,18.0,682.0,776.93,594.28
2016,10,23,12,45,918.0,83.0,1.5,18.0,666.5,726.65,558.87
2016,10,23,13,0,911.0,83.0,1.5,18.0,651.0,674.42,520.01
2016,10,23,13,15,688.5,151.0,1.5,18.0,571.5,563.46,435.69
2016,10,23,13,30,466.0,219.0,1.5,18.0,492.0,454.68,352.53
2016,10,23,13,45,668.5,148.5,1.55,18.0,519.5,463.53,357.12
2016,10,23,14,0,871.0,78.0,1.6,18.0,547.0,441.18,333.98
2016,10,23,14,15,653.5,125.0,1.6,17.5,464.0,347.57,260.41
2016,10,23,14,30,436.0,172.0,1.6,17.0,381.0,270.72,201.89
2016,10,23,14,45,423.0,159.5,1.6,17.0,348.0,224.56,162.64
2016,10,23,15,0,410.0,147.0,1.6,17.0,315.0,180.05,125.69
2016,10,23,15,15,398.0,131.0,1.6,16.5,278.5,135.0,91.62
2016,10,23,15,30,386.0,115.0,1.6,16.0,242.0,91.87,66.04
2016,10,23,15,45,361.0,99.0,1.6,15.5,203.5,71.3,57.75
2016,10,23,16,0,336.0,83.0,1.6,15.0,165.0,60.65,48.38
2016,10,23,16,15,296.0,67.0,1.55,14.0,127.0,49.54,38.44
2016,10,23,16,30,256.0,51.0,1.5,13.0,89.0,38.15,27.99
2016,10,23,16,45,128.0,37.5,1.45,12.5,56.5,27.81,17.82
2016,10,23,17,0,0.0,24.0,1.4,12.0,24.0,17.38,0.0
2016,10,23,17,15,0.0,12.0,1.35,11.5,12.0,9.44,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,4.5,17.0,1.8,10.0,17.5,17.2,0.0
2016,10,24,7,0,9.0,34.0,1.9,10.0,35.0,41.1,28.45
2016,10,24,7,15,23.0,54.0,1.95,10.0,58.0,84.98,67.67
2016,10,24,7,30,37.0,74.0,2.0,10.0,81.0,119.83,98.92
2016,10,24,7,45,45.0,94.0,2.1,10.5,105.0,148.97,124.39
2016,10,24,8,0,53.0,114.0,2.2,11.0,129.0,177.89,149.04
2016,10,24,8,15,59.0,132.5,2.2,11.0,152.5,202.47,169.66
2016,10,24,8,30,65.0,151.0,2.2,11.0,176.0,227.06,189.89
2016,10,24,8,45,61.0,167.5,2.2,11.5,193.0,238.79,198.4
2016,10,24,9,0,57.0,184.0,2.2,12.0,210.0,250.28,206.6
2016,10,24,9,15,153.0,203.5,2.15,12.0,280.0,389.88,321.71
2016,10,24,9,30,249.0,223.0,2.1,12.0,350.0,531.05,432.37
2016,10,24,9,45,231.0,240.5,2.1,12.5,364.0,504.53,408.87
2016,10,24,10,0,213.0,258.0,2.1,13.0,378.0,500.88,403.79
2016,10,24,10,15,258.5,263.5,2.05,13.0,415.5,569.04,455.31
2016,10,24,10,30,304.0,269.0,2.0,13.0,453.0,611.01,486.22
2016,10,24,10,45,179.5,273.5,2.0,13.5,383.0,461.3,368.69
2016,10,24,11,0,55.0,278.0,2.0,14.0,313.0,317.65,253.37
2016,10,24,11,15,55.5,282.0,1.95,14.0,317.5,317.01,253.18
2016,10,24,11,30,56.0,286.0,1.9,14.0,322.0,316.22,252.29
2016,10,24,11,45,31.5,239.5,1.85,14.5,260.0,242.04,192.63
2016,10,24,12,0,7.0,193.0,1.8,15.0,198.0,161.37,127.21
2016,10,24,12,15,8.5,199.5,1.8,15.0,205.0,167.2,132.17
2016,10,24,12,30,10.0,206.0,1.8,15.0,212.0,172.79,136.73
2016,10,24,12,45,7.0,190.5,1.8,15.5,195.0,156.33,123.19
2016,10,24,13,0,4.0,175.0,1.8,16.0,178.0,140.54,110.27
2016,10,24,13,15,2.0,148.5,1.8,16.0,150.0,117.1,91.33
2016,10,24,13,30,0.0,122.0,1.8,16.0,122.0,94.49,72.96
2016,10,24,13,45,0.0,83.0,1.85,16.0,83.0,63.85,47.8
2016,10,24,14,0,0.0,44.0,1.9,16.0,44.0,33.7,22.73
2016,10,24,14,15,0.0,53.0,1.9,15.5,53.0,40.61,28.69
2016,10,24,14,30,0.0,62.0,1.9,15.0,62.0,47.54,34.68
2016,10,24,14,45,0.0,91.5,1.95,15.0,91.5,70.07,53.77
2016,10,24,15,0,0.0,121.0,2.0,15.0,121.0,91.01,71.49
2016,10,24,15,15,0.0,106.5,1.95,14.5,106.5,79.64,62.2
2016,10,24,15,30,0.0,92.0,1.9,14.0,92.0,68.45,52.98
2016,10,24,15,45,0.0,77.0,1.85,14.0,77.0,57.46,45.84
2016,10,24,16,0,0.0,62.0,1.8,14.0,62.0,46.6,36.08
2016,10,24,16,15,0.0,47.5,1.7,13.5,47.5,35.98,26.46
2016,10,24,16,30,0.0,33.0,1.6,13.0,33.0,25.23,16.58
2016,10,24,16,45,0.0,20.5,1.5,12.5,20.5,15.63,7.42
2016,10,24,17,0,0.0,8.0,1.4,12.0,8.0,6.07,0.0
2016,10,24,17,15,0.0,4.0,1.35,11.5,4.0,3.15,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,1.2,11.0,9.0,6.83,0.0
2016,10,25,7,0,0.0,18.0,1.2,11.0,18.0,13.7,5.51
2016,10,25,7,15,0.0,30.5,1.2,11.5,30.5,23.29,14.18
2016,10,25,7,30,0.0,43.0,1.2,12.0,43.0,32.9,22.69
2016,10,25,7,45,0.0,55.5,1.3,12.5,55.5,43.83,32.22
2016,10,25,8,0,0.0,68.0,1.4,13.0,68.0,54.67,41.5
2016,10,25,8,15,0.0,80.5,1.45,13.0,80.5,65.44,50.67
2016,10,25,8,30,0.0,93.0,1.5,13.0,93.0,76.19,59.69
2016,10,25,8,45,3.0,121.5,1.55,13.5,123.0,106.7,85.24
2016,10,25,9,0,6.0,150.0,1.6,14.0,153.0,137.54,110.57
2016,10,25,9,15,15.0,171.5,1.6,14.0,179.0,166.71,134.64
2016,10,25,9,30,24.0,193.0,1.6,14.0,205.0,195.79,158.32
2016,10,25,9,45,285.5,185.0,1.65,14.5,344.0,515.33,417.51
2016,10,25,10,0,547.0,177.0,1.7,15.0,483.0,790.72,620.02
2016,10,25,10,15,338.5,229.5,1.65,15.0,421.5,608.85,479.93
2016,10,25,10,30,130.0,282.0,1.6,15.0,360.0,431.88,341.82
2016,10,25,10,45,242.0,277.0,1.6,15.5,427.5,526.34,416.37
2016,10,25,11,0,354.0,272.0,1.6,16.0,495.0,638.45,498.8
2016,10,25,11,15,255.0,291.0,1.55,16.0,453.0,553.34,432.26
2016,10,25,11,30,156.0,310.0,1.5,16.0,411.0,451.71,354.28
2016,10,25,11,45,161.0,308.0,1.5,16.5,412.5,443.07,347.72
2016,10,25,12,0,166.0,306.0,1.5,17.0,414.0,433.69,339.97
2016,10,25,12,15,93.0,271.5,1.5,17.0,332.5,314.09,247.46
2016,10,25,12,30,20.0,237.0,1.5,17.0,251.0,207.34,162.8
2016,10,25,12,45,12.0,208.5,1.5,17.0,217.0,175.17,137.5
2016,10,25,13,0,4.0,180.0,1.5,17.0,183.0,144.77,113.16
2016,10,25,13,15,37.5,218.0,1.5,17.0,240.5,203.57,160.88
2016,10,25,13,30,71.0,256.0,1.5,17.0,298.0,249.73,197.31
2016,10,25,13,45,71.5,243.0,1.5,17.0,283.5,231.61,182.66
2016,10,25,14,0,72.0,230.0,1.5,17.0,269.0,213.64,168.23
2016,10,25,14,15,186.0,211.5,1.45,17.0,301.5,236.41,183.88
2016,10,25,14,30,300.0,193.0,1.4,17.0,334.0,243.14,184.37
2016,10,25,14,45,363.5,164.5,1.4,17.0,320.5,212.01,154.9
2016,10,25,15,0,427.0,136.0,1.4,17.0,307.0,175.36,121.17
2016,10,25,15,15,575.5,96.0,1.3,16.5,297.5,131.29,81.47
2016,10,25,15,30,724.0,56.0,1.2,16.0,288.0,67.97,40.46
2016,10,25,15,45,678.5,51.5,1.2,16.0,241.5,47.14,36.34
2016,10,25,16,0,633.0,47.0,1.2,16.0,195.0,43.0,32.6
2016,10,25,16,15,558.5,41.0,1.1,15.0,149.0,37.38,27.51
2016,10,25,16,30,484.0,35.0,1.0,14.0,103.0,29.33,20.06
2016,10,25,16,45,352.5,25.5,0.95,13.5,64.0,21.18,11.77
2016,10,25,17,0,221.0,16.0,0.9,13.0,25.0,12.59,0.0
2016,10,25,17,15,110.5,8.0,0.85,12.5,12.5,6.29,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,223.5,13.0,0.8,9.5,34.5,211.75,0.0
2016,10,26,7,0,447.0,26.0,0.7,10.0,69.0,432.84,336.17
2016,10,26,7,15,540.5,32.5,0.7,10.5,114.5,536.74,431.18
2016,10,26,7,30,634.0,39.0,0.7,11.0,160.0,645.18,516.96
2016,10,26,7,45,689.0,43.5,0.75,11.5,208.0,719.77,573.2
2016,10,26,8,0,744.0,48.0,0.8,12.0,256.0,794.8,626.65
2016,10,26,8,15,429.0,100.0,0.8,12.5,224.5,576.28,465.3
2016,10,26,8,30,114.0,152.0,0.8,13.0,193.0,299.28,244.71
2016,10,26,8,45,487.5,105.5,0.85,14.0,314.0,650.03,521.79
2016,10,26,9,0,861.0,59.0,0.9,15.0,435.0,960.51,730.7
2016,10,26,9,15,878.0,60.5,0.95,15.5,473.0,983.8,739.01
2016,10,26,9,30,895.0,62.0,1.0,16.0,511.0,1003.62,749.45
2016,10,26,9,45,904.5,64.5,1.1,16.5,542.5,1013.48,754.52
2016,10,26,10,0,914.0,67.0,1.2,17.0,574.0,1019.4,757.26
2016,10,26,10,15,923.5,68.5,1.2,17.5,599.5,1019.95,754.84
2016,10,26,10,30,933.0,70.0,1.2,18.0,625.0,1016.4,750.05
2016,10,26,10,45,936.0,71.5,1.3,18.5,642.5,1002.41,740.6
2016,10,26,11,0,939.0,73.0,1.4,19.0,660.0,984.47,728.76
2016,10,26,11,15,943.0,73.5,1.45,19.0,670.5,962.37,714.85
2016,10,26,11,30,947.0,74.0,1.5,19.0,681.0,936.44,698.49
2016,10,26,11,45,946.5,75.5,1.55,19.0,683.0,904.05,677.82
2016,10,26,12,0,946.0,77.0,1.6,19.0,685.0,868.27,654.8
2016,10,26,12,15,944.5,76.5,1.6,19.0,679.0,826.28,626.83
2016,10,26,12,30,943.0,76.0,1.6,19.0,673.0,781.41,596.7
2016,10,26,12,45,938.5,76.0,1.6,19.0,659.0,732.29,562.36
2016,10,26,13,0,934.0,76.0,1.6,19.0,645.0,680.93,524.11
2016,10,26,13,15,927.0,75.0,1.6,18.5,623.0,625.09,482.41
2016,10,26,13,30,920.0,74.0,1.6,18.0,601.0,567.78,438.07
2016,10,26,13,45,909.5,72.5,1.6,18.0,571.5,507.11,388.74
2016,10,26,14,0,899.0,71.0,1.6,18.0,542.0,445.89,337.27
2016,10,26,14,15,884.0,69.0,1.55,17.5,506.5,382.33,282.85
2016,10,26,14,30,869.0,67.0,1.5,17.0,471.0,319.32,227.5
2016,10,26,14,45,848.0,64.5,1.45,17.0,429.5,255.29,170.97
2016,10,26,15,0,827.0,62.0,1.4,17.0,388.0,190.14,115.75
2016,10,26,15,15,796.0,59.0,1.3,16.5,342.5,128.03,69.97
2016,10,26,15,30,765.0,56.0,1.2,16.0,297.0,69.65,41.08
2016,10,26,15,45,720.0,51.5,1.15,16.0,249.0,47.62,36.76
2016,10,26,16,0,675.0,47.0,1.1,16.0,201.0,43.41,32.95
2016,10,26,16,15,598.5,41.0,1.0,15.0,153.5,37.71,27.77
2016,10,26,16,30,522.0,35.0,0.9,14.0,106.0,32.12,22.43
2016,10,26,16,45,381.0,25.0,0.85,13.0,65.5,20.9,11.28
2016,10,26,17,0,240.0,15.0,0.8,12.0,25.0,11.8,0.0
2016,10,26,17,15,120.0,7.5,0.85,11.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.38,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,2.0,1.0,11.5,2.0,1.51,0.0
2016,10,27,7,30,0.0,3.0,1.0,12.0,3.0,2.27,0.0
2016,10,27,7,45,0.0,4.5,1.05,12.5,4.5,3.41,0.0
2016,10,27,8,0,0.0,6.0,1.1,13.0,6.0,4.55,0.0
2016,10,27,8,15,0.0,7.0,1.1,13.5,7.0,5.31,0.0
2016,10,27,8,30,0.0,8.0,1.1,14.0,8.0,6.08,0.0
2016,10,27,8,45,0.0,36.0,1.15,14.5,36.0,27.49,17.93
2016,10,27,9,0,0.0,64.0,1.2,15.0,64.0,49.07,36.12
2016,10,27,9,15,15.0,129.5,1.15,15.0,137.0,122.99,98.47
2016,10,27,9,30,30.0,195.0,1.1,15.0,210.0,227.28,183.24
2016,10,27,9,45,15.0,144.0,1.1,15.5,151.5,134.15,106.41
2016,10,27,10,0,0.0,93.0,1.1,16.0,93.0,71.9,54.43
2016,10,27,10,15,0.0,108.0,1.15,16.0,108.0,84.63,64.93
2016,10,27,10,30,0.0,123.0,1.2,16.0,123.0,97.42,75.32
2016,10,27,10,45,1.5,147.0,1.25,16.5,148.5,119.71,93.28
2016,10,27,11,0,3.0,171.0,1.3,17.0,174.0,142.1,111.11
2016,10,27,11,15,1.5,154.5,1.45,17.0,156.0,125.28,97.37
2016,10,27,11,30,0.0,138.0,1.6,17.0,138.0,109.22,84.32
2016,10,27,11,45,0.0,138.0,1.75,17.0,138.0,108.96,84.13
2016,10,27,12,0,0.0,138.0,1.9,17.0,138.0,108.73,83.96
2016,10,27,12,15,6.5,177.0,1.9,16.5,181.0,146.56,115.04
2016,10,27,12,30,13.0,216.0,1.9,16.0,224.0,184.15,145.64
2016,10,27,12,45,7.5,192.0,1.95,15.5,197.0,158.29,124.93
2016,10,27,13,0,2.0,168.0,2.0,15.0,170.0,133.73,105.26
2016,10,27,13,15,1.0,133.5,1.9,15.0,134.5,104.53,81.48
2016,10,27,13,30,0.0,99.0,1.8,15.0,99.0,76.37,58.34
2016,10,27,13,45,21.0,156.0,1.7,15.0,167.0,135.79,107.53
2016,10,27,14,0,42.0,213.0,1.6,15.0,235.0,187.94,149.63
2016,10,27,14,15,21.0,179.5,1.5,15.0,190.5,145.36,115.11
2016,10,27,14,30,0.0,146.0,1.4,15.0,146.0,111.4,87.92
2016,10,27,14,45,0.0,119.5,1.35,15.0,119.5,90.83,71.11
2016,10,27,15,0,0.0,93.0,1.3,15.0,93.0,70.77,54.5
2016,10,27,15,15,0.0,81.5,1.2,14.5,81.5,61.94,47.3
2016,10,27,15,30,0.0,70.0,1.1,14.0,70.0,53.22,40.06
2016,10,27,15,45,0.0,58.5,1.0,14.0,58.5,44.65,34.44
2016,10,27,16,0,0.0,47.0,0.9,14.0,47.0,35.97,26.6
2016,10,27,16,15,0.0,35.0,0.8,13.5,35.0,26.73,18.2
2016,10,27,16,30,0.0,23.0,0.7,13.0,23.0,17.52,9.73
2016,10,27,16,45,0.0,14.0,0.65,13.0,14.0,10.64,2.81
2016,10,27,17,0,0.0,5.0,0.6,13.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,0.6,13.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.5,1.1,11.5,8.5,6.69,0.0
2016,10,28,7,0,0.0,17.0,1.2,12.0,17.0,12.94,4.52
2016,10,28,7,15,0.0,29.5,1.2,12.0,29.5,22.53,13.4
2016,10,28,7,30,0.0,42.0,1.2,12.0,42.0,32.49,22.27
2016,10,28,7,45,0.0,56.0,1.25,12.0,56.0,45.18,33.42
2016,10,28,8,0,0.0,70.0,1.3,12.0,70.0,57.65,44.23
2016,10,28,8,15,0.0,84.0,1.25,12.0,84.0,70.0,54.79
2016,10,28,8,30,0.0,98.0,1.2,12.0,98.0,82.27,65.13
2016,10,28,8,45,56.0,142.0,1.2,12.5,166.0,201.76,167.27
2016,10,28,9,0,112.0,186.0,1.2,13.0,234.0,334.19,274.53
2016,10,28,9,15,60.5,177.5,1.2,13.0,203.5,241.96,197.62
2016,10,28,9,30,9.0,169.0,1.2,13.0,173.0,155.87,125.24
2016,10,28,9,45,11.5,181.5,1.3,13.5,188.0,168.77,135.69
2016,10,28,10,0,14.0,194.0,1.4,14.0,203.0,181.63,145.71
2016,10,28,10,15,14.0,200.0,1.45,14.5,208.5,185.29,148.09
2016,10,28,10,30,14.0,206.0,1.5,15.0,214.0,189.07,150.62
2016,10,28,10,45,7.0,163.0,1.55,15.5,167.0,139.64,110.01
2016,10,28,11,0,0.0,120.0,1.6,16.0,120.0,94.35,72.6
2016,10,28,11,15,4.0,159.0,1.6,16.0,162.0,131.64,103.2
2016,10,28,11,30,8.0,198.0,1.6,16.0,204.0,169.45,133.7
2016,10,28,11,45,4.0,175.0,1.65,16.0,178.5,144.41,113.27
2016,10,28,12,0,0.0,152.0,1.7,16.0,153.0,120.63,93.92
2016,10,28,12,15,9.0,189.5,1.65,16.0,196.0,159.43,125.68
2016,10,28,12,30,18.0,227.0,1.6,16.0,239.0,197.68,156.46
2016,10,28,12,45,35.5,243.0,1.6,16.0,265.0,234.28,185.84
2016,10,28,13,0,53.0,259.0,1.6,16.0,291.0,255.81,203.0
2016,10,28,13,15,26.5,184.0,1.55,15.5,200.0,168.07,133.04
2016,10,28,13,30,0.0,109.0,1.5,15.0,109.0,84.26,64.8
2016,10,28,13,45,4.5,142.0,1.45,15.0,144.5,112.31,88.23
2016,10,28,14,0,9.0,175.0,1.4,15.0,180.0,139.36,110.47
2016,10,28,14,15,22.0,178.0,1.3,15.0,188.5,144.64,114.61
2016,10,28,14,30,35.0,181.0,1.2,15.0,197.0,150.18,118.78
2016,10,28,14,45,29.0,163.0,1.2,15.0,175.5,130.38,102.7
2016,10,28,15,0,23.0,145.0,1.2,15.0,154.0,111.57,87.53
2016,10,28,15,15,19.0,128.5,1.15,14.5,135.5,96.22,75.35
2016,10,28,15,30,15.0,112.0,1.1,14.0,117.0,81.56,63.8
2016,10,28,15,45,9.5,94.5,1.05,14.0,97.5,68.37,55.48
2016,10,28,16,0,4.0,77.0,1.0,14.0,78.0,55.98,44.34
2016,10,28,16,15,2.0,58.0,0.9,13.0,58.5,42.6,32.26
2016,10,28,16,30,0.0,39.0,0.8,12.0,39.0,29.07,19.84
2016,10,28,16,45,0.0,23.5,0.75,11.5,23.5,17.76,8.13
2016,10,28,17,0,0.0,8.0,0.7,11.0,8.0,6.29,0.0
2016,10,28,17,15,0.0,4.0,0.75,11.0,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,6,45,168.0,13.5,0.95,10.5,28.0,138.19,0.0
2016,10,29,7,0,336.0,27.0,1.0,11.0,56.0,355.57,267.66
2016,10,29,7,15,441.5,35.5,1.05,11.0,99.5,466.9,378.21
2016,10,29,7,30,547.0,44.0,1.1,11.0,143.0,583.92,474.68
2016,10,29,7,45,273.5,43.0,1.15,11.5,92.5,335.04,280.99
2016,10,29,8,0,0.0,42.0,1.2,12.0,42.0,32.08,21.99
2016,10,29,8,15,0.0,50.0,1.2,12.0,50.0,38.24,27.53
2016,10,29,8,30,0.0,58.0,1.2,12.0,58.0,44.42,32.79
2016,10,29,8,45,0.0,45.0,1.3,12.5,45.0,34.4,24.03
2016,10,29,9,0,0.0,32.0,1.4,13.0,32.0,24.43,15.37
2016,10,29,9,15,0.0,46.0,1.4,13.5,46.0,35.2,24.47
2016,10,29,9,30,0.0,60.0,1.4,14.0,60.0,46.0,33.49
2016,10,29,9,45,0.0,65.0,1.45,14.5,65.0,49.88,36.59
2016,10,29,10,0,0.0,70.0,1.5,15.0,70.0,53.77,39.68
2016,10,29,10,15,7.0,138.0,1.5,15.0,142.0,118.55,93.63
2016,10,29,10,30,14.0,206.0,1.5,15.0,214.0,189.39,151.15
2016,10,29,10,45,58.0,245.5,1.5,15.5,280.5,292.04,233.51
2016,10,29,11,0,102.0,285.0,1.5,16.0,347.0,373.31,296.44
2016,10,29,11,15,60.0,256.5,1.45,16.0,293.0,296.03,234.67
2016,10,29,11,30,18.0,228.0,1.4,16.0,239.0,206.38,162.94
2016,10,29,11,45,9.0,188.0,1.4,16.0,193.5,160.33,126.13
2016,10,29,12,0,0.0,148.0,1.4,16.0,148.0,117.29,91.15
2016,10,29,12,15,64.5,221.0,1.35,16.0,261.0,243.96,194.68
2016,10,29,12,30,129.0,294.0,1.3,16.0,374.0,372.0,294.27
2016,10,29,12,45,130.0,286.5,1.3,16.5,366.0,354.27,279.22
2016,10,29,13,0,131.0,279.0,1.3,17.0,358.0,336.37,264.89
2016,10,29,13,15,285.5,246.0,1.25,17.0,409.0,395.69,311.41
2016,10,29,13,30,440.0,213.0,1.2,17.0,460.0,436.7,341.07
2016,10,29,13,45,662.0,141.5,1.2,17.0,491.0,454.69,351.33
2016,10,29,14,0,884.0,70.0,1.2,17.0,522.0,438.57,332.42
2016,10,29,14,15,868.0,68.0,1.2,16.5,486.5,375.78,278.59
2016,10,29,14,30,852.0,66.0,1.2,16.0,451.0,313.66,224.17
2016,10,29,14,45,828.5,63.5,1.2,16.0,410.0,248.22,166.69
2016,10,29,15,0,805.0,61.0,1.2,16.0,369.0,186.39,114.13
2016,10,29,15,15,772.5,58.0,1.15,15.5,324.5,125.74,69.18
2016,10,29,15,30,740.0,55.0,1.1,15.0,280.0,69.01,40.56
2016,10,29,15,45,688.5,51.0,1.05,15.0,232.5,46.85,36.22
2016,10,29,16,0,637.0,47.0,1.0,15.0,185.0,43.07,32.74
2016,10,29,16,15,554.5,40.0,0.95,14.0,138.5,36.56,26.77
2016,10,29,16,30,472.0,33.0,0.9,13.0,92.0,27.71,18.49
2016,10,29,16,45,236.0,25.0,0.85,12.5,54.5,20.52,9.65
2016,10,29,17,0,0.0,17.0,0.8,12.0,17.0,13.38,0.0
2016,10,29,17,15,0.0,8.5,0.8,11.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,2.0,10.5,3.5,2.75,0.0
2016,10,30,7,0,0.0,7.0,2.1,11.0,7.0,5.3,0.0
2016,10,30,7,15,0.0,13.5,2.2,11.0,13.5,10.25,3.0
2016,10,30,7,30,0.0,20.0,2.3,11.0,20.0,15.2,7.44
2016,10,30,7,45,0.0,26.5,2.4,11.5,26.5,20.18,11.84
2016,10,30,8,0,0.0,33.0,2.5,12.0,33.0,25.16,16.19
2016,10,30,8,15,0.0,39.5,2.55,12.0,39.5,30.15,20.51
2016,10,30,8,30,0.0,46.0,2.6,12.0,46.0,35.16,24.8
2016,10,30,8,45,0.0,30.5,2.65,12.5,30.5,23.26,14.44
2016,10,30,9,0,0.0,15.0,2.7,13.0,15.0,11.42,4.18
2016,10,30,9,15,16.5,103.5,2.75,13.0,111.5,110.38,89.08
2016,10,30,9,30,33.0,192.0,2.8,13.0,208.0,228.64,187.15
2016,10,30,9,45,16.5,134.5,2.85,13.5,142.5,127.0,101.96
2016,10,30,10,0,0.0,77.0,2.9,14.0,77.0,59.19,44.35
2016,10,30,10,15,0.0,59.0,2.85,14.0,59.0,45.28,32.63
2016,10,30,10,30,0.0,41.0,2.8,14.0,41.0,31.42,20.92
2016,10,30,10,45,0.0,84.0,2.8,14.5,84.0,64.66,48.68
2016,10,30,11,0,0.0,127.0,2.8,15.0,127.0,100.47,78.15
2016,10,30,11,15,0.0,70.0,2.75,15.0,70.0,53.84,39.43
2016,10,30,11,30,0.0,13.0,2.7,15.0,13.0,9.95,2.71
2016,10,30,11,45,2.5,98.5,2.65,15.0,100.5,78.3,59.89
2016,10,30,12,0,5.0,184.0,2.6,15.0,188.0,152.64,120.88
2016,10,30,12,15,80.0,238.5,2.55,15.0,288.0,273.32,219.96
2016,10,30,12,30,155.0,293.0,2.5,15.0,388.0,390.52,312.57
2016,10,30,12,45,77.5,223.5,2.45,15.0,271.0,245.4,196.59
2016,10,30,13,0,0.0,154.0,2.4,15.0,154.0,121.1,94.92
2016,10,30,13,15,0.0,92.0,2.3,15.0,92.0,70.87,53.75
2016,10,30,13,30,0.0,30.0,2.2,15.0,30.0,22.95,13.74
2016,10,30,13,45,0.0,75.5,2.15,15.0,75.5,58.02,43.29
2016,10,30,14,0,0.0,121.0,2.1,15.0,121.0,93.4,72.9
2016,10,30,14,15,25.5,152.5,2.05,14.5,164.0,129.48,102.65
2016,10,30,14,30,51.0,184.0,2.0,14.0,207.0,157.39,125.07
2016,10,30,14,45,34.5,161.5,1.95,14.0,176.5,130.74,103.41
2016,10,30,15,0,18.0,139.0,1.9,14.0,146.0,106.55,84.05
2016,10,30,15,15,13.5,123.0,1.8,13.5,128.0,91.9,72.33
2016,10,30,15,30,9.0,107.0,1.7,13.0,110.0,77.99,61.16
2016,10,30,15,45,4.5,89.0,1.65,13.0,90.5,64.64,52.37
2016,10,30,16,0,0.0,71.0,1.6,13.0,71.0,51.93,40.86
2016,10,30,16,15,0.0,52.5,1.45,12.5,52.5,38.83,28.9
2016,10,30,16,30,0.0,34.0,1.3,12.0,34.0,25.58,16.63
2016,10,30,16,45,0.0,20.0,1.2,11.5,20.0,15.24,5.22
2016,10,30,17,0,0.0,6.0,1.1,11.0,6.0,4.72,0.0
2016,10,30,17,15,0.0,3.0,1.1,10.5,3.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,160.5,13.0,0.9,8.0,26.0,132.05,0.0
2016,10,31,7,0,321.0,26.0,0.9,8.0,52.0,337.58,244.79
2016,10,31,7,15,434.0,35.0,0.8,8.5,95.0,460.07,373.32
2016,10,31,7,30,547.0,44.0,0.7,9.0,138.0,583.84,473.62
2016,10,31,7,45,615.0,49.5,0.65,9.5,185.5,667.84,537.73
2016,10,31,8,0,683.0,55.0,0.6,10.0,233.0,745.75,593.44
2016,10,31,8,15,724.0,58.5,0.55,10.5,279.0,804.62,632.32
2016,10,31,8,30,765.0,62.0,0.5,11.0,325.0,861.91,668.16
2016,10,31,8,45,797.0,64.0,0.5,11.5,368.5,906.32,694.73
2016,10,31,9,0,829.0,66.0,0.5,12.0,412.0,948.07,718.87
2016,10,31,9,15,586.0,129.5,0.5,12.0,384.5,793.2,611.88
2016,10,31,9,30,343.0,193.0,0.5,12.0,357.0,590.79,465.87
2016,10,31,9,45,433.5,184.0,0.5,12.5,406.0,690.22,539.55
2016,10,31,10,0,524.0,175.0,0.5,13.0,455.0,764.52,589.78
2016,10,31,10,15,581.0,165.5,0.5,13.0,489.0,801.05,612.88
2016,10,31,10,30,638.0,156.0,0.5,13.0,523.0,845.05,641.22
2016,10,31,10,45,634.0,163.5,0.55,13.5,537.0,833.96,632.08
2016,10,31,11,0,630.0,171.0,0.6,14.0,551.0,819.89,621.93
2016,10,31,11,15,574.5,193.0,0.65,14.0,543.5,762.68,582.67
2016,10,31,11,30,519.0,215.0,0.7,14.0,536.0,714.65,548.9
2016,10,31,11,45,719.0,149.0,0.75,14.5,595.0,803.27,612.96
2016,10,31,12,0,919.0,83.0,0.8,15.0,654.0,850.7,643.5
2016,10,31,12,15,916.0,82.5,0.85,15.0,647.0,808.71,615.4
2016,10,31,12,30,913.0,82.0,0.9,15.0,640.0,764.08,586.35
2016,10,31,12,45,608.5,171.0,1.0,15.0,539.5,607.7,472.41
2016,10,31,13,0,304.0,260.0,1.1,15.0,439.0,441.68,347.14
2016,10,31,13,15,162.0,232.5,1.15,15.0,327.5,301.27,239.23
2016,10,31,13,30,20.0,205.0,1.2,15.0,216.0,172.74,136.77
2016,10,31,13,45,10.0,162.0,1.3,15.0,167.5,131.03,103.45
2016,10,31,14,0,0.0,119.0,1.4,15.0,119.0,91.86,71.49
2016,10,31,14,15,55.0,156.0,1.45,14.5,180.5,142.76,112.97
2016,10,31,14,30,110.0,193.0,1.5,14.0,242.0,185.29,146.05
2016,10,31,14,45,75.5,170.5,1.55,14.0,202.5,146.69,114.91
2016,10,31,15,0,41.0,148.0,1.6,14.0,163.0,116.95,91.68
2016,10,31,15,15,377.5,103.0,1.6,13.5,216.0,115.36,77.21
2016,10,31,15,30,714.0,58.0,1.6,13.0,269.0,71.39,42.95
2016,10,31,15,45,657.5,53.5,1.6,12.5,222.0,48.59,38.14
2016,10,31,16,0,601.0,49.0,1.6,12.0,175.0,41.0,31.24
2016,10,31,16,15,511.0,41.5,1.5,11.5,129.5,34.61,25.23
2016,10,31,16,30,421.0,34.0,1.4,11.0,84.0,28.34,19.03
2016,10,31,16,45,210.5,23.5,1.3,10.5,48.5,19.27,7.28
2016,10,31,17,0,0.0,13.0,1.2,10.0,13.0,10.23,0.0
2016,10,31,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
