Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,45,142.5,13.0,1.1,7.5,24.0,118.35,0.0
2016,11,1,7,0,285.0,26.0,1.1,8.0,48.0,306.06,214.91
2016,11,1,7,15,402.0,35.5,1.1,8.5,90.5,433.77,353.77
2016,11,1,7,30,519.0,45.0,1.1,9.0,133.0,560.57,459.17
2016,11,1,7,45,592.5,50.5,1.15,9.5,180.0,648.83,529.19
2016,11,1,8,0,666.0,56.0,1.2,10.0,227.0,730.62,590.71
2016,11,1,8,15,708.5,60.0,1.15,10.0,273.0,791.28,633.67
2016,11,1,8,30,751.0,64.0,1.1,10.0,319.0,850.44,673.67
2016,11,1,8,45,784.5,66.0,1.1,10.5,362.0,896.19,702.28
2016,11,1,9,0,818.0,68.0,1.1,11.0,405.0,939.32,728.34
2016,11,1,9,15,838.0,70.0,1.1,11.5,443.0,965.88,742.62
2016,11,1,9,30,858.0,72.0,1.1,12.0,481.0,989.0,754.62
2016,11,1,9,45,875.5,72.5,1.1,12.5,513.5,991.75,753.1
2016,11,1,10,0,893.0,73.0,1.1,13.0,546.0,1002.85,757.55
2016,11,1,10,15,721.5,127.5,1.1,13.0,521.0,907.93,692.82
2016,11,1,10,30,550.0,182.0,1.1,13.0,496.0,777.64,603.31
2016,11,1,10,45,737.5,129.5,1.1,13.5,563.5,895.75,684.65
2016,11,1,11,0,925.0,77.0,1.1,14.0,631.0,972.78,732.47
2016,11,1,11,15,928.5,77.5,1.1,14.0,641.0,950.6,716.18
2016,11,1,11,30,932.0,78.0,1.1,14.0,651.0,924.71,698.96
2016,11,1,11,45,931.5,78.5,1.15,14.0,652.5,891.77,677.89
2016,11,1,12,0,931.0,79.0,1.2,14.0,654.0,855.59,654.53
2016,11,1,12,15,504.5,177.5,1.2,14.0,489.0,591.61,464.62
2016,11,1,12,30,78.0,276.0,1.2,14.0,324.0,303.51,240.43
2016,11,1,12,45,213.0,262.0,1.25,14.0,387.5,388.75,310.73
2016,11,1,13,0,348.0,248.0,1.3,14.0,451.0,458.68,364.69
2016,11,1,13,15,621.5,163.0,1.3,14.0,509.0,534.85,422.46
2016,11,1,13,30,895.0,78.0,1.3,14.0,567.0,557.73,437.0
2016,11,1,13,45,883.5,76.5,1.3,14.0,538.0,498.28,387.45
2016,11,1,14,0,872.0,75.0,1.3,14.0,509.0,438.44,336.62
2016,11,1,14,15,855.0,72.5,1.3,14.0,473.5,375.36,281.77
2016,11,1,14,30,838.0,70.0,1.3,14.0,438.0,312.55,225.92
2016,11,1,14,45,813.0,67.5,1.3,14.0,397.5,249.09,169.63
2016,11,1,15,0,788.0,65.0,1.3,14.0,357.0,188.07,117.34
2016,11,1,15,15,752.5,61.5,1.3,13.5,312.0,127.86,72.22
2016,11,1,15,30,717.0,58.0,1.3,13.0,267.0,72.0,43.13
2016,11,1,15,45,659.5,53.5,1.3,12.5,219.5,48.63,38.16
2016,11,1,16,0,602.0,49.0,1.3,12.0,172.0,41.03,31.25
2016,11,1,16,15,511.0,41.5,1.3,11.0,126.5,34.64,25.28
2016,11,1,16,30,420.0,34.0,1.3,10.0,81.0,28.37,19.05
2016,11,1,16,45,210.0,17.0,1.3,9.5,40.5,13.83,2.89
2016,11,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.0,1.25,5.5,23.5,127.39,0.0
2016,11,2,7,0,311.0,24.0,1.3,6.0,47.0,322.88,217.69
2016,11,2,7,15,427.0,33.5,1.35,6.5,90.0,452.34,370.58
2016,11,2,7,30,543.0,43.0,1.4,7.0,133.0,578.77,477.79
2016,11,2,7,45,609.5,49.0,1.45,7.5,180.0,661.87,545.01
2016,11,2,8,0,676.0,55.0,1.5,8.0,227.0,738.27,603.56
2016,11,2,8,15,718.5,59.5,1.45,8.5,273.0,799.7,646.9
2016,11,2,8,30,761.0,64.0,1.4,9.0,319.0,859.65,686.99
2016,11,2,8,45,792.5,66.5,1.4,10.0,362.5,904.23,713.92
2016,11,2,9,0,824.0,69.0,1.4,11.0,406.0,946.12,738.14
2016,11,2,9,15,843.5,71.5,1.3,11.5,443.5,972.9,751.09
2016,11,2,9,30,863.0,74.0,1.2,12.0,481.0,996.18,761.46
2016,11,2,9,45,887.5,72.0,1.1,13.0,515.0,1002.58,759.02
2016,11,2,10,0,912.0,70.0,1.0,14.0,549.0,1017.3,762.27
2016,11,2,10,15,921.0,71.5,0.9,14.5,574.0,1017.22,757.15
2016,11,2,10,30,930.0,73.0,0.8,15.0,599.0,1013.11,749.8
2016,11,2,10,45,936.5,73.5,0.75,15.5,616.5,1001.26,738.86
2016,11,2,11,0,943.0,74.0,0.7,16.0,634.0,985.43,725.73
2016,11,2,11,15,946.0,74.5,0.65,16.0,643.5,962.43,709.6
2016,11,2,11,30,949.0,75.0,0.6,16.0,653.0,935.69,691.31
2016,11,2,11,45,949.5,75.0,0.6,16.5,654.5,902.57,668.82
2016,11,2,12,0,950.0,75.0,0.6,17.0,656.0,866.1,644.24
2016,11,2,12,15,948.0,74.5,0.6,17.0,649.5,823.93,617.0
2016,11,2,12,30,946.0,74.0,0.6,17.0,643.0,778.92,587.69
2016,11,2,12,45,943.0,72.5,0.65,17.0,629.0,729.52,554.89
2016,11,2,13,0,940.0,71.0,0.7,17.0,615.0,677.81,517.99
2016,11,2,13,15,932.5,70.0,0.7,17.0,593.0,621.91,476.15
2016,11,2,13,30,925.0,69.0,0.7,17.0,571.0,564.59,431.84
2016,11,2,13,45,912.5,68.0,0.75,17.0,541.5,503.76,383.71
2016,11,2,14,0,900.0,67.0,0.8,17.0,512.0,442.59,333.37
2016,11,2,14,15,884.0,65.0,0.8,17.0,476.5,379.17,279.3
2016,11,2,14,30,868.0,63.0,0.8,17.0,441.0,316.41,224.41
2016,11,2,14,45,844.0,61.0,0.85,17.0,400.0,252.72,168.86
2016,11,2,15,0,820.0,59.0,0.9,17.0,359.0,188.63,114.81
2016,11,2,15,15,786.0,55.5,0.95,16.0,313.5,126.71,69.06
2016,11,2,15,30,752.0,52.0,1.0,15.0,268.0,68.91,39.23
2016,11,2,15,45,698.5,47.5,1.05,14.5,220.5,44.07,33.79
2016,11,2,16,0,645.0,43.0,1.1,14.0,173.0,39.77,29.86
2016,11,2,16,15,557.0,36.5,1.1,13.0,127.0,33.57,24.08
2016,11,2,16,30,469.0,30.0,1.1,12.0,81.0,27.51,18.03
2016,11,2,16,45,234.5,15.0,1.1,11.0,40.5,12.26,1.02
2016,11,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,45,171.0,11.0,1.35,6.5,22.5,138.3,0.0
2016,11,3,7,0,342.0,22.0,1.4,7.0,45.0,343.43,215.82
2016,11,3,7,15,458.0,30.5,1.4,7.5,88.5,462.95,376.17
2016,11,3,7,30,574.0,39.0,1.4,8.0,132.0,590.21,484.13
2016,11,3,7,45,640.0,44.5,1.45,9.0,179.5,674.53,551.17
2016,11,3,8,0,706.0,50.0,1.5,10.0,227.0,759.61,614.69
2016,11,3,8,15,747.0,54.0,1.4,10.5,273.0,819.23,655.51
2016,11,3,8,30,788.0,58.0,1.3,11.0,319.0,877.37,693.01
2016,11,3,8,45,817.0,60.5,1.25,12.0,362.0,919.64,717.05
2016,11,3,9,0,846.0,63.0,1.2,13.0,405.0,959.19,738.34
2016,11,3,9,15,865.0,65.0,1.1,13.5,443.0,973.05,742.15
2016,11,3,9,30,884.0,67.0,1.0,14.0,481.0,995.1,751.52
2016,11,3,9,45,901.0,67.5,0.9,15.0,513.5,1009.44,754.06
2016,11,3,10,0,918.0,68.0,0.8,16.0,546.0,1019.99,754.16
2016,11,3,10,15,927.0,69.0,0.75,16.5,571.0,1019.25,749.69
2016,11,3,10,30,936.0,70.0,0.7,17.0,596.0,1014.49,743.04
2016,11,3,10,45,941.5,71.0,0.65,17.5,613.5,1002.3,731.96
2016,11,3,11,0,947.0,72.0,0.6,18.0,631.0,986.13,718.72
2016,11,3,11,15,950.0,72.5,0.55,18.0,640.5,963.11,702.75
2016,11,3,11,30,953.0,73.0,0.5,18.0,650.0,936.34,684.63
2016,11,3,11,45,952.5,73.5,0.45,18.5,651.5,902.93,661.16
2016,11,3,12,0,952.0,74.0,0.4,19.0,653.0,866.2,635.76
2016,11,3,12,15,950.0,73.5,0.4,19.0,646.5,824.02,608.97
2016,11,3,12,30,948.0,73.0,0.4,19.0,640.0,779.01,580.13
2016,11,3,12,45,942.0,73.0,0.4,19.5,625.0,729.17,545.77
2016,11,3,13,0,936.0,73.0,0.4,20.0,610.0,677.24,507.81
2016,11,3,13,15,928.0,72.0,0.4,20.0,588.0,621.28,466.89
2016,11,3,13,30,920.0,71.0,0.4,20.0,566.0,563.97,423.6
2016,11,3,13,45,907.0,70.0,0.4,20.0,536.5,503.21,376.2
2016,11,3,14,0,894.0,69.0,0.4,20.0,507.0,442.17,326.85
2016,11,3,14,15,877.5,67.0,0.45,19.5,471.5,378.95,275.02
2016,11,3,14,30,861.0,65.0,0.5,19.0,436.0,316.45,222.03
2016,11,3,14,45,709.0,81.5,0.55,19.0,367.5,235.66,158.7
2016,11,3,15,0,557.0,98.0,0.6,19.0,299.0,174.79,113.91
2016,11,3,15,15,649.0,76.0,0.65,18.5,281.5,126.62,73.64
2016,11,3,15,30,741.0,54.0,0.7,18.0,264.0,70.7,40.12
2016,11,3,15,45,686.5,49.0,0.75,17.5,216.5,45.19,34.33
2016,11,3,16,0,632.0,44.0,0.8,17.0,169.0,40.52,30.11
2016,11,3,16,15,540.5,37.0,0.85,16.0,123.5,33.92,24.03
2016,11,3,16,30,449.0,30.0,0.9,15.0,78.0,25.23,15.73
2016,11,3,16,45,224.5,15.0,0.95,14.5,39.0,12.25,0.0
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,149.0,11.5,1.0,9.0,21.0,121.96,0.0
2016,11,4,7,0,298.0,23.0,1.0,9.0,42.0,306.53,174.2
2016,11,4,7,15,419.5,32.0,0.95,9.5,84.5,444.16,355.88
2016,11,4,7,30,541.0,41.0,0.9,10.0,127.0,574.04,464.28
2016,11,4,7,45,611.0,47.0,0.9,11.0,174.0,650.59,524.0
2016,11,4,8,0,681.0,53.0,0.9,12.0,221.0,739.52,588.82
2016,11,4,8,15,724.0,57.5,0.8,12.5,267.0,801.37,629.9
2016,11,4,8,30,767.0,62.0,0.7,13.0,313.0,861.79,667.58
2016,11,4,8,45,796.5,65.0,0.6,13.5,356.0,905.04,691.58
2016,11,4,9,0,826.0,68.0,0.5,14.0,399.0,945.58,712.8
2016,11,4,9,15,846.0,70.0,0.4,14.5,436.5,972.16,724.13
2016,11,4,9,30,866.0,72.0,0.3,15.0,474.0,995.26,733.14
2016,11,4,9,45,880.0,74.0,0.25,16.0,506.0,996.54,728.13
2016,11,4,10,0,894.0,76.0,0.2,17.0,538.0,1006.02,728.85
2016,11,4,10,15,904.0,77.0,0.2,17.5,562.5,1006.31,726.25
2016,11,4,10,30,914.0,78.0,0.2,18.0,587.0,1002.66,721.57
2016,11,4,10,45,919.5,79.0,0.25,18.5,604.5,990.68,713.03
2016,11,4,11,0,925.0,80.0,0.3,19.0,622.0,974.82,702.43
2016,11,4,11,15,777.0,125.5,0.35,19.0,586.0,883.11,645.14
2016,11,4,11,30,629.0,171.0,0.4,19.0,550.0,773.83,575.43
2016,11,4,11,45,779.5,126.5,0.45,19.0,597.0,829.36,614.84
2016,11,4,12,0,930.0,82.0,0.5,19.0,644.0,857.05,633.1
2016,11,4,12,15,927.5,81.5,0.5,19.0,637.5,815.25,605.37
2016,11,4,12,30,925.0,81.0,0.5,19.0,631.0,770.74,576.62
2016,11,4,12,45,920.5,80.0,0.55,19.5,616.0,721.8,543.1
2016,11,4,13,0,916.0,79.0,0.6,20.0,601.0,670.75,506.16
2016,11,4,13,15,907.5,78.0,0.65,19.5,579.0,615.46,466.81
2016,11,4,13,30,899.0,77.0,0.7,19.0,557.0,558.93,424.84
2016,11,4,13,45,887.0,75.5,0.75,19.0,528.0,499.25,377.96
2016,11,4,14,0,875.0,74.0,0.8,19.0,499.0,439.23,328.94
2016,11,4,14,15,857.5,71.5,0.75,18.5,463.5,376.14,276.0
2016,11,4,14,30,840.0,69.0,0.7,18.0,428.0,313.26,221.87
2016,11,4,14,45,816.0,66.0,0.7,18.0,387.5,249.68,166.8
2016,11,4,15,0,792.0,63.0,0.7,18.0,347.0,188.42,115.32
2016,11,4,15,15,756.0,59.5,0.65,17.5,302.0,128.1,70.75
2016,11,4,15,30,720.0,56.0,0.6,17.0,257.0,72.16,41.59
2016,11,4,15,45,665.0,50.5,0.6,16.5,210.5,46.22,35.38
2016,11,4,16,0,610.0,45.0,0.6,16.0,164.0,41.21,30.83
2016,11,4,16,15,517.0,37.5,0.65,15.0,118.5,31.51,22.0
2016,11,4,16,30,424.0,30.0,0.7,14.0,73.0,25.14,15.62
2016,11,4,16,45,212.0,15.0,0.75,13.0,36.5,12.24,0.0
2016,11,4,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,152.0,10.5,0.95,8.5,19.5,123.38,0.0
2016,11,5,7,0,304.0,21.0,0.9,9.0,39.0,307.37,152.7
2016,11,5,7,15,423.5,30.0,0.8,9.5,81.0,445.0,354.03
2016,11,5,7,30,543.0,39.0,0.7,10.0,123.0,561.93,452.76
2016,11,5,7,45,609.0,45.0,0.65,10.5,169.0,646.13,518.55
2016,11,5,8,0,675.0,51.0,0.6,11.0,215.0,731.05,580.45
2016,11,5,8,15,717.5,55.5,0.6,11.5,260.5,792.1,622.42
2016,11,5,8,30,760.0,60.0,0.6,12.0,306.0,851.8,661.47
2016,11,5,8,45,786.5,63.5,0.6,12.5,348.0,892.59,686.01
2016,11,5,9,0,813.0,67.0,0.6,13.0,390.0,930.66,708.14
2016,11,5,9,15,833.0,69.5,0.6,13.5,427.0,957.82,722.52
2016,11,5,9,30,853.0,72.0,0.6,14.0,464.0,981.55,734.59
2016,11,5,9,45,870.5,72.5,0.65,14.5,496.0,984.37,734.27
2016,11,5,10,0,888.0,73.0,0.7,15.0,528.0,995.45,739.75
2016,11,5,10,15,897.0,74.0,0.7,15.5,552.0,994.88,736.58
2016,11,5,10,30,906.0,75.0,0.7,16.0,576.0,990.44,731.31
2016,11,5,10,45,914.5,75.0,0.75,16.5,593.5,980.32,723.77
2016,11,5,11,0,923.0,75.0,0.8,17.0,611.0,966.28,713.92
2016,11,5,11,15,925.5,75.0,0.8,17.0,620.0,942.82,698.45
2016,11,5,11,30,928.0,75.0,0.8,17.0,629.0,915.77,680.85
2016,11,5,11,45,929.0,74.5,0.85,17.0,630.5,883.34,660.69
2016,11,5,12,0,930.0,74.0,0.9,17.0,632.0,847.64,638.23
2016,11,5,12,15,927.0,74.0,0.95,17.0,625.0,806.26,611.71
2016,11,5,12,30,924.0,74.0,1.0,17.0,618.0,762.19,583.03
2016,11,5,12,45,912.5,75.5,1.05,17.5,602.5,711.44,547.1
2016,11,5,13,0,901.0,77.0,1.1,18.0,587.0,659.13,507.9
2016,11,5,13,15,892.0,76.0,1.1,17.5,565.0,604.46,467.23
2016,11,5,13,30,883.0,75.0,1.1,17.0,543.0,548.62,424.18
2016,11,5,13,45,760.0,98.5,1.1,17.0,486.0,463.32,357.19
2016,11,5,14,0,637.0,122.0,1.1,17.0,429.0,385.18,295.02
2016,11,5,14,15,597.0,122.0,1.05,16.5,393.5,328.01,247.66
2016,11,5,14,30,557.0,122.0,1.0,16.0,358.0,274.75,202.65
2016,11,5,14,45,556.5,108.5,1.0,16.0,325.0,224.01,158.09
2016,11,5,15,0,556.0,95.0,1.0,16.0,292.0,173.21,114.47
2016,11,5,15,15,524.5,87.5,0.95,15.5,254.0,124.09,77.5
2016,11,5,15,30,493.0,80.0,0.9,15.0,216.0,79.06,51.93
2016,11,5,15,45,451.0,69.0,0.85,14.5,176.0,54.99,43.43
2016,11,5,16,0,409.0,58.0,0.8,14.0,136.0,46.8,36.0
2016,11,5,16,15,344.0,45.0,0.75,13.0,98.0,36.62,26.64
2016,11,5,16,30,279.0,32.0,0.7,12.0,60.0,26.25,16.56
2016,11,5,16,45,139.5,16.0,0.7,11.5,30.0,12.93,0.0
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,54.0,10.0,0.7,10.5,13.5,48.74,0.0
2016,11,6,7,0,108.0,20.0,0.7,11.0,27.0,145.48,56.43
2016,11,6,7,15,169.5,36.0,0.6,11.0,57.0,239.63,191.28
2016,11,6,7,30,231.0,52.0,0.5,11.0,87.0,316.68,260.94
2016,11,6,7,45,260.0,68.5,0.45,11.0,120.5,368.79,305.49
2016,11,6,8,0,289.0,85.0,0.4,11.0,154.0,421.46,348.28
2016,11,6,8,15,306.0,101.5,0.4,11.5,187.5,440.95,363.46
2016,11,6,8,30,323.0,118.0,0.4,12.0,221.0,481.09,393.26
2016,11,6,8,45,335.0,133.0,0.4,12.5,252.5,513.16,415.62
2016,11,6,9,0,347.0,148.0,0.4,13.0,284.0,544.01,436.48
2016,11,6,9,15,316.5,169.0,0.35,13.5,302.0,539.0,428.8
2016,11,6,9,30,286.0,190.0,0.3,14.0,320.0,531.64,419.9
2016,11,6,9,45,173.5,204.0,0.25,14.5,284.5,407.34,322.79
2016,11,6,10,0,61.0,218.0,0.2,15.0,249.0,283.54,224.34
2016,11,6,10,15,138.0,234.5,0.2,15.5,309.0,397.13,313.41
2016,11,6,10,30,215.0,251.0,0.2,16.0,369.0,485.1,377.95
2016,11,6,10,45,216.0,259.5,0.25,16.5,381.0,486.97,377.27
2016,11,6,11,0,217.0,268.0,0.3,17.0,393.0,487.88,377.0
2016,11,6,11,15,232.5,270.5,0.3,17.0,407.0,494.04,381.35
2016,11,6,11,30,248.0,273.0,0.3,17.0,421.0,498.6,384.47
2016,11,6,11,45,337.0,255.0,0.35,17.5,456.0,560.55,429.94
2016,11,6,12,0,426.0,237.0,0.4,18.0,491.0,613.09,466.94
2016,11,6,12,15,409.5,238.5,0.45,18.0,480.5,562.66,430.77
2016,11,6,12,30,393.0,240.0,0.5,18.0,470.0,529.34,407.12
2016,11,6,12,45,409.5,229.5,0.55,18.0,464.5,506.92,391.34
2016,11,6,13,0,426.0,219.0,0.6,18.0,459.0,494.78,382.21
2016,11,6,13,15,298.5,230.0,0.6,18.0,395.0,391.48,304.04
2016,11,6,13,30,171.0,241.0,0.6,18.0,331.0,302.88,236.24
2016,11,6,13,45,340.5,199.0,0.65,18.0,366.0,340.38,264.61
2016,11,6,14,0,510.0,157.0,0.7,18.0,401.0,357.88,273.91
2016,11,6,14,15,263.0,155.5,0.7,17.5,281.0,227.02,173.84
2016,11,6,14,30,16.0,154.0,0.7,17.0,161.0,122.61,95.79
2016,11,6,14,45,112.0,148.5,0.7,17.0,188.5,142.7,109.01
2016,11,6,15,0,208.0,143.0,0.7,17.0,216.0,145.52,106.66
2016,11,6,15,15,198.0,125.0,0.65,16.5,187.5,113.31,81.5
2016,11,6,15,30,188.0,107.0,0.6,16.0,159.0,82.85,60.75
2016,11,6,15,45,172.0,88.5,0.6,15.5,129.0,62.9,50.19
2016,11,6,16,0,156.0,70.0,0.6,15.0,99.0,50.52,39.08
2016,11,6,16,15,126.5,51.5,0.6,14.5,71.0,37.72,27.37
2016,11,6,16,30,97.0,33.0,0.6,14.0,43.0,24.63,14.88
2016,11,6,16,45,48.5,16.5,0.6,13.5,21.5,12.57,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,6,45,135.0,9.5,0.7,9.5,16.5,109.6,0.0
2016,11,7,7,0,270.0,19.0,0.7,10.0,33.0,273.88,76.99
2016,11,7,7,15,391.0,27.5,0.7,10.5,72.0,414.68,325.55
2016,11,7,7,30,512.0,36.0,0.7,11.0,111.0,531.24,427.12
2016,11,7,7,45,581.5,41.5,0.7,11.5,155.5,616.42,495.03
2016,11,7,8,0,651.0,47.0,0.7,12.0,200.0,702.79,559.54
2016,11,7,8,15,547.0,73.5,0.65,12.5,220.0,660.98,527.52
2016,11,7,8,30,443.0,100.0,0.6,13.0,240.0,595.5,478.24
2016,11,7,8,45,458.5,112.0,0.6,14.0,274.5,630.13,502.08
2016,11,7,9,0,474.0,124.0,0.6,15.0,309.0,663.04,522.55
2016,11,7,9,15,485.0,136.0,0.55,15.5,340.5,689.42,538.09
2016,11,7,9,30,496.0,148.0,0.5,16.0,372.0,713.49,551.7
2016,11,7,9,45,506.0,157.5,0.45,17.0,399.5,731.02,559.51
2016,11,7,10,0,516.0,167.0,0.4,18.0,427.0,745.98,565.49
2016,11,7,10,15,676.0,127.5,0.35,18.5,485.0,860.3,638.65
2016,11,7,10,30,836.0,88.0,0.3,19.0,543.0,949.33,690.83
2016,11,7,10,45,846.0,88.0,0.25,19.5,560.5,941.37,681.1
2016,11,7,11,0,856.0,88.0,0.2,20.0,578.0,929.58,670.88
2016,11,7,11,15,652.5,157.5,0.2,20.0,535.0,803.92,589.98
2016,11,7,11,30,449.0,227.0,0.2,20.0,492.0,664.99,495.04
2016,11,7,11,45,484.5,215.5,0.2,20.5,501.5,663.0,494.94
2016,11,7,12,0,520.0,204.0,0.2,21.0,511.0,656.87,490.01
2016,11,7,12,15,483.5,214.0,0.2,21.0,497.5,612.19,458.18
2016,11,7,12,30,447.0,224.0,0.2,21.0,484.0,568.22,426.95
2016,11,7,12,45,393.0,230.5,0.25,21.0,455.0,496.98,376.57
2016,11,7,13,0,339.0,237.0,0.3,21.0,426.0,444.74,338.75
2016,11,7,13,15,382.5,217.5,0.3,21.0,423.5,429.03,327.33
2016,11,7,13,30,426.0,198.0,0.3,21.0,421.0,418.88,318.65
2016,11,7,13,45,407.5,190.0,0.3,21.0,393.5,373.21,283.17
2016,11,7,14,0,389.0,182.0,0.3,21.0,366.0,321.65,242.89
2016,11,7,14,15,273.0,181.0,0.3,20.5,306.0,251.95,190.06
2016,11,7,14,30,157.0,180.0,0.3,20.0,246.0,190.94,144.5
2016,11,7,14,45,151.5,163.0,0.35,20.0,221.5,162.72,121.72
2016,11,7,15,0,146.0,146.0,0.4,20.0,197.0,135.51,99.73
2016,11,7,15,15,139.5,127.0,0.4,19.0,170.5,107.92,78.56
2016,11,7,15,30,133.0,108.0,0.4,18.0,144.0,81.67,60.28
2016,11,7,15,45,119.0,89.0,0.45,17.5,116.5,63.18,49.99
2016,11,7,16,0,105.0,70.0,0.5,17.0,89.0,50.39,38.61
2016,11,7,16,15,80.5,51.0,0.55,16.5,63.5,37.28,26.69
2016,11,7,16,30,56.0,32.0,0.6,16.0,38.0,23.92,13.97
2016,11,7,16,45,28.0,16.0,0.65,16.0,19.0,12.28,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,6,45,117.5,9.0,0.6,10.0,15.0,95.92,0.0
2016,11,8,7,0,235.0,18.0,0.6,10.0,30.0,242.93,29.41
2016,11,8,7,15,360.0,28.0,0.5,10.5,68.5,389.63,303.55
2016,11,8,7,30,485.0,38.0,0.4,11.0,107.0,520.64,416.09
2016,11,8,7,45,557.0,44.0,0.3,12.0,151.5,606.07,481.52
2016,11,8,8,0,629.0,50.0,0.2,13.0,196.0,685.54,537.94
2016,11,8,8,15,674.0,54.5,0.15,13.5,239.5,747.85,580.19
2016,11,8,8,30,719.0,59.0,0.1,14.0,283.0,809.02,619.46
2016,11,8,8,45,750.5,61.5,0.05,14.5,324.0,852.68,645.23
2016,11,8,9,0,782.0,64.0,0.0,15.0,365.0,893.88,668.87
2016,11,8,9,15,802.5,66.5,0.05,15.5,401.5,921.28,683.59
2016,11,8,9,30,823.0,69.0,0.1,16.0,438.0,945.43,696.49
2016,11,8,9,45,843.0,69.0,0.15,16.5,469.5,950.23,697.18
2016,11,8,10,0,863.0,69.0,0.2,17.0,501.0,963.33,703.71
2016,11,8,10,15,872.5,70.5,0.2,17.5,525.0,964.31,701.59
2016,11,8,10,30,882.0,72.0,0.2,18.0,549.0,961.49,697.46
2016,11,8,10,45,886.5,73.0,0.25,18.5,565.5,949.4,688.75
2016,11,8,11,0,891.0,74.0,0.3,19.0,582.0,933.63,678.07
2016,11,8,11,15,894.5,74.5,0.3,19.0,591.0,912.67,664.53
2016,11,8,11,30,898.0,75.0,0.3,19.0,600.0,888.17,648.89
2016,11,8,11,45,896.5,76.0,0.35,19.5,601.5,856.56,628.52
2016,11,8,12,0,895.0,77.0,0.4,20.0,603.0,821.89,606.2
2016,11,8,12,15,893.0,76.5,0.4,20.0,596.5,782.25,580.72
2016,11,8,12,30,891.0,76.0,0.4,20.0,590.0,739.97,553.32
2016,11,8,12,45,884.0,76.0,0.4,20.5,576.0,692.38,519.88
2016,11,8,13,0,877.0,76.0,0.4,21.0,562.0,642.96,483.46
2016,11,8,13,15,869.0,75.0,0.4,21.0,541.0,590.35,444.72
2016,11,8,13,30,861.0,74.0,0.4,21.0,520.0,536.52,403.81
2016,11,8,13,45,848.5,72.5,0.4,21.0,492.0,479.11,358.86
2016,11,8,14,0,836.0,71.0,0.4,21.0,464.0,422.31,312.75
2016,11,8,14,15,818.0,69.0,0.4,21.0,430.5,361.47,262.18
2016,11,8,14,30,800.0,67.0,0.4,21.0,397.0,301.65,211.19
2016,11,8,14,45,775.0,64.0,0.4,21.0,358.0,240.62,159.14
2016,11,8,15,0,750.0,61.0,0.4,21.0,319.0,182.05,110.55
2016,11,8,15,15,712.5,57.0,0.45,20.0,276.0,124.04,68.09
2016,11,8,15,30,675.0,53.0,0.5,19.0,233.0,70.6,39.49
2016,11,8,15,45,616.5,48.0,0.6,18.5,188.5,43.7,32.82
2016,11,8,16,0,558.0,43.0,0.7,18.0,144.0,36.05,25.95
2016,11,8,16,15,461.0,35.0,0.75,17.0,102.0,29.21,19.64
2016,11,8,16,30,364.0,27.0,0.8,16.0,60.0,22.49,12.59
2016,11,8,16,45,182.0,13.5,0.9,15.0,30.0,10.99,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,95.5,9.0,0.95,8.5,13.5,79.24,0.0
2016,11,9,7,0,191.0,18.0,0.9,9.0,27.0,205.76,0.0
2016,11,9,7,15,315.5,29.5,0.95,9.5,65.0,354.14,277.15
2016,11,9,7,30,440.0,41.0,1.0,10.0,103.0,484.89,394.67
2016,11,9,7,45,518.0,48.0,1.05,11.0,147.0,576.38,468.95
2016,11,9,8,0,596.0,55.0,1.1,12.0,191.0,670.15,540.48
2016,11,9,8,15,644.0,60.5,1.0,12.5,235.0,734.99,586.16
2016,11,9,8,30,692.0,66.0,0.9,13.0,279.0,799.22,628.75
2016,11,9,8,45,728.0,69.0,0.85,13.5,321.0,839.67,653.34
2016,11,9,9,0,764.0,72.0,0.8,14.0,363.0,885.97,681.11
2016,11,9,9,15,786.5,74.5,0.75,14.5,399.5,915.36,696.48
2016,11,9,9,30,809.0,77.0,0.7,15.0,436.0,941.48,709.49
2016,11,9,9,45,837.5,75.0,0.7,16.0,469.5,964.17,719.79
2016,11,9,10,0,866.0,73.0,0.7,17.0,503.0,971.11,719.86
2016,11,9,10,15,876.0,74.5,0.65,17.5,527.5,972.46,716.94
2016,11,9,10,30,886.0,76.0,0.6,18.0,552.0,970.0,711.85
2016,11,9,10,45,892.5,77.0,0.6,18.5,569.0,959.69,703.11
2016,11,9,11,0,899.0,78.0,0.6,19.0,586.0,945.59,692.27
2016,11,9,11,15,902.5,78.5,0.55,19.5,595.5,924.38,676.07
2016,11,9,11,30,906.0,79.0,0.5,20.0,605.0,899.61,657.88
2016,11,9,11,45,905.5,79.0,0.45,20.5,606.5,867.38,635.11
2016,11,9,12,0,905.0,79.0,0.4,21.0,608.0,832.04,610.54
2016,11,9,12,15,902.5,79.0,0.4,21.0,601.5,792.2,585.12
2016,11,9,12,30,900.0,79.0,0.4,21.0,595.0,749.72,557.78
2016,11,9,12,45,897.5,77.0,0.4,21.5,581.0,702.63,524.89
2016,11,9,13,0,895.0,75.0,0.4,22.0,567.0,653.35,488.82
2016,11,9,13,15,886.0,74.0,0.4,22.0,545.5,599.34,449.31
2016,11,9,13,30,877.0,73.0,0.4,22.0,524.0,544.17,407.68
2016,11,9,13,45,862.0,72.0,0.45,22.0,495.5,485.28,362.32
2016,11,9,14,0,847.0,71.0,0.5,22.0,467.0,427.28,315.8
2016,11,9,14,15,829.0,69.0,0.5,21.5,432.5,365.85,265.35
2016,11,9,14,30,811.0,67.0,0.5,21.0,398.0,305.44,214.23
2016,11,9,14,45,783.0,64.5,0.55,21.0,358.0,243.54,161.56
2016,11,9,15,0,755.0,62.0,0.6,21.0,318.0,184.44,112.52
2016,11,9,15,15,716.5,58.0,0.7,20.5,275.0,126.02,69.43
2016,11,9,15,30,678.0,54.0,0.8,20.0,232.0,72.3,40.35
2016,11,9,15,45,618.5,48.5,0.9,19.5,187.0,44.15,33.04
2016,11,9,16,0,559.0,43.0,1.0,19.0,142.0,36.07,25.82
2016,11,9,16,15,461.0,35.0,1.0,18.0,100.0,29.23,19.51
2016,11,9,16,30,363.0,27.0,1.0,17.0,58.0,22.51,12.31
2016,11,9,16,45,181.5,13.5,1.0,16.5,29.0,10.62,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,101.0,8.5,0.85,10.0,12.5,82.94,0.0
2016,11,10,7,0,202.0,17.0,0.8,10.0,25.0,211.53,0.0
2016,11,10,7,15,329.0,27.5,0.85,11.0,62.5,363.26,278.69
2016,11,10,7,30,456.0,38.0,0.9,12.0,100.0,495.01,398.02
2016,11,10,7,45,530.5,45.0,0.95,13.0,143.5,583.23,469.3
2016,11,10,8,0,605.0,52.0,1.0,14.0,187.0,673.84,537.89
2016,11,10,8,15,652.5,56.5,1.0,14.5,230.5,736.75,583.01
2016,11,10,8,30,700.0,61.0,1.0,15.0,274.0,791.96,620.52
2016,11,10,8,45,732.0,64.5,1.0,15.5,315.0,837.27,649.51
2016,11,10,9,0,764.0,68.0,1.0,16.0,356.0,880.15,675.86
2016,11,10,9,15,708.0,86.0,1.0,16.5,373.5,858.57,657.89
2016,11,10,9,30,652.0,104.0,1.0,17.0,391.0,825.6,633.02
2016,11,10,9,45,753.5,88.5,1.0,17.5,442.0,896.74,679.09
2016,11,10,10,0,855.0,73.0,1.0,18.0,493.0,959.58,717.04
2016,11,10,10,15,700.5,121.5,0.95,18.5,477.0,876.13,657.68
2016,11,10,10,30,546.0,170.0,0.9,19.0,461.0,758.45,576.38
2016,11,10,10,45,556.5,172.5,0.85,19.5,477.0,757.62,574.82
2016,11,10,11,0,567.0,175.0,0.8,20.0,493.0,753.96,569.83
2016,11,10,11,15,730.5,126.5,0.7,20.0,543.5,840.3,626.05
2016,11,10,11,30,894.0,78.0,0.6,20.0,594.0,887.56,653.61
2016,11,10,11,45,893.5,78.5,0.55,20.0,595.5,856.39,631.49
2016,11,10,12,0,893.0,79.0,0.5,20.0,597.0,822.15,608.57
2016,11,10,12,15,890.5,79.0,0.5,20.0,590.5,782.86,583.19
2016,11,10,12,30,888.0,79.0,0.5,20.0,584.0,740.97,555.91
2016,11,10,12,45,881.5,78.0,0.5,20.5,570.0,692.86,521.89
2016,11,10,13,0,875.0,77.0,0.5,21.0,556.0,642.94,485.02
2016,11,10,13,15,485.0,153.0,0.55,21.0,417.0,441.99,338.29
2016,11,10,13,30,95.0,229.0,0.6,21.0,278.0,244.27,188.61
2016,11,10,13,45,94.5,216.0,0.65,21.0,262.5,224.46,174.21
2016,11,10,14,0,94.0,203.0,0.7,21.0,247.0,204.93,158.75
2016,11,10,14,15,303.0,164.0,0.7,21.0,289.5,249.74,189.49
2016,11,10,14,30,512.0,125.0,0.7,21.0,332.0,262.03,190.54
2016,11,10,14,45,493.0,115.5,0.7,21.0,298.5,213.49,149.18
2016,11,10,15,0,474.0,106.0,0.7,21.0,265.0,167.14,110.88
2016,11,10,15,15,454.0,93.0,0.7,20.5,229.0,120.44,75.5
2016,11,10,15,30,434.0,80.0,0.7,20.0,193.0,76.51,48.77
2016,11,10,15,45,394.0,67.5,0.7,19.5,155.0,50.74,38.76
2016,11,10,16,0,354.0,55.0,0.7,19.0,117.0,41.68,30.66
2016,11,10,16,15,289.0,41.5,0.7,18.5,82.0,31.61,21.45
2016,11,10,16,30,224.0,28.0,0.7,18.0,47.0,22.9,12.29
2016,11,10,16,45,112.0,14.0,0.75,17.5,23.5,11.02,0.0
2016,11,10,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
