Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,9.5,12.0,9.44,0.0
2016,11,11,7,0,0.0,24.0,0.8,10.0,24.0,18.88,0.0
2016,11,11,7,15,235.0,30.0,0.75,10.5,61.5,286.9,219.39
2016,11,11,7,30,470.0,36.0,0.7,11.0,99.0,504.33,405.14
2016,11,11,7,45,548.0,42.5,0.7,12.0,143.0,595.0,476.87
2016,11,11,8,0,626.0,49.0,0.7,13.0,187.0,679.64,540.17
2016,11,11,8,15,673.5,54.0,0.7,13.5,231.5,744.84,586.65
2016,11,11,8,30,721.0,59.0,0.7,14.0,276.0,808.99,630.0
2016,11,11,8,45,641.0,80.5,0.75,15.0,293.5,776.58,604.37
2016,11,11,9,0,561.0,102.0,0.8,16.0,311.0,729.33,569.12
2016,11,11,9,15,583.5,108.5,0.8,16.5,345.0,762.08,590.45
2016,11,11,9,30,606.0,115.0,0.8,17.0,379.0,792.19,608.47
2016,11,11,9,45,613.0,122.0,0.85,17.5,405.5,804.49,614.86
2016,11,11,10,0,620.0,129.0,0.9,18.0,432.0,813.76,619.46
2016,11,11,10,15,613.5,139.0,0.95,18.0,451.0,809.87,616.38
2016,11,11,10,30,607.0,149.0,1.0,18.0,470.0,802.94,611.53
2016,11,11,10,45,359.5,203.0,1.1,18.5,395.0,581.0,451.44
2016,11,11,11,0,112.0,257.0,1.2,19.0,320.0,358.66,281.13
2016,11,11,11,15,211.5,254.5,1.2,19.0,375.0,459.07,360.49
2016,11,11,11,30,311.0,252.0,1.2,19.0,430.0,552.73,430.16
2016,11,11,11,45,169.0,239.0,1.25,19.5,336.0,383.89,300.79
2016,11,11,12,0,27.0,226.0,1.3,20.0,242.0,211.49,164.89
2016,11,11,12,15,97.5,245.5,1.3,19.5,301.0,298.7,235.63
2016,11,11,12,30,168.0,265.0,1.3,19.0,360.0,377.85,297.28
2016,11,11,12,45,186.0,257.0,1.3,19.0,360.0,369.85,290.76
2016,11,11,13,0,204.0,249.0,1.3,19.0,360.0,360.01,283.18
2016,11,11,13,15,276.0,228.5,1.25,18.5,372.0,379.17,298.3
2016,11,11,13,30,348.0,208.0,1.2,18.0,384.0,378.32,297.16
2016,11,11,13,45,291.5,203.5,1.2,18.0,346.0,323.39,253.36
2016,11,11,14,0,235.0,199.0,1.2,18.0,308.0,267.02,208.53
2016,11,11,14,15,241.0,182.5,1.15,17.5,287.0,243.57,188.81
2016,11,11,14,30,247.0,166.0,1.1,17.0,266.0,212.39,162.26
2016,11,11,14,45,233.0,152.0,1.05,16.5,238.5,178.02,133.54
2016,11,11,15,0,219.0,138.0,1.0,16.0,211.0,145.54,106.79
2016,11,11,15,15,207.5,119.5,0.95,15.5,181.5,112.12,80.44
2016,11,11,15,30,196.0,101.0,0.9,15.0,152.0,80.69,58.51
2016,11,11,15,45,173.5,83.0,0.85,15.0,121.5,59.27,47.0
2016,11,11,16,0,151.0,65.0,0.8,15.0,91.0,47.06,35.87
2016,11,11,16,15,113.5,47.0,0.75,14.5,63.0,34.47,24.27
2016,11,11,16,30,76.0,29.0,0.7,14.0,35.0,21.64,11.28
2016,11,11,16,45,38.0,14.5,0.7,13.5,17.5,11.41,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,12,6,45,101.5,7.5,0.8,9.5,11.0,5.9,0.0
2016,11,12,7,0,203.0,15.0,0.8,10.0,22.0,172.04,0.0
2016,11,12,7,15,339.0,25.0,0.8,10.5,59.0,365.61,271.59
2016,11,12,7,30,475.0,35.0,0.8,11.0,96.0,507.08,406.11
2016,11,12,7,45,552.0,41.5,0.85,11.5,140.0,596.8,480.03
2016,11,12,8,0,629.0,48.0,0.9,12.0,184.0,680.58,544.99
2016,11,12,8,15,676.5,52.0,0.85,12.5,228.0,744.52,590.64
2016,11,12,8,30,724.0,56.0,0.8,13.0,272.0,807.3,632.82
2016,11,12,8,45,757.0,59.0,0.75,13.5,313.0,853.06,661.03
2016,11,12,9,0,790.0,62.0,0.7,14.0,354.0,896.42,686.52
2016,11,12,9,15,812.0,64.5,0.65,14.5,390.5,925.37,701.48
2016,11,12,9,30,834.0,67.0,0.6,15.0,427.0,951.08,714.07
2016,11,12,9,45,855.0,67.0,0.55,15.5,459.0,957.02,713.61
2016,11,12,10,0,876.0,67.0,0.5,16.0,491.0,971.11,718.78
2016,11,12,10,15,886.0,68.0,0.45,16.5,515.5,971.94,715.36
2016,11,12,10,30,896.0,69.0,0.4,17.0,540.0,968.97,709.92
2016,11,12,10,45,903.0,70.0,0.35,18.0,557.0,959.27,699.18
2016,11,12,11,0,910.0,71.0,0.3,19.0,574.0,945.75,686.4
2016,11,12,11,15,913.5,71.5,0.3,19.0,583.5,924.61,672.72
2016,11,12,11,30,917.0,72.0,0.3,19.0,593.0,899.88,656.97
2016,11,12,11,45,917.5,72.0,0.3,19.5,595.0,868.5,635.83
2016,11,12,12,0,918.0,72.0,0.3,20.0,597.0,833.92,612.73
2016,11,12,12,15,915.5,72.0,0.4,20.0,591.0,793.97,588.99
2016,11,12,12,30,913.0,72.0,0.5,20.0,585.0,751.34,563.08
2016,11,12,12,45,668.5,140.0,0.6,20.0,511.0,620.49,471.3
2016,11,12,13,0,424.0,208.0,0.7,20.0,437.0,485.39,373.02
2016,11,12,13,15,374.0,209.0,0.75,20.0,405.5,418.17,323.76
2016,11,12,13,30,324.0,210.0,0.8,20.0,374.0,367.96,285.37
2016,11,12,13,45,590.0,138.5,0.9,20.0,416.0,422.07,324.41
2016,11,12,14,0,856.0,67.0,1.0,20.0,458.0,427.68,322.22
2016,11,12,14,15,837.5,65.0,1.0,19.5,424.0,366.77,270.51
2016,11,12,14,30,819.0,63.0,1.0,19.0,390.0,306.02,218.02
2016,11,12,14,45,792.5,60.5,1.05,18.5,350.5,244.25,164.58
2016,11,12,15,0,766.0,58.0,1.1,18.0,311.0,185.08,114.5
2016,11,12,15,15,727.5,54.0,1.1,17.5,268.0,126.16,69.79
2016,11,12,15,30,689.0,50.0,1.1,17.0,225.0,71.89,39.14
2016,11,12,15,45,627.5,45.0,1.15,16.5,180.5,41.3,30.92
2016,11,12,16,0,566.0,40.0,1.2,16.0,136.0,36.64,26.59
2016,11,12,16,15,462.0,32.0,1.2,15.0,94.0,26.83,17.57
2016,11,12,16,30,358.0,24.0,1.2,14.0,52.0,20.03,9.7
2016,11,12,16,45,179.0,12.0,1.3,13.5,26.0,9.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,101.0,7.0,0.9,9.0,10.5,0.0,0.0
2016,11,13,7,0,202.0,14.0,0.9,9.0,21.0,170.29,0.0
2016,11,13,7,15,342.0,24.0,0.8,9.5,57.5,364.34,265.16
2016,11,13,7,30,482.0,34.0,0.7,10.0,94.0,511.53,409.17
2016,11,13,7,45,560.5,40.0,0.65,10.5,138.0,592.23,475.78
2016,11,13,8,0,639.0,46.0,0.6,11.0,182.0,686.77,547.44
2016,11,13,8,15,686.5,50.5,0.5,11.5,226.5,751.35,592.1
2016,11,13,8,30,734.0,55.0,0.4,12.0,271.0,814.89,633.23
2016,11,13,8,45,763.5,58.5,0.35,12.5,311.5,858.03,659.06
2016,11,13,9,0,793.0,62.0,0.3,13.0,352.0,898.7,682.31
2016,11,13,9,15,815.0,64.5,0.3,13.5,389.0,927.68,698.11
2016,11,13,9,30,837.0,67.0,0.3,14.0,426.0,953.41,711.61
2016,11,13,9,45,851.5,69.0,0.35,14.5,456.5,967.45,718.58
2016,11,13,10,0,866.0,71.0,0.4,15.0,487.0,966.06,715.9
2016,11,13,10,15,877.0,72.5,0.45,15.0,511.5,968.55,717.47
2016,11,13,10,30,888.0,74.0,0.5,15.0,536.0,967.25,716.7
2016,11,13,10,45,896.0,74.5,0.55,15.5,554.0,957.92,709.65
2016,11,13,11,0,904.0,75.0,0.6,16.0,572.0,944.79,700.43
2016,11,13,11,15,908.0,75.5,0.65,16.5,582.0,924.22,686.54
2016,11,13,11,30,912.0,76.0,0.7,17.0,592.0,900.06,670.48
2016,11,13,11,45,914.5,75.5,0.75,17.5,594.0,869.92,650.53
2016,11,13,12,0,917.0,75.0,0.8,18.0,596.0,836.47,628.39
2016,11,13,12,15,915.0,74.5,0.8,18.0,590.0,796.39,602.01
2016,11,13,12,30,913.0,74.0,0.8,18.0,584.0,753.61,573.66
2016,11,13,12,45,910.5,72.5,0.85,18.0,570.5,706.89,541.95
2016,11,13,13,0,908.0,71.0,0.9,18.0,557.0,657.93,506.44
2016,11,13,13,15,899.5,70.0,0.85,18.0,536.0,603.97,465.1
2016,11,13,13,30,891.0,69.0,0.8,18.0,515.0,548.79,421.67
2016,11,13,13,45,879.0,67.5,0.8,18.0,487.0,490.46,374.91
2016,11,13,14,0,867.0,66.0,0.8,18.0,459.0,431.8,326.24
2016,11,13,14,15,848.5,64.0,0.75,18.0,424.5,370.28,273.68
2016,11,13,14,30,830.0,62.0,0.7,18.0,390.0,309.05,220.22
2016,11,13,14,45,804.5,59.0,0.7,18.0,350.5,246.48,165.75
2016,11,13,15,0,779.0,56.0,0.7,18.0,311.0,186.38,114.71
2016,11,13,15,15,740.0,52.5,0.7,17.0,268.0,127.1,69.96
2016,11,13,15,30,701.0,49.0,0.7,16.0,225.0,72.49,39.08
2016,11,13,15,45,640.0,44.0,0.7,15.5,180.0,40.57,30.41
2016,11,13,16,0,579.0,39.0,0.7,15.0,135.0,35.87,26.02
2016,11,13,16,15,474.5,31.0,0.75,14.5,93.0,28.36,18.9
2016,11,13,16,30,370.0,23.0,0.8,14.0,51.0,20.96,10.06
2016,11,13,16,45,185.0,11.5,0.9,13.5,25.5,9.05,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,105.0,6.5,0.85,9.0,9.5,0.0,0.0
2016,11,14,7,0,210.0,13.0,0.9,9.0,19.0,175.63,0.0
2016,11,14,7,15,353.5,22.5,0.8,9.5,56.0,357.99,252.58
2016,11,14,7,30,497.0,32.0,0.7,10.0,93.0,509.83,406.82
2016,11,14,7,45,575.0,38.0,0.6,10.5,137.0,602.38,482.22
2016,11,14,8,0,653.0,44.0,0.5,11.0,181.0,696.52,552.61
2016,11,14,8,15,701.0,48.5,0.45,11.5,225.5,761.68,598.28
2016,11,14,8,30,749.0,53.0,0.4,12.0,270.0,825.87,640.64
2016,11,14,8,45,780.5,56.0,0.4,12.5,311.5,870.43,668.36
2016,11,14,9,0,812.0,59.0,0.4,13.0,353.0,912.52,693.55
2016,11,14,9,15,833.5,61.0,0.35,13.5,389.5,940.42,707.49
2016,11,14,9,30,855.0,63.0,0.3,14.0,426.0,953.39,711.57
2016,11,14,9,45,871.5,64.5,0.25,14.5,457.5,968.71,717.37
2016,11,14,10,0,888.0,66.0,0.2,15.0,489.0,980.41,720.84
2016,11,14,10,15,898.0,67.5,0.15,15.5,513.5,981.9,718.04
2016,11,14,10,30,908.0,69.0,0.1,16.0,538.0,979.53,713.28
2016,11,14,10,45,915.5,69.5,0.1,16.5,555.5,969.55,704.83
2016,11,14,11,0,923.0,70.0,0.1,17.0,573.0,955.72,694.29
2016,11,14,11,15,926.5,70.0,0.1,17.0,583.0,933.79,680.14
2016,11,14,11,30,930.0,70.0,0.1,17.0,593.0,908.25,663.9
2016,11,14,11,45,931.5,70.0,0.15,17.5,595.0,877.49,643.95
2016,11,14,12,0,933.0,70.0,0.2,18.0,597.0,843.42,622.0
2016,11,14,12,15,931.0,69.5,0.25,18.0,591.0,802.91,596.91
2016,11,14,12,30,929.0,69.0,0.3,18.0,585.0,759.65,569.8
2016,11,14,12,45,921.0,70.0,0.4,18.5,570.5,711.43,537.82
2016,11,14,13,0,913.0,71.0,0.5,19.0,556.0,661.33,502.09
2016,11,14,13,15,904.5,69.5,0.5,19.0,535.0,606.68,461.58
2016,11,14,13,30,896.0,68.0,0.5,19.0,514.0,550.81,418.83
2016,11,14,13,45,884.0,66.5,0.55,19.0,486.0,492.32,373.05
2016,11,14,14,0,872.0,65.0,0.6,19.0,458.0,433.49,325.15
2016,11,14,14,15,853.5,63.0,0.6,18.5,423.5,371.77,273.65
2016,11,14,14,30,835.0,61.0,0.6,18.0,389.0,310.36,220.91
2016,11,14,14,45,809.0,58.5,0.65,17.5,349.5,247.91,167.06
2016,11,14,15,0,783.0,56.0,0.7,17.0,310.0,187.95,116.3
2016,11,14,15,15,744.0,52.5,0.7,16.0,266.5,128.45,71.08
2016,11,14,15,30,705.0,49.0,0.7,15.0,223.0,73.61,39.67
2016,11,14,15,45,643.5,43.5,0.75,14.5,178.5,40.18,30.18
2016,11,14,16,0,582.0,38.0,0.8,14.0,134.0,35.03,25.37
2016,11,14,16,15,475.0,30.5,0.8,13.0,92.0,27.93,18.6
2016,11,14,16,30,368.0,23.0,0.8,12.0,50.0,20.98,9.78
2016,11,14,16,45,184.0,11.5,0.85,11.5,25.0,9.05,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,45,124.5,6.0,0.75,7.5,9.0,0.0,0.0
2016,11,15,7,0,249.0,12.0,0.7,8.0,18.0,205.33,0.0
2016,11,15,7,15,392.5,20.0,0.6,8.5,55.0,386.53,261.14
2016,11,15,7,30,536.0,28.0,0.5,9.0,92.0,539.34,426.91
2016,11,15,7,45,611.0,33.5,0.45,9.5,136.0,628.38,500.3
2016,11,15,8,0,686.0,39.0,0.4,10.0,180.0,719.47,568.84
2016,11,15,8,15,729.5,42.5,0.45,10.5,223.5,779.25,612.34
2016,11,15,8,30,773.0,46.0,0.5,11.0,267.0,827.59,645.77
2016,11,15,8,45,800.5,48.5,0.55,11.5,307.0,867.07,671.62
2016,11,15,9,0,828.0,51.0,0.6,12.0,347.0,904.34,695.09
2016,11,15,9,15,847.0,53.0,0.6,12.5,383.0,929.73,708.89
2016,11,15,9,30,866.0,55.0,0.6,13.0,419.0,951.98,720.46
2016,11,15,9,45,863.0,62.0,0.6,13.5,447.0,956.09,720.02
2016,11,15,10,0,860.0,69.0,0.6,14.0,475.0,956.25,717.38
2016,11,15,10,15,869.5,70.0,0.6,14.0,499.0,956.79,716.51
2016,11,15,10,30,879.0,71.0,0.6,14.0,523.0,953.63,713.39
2016,11,15,10,45,884.0,72.5,0.65,14.5,539.0,943.08,705.47
2016,11,15,11,0,889.0,74.0,0.7,15.0,555.0,928.85,695.38
2016,11,15,11,15,892.0,74.5,0.75,15.0,564.5,907.91,682.3
2016,11,15,11,30,895.0,75.0,0.8,15.0,574.0,883.5,667.02
2016,11,15,11,45,895.0,74.5,0.9,15.0,575.5,851.98,647.79
2016,11,15,12,0,895.0,74.0,1.0,15.0,577.0,817.41,626.24
2016,11,15,12,15,460.5,144.5,1.05,15.0,403.5,524.97,415.21
2016,11,15,12,30,26.0,215.0,1.1,15.0,230.0,196.91,155.78
2016,11,15,12,45,13.0,179.5,1.2,15.0,187.0,153.92,122.2
2016,11,15,13,0,0.0,144.0,1.3,15.0,144.0,113.93,89.48
2016,11,15,13,15,13.0,168.0,1.35,15.0,174.5,141.52,112.53
2016,11,15,13,30,26.0,192.0,1.4,15.0,205.0,167.6,133.94
2016,11,15,13,45,15.0,171.5,1.5,15.0,179.0,142.8,113.67
2016,11,15,14,0,4.0,151.0,1.6,15.0,153.0,119.81,94.99
2016,11,15,14,15,169.5,150.0,1.65,14.5,216.0,186.84,147.69
2016,11,15,14,30,335.0,149.0,1.7,14.0,279.0,226.6,174.22
2016,11,15,14,45,323.5,135.0,1.8,13.5,250.0,187.9,140.45
2016,11,15,15,0,312.0,121.0,1.9,13.0,221.0,150.75,108.69
2016,11,15,15,15,299.0,105.0,1.9,12.5,190.0,113.61,78.77
2016,11,15,15,30,286.0,89.0,1.9,12.0,159.0,78.48,54.6
2016,11,15,15,45,257.5,73.0,1.95,12.0,126.5,53.29,42.17
2016,11,15,16,0,229.0,57.0,2.0,12.0,94.0,42.17,31.84
2016,11,15,16,15,178.5,41.0,1.95,11.5,64.0,30.64,20.99
2016,11,15,16,30,128.0,25.0,1.9,11.0,34.0,18.89,7.85
2016,11,15,16,45,64.0,12.5,1.85,10.5,17.0,9.83,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,93.5,6.0,1.55,5.5,8.5,0.0,0.0
2016,11,16,7,0,187.0,12.0,1.6,6.0,17.0,156.39,0.0
2016,11,16,7,15,347.5,22.0,1.65,6.5,53.5,359.0,234.74
2016,11,16,7,30,508.0,32.0,1.7,7.0,90.0,517.17,419.72
2016,11,16,7,45,593.0,37.5,1.8,7.5,135.0,616.32,506.59
2016,11,16,8,0,678.0,43.0,1.9,8.0,180.0,716.7,587.84
2016,11,16,8,15,726.0,47.0,1.95,8.5,225.0,781.7,637.91
2016,11,16,8,30,774.0,51.0,2.0,9.0,270.0,845.58,684.6
2016,11,16,8,45,805.5,54.0,2.15,9.5,311.5,890.46,716.48
2016,11,16,9,0,837.0,57.0,2.3,10.0,353.0,932.81,745.63
2016,11,16,9,15,858.0,59.0,2.35,10.0,390.0,949.01,755.83
2016,11,16,9,30,879.0,61.0,2.4,10.0,427.0,973.07,771.69
2016,11,16,9,45,891.5,63.0,2.45,10.5,458.0,985.2,777.54
2016,11,16,10,0,904.0,65.0,2.5,11.0,489.0,993.64,780.97
2016,11,16,10,15,914.0,66.0,2.5,11.0,513.5,994.41,780.1
2016,11,16,10,30,924.0,67.0,2.5,11.0,538.0,991.31,776.79
2016,11,16,10,45,928.0,68.5,2.55,11.0,555.0,979.21,767.94
2016,11,16,11,0,932.0,70.0,2.6,11.0,572.0,963.3,756.67
2016,11,16,11,15,935.0,70.5,2.65,11.0,581.5,941.47,741.37
2016,11,16,11,30,938.0,71.0,2.7,11.0,591.0,916.0,723.61
2016,11,16,11,45,935.5,72.0,2.75,11.0,592.5,882.96,700.47
2016,11,16,12,0,933.0,73.0,2.8,11.0,594.0,846.83,675.07
2016,11,16,12,15,931.0,73.0,2.8,11.0,587.5,807.0,646.5
2016,11,16,12,30,929.0,73.0,2.8,11.0,581.0,764.41,615.76
2016,11,16,12,45,922.0,72.5,2.85,11.0,567.0,715.29,579.19
2016,11,16,13,0,915.0,72.0,2.9,11.0,553.0,664.29,538.88
2016,11,16,13,15,906.5,71.0,2.85,11.0,531.5,610.22,494.69
2016,11,16,13,30,898.0,70.0,2.8,11.0,510.0,554.9,448.31
2016,11,16,13,45,881.0,69.5,2.8,11.0,481.5,495.05,397.16
2016,11,16,14,0,864.0,69.0,2.8,11.0,453.0,436.45,345.48
2016,11,16,14,15,844.5,67.0,2.75,10.5,418.5,374.07,289.89
2016,11,16,14,30,825.0,65.0,2.7,10.0,384.0,312.81,233.98
2016,11,16,14,45,793.5,63.0,2.7,10.0,344.0,250.12,176.68
2016,11,16,15,0,762.0,61.0,2.7,10.0,304.0,190.58,123.75
2016,11,16,15,15,720.5,57.0,2.6,9.5,260.5,131.63,76.82
2016,11,16,15,30,679.0,53.0,2.5,9.0,217.0,77.71,44.06
2016,11,16,15,45,610.5,47.5,2.45,9.0,172.5,43.32,33.66
2016,11,16,16,0,542.0,42.0,2.4,9.0,128.0,35.25,26.02
2016,11,16,16,15,427.0,33.0,2.25,8.5,87.0,27.54,18.51
2016,11,16,16,30,312.0,24.0,2.1,8.0,46.0,19.98,8.29
2016,11,16,16,45,156.0,12.0,2.0,7.5,23.0,9.44,0.0
2016,11,16,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,78.0,5.5,0.75,3.0,7.0,0.0,0.0
2016,11,17,7,0,156.0,11.0,0.7,3.0,14.0,131.1,0.0
2016,11,17,7,15,310.0,21.5,0.65,3.5,49.0,325.15,198.83
2016,11,17,7,30,464.0,32.0,0.6,4.0,84.0,492.27,397.59
2016,11,17,7,45,554.5,38.0,0.6,4.5,128.0,581.81,475.53
2016,11,17,8,0,645.0,44.0,0.6,5.0,172.0,686.93,558.22
2016,11,17,8,15,695.5,48.5,0.6,5.5,216.5,754.35,608.2
2016,11,17,8,30,746.0,53.0,0.6,6.0,261.0,820.8,654.9
2016,11,17,8,45,784.5,55.0,0.65,7.0,303.0,870.75,687.41
2016,11,17,9,0,823.0,57.0,0.7,8.0,345.0,918.32,717.11
2016,11,17,9,15,845.0,59.0,0.75,8.5,382.0,935.48,726.49
2016,11,17,9,30,867.0,61.0,0.8,9.0,419.0,960.49,741.45
2016,11,17,9,45,886.0,61.5,0.85,9.5,451.0,976.97,750.37
2016,11,17,10,0,905.0,62.0,0.9,10.0,483.0,989.83,757.01
2016,11,17,10,15,916.0,63.0,0.9,10.5,508.0,991.71,755.41
2016,11,17,10,30,927.0,64.0,0.9,11.0,533.0,989.68,751.56
2016,11,17,10,45,934.5,64.5,0.9,11.5,551.0,979.68,742.69
2016,11,17,11,0,942.0,65.0,0.9,12.0,569.0,965.77,731.57
2016,11,17,11,15,945.5,65.5,0.85,12.0,578.5,944.34,715.99
2016,11,17,11,30,949.0,66.0,0.8,12.0,588.0,919.23,698.22
2016,11,17,11,45,950.5,65.5,0.8,12.5,590.5,887.59,675.95
2016,11,17,12,0,952.0,65.0,0.8,13.0,593.0,852.62,651.55
2016,11,17,12,15,950.0,65.0,0.8,13.0,586.5,812.33,624.66
2016,11,17,12,30,948.0,65.0,0.8,13.0,580.0,769.23,595.68
2016,11,17,12,45,943.5,64.0,0.8,13.0,566.5,720.68,561.99
2016,11,17,13,0,939.0,63.0,0.8,13.0,553.0,669.97,524.13
2016,11,17,13,15,930.5,62.0,0.8,13.0,531.5,615.0,481.98
2016,11,17,13,30,922.0,61.0,0.8,13.0,510.0,558.73,437.48
2016,11,17,13,45,909.0,60.0,0.85,13.0,482.0,499.28,389.36
2016,11,17,14,0,896.0,59.0,0.9,13.0,454.0,439.53,339.13
2016,11,17,14,15,878.5,57.0,0.9,12.5,419.5,377.15,285.4
2016,11,17,14,30,861.0,55.0,0.9,12.0,385.0,315.57,230.76
2016,11,17,14,45,835.0,52.5,0.9,12.0,345.5,252.57,174.24
2016,11,17,15,0,809.0,50.0,0.9,12.0,306.0,191.91,121.06
2016,11,17,15,15,770.5,47.0,0.85,11.5,263.0,129.64,71.95
2016,11,17,15,30,732.0,44.0,0.8,11.0,220.0,73.76,38.41
2016,11,17,15,45,672.0,39.5,0.8,10.5,175.0,37.04,27.83
2016,11,17,16,0,612.0,35.0,0.8,10.0,130.0,32.63,23.6
2016,11,17,16,15,504.5,27.5,0.9,9.5,88.5,25.41,16.55
2016,11,17,16,30,397.0,20.0,1.0,9.0,47.0,18.34,6.62
2016,11,17,16,45,198.5,10.0,1.1,8.5,23.5,7.87,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,7,15,238.5,15.0,1.3,4.0,41.0,253.99,141.51
2016,11,18,7,30,477.0,30.0,1.3,5.0,82.0,487.66,395.67
2016,11,18,7,45,565.5,37.0,1.35,6.0,126.5,589.79,484.99
2016,11,18,8,0,654.0,44.0,1.4,7.0,171.0,694.29,568.41
2016,11,18,8,15,706.0,48.5,1.3,7.5,216.0,763.39,619.95
2016,11,18,8,30,758.0,53.0,1.2,8.0,261.0,831.48,667.5
2016,11,18,8,45,792.0,56.0,1.2,9.0,303.5,878.66,697.68
2016,11,18,9,0,826.0,59.0,1.2,10.0,346.0,923.37,724.86
2016,11,18,9,15,848.0,61.5,1.25,10.5,383.0,952.66,742.65
2016,11,18,9,30,870.0,64.0,1.3,11.0,420.0,967.17,750.18
2016,11,18,9,45,886.5,65.5,1.4,12.0,452.0,982.53,757.87
2016,11,18,10,0,903.0,67.0,1.5,13.0,484.0,994.24,763.02
2016,11,18,10,15,912.0,68.5,1.5,13.0,508.0,994.77,761.93
2016,11,18,10,30,921.0,70.0,1.5,13.0,532.0,991.44,758.57
2016,11,18,10,45,925.0,71.0,1.55,13.5,549.0,978.8,748.57
2016,11,18,11,0,929.0,72.0,1.6,14.0,566.0,962.39,736.3
2016,11,18,11,15,930.5,72.5,1.65,14.0,575.0,939.39,721.05
2016,11,18,11,30,932.0,73.0,1.7,14.0,584.0,912.86,703.49
2016,11,18,11,45,928.5,74.0,1.75,14.5,584.5,879.3,679.81
2016,11,18,12,0,925.0,75.0,1.8,15.0,585.0,842.74,654.04
2016,11,18,12,15,921.5,75.0,1.8,15.0,578.0,802.21,626.07
2016,11,18,12,30,918.0,75.0,1.8,15.0,571.0,759.08,596.07
2016,11,18,12,45,913.0,73.5,1.85,15.0,557.0,710.86,561.55
2016,11,18,13,0,908.0,72.0,1.9,15.0,543.0,660.63,523.33
2016,11,18,13,15,899.5,71.0,1.85,15.0,522.0,607.1,480.88
2016,11,18,13,30,891.0,70.0,1.8,15.0,501.0,552.33,436.29
2016,11,18,13,45,877.5,68.5,1.8,15.0,473.0,493.69,387.61
2016,11,18,14,0,864.0,67.0,1.8,15.0,445.0,434.86,337.21
2016,11,18,14,15,845.5,65.0,1.7,14.5,411.5,374.17,284.23
2016,11,18,14,30,827.0,63.0,1.6,14.0,378.0,313.35,229.92
2016,11,18,14,45,800.5,60.0,1.55,14.0,339.0,250.98,173.94
2016,11,18,15,0,774.0,57.0,1.5,14.0,300.0,191.17,121.54
2016,11,18,15,15,733.0,53.5,1.35,13.0,257.0,132.08,75.22
2016,11,18,15,30,692.0,50.0,1.2,12.0,214.0,77.88,42.41
2016,11,18,15,45,628.5,44.0,1.1,11.5,170.0,40.49,30.77
2016,11,18,16,0,565.0,38.0,1.0,11.0,126.0,34.94,25.52
2016,11,18,16,15,450.0,30.0,1.0,10.0,84.5,27.41,18.18
2016,11,18,16,30,335.0,22.0,1.0,9.0,43.0,18.38,6.09
2016,11,18,16,45,167.5,11.0,1.0,8.5,21.5,8.65,0.0
2016,11,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,201.0,15.5,2.8,9.0,36.5,222.76,104.86
2016,11,19,7,30,402.0,31.0,2.8,9.0,73.0,437.43,353.65
2016,11,19,7,45,493.5,37.5,2.8,9.0,114.5,536.73,444.91
2016,11,19,8,0,585.0,44.0,2.8,9.0,156.0,630.62,524.32
2016,11,19,8,15,292.5,56.0,2.8,9.5,112.0,383.98,327.48
2016,11,19,8,30,0.0,68.0,2.8,10.0,68.0,55.59,42.54
2016,11,19,8,45,0.0,79.5,2.85,10.5,79.5,65.6,51.33
2016,11,19,9,0,0.0,91.0,2.9,11.0,91.0,75.59,59.74
2016,11,19,9,15,10.5,122.0,2.9,11.0,126.5,117.46,95.86
2016,11,19,9,30,21.0,153.0,2.9,11.0,162.0,160.04,132.01
2016,11,19,9,45,46.0,175.0,2.9,11.5,196.0,227.71,188.74
2016,11,19,10,0,71.0,197.0,2.9,12.0,230.0,275.64,228.03
2016,11,19,10,15,35.5,145.5,2.85,12.0,162.0,172.27,141.28
2016,11,19,10,30,0.0,94.0,2.8,12.0,94.0,73.16,56.64
2016,11,19,10,45,0.0,126.0,2.8,12.0,126.0,101.6,80.61
2016,11,19,11,0,0.0,158.0,2.8,12.0,158.0,131.0,105.05
2016,11,19,11,15,0.0,131.5,2.75,12.0,131.5,105.57,83.7
2016,11,19,11,30,0.0,105.0,2.7,12.0,105.0,82.01,63.93
2016,11,19,11,45,0.0,116.0,2.7,12.5,116.0,91.3,71.6
2016,11,19,12,0,0.0,127.0,2.7,13.0,127.0,100.61,79.22
2016,11,19,12,15,0.0,128.0,2.65,13.0,128.0,101.25,79.76
2016,11,19,12,30,0.0,129.0,2.6,13.0,129.0,101.91,80.35
2016,11,19,12,45,0.0,137.0,2.6,13.0,137.0,108.53,85.93
2016,11,19,13,0,0.0,145.0,2.6,13.0,145.0,115.11,91.49
2016,11,19,13,15,60.5,181.0,2.55,12.5,210.0,190.01,154.76
2016,11,19,13,30,121.0,217.0,2.5,12.0,275.0,260.4,212.59
2016,11,19,13,45,105.0,203.0,2.5,12.0,251.0,221.2,179.89
2016,11,19,14,0,89.0,189.0,2.5,12.0,227.0,193.85,157.08
2016,11,19,14,15,60.5,168.5,2.4,12.0,193.5,158.65,127.88
2016,11,19,14,30,32.0,148.0,2.3,12.0,160.0,127.54,102.31
2016,11,19,14,45,28.0,133.5,2.25,12.0,143.0,111.11,88.52
2016,11,19,15,0,24.0,119.0,2.2,12.0,126.0,95.45,75.36
2016,11,19,15,15,18.0,102.5,2.1,11.5,107.5,78.4,61.25
2016,11,19,15,30,12.0,86.0,2.0,11.0,89.0,63.72,49.13
2016,11,19,15,45,6.0,68.5,1.95,11.0,70.0,49.9,39.24
2016,11,19,16,0,0.0,51.0,1.9,11.0,51.0,37.51,27.73
2016,11,19,16,15,0.0,34.0,1.9,10.5,34.0,25.37,16.29
2016,11,19,16,30,0.0,17.0,1.9,10.0,17.0,12.97,2.18
2016,11,19,16,45,0.0,8.5,1.9,10.0,8.5,6.69,0.0
2016,11,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,15.0,17.5,0.9,9.0,19.0,29.98,6.37
2016,11,20,7,30,30.0,35.0,0.9,9.0,38.0,71.04,53.87
2016,11,20,7,45,43.5,53.0,0.9,9.5,60.0,105.52,85.73
2016,11,20,8,0,57.0,71.0,0.9,10.0,82.0,138.64,115.26
2016,11,20,8,15,66.0,89.5,0.9,10.0,105.0,168.11,141.09
2016,11,20,8,30,75.0,108.0,0.9,10.0,128.0,197.18,165.96
2016,11,20,8,45,81.5,124.5,0.9,10.5,149.5,220.28,184.88
2016,11,20,9,0,88.0,141.0,0.9,11.0,171.0,243.31,203.29
2016,11,20,9,15,56.0,147.5,0.85,11.0,167.0,213.41,176.85
2016,11,20,9,30,24.0,154.0,0.8,11.0,163.0,164.73,135.02
2016,11,20,9,45,12.0,146.5,0.8,11.5,151.0,140.31,113.88
2016,11,20,10,0,0.0,139.0,0.8,12.0,139.0,117.92,94.32
2016,11,20,10,15,30.0,176.0,0.8,12.0,190.5,203.5,166.03
2016,11,20,10,30,60.0,213.0,0.8,12.0,242.0,273.92,223.0
2016,11,20,10,45,40.0,205.5,0.8,12.5,225.0,240.26,194.24
2016,11,20,11,0,20.0,198.0,0.8,13.0,208.0,189.72,152.48
2016,11,20,11,15,32.0,212.5,0.8,12.5,229.5,232.53,187.72
2016,11,20,11,30,44.0,227.0,0.8,12.0,251.0,255.49,206.4
2016,11,20,11,45,24.0,198.5,0.85,12.0,211.5,187.21,150.8
2016,11,20,12,0,4.0,170.0,0.9,12.0,172.0,142.38,113.79
2016,11,20,12,15,2.0,160.0,0.9,12.0,161.0,131.01,104.54
2016,11,20,12,30,0.0,150.0,0.9,12.0,150.0,120.18,95.6
2016,11,20,12,45,0.5,153.0,0.9,12.0,153.5,122.77,97.88
2016,11,20,13,0,1.0,156.0,0.9,12.0,157.0,125.3,100.07
2016,11,20,13,15,24.5,177.5,0.9,11.5,189.5,157.15,127.07
2016,11,20,13,30,48.0,199.0,0.9,11.0,222.0,195.54,158.9
2016,11,20,13,45,24.0,124.0,0.9,11.0,135.5,113.11,90.55
2016,11,20,14,0,0.0,49.0,0.9,11.0,49.0,37.49,26.72
2016,11,20,14,15,0.0,50.0,0.85,11.0,50.0,38.25,27.51
2016,11,20,14,30,0.0,51.0,0.8,11.0,51.0,39.02,28.24
2016,11,20,14,45,0.0,45.5,0.8,11.0,45.5,34.77,24.62
2016,11,20,15,0,0.0,40.0,0.8,11.0,40.0,30.54,20.98
2016,11,20,15,15,0.0,34.0,0.75,10.5,34.0,25.93,17.02
2016,11,20,15,30,0.0,28.0,0.7,10.0,28.0,21.33,13.01
2016,11,20,15,45,0.0,22.0,0.65,10.0,22.0,16.73,9.55
2016,11,20,16,0,0.0,16.0,0.6,10.0,16.0,12.15,5.26
2016,11,20,16,15,0.0,10.5,0.7,9.5,10.5,7.96,1.27
2016,11,20,16,30,0.0,5.0,0.8,9.0,5.0,3.78,0.0
2016,11,20,16,45,0.0,2.5,0.9,8.5,2.5,1.97,0.0
2016,11,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,7,15,208.5,14.5,1.15,6.5,35.0,223.89,56.65
2016,11,21,7,30,417.0,29.0,1.2,7.0,70.0,447.27,355.01
2016,11,21,7,45,510.5,36.0,1.3,7.5,112.0,537.7,440.44
2016,11,21,8,0,604.0,43.0,1.4,8.0,154.0,645.17,528.7
2016,11,21,8,15,658.0,47.5,1.4,8.5,197.5,715.02,582.98
2016,11,21,8,30,712.0,52.0,1.4,9.0,241.0,784.04,633.74
2016,11,21,8,45,752.5,54.5,1.45,9.5,282.0,836.13,670.35
