Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,9,0,793.0,57.0,1.5,10.0,323.0,886.05,704.11
2016,11,21,9,15,816.5,59.0,1.5,10.0,359.5,915.93,723.38
2016,11,21,9,30,840.0,61.0,1.5,10.0,396.0,931.26,732.33
2016,11,21,9,45,855.5,63.0,1.55,10.5,427.0,946.55,740.74
2016,11,21,10,0,871.0,65.0,1.6,11.0,458.0,958.32,746.68
2016,11,21,10,15,882.5,66.5,1.6,11.0,482.5,961.8,747.67
2016,11,21,10,30,894.0,68.0,1.6,11.0,507.0,961.5,746.32
2016,11,21,10,45,632.5,140.0,1.65,11.5,456.0,800.85,632.29
2016,11,21,11,0,371.0,212.0,1.7,12.0,405.0,592.57,476.0
2016,11,21,11,15,643.0,141.5,1.7,12.0,483.5,776.14,616.87
2016,11,21,11,30,915.0,71.0,1.7,12.0,562.0,895.28,698.99
2016,11,21,11,45,914.0,72.0,1.75,12.0,564.0,864.71,676.57
2016,11,21,12,0,913.0,73.0,1.8,12.0,566.0,831.02,653.65
2016,11,21,12,15,911.5,72.5,1.8,12.0,561.0,792.24,626.46
2016,11,21,12,30,910.0,72.0,1.8,12.0,556.0,750.77,597.19
2016,11,21,12,45,573.5,150.0,1.85,12.0,452.5,568.08,457.49
2016,11,21,13,0,237.0,228.0,1.9,12.0,349.0,365.25,296.64
2016,11,21,13,15,563.5,147.5,1.9,12.0,419.5,487.29,395.44
2016,11,21,13,30,890.0,67.0,1.9,12.0,490.0,550.69,441.85
2016,11,21,13,45,636.0,114.5,1.9,12.0,408.0,427.86,342.43
2016,11,21,14,0,382.0,162.0,1.9,12.0,326.0,308.57,246.78
2016,11,21,14,15,604.0,111.0,1.9,11.5,347.0,330.83,258.75
2016,11,21,14,30,826.0,60.0,1.9,11.0,368.0,313.23,233.64
2016,11,21,14,45,797.0,57.5,1.9,11.0,329.5,251.01,176.86
2016,11,21,15,0,768.0,55.0,1.9,11.0,291.0,191.6,123.97
2016,11,21,15,15,726.5,51.5,1.8,10.5,248.5,132.91,76.74
2016,11,21,15,30,685.0,48.0,1.7,10.0,206.0,79.15,42.71
2016,11,21,15,45,616.5,42.5,1.6,10.0,162.5,39.12,29.68
2016,11,21,16,0,548.0,37.0,1.5,10.0,119.0,33.98,24.68
2016,11,21,16,15,429.0,29.0,1.4,9.0,79.0,24.31,15.39
2016,11,21,16,30,310.0,21.0,1.3,8.0,39.0,17.5,3.74
2016,11,21,16,45,155.0,10.5,1.25,7.5,19.5,8.26,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,185.0,15.5,0.35,6.0,33.0,204.82,18.96
2016,11,22,7,30,370.0,31.0,0.3,6.0,66.0,408.72,320.12
2016,11,22,7,45,465.0,39.0,0.25,6.5,107.5,512.29,413.93
2016,11,22,8,0,560.0,47.0,0.2,7.0,149.0,619.94,498.66
2016,11,22,8,15,617.5,52.5,0.2,7.5,191.5,692.1,552.72
2016,11,22,8,30,675.0,58.0,0.2,8.0,234.0,764.23,603.91
2016,11,22,8,45,667.5,64.0,0.25,8.5,262.0,773.73,609.42
2016,11,22,9,0,660.0,70.0,0.3,9.0,290.0,780.27,613.1
2016,11,22,9,15,558.0,101.0,0.35,9.5,301.5,722.32,570.8
2016,11,22,9,30,456.0,132.0,0.4,10.0,313.0,651.19,519.13
2016,11,22,9,45,656.5,101.0,0.45,10.5,383.0,817.77,637.31
2016,11,22,10,0,857.0,70.0,0.5,11.0,453.0,962.45,730.89
2016,11,22,10,15,769.5,92.0,0.5,11.0,450.0,895.24,682.44
2016,11,22,10,30,682.0,114.0,0.5,11.0,447.0,832.8,640.26
2016,11,22,10,45,478.0,170.5,0.55,11.5,408.0,680.2,532.49
2016,11,22,11,0,274.0,227.0,0.6,12.0,369.0,521.2,412.88
2016,11,22,11,15,588.5,151.0,0.6,12.0,463.0,736.77,576.96
2016,11,22,11,30,903.0,75.0,0.6,12.0,557.0,889.71,678.64
2016,11,22,11,45,738.0,120.0,0.6,12.0,515.0,786.06,605.45
2016,11,22,12,0,573.0,165.0,0.6,12.0,473.0,661.69,517.68
2016,11,22,12,15,520.0,179.5,0.6,12.0,457.0,609.34,479.82
2016,11,22,12,30,467.0,194.0,0.6,12.0,441.0,558.43,441.49
2016,11,22,12,45,445.0,193.5,0.6,12.0,424.5,516.52,409.94
2016,11,22,13,0,423.0,193.0,0.6,12.0,408.0,475.26,378.24
2016,11,22,13,15,410.0,187.0,0.6,12.0,388.5,435.21,347.03
2016,11,22,13,30,397.0,181.0,0.6,12.0,369.0,384.95,307.43
2016,11,22,13,45,465.5,156.0,0.65,12.0,364.0,378.98,301.31
2016,11,22,14,0,534.0,131.0,0.7,12.0,359.0,354.36,278.9
2016,11,22,14,15,480.5,128.5,0.7,11.5,321.5,297.11,231.3
2016,11,22,14,30,427.0,126.0,0.7,11.0,284.0,245.35,187.87
2016,11,22,14,45,408.5,116.0,0.7,11.0,254.0,201.89,149.78
2016,11,22,15,0,390.0,106.0,0.7,11.0,224.0,160.57,114.01
2016,11,22,15,15,370.0,92.0,0.65,10.5,191.0,118.34,79.69
2016,11,22,15,30,350.0,78.0,0.6,10.0,158.0,78.86,52.0
2016,11,22,15,45,312.5,64.0,0.6,9.5,124.5,47.62,37.38
2016,11,22,16,0,275.0,50.0,0.6,9.0,91.0,37.57,28.0
2016,11,22,16,15,208.5,35.5,0.65,8.5,60.0,26.83,17.59
2016,11,22,16,30,142.0,21.0,0.7,8.0,29.0,15.98,2.32
2016,11,22,16,45,71.0,10.5,0.8,7.5,14.5,8.26,0.0
2016,11,22,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,7,15,171.0,16.0,0.95,5.5,31.5,192.3,0.0
2016,11,23,7,30,342.0,32.0,0.8,6.0,63.0,384.76,301.51
2016,11,23,7,45,432.5,41.5,0.7,6.5,103.5,485.7,397.1
2016,11,23,8,0,523.0,51.0,0.6,7.0,144.0,590.55,481.49
2016,11,23,8,15,585.0,57.0,0.65,7.5,187.0,667.33,541.22
2016,11,23,8,30,647.0,63.0,0.7,8.0,230.0,744.03,597.96
2016,11,23,8,45,683.5,68.0,0.8,8.5,270.0,794.22,633.89
2016,11,23,9,0,720.0,73.0,0.9,9.0,310.0,842.49,667.45
2016,11,23,9,15,748.0,76.0,0.9,9.0,346.5,877.27,690.1
2016,11,23,9,30,776.0,79.0,0.9,9.0,383.0,901.81,705.34
2016,11,23,9,45,800.5,80.0,0.95,9.5,415.5,925.17,719.35
2016,11,23,10,0,825.0,81.0,1.0,10.0,448.0,944.84,730.73
2016,11,23,10,15,704.5,110.5,1.0,10.0,435.5,861.84,672.23
2016,11,23,10,30,584.0,140.0,1.0,10.0,423.0,767.25,605.85
2016,11,23,10,45,729.0,112.0,1.0,10.5,478.5,860.03,670.49
2016,11,23,11,0,874.0,84.0,1.0,11.0,534.0,936.09,719.25
2016,11,23,11,15,878.5,85.0,1.05,11.0,544.0,917.46,705.84
2016,11,23,11,30,883.0,86.0,1.1,11.0,554.0,895.23,691.44
2016,11,23,11,45,885.5,85.5,1.15,11.5,557.0,866.04,671.05
2016,11,23,12,0,888.0,85.0,1.2,12.0,560.0,833.59,648.44
2016,11,23,12,15,536.0,163.5,1.2,11.5,449.5,605.42,482.81
2016,11,23,12,30,184.0,242.0,1.2,11.0,339.0,371.8,300.66
2016,11,23,12,45,523.0,164.0,1.3,11.0,430.0,541.41,438.74
2016,11,23,13,0,862.0,86.0,1.4,11.0,521.0,654.06,524.32
2016,11,23,13,15,852.5,85.0,1.45,11.0,500.5,601.45,481.56
2016,11,23,13,30,843.0,84.0,1.5,11.0,480.0,547.79,438.32
2016,11,23,13,45,828.5,82.0,1.55,11.0,452.5,489.95,390.37
2016,11,23,14,0,814.0,80.0,1.6,11.0,425.0,432.16,340.84
2016,11,23,14,15,792.0,77.0,1.65,10.5,391.5,371.02,287.73
2016,11,23,14,30,770.0,74.0,1.7,10.0,358.0,311.39,234.41
2016,11,23,14,45,742.0,70.0,1.75,10.0,320.0,251.17,179.84
2016,11,23,15,0,714.0,66.0,1.8,10.0,282.0,191.59,126.89
2016,11,23,15,15,668.0,61.0,1.75,9.5,240.0,133.77,80.14
2016,11,23,15,30,622.0,56.0,1.7,9.0,198.0,81.49,45.93
2016,11,23,15,45,551.5,49.0,1.65,8.5,155.0,40.72,31.28
2016,11,23,16,0,481.0,42.0,1.6,8.0,112.0,34.97,25.73
2016,11,23,16,15,355.5,32.0,1.5,7.5,73.5,26.52,17.3
2016,11,23,16,30,230.0,22.0,1.4,7.0,35.0,18.2,2.71
2016,11,23,16,45,115.0,11.0,1.35,6.5,17.5,8.65,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,16.5,1.0,2.5,30.5,182.78,0.0
2016,11,24,7,30,322.0,33.0,1.0,3.0,61.0,366.97,288.29
2016,11,24,7,45,431.0,42.0,1.05,3.5,103.5,484.03,401.72
2016,11,24,8,0,540.0,51.0,1.1,4.0,146.0,605.16,502.26
2016,11,24,8,15,603.0,57.5,1.1,4.5,189.5,683.97,564.51
2016,11,24,8,30,666.0,64.0,1.1,5.0,233.0,762.67,623.45
2016,11,24,8,45,714.5,67.0,1.1,5.5,276.0,822.07,665.29
2016,11,24,9,0,763.0,70.0,1.1,6.0,319.0,871.15,698.09
2016,11,24,9,15,790.5,73.0,1.05,6.5,356.5,906.69,719.37
2016,11,24,9,30,818.0,76.0,1.0,7.0,394.0,938.96,737.78
2016,11,24,9,45,842.0,77.0,1.0,7.5,427.0,961.78,750.25
2016,11,24,10,0,866.0,78.0,1.0,8.0,460.0,980.8,760.11
2016,11,24,10,15,878.5,80.0,0.95,8.5,485.5,985.9,759.59
2016,11,24,10,30,891.0,82.0,0.9,9.0,511.0,987.06,756.74
2016,11,24,10,45,900.0,82.5,0.85,10.0,529.5,979.0,746.62
2016,11,24,11,0,909.0,83.0,0.8,11.0,548.0,967.02,734.27
2016,11,24,11,15,913.5,83.5,0.65,11.0,558.5,947.05,717.38
2016,11,24,11,30,918.0,84.0,0.5,11.0,569.0,913.7,691.9
2016,11,24,11,45,918.5,84.5,0.35,11.5,571.0,883.66,667.86
2016,11,24,12,0,919.0,85.0,0.2,12.0,573.0,858.8,647.69
2016,11,24,12,15,916.5,84.5,0.2,12.0,567.5,818.3,621.08
2016,11,24,12,30,914.0,84.0,0.2,12.0,562.0,775.1,592.67
2016,11,24,12,45,908.5,83.0,0.25,12.5,548.5,726.8,558.86
2016,11,24,13,0,903.0,82.0,0.3,13.0,535.0,676.48,522.03
2016,11,24,13,15,893.5,81.0,0.35,13.0,514.0,622.03,482.0
2016,11,24,13,30,884.0,80.0,0.4,13.0,493.0,566.43,439.66
2016,11,24,13,45,869.5,78.0,0.5,13.0,465.5,506.55,392.95
2016,11,24,14,0,855.0,76.0,0.6,13.0,438.0,446.64,344.14
2016,11,24,14,15,834.5,73.5,0.65,12.5,403.5,384.3,291.79
2016,11,24,14,30,814.0,71.0,0.7,12.0,369.0,323.2,238.67
2016,11,24,14,45,782.5,67.5,0.75,12.0,329.5,260.02,182.94
2016,11,24,15,0,751.0,64.0,0.8,12.0,290.0,200.01,130.66
2016,11,24,15,15,705.5,59.5,0.9,11.0,247.0,140.87,83.68
2016,11,24,15,30,660.0,55.0,1.0,10.0,204.0,84.14,46.37
2016,11,24,15,45,587.0,48.5,1.1,9.5,160.0,40.61,31.05
2016,11,24,16,0,514.0,42.0,1.2,9.0,116.0,35.19,25.81
2016,11,24,16,15,385.5,32.0,1.25,8.5,76.0,26.67,17.29
2016,11,24,16,30,257.0,22.0,1.3,8.0,36.0,18.28,1.97
2016,11,24,16,45,128.5,11.0,1.4,7.5,18.0,8.65,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,15,100.0,15.5,1.1,2.5,24.0,93.14,0.0
2016,11,25,7,30,200.0,31.0,1.0,3.0,48.0,264.14,205.83
2016,11,25,7,45,267.5,45.0,0.9,3.5,82.0,344.74,289.89
2016,11,25,8,0,335.0,59.0,0.8,4.0,116.0,428.03,361.89
2016,11,25,8,15,378.0,71.0,0.85,4.5,152.0,488.16,412.29
2016,11,25,8,30,421.0,83.0,0.9,5.0,188.0,548.99,461.01
2016,11,25,8,45,447.0,94.0,0.95,6.0,223.0,591.96,493.0
2016,11,25,9,0,473.0,105.0,1.0,7.0,258.0,633.82,522.96
2016,11,25,9,15,503.0,109.0,1.0,7.5,288.5,668.66,547.07
2016,11,25,9,30,533.0,113.0,1.0,8.0,319.0,701.88,569.4
2016,11,25,9,45,426.0,145.0,1.0,8.5,318.0,633.8,515.53
2016,11,25,10,0,319.0,177.0,1.0,9.0,317.0,540.31,441.28
2016,11,25,10,15,213.5,195.5,1.0,9.5,291.5,431.37,354.06
2016,11,25,10,30,108.0,214.0,1.0,10.0,266.0,324.59,266.29
2016,11,25,10,45,264.0,204.5,1.0,10.5,337.0,496.31,404.37
2016,11,25,11,0,420.0,195.0,1.0,11.0,408.0,639.99,511.99
2016,11,25,11,15,398.5,204.0,1.0,11.0,409.5,595.38,476.63
2016,11,25,11,30,377.0,213.0,1.0,11.0,411.0,571.41,458.06
2016,11,25,11,45,323.5,224.0,1.0,11.0,394.5,522.35,419.72
2016,11,25,12,0,270.0,235.0,1.0,11.0,378.0,475.21,382.69
2016,11,25,12,15,243.5,236.0,1.0,11.0,364.0,423.68,342.9
2016,11,25,12,30,217.0,237.0,1.0,11.0,350.0,391.5,317.4
2016,11,25,12,45,314.0,214.5,1.0,11.0,374.0,435.37,352.81
2016,11,25,13,0,411.0,192.0,1.0,11.0,398.0,468.31,378.06
2016,11,25,13,15,320.0,198.0,1.0,11.0,354.5,382.98,309.94
2016,11,25,13,30,229.0,204.0,1.0,11.0,311.0,308.51,250.21
2016,11,25,13,45,204.5,193.5,1.0,11.0,285.0,271.22,219.77
2016,11,25,14,0,180.0,183.0,1.0,11.0,259.0,236.57,190.95
2016,11,25,14,15,144.0,169.0,0.95,10.5,226.5,197.47,158.75
2016,11,25,14,30,108.0,155.0,0.9,10.0,194.0,162.79,130.24
2016,11,25,14,45,101.0,139.5,0.85,10.0,173.0,138.62,109.53
2016,11,25,15,0,94.0,124.0,0.8,10.0,152.0,115.63,89.86
2016,11,25,15,15,354.5,89.5,0.75,9.5,172.5,116.83,79.42
2016,11,25,15,30,615.0,55.0,0.7,9.0,193.0,82.6,46.26
2016,11,25,15,45,548.5,48.0,0.7,8.5,151.0,39.92,30.55
2016,11,25,16,0,482.0,41.0,0.7,8.0,109.0,34.18,25.03
2016,11,25,16,15,357.5,31.0,0.75,7.5,71.0,25.72,16.52
2016,11,25,16,30,233.0,21.0,0.8,7.0,33.0,17.37,0.92
2016,11,25,16,45,116.5,10.5,0.85,6.5,16.5,8.26,0.0
2016,11,25,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,7.0,3.0,2.36,0.0
2016,11,26,7,30,0.0,6.0,1.8,7.0,6.0,4.54,0.0
2016,11,26,7,45,0.0,11.5,1.9,7.0,11.5,8.72,1.8
2016,11,26,8,0,0.0,17.0,2.0,7.0,17.0,12.91,5.61
2016,11,26,8,15,0.0,22.5,2.0,7.0,22.5,17.11,9.41
2016,11,26,8,30,0.0,28.0,2.0,7.0,28.0,21.32,13.19
2016,11,26,8,45,0.0,33.5,2.05,7.0,33.5,25.54,16.93
2016,11,26,9,0,0.0,39.0,2.1,7.0,39.0,29.77,20.64
2016,11,26,9,15,0.0,44.0,1.95,7.0,44.0,33.62,23.99
2016,11,26,9,30,0.0,49.0,1.8,7.0,49.0,37.48,27.32
2016,11,26,9,45,0.0,72.5,1.7,7.0,72.5,55.64,43.11
2016,11,26,10,0,0.0,96.0,1.6,7.0,96.0,76.25,60.86
2016,11,26,10,15,0.0,77.0,1.6,7.0,77.0,59.14,45.93
2016,11,26,10,30,0.0,58.0,1.6,7.0,58.0,44.45,33.15
2016,11,26,10,45,26.5,136.5,1.6,7.0,150.0,150.39,125.07
2016,11,26,11,0,53.0,215.0,1.6,7.0,242.0,262.22,218.46
2016,11,26,11,15,35.5,204.5,1.65,7.0,223.0,229.13,189.9
2016,11,26,11,30,18.0,194.0,1.7,7.0,204.0,181.16,149.43
2016,11,26,11,45,43.5,213.0,1.8,7.0,236.5,237.64,197.32
2016,11,26,12,0,69.0,232.0,1.9,7.0,269.0,275.07,228.59
2016,11,26,12,15,80.0,233.0,1.95,7.0,275.0,279.12,231.98
2016,11,26,12,30,91.0,234.0,2.0,7.0,281.0,282.18,234.66
2016,11,26,12,45,45.5,169.5,2.05,7.0,193.0,179.27,148.52
2016,11,26,13,0,0.0,105.0,2.1,7.0,105.0,81.75,65.1
2016,11,26,13,15,24.0,149.0,2.1,7.0,160.5,140.55,115.91
2016,11,26,13,30,48.0,193.0,2.1,7.0,216.0,191.87,159.23
2016,11,26,13,45,24.0,162.0,2.1,7.0,173.5,140.67,115.76
2016,11,26,14,0,0.0,131.0,2.1,7.0,131.0,102.7,83.59
2016,11,26,14,15,103.0,141.0,2.0,7.0,178.5,158.81,130.09
2016,11,26,14,30,206.0,151.0,1.9,7.0,226.0,190.07,152.8
2016,11,26,14,45,183.0,139.0,1.85,7.0,200.5,158.92,125.38
2016,11,26,15,0,160.0,127.0,1.8,7.0,175.0,130.53,100.97
2016,11,26,15,15,144.0,109.5,1.7,7.0,147.5,101.93,76.9
2016,11,26,15,30,128.0,92.0,1.6,7.0,120.0,75.72,56.35
2016,11,26,15,45,100.5,73.5,1.55,7.0,92.5,52.41,42.02
2016,11,26,16,0,73.0,55.0,1.5,7.0,65.0,39.76,30.06
2016,11,26,16,15,36.5,37.0,1.55,7.0,42.0,27.17,17.72
2016,11,26,16,30,0.0,19.0,1.6,7.0,19.0,14.28,0.0
2016,11,26,16,45,0.0,9.5,1.65,7.0,9.5,7.47,0.0
2016,11,26,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,91.0,16.5,2.4,6.0,24.0,86.42,0.0
2016,11,27,7,30,182.0,33.0,2.4,6.0,48.0,249.76,185.39
2016,11,27,7,45,313.0,43.0,2.4,6.5,87.5,381.73,318.79
2016,11,27,8,0,444.0,53.0,2.4,7.0,127.0,517.89,435.12
2016,11,27,8,15,513.5,60.5,2.4,7.0,168.5,602.35,505.83
2016,11,27,8,30,583.0,68.0,2.4,7.0,210.0,686.99,573.7
2016,11,27,8,45,652.5,68.0,2.45,7.5,253.5,762.01,630.54
2016,11,27,9,0,722.0,68.0,2.5,8.0,297.0,835.11,683.73
2016,11,27,9,15,751.0,71.5,2.5,8.0,333.5,864.09,703.6
2016,11,27,9,30,780.0,75.0,2.5,8.0,370.0,898.45,727.31
2016,11,27,9,45,813.0,73.5,2.5,8.5,403.5,927.17,745.12
2016,11,27,10,0,846.0,72.0,2.5,9.0,437.0,952.01,759.94
2016,11,27,10,15,544.0,139.5,2.45,9.0,379.5,728.96,594.63
2016,11,27,10,30,242.0,207.0,2.4,9.0,322.0,488.66,403.68
2016,11,27,10,45,357.0,193.5,2.35,9.5,369.5,571.07,471.21
2016,11,27,11,0,472.0,180.0,2.3,10.0,417.0,671.83,547.84
2016,11,27,11,15,686.0,129.0,2.25,10.0,481.0,801.46,644.56
2016,11,27,11,30,900.0,78.0,2.2,10.0,545.0,891.13,707.26
2016,11,27,11,45,661.0,140.5,2.15,10.5,484.5,744.42,598.08
2016,11,27,12,0,422.0,203.0,2.1,11.0,424.0,581.18,470.79
2016,11,27,12,15,660.5,140.0,2.05,11.0,482.0,686.71,555.14
2016,11,27,12,30,899.0,77.0,2.0,11.0,540.0,751.2,603.16
2016,11,27,12,45,890.5,77.0,2.0,11.0,527.0,703.93,567.07
2016,11,27,13,0,882.0,77.0,2.0,11.0,514.0,659.96,532.3
2016,11,27,13,15,675.5,119.0,1.95,10.5,445.5,536.59,435.36
2016,11,27,13,30,469.0,161.0,1.9,10.0,377.0,419.29,341.8
2016,11,27,13,45,387.5,164.5,1.85,10.0,336.0,352.53,286.97
2016,11,27,14,0,306.0,168.0,1.8,10.0,295.0,285.66,231.49
2016,11,27,14,15,390.0,141.0,1.75,10.0,290.0,278.5,222.18
2016,11,27,14,30,474.0,114.0,1.7,10.0,285.0,253.76,196.38
2016,11,27,14,45,593.5,88.0,1.65,10.0,279.0,232.94,170.87
2016,11,27,15,0,713.0,62.0,1.6,10.0,273.0,194.89,130.02
2016,11,27,15,15,665.5,57.5,1.5,9.5,231.5,135.41,81.28
2016,11,27,15,30,618.0,53.0,1.4,9.0,190.0,83.59,46.25
2016,11,27,15,45,541.5,47.0,1.3,8.5,147.5,39.09,29.77
2016,11,27,16,0,465.0,41.0,1.2,8.0,105.0,34.11,24.9
2016,11,27,16,15,232.5,36.0,1.15,7.5,68.0,27.27,17.72
2016,11,27,16,30,0.0,31.0,1.1,7.0,31.0,21.64,0.8
2016,11,27,16,45,0.0,15.5,1.1,6.5,15.5,12.2,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,43.5,14.5,2.25,8.0,18.0,46.46,0.0
2016,11,28,7,30,87.0,29.0,2.3,8.0,36.0,142.58,100.4
2016,11,28,7,45,138.5,46.0,2.4,8.0,65.0,217.17,180.07
2016,11,28,8,0,190.0,63.0,2.5,8.0,94.0,286.44,243.38
2016,11,28,8,15,223.0,79.5,2.55,8.0,125.5,339.33,290.51
2016,11,28,8,30,256.0,96.0,2.6,8.0,157.0,392.69,336.54
2016,11,28,8,45,283.0,110.0,2.7,8.0,189.0,436.32,373.26
2016,11,28,9,0,310.0,124.0,2.8,8.0,221.0,479.74,408.86
2016,11,28,9,15,340.5,131.0,2.8,8.0,249.5,515.61,437.68
2016,11,28,9,30,371.0,138.0,2.8,8.0,278.0,574.38,483.47
2016,11,28,9,45,195.0,149.5,2.85,8.5,224.0,366.2,310.3
2016,11,28,10,0,19.0,161.0,2.9,9.0,170.0,163.22,134.81
2016,11,28,10,15,9.5,125.0,2.9,9.0,129.5,112.88,91.95
2016,11,28,10,30,0.0,89.0,2.9,9.0,89.0,69.1,54.04
2016,11,28,10,45,0.0,97.0,2.9,9.5,97.0,75.93,59.72
2016,11,28,11,0,0.0,105.0,2.9,10.0,105.0,82.76,65.35
2016,11,28,11,15,39.0,167.5,2.9,10.0,187.5,191.07,157.97
2016,11,28,11,30,78.0,230.0,2.9,10.0,270.0,292.7,242.27
2016,11,28,11,45,41.5,199.5,2.9,10.0,221.0,221.71,182.48
2016,11,28,12,0,5.0,169.0,2.9,10.0,172.0,143.47,116.33
2016,11,28,12,15,2.5,116.0,2.85,10.0,117.5,93.28,74.17
2016,11,28,12,30,0.0,63.0,2.8,10.0,63.0,48.34,35.91
2016,11,28,12,45,122.5,140.5,2.8,10.0,201.0,216.79,180.95
2016,11,28,13,0,245.0,218.0,2.8,10.0,339.0,377.24,312.28
2016,11,28,13,15,260.5,206.5,2.75,10.0,330.5,358.14,295.6
2016,11,28,13,30,276.0,195.0,2.7,10.0,322.0,337.34,277.9
2016,11,28,13,45,138.0,161.0,2.7,10.0,224.5,210.74,173.04
2016,11,28,14,0,0.0,127.0,2.7,10.0,127.0,99.54,79.94
2016,11,28,14,15,0.0,101.0,2.65,10.0,101.0,78.22,62.0
2016,11,28,14,30,0.0,75.0,2.6,10.0,75.0,57.61,44.4
2016,11,28,14,45,0.0,67.0,2.55,10.0,67.0,51.38,39.1
2016,11,28,15,0,0.0,59.0,2.5,10.0,59.0,45.21,33.78
2016,11,28,15,15,0.0,49.5,2.35,9.5,49.5,37.88,27.46
2016,11,28,15,30,0.0,40.0,2.2,9.0,40.0,30.56,21.05
2016,11,28,15,45,0.0,31.0,2.1,8.5,31.0,23.65,15.82
2016,11,28,16,0,0.0,22.0,2.0,8.0,22.0,16.75,9.36
2016,11,28,16,15,0.0,14.0,1.9,7.5,14.0,10.64,3.45
2016,11,28,16,30,0.0,6.0,1.8,7.0,6.0,4.54,0.0
2016,11,28,16,45,0.0,3.0,1.7,6.5,3.0,2.36,0.0
2016,11,28,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,227.5,10.5,1.4,2.5,27.0,191.29,0.0
2016,11,29,7,30,455.0,21.0,1.4,3.0,54.0,446.2,309.5
2016,11,29,7,45,555.5,27.0,1.4,3.5,96.0,562.34,458.34
2016,11,29,8,0,656.0,33.0,1.4,4.0,138.0,674.07,553.82
2016,11,29,8,15,712.5,37.0,1.4,4.5,181.5,737.05,605.27
2016,11,29,8,30,769.0,41.0,1.4,5.0,225.0,806.89,658.49
2016,11,29,8,45,804.5,43.5,1.45,5.5,266.0,853.7,692.49
2016,11,29,9,0,840.0,46.0,1.5,6.0,307.0,898.82,723.82
2016,11,29,9,15,863.5,48.0,1.45,6.5,344.0,929.08,741.92
2016,11,29,9,30,887.0,50.0,1.4,7.0,381.0,956.36,757.36
2016,11,29,9,45,902.5,51.5,1.4,7.5,412.5,971.69,764.93
2016,11,29,10,0,918.0,53.0,1.4,8.0,444.0,983.42,770.09
2016,11,29,10,15,928.5,54.0,1.35,8.5,468.5,985.76,768.02
2016,11,29,10,30,939.0,55.0,1.3,9.0,493.0,984.27,763.57
2016,11,29,10,45,945.0,56.0,1.3,9.5,511.0,974.58,754.67
2016,11,29,11,0,951.0,57.0,1.3,10.0,529.0,961.06,743.47
2016,11,29,11,15,954.0,57.0,1.3,10.0,539.0,939.65,728.45
2016,11,29,11,30,957.0,57.0,1.3,10.0,549.0,914.63,711.15
2016,11,29,11,45,956.5,58.0,1.3,10.5,551.5,884.41,689.1
2016,11,29,12,0,956.0,59.0,1.3,11.0,554.0,850.9,664.88
2016,11,29,12,15,953.5,58.5,1.3,11.0,549.0,810.88,637.27
2016,11,29,12,30,951.0,58.0,1.3,11.0,544.0,768.12,607.56
2016,11,29,12,45,938.5,61.0,1.3,11.0,530.5,720.04,573.64
2016,11,29,13,0,926.0,64.0,1.3,11.0,517.0,670.29,535.37
2016,11,29,13,15,917.5,63.0,1.3,11.0,497.0,617.1,493.6
2016,11,29,13,30,909.0,62.0,1.3,11.0,477.0,562.61,449.54
2016,11,29,13,45,893.0,61.5,1.35,11.0,450.0,503.96,401.09
2016,11,29,14,0,877.0,61.0,1.4,11.0,423.0,445.27,350.9
2016,11,29,14,15,858.5,59.0,1.35,10.5,390.0,384.4,297.59
2016,11,29,14,30,840.0,57.0,1.3,10.0,357.0,324.39,243.51
2016,11,29,14,45,811.5,54.5,1.3,10.0,319.0,261.78,186.61
2016,11,29,15,0,783.0,52.0,1.3,10.0,281.0,201.9,132.83
2016,11,29,15,15,741.5,48.5,1.25,9.0,239.5,142.37,83.75
2016,11,29,15,30,700.0,45.0,1.2,8.0,198.0,87.66,46.34
2016,11,29,15,45,632.0,39.5,1.15,7.5,155.0,36.68,27.69
2016,11,29,16,0,564.0,34.0,1.1,7.0,112.0,31.46,22.61
2016,11,29,16,15,440.5,26.0,1.1,6.5,73.0,23.83,14.77
2016,11,29,16,30,317.0,18.0,1.1,6.0,34.0,16.38,0.0
2016,11,29,16,45,158.5,9.0,1.15,5.5,17.0,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,14.5,12.0,0.25,5.0,13.0,21.09,0.0
2016,11,30,7,30,29.0,24.0,0.3,5.0,26.0,65.9,40.25
2016,11,30,7,45,54.0,41.0,0.35,5.5,48.5,116.84,94.67
2016,11,30,8,0,79.0,58.0,0.4,6.0,71.0,160.56,134.72
2016,11,30,8,15,92.0,76.0,0.4,6.0,95.0,195.16,165.55
2016,11,30,8,30,105.0,94.0,0.4,6.0,119.0,229.19,195.06
2016,11,30,8,45,111.5,111.0,0.4,6.5,141.5,254.9,216.23
2016,11,30,9,0,118.0,128.0,0.4,7.0,164.0,280.17,236.42
2016,11,30,9,15,123.5,143.0,0.5,7.5,185.0,300.85,252.75
2016,11,30,9,30,129.0,158.0,0.6,8.0,206.0,321.13,268.47
2016,11,30,9,45,486.5,112.0,0.7,8.5,314.5,650.63,531.04
2016,11,30,10,0,844.0,66.0,0.8,9.0,423.0,940.77,732.25
2016,11,30,10,15,857.0,67.5,0.8,9.0,448.0,935.26,722.55
2016,11,30,10,30,870.0,69.0,0.8,9.0,473.0,937.38,723.0
2016,11,30,10,45,678.0,121.0,0.85,9.0,443.0,821.85,643.48
2016,11,30,11,0,486.0,173.0,0.9,9.0,413.0,677.41,540.45
2016,11,30,11,15,690.5,123.0,0.9,9.0,472.0,799.22,630.93
2016,11,30,11,30,895.0,73.0,0.9,9.0,531.0,881.24,686.1
2016,11,30,11,45,575.0,151.5,0.95,9.5,446.5,675.62,537.93
2016,11,30,12,0,255.0,230.0,1.0,10.0,362.0,460.09,371.28
2016,11,30,12,15,184.0,231.0,1.05,10.0,325.5,375.09,305.74
2016,11,30,12,30,113.0,232.0,1.1,10.0,289.0,297.9,243.55
2016,11,30,12,45,71.0,212.5,1.15,10.0,248.0,241.13,197.34
2016,11,30,13,0,29.0,193.0,1.2,10.0,207.0,189.28,154.39
2016,11,30,13,15,14.5,156.5,1.3,10.0,163.5,134.29,108.84
2016,11,30,13,30,0.0,120.0,1.4,10.0,120.0,94.22,75.17
2016,11,30,13,45,0.0,117.5,1.5,10.0,117.5,92.0,73.49
2016,11,30,14,0,0.0,115.0,1.6,10.0,115.0,89.78,71.75
2016,11,30,14,15,0.0,60.0,1.6,9.5,60.0,45.97,34.34
2016,11,30,14,30,0.0,5.0,1.6,9.0,5.0,3.8,0.0
2016,11,30,14,45,0.0,4.5,1.65,9.0,4.5,3.41,0.0
2016,11,30,15,0,0.0,4.0,1.7,9.0,4.0,3.03,0.0
2016,11,30,15,15,0.0,3.0,1.65,8.5,3.0,2.27,0.0
2016,11,30,15,30,0.0,2.0,1.6,8.0,2.0,1.51,0.0
2016,11,30,15,45,202.0,23.5,1.6,8.0,51.0,18.66,11.34
2016,11,30,16,0,404.0,45.0,1.6,8.0,100.0,37.12,27.54
2016,11,30,16,15,281.0,33.0,1.55,7.5,64.5,27.18,17.48
2016,11,30,16,30,158.0,21.0,1.5,7.0,29.0,15.99,0.0
2016,11,30,16,45,79.0,10.5,1.5,7.0,14.5,8.26,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,15,186.5,11.0,1.45,2.5,23.5,158.24,0.0
2016,12,1,7,30,373.0,22.0,1.4,3.0,47.0,372.06,234.78
2016,12,1,7,45,488.0,29.0,1.4,4.0,87.5,503.85,410.53
2016,12,1,8,0,603.0,36.0,1.4,5.0,128.0,628.49,516.75
2016,12,1,8,15,665.0,40.5,1.4,5.5,171.5,705.08,579.04
2016,12,1,8,30,727.0,45.0,1.4,6.0,215.0,781.36,637.43
2016,12,1,8,45,769.5,48.0,1.45,6.5,256.5,836.19,677.55
2016,12,1,9,0,812.0,51.0,1.5,7.0,298.0,889.04,714.55
2016,12,1,9,15,837.5,53.5,1.55,7.0,335.5,911.28,729.75
2016,12,1,9,30,863.0,56.0,1.6,7.0,373.0,941.03,750.16
2016,12,1,9,45,878.5,58.0,1.7,7.5,404.5,957.0,759.81
2016,12,1,10,0,894.0,60.0,1.8,8.0,436.0,969.46,767.07
2016,12,1,10,15,906.0,61.5,1.8,8.0,461.5,974.12,768.9
2016,12,1,10,30,918.0,63.0,1.8,8.0,487.0,974.97,768.31
2016,12,1,10,45,926.0,64.0,1.85,8.5,505.5,967.47,761.4
2016,12,1,11,0,934.0,65.0,1.9,9.0,524.0,956.14,752.09
2016,12,1,11,15,938.0,65.5,1.9,9.0,535.0,936.7,738.01
2016,12,1,11,30,942.0,66.0,1.9,9.0,546.0,913.64,721.6
2016,12,1,11,45,942.5,66.5,1.95,9.5,548.5,884.06,699.97
2016,12,1,12,0,943.0,67.0,2.0,10.0,551.0,851.22,676.08
2016,12,1,12,15,941.5,66.5,1.95,10.0,546.5,812.5,648.17
2016,12,1,12,30,940.0,66.0,1.9,10.0,542.0,770.98,618.18
2016,12,1,12,45,935.0,65.5,1.9,10.0,529.5,724.44,584.53
2016,12,1,13,0,930.0,65.0,1.9,10.0,517.0,675.76,546.45
2016,12,1,13,15,921.5,64.0,1.85,10.0,497.0,622.55,503.58
2016,12,1,13,30,913.0,63.0,1.8,10.0,477.0,568.01,458.52
2016,12,1,13,45,899.0,62.0,1.75,10.0,450.0,509.72,409.21
2016,12,1,14,0,885.0,61.0,1.7,10.0,423.0,451.17,358.21
2016,12,1,14,15,865.5,59.0,1.7,10.0,390.0,389.6,303.52
2016,12,1,14,30,846.0,57.0,1.7,10.0,357.0,328.97,248.26
