Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,14,45,817.0,54.5,1.7,10.0,318.5,266.0,190.75
2016,12,1,15,0,788.0,52.0,1.7,10.0,280.0,205.73,136.31
2016,12,1,15,15,745.0,48.0,1.55,9.0,238.5,145.23,85.98
2016,12,1,15,30,702.0,44.0,1.4,8.0,197.0,89.73,47.24
2016,12,1,15,45,635.0,39.0,1.3,7.5,154.0,38.35,29.19
2016,12,1,16,0,568.0,34.0,1.2,7.0,111.0,31.49,22.61
2016,12,1,16,15,443.5,25.5,1.2,6.0,72.0,23.4,14.36
2016,12,1,16,30,319.0,17.0,1.2,5.0,33.0,15.46,0.0
2016,12,1,16,45,159.5,8.5,1.25,4.5,16.5,6.69,0.0
2016,12,1,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,15,212.0,10.0,1.7,1.5,23.5,177.65,0.0
2016,12,2,7,30,424.0,20.0,1.7,2.0,47.0,412.2,242.45
2016,12,2,7,45,531.0,26.5,1.75,2.5,88.0,538.37,439.01
2016,12,2,8,0,638.0,33.0,1.8,3.0,129.0,655.68,543.15
2016,12,2,8,15,697.0,37.0,1.8,3.5,172.0,729.02,604.24
2016,12,2,8,30,756.0,41.0,1.8,4.0,215.0,793.02,654.47
2016,12,2,8,45,791.5,44.5,1.8,5.0,256.0,841.24,688.83
2016,12,2,9,0,827.0,48.0,1.8,6.0,297.0,887.78,720.02
2016,12,2,9,15,851.5,50.0,1.85,6.5,334.0,918.89,740.59
2016,12,2,9,30,876.0,52.0,1.9,7.0,371.0,947.16,758.62
2016,12,2,9,45,889.0,55.0,2.0,7.5,402.5,962.41,767.71
2016,12,2,10,0,902.0,58.0,2.1,8.0,434.0,974.05,774.29
2016,12,2,10,15,913.5,59.0,2.1,8.0,459.5,977.59,775.38
2016,12,2,10,30,925.0,60.0,2.1,8.0,485.0,977.36,774.04
2016,12,2,10,45,931.5,61.0,2.1,8.5,503.0,968.53,765.46
2016,12,2,11,0,938.0,62.0,2.1,9.0,521.0,955.9,754.52
2016,12,2,11,15,942.0,62.5,2.05,9.0,531.5,936.56,739.86
2016,12,2,11,30,946.0,63.0,2.0,9.0,542.0,913.58,722.85
2016,12,2,11,45,947.0,63.0,2.0,9.5,545.0,883.86,700.49
2016,12,2,12,0,948.0,63.0,2.0,10.0,548.0,850.86,675.93
2016,12,2,12,15,946.0,63.0,2.0,10.0,543.5,812.38,648.65
2016,12,2,12,30,944.0,63.0,2.0,10.0,539.0,771.1,619.22
2016,12,2,12,45,940.0,62.0,2.0,10.5,526.5,724.67,584.69
2016,12,2,13,0,936.0,61.0,2.0,11.0,514.0,676.02,545.62
2016,12,2,13,15,927.5,60.0,2.0,11.0,494.0,622.7,503.02
2016,12,2,13,30,919.0,59.0,2.0,11.0,474.0,568.05,458.14
2016,12,2,13,45,903.5,58.5,2.0,11.0,447.5,509.42,408.75
2016,12,2,14,0,888.0,58.0,2.0,11.0,421.0,450.68,357.7
2016,12,2,14,15,869.0,56.0,2.0,10.5,388.0,389.25,303.6
2016,12,2,14,30,850.0,54.0,2.0,10.0,355.0,328.72,248.7
2016,12,2,14,45,819.0,52.0,2.0,10.0,316.5,266.24,191.4
2016,12,2,15,0,788.0,50.0,2.0,10.0,278.0,205.37,136.3
2016,12,2,15,15,745.5,46.5,1.9,9.5,236.5,145.41,85.98
2016,12,2,15,30,703.0,43.0,1.8,9.0,195.0,90.35,47.18
2016,12,2,15,45,631.5,38.5,1.7,8.5,152.0,39.21,29.83
2016,12,2,16,0,560.0,34.0,1.6,8.0,109.0,31.44,22.45
2016,12,2,16,15,434.5,25.5,1.55,7.0,70.5,23.36,14.22
2016,12,2,16,30,309.0,17.0,1.5,6.0,32.0,15.44,0.0
2016,12,2,16,45,154.5,8.5,1.5,5.5,16.0,6.69,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,10.0,1.2,2.5,21.0,149.8,0.0
2016,12,3,7,30,355.0,20.0,1.2,3.0,42.0,352.08,187.49
2016,12,3,7,45,467.0,27.5,1.3,4.0,81.0,482.98,390.94
2016,12,3,8,0,579.0,35.0,1.4,5.0,120.0,604.39,497.35
2016,12,3,8,15,641.5,39.5,1.4,5.5,162.0,680.81,560.3
2016,12,3,8,30,704.0,44.0,1.4,6.0,204.0,757.04,619.35
2016,12,3,8,45,744.5,47.0,1.45,6.5,244.5,809.61,658.32
2016,12,3,9,0,785.0,50.0,1.5,7.0,285.0,860.28,694.23
2016,12,3,9,15,811.0,52.5,1.5,7.5,321.5,882.92,708.03
2016,12,3,9,30,837.0,55.0,1.5,8.0,358.0,913.17,726.97
2016,12,3,9,45,853.0,57.5,1.55,8.5,389.0,930.53,736.98
2016,12,3,10,0,869.0,60.0,1.6,9.0,420.0,944.47,744.64
2016,12,3,10,15,881.5,61.0,1.55,9.5,445.5,949.26,744.5
2016,12,3,10,30,894.0,62.0,1.5,10.0,471.0,950.39,742.02
2016,12,3,10,45,903.5,62.5,1.5,10.5,489.0,944.23,735.47
2016,12,3,11,0,913.0,63.0,1.5,11.0,507.0,934.3,726.61
2016,12,3,11,15,917.5,63.5,1.5,11.0,518.0,916.07,713.56
2016,12,3,11,30,922.0,64.0,1.5,11.0,529.0,894.28,698.25
2016,12,3,11,45,923.0,64.0,1.5,11.5,532.5,865.38,676.86
2016,12,3,12,0,924.0,64.0,1.5,12.0,536.0,833.27,653.37
2016,12,3,12,15,922.5,64.0,1.5,12.0,531.5,796.16,627.53
2016,12,3,12,30,921.0,64.0,1.5,12.0,527.0,756.28,599.59
2016,12,3,12,45,917.0,63.0,1.5,12.5,515.0,710.92,566.37
2016,12,3,13,0,913.0,62.0,1.5,13.0,503.0,663.41,528.85
2016,12,3,13,15,905.0,61.0,1.45,13.0,484.0,611.57,487.76
2016,12,3,13,30,897.0,60.0,1.4,13.0,465.0,558.4,444.53
2016,12,3,13,45,885.5,58.5,1.4,13.0,439.0,501.88,397.72
2016,12,3,14,0,874.0,57.0,1.4,13.0,413.0,444.89,348.97
2016,12,3,14,15,856.0,55.5,1.3,12.5,381.0,385.23,296.87
2016,12,3,14,30,838.0,54.0,1.2,12.0,349.0,326.33,244.02
2016,12,3,14,45,811.0,51.5,1.15,12.0,312.0,265.14,188.58
2016,12,3,15,0,784.0,49.0,1.1,12.0,275.0,205.14,134.82
2016,12,3,15,15,743.0,45.5,1.0,11.0,234.0,145.64,85.5
2016,12,3,15,30,702.0,42.0,0.9,10.0,193.0,90.84,46.99
2016,12,3,15,45,633.0,37.5,0.8,9.5,150.5,39.72,30.16
2016,12,3,16,0,564.0,33.0,0.7,9.0,108.0,30.58,21.61
2016,12,3,16,15,441.5,25.0,0.7,8.0,70.0,22.94,13.8
2016,12,3,16,30,319.0,17.0,0.7,7.0,32.0,15.46,0.0
2016,12,3,16,45,159.5,8.5,0.75,6.5,16.0,6.69,0.0
2016,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,15,148.0,10.5,0.7,4.5,19.0,126.42,0.0
2016,12,4,7,30,296.0,21.0,0.6,5.0,38.0,312.32,144.28
2016,12,4,7,45,413.0,29.5,0.55,5.5,76.0,450.21,358.43
2016,12,4,8,0,530.0,38.0,0.5,6.0,114.0,574.42,464.78
2016,12,4,8,15,597.0,43.5,0.45,6.5,156.0,643.83,520.07
2016,12,4,8,30,664.0,49.0,0.4,7.0,198.0,725.2,580.49
2016,12,4,8,45,709.0,52.5,0.4,7.5,238.5,782.66,620.92
2016,12,4,9,0,754.0,56.0,0.4,8.0,279.0,838.22,658.2
2016,12,4,9,15,781.5,58.5,0.45,8.5,315.5,873.14,680.71
2016,12,4,9,30,809.0,61.0,0.5,9.0,352.0,905.11,700.85
2016,12,4,9,45,798.5,70.5,0.6,9.5,378.5,906.06,700.69
2016,12,4,10,0,788.0,80.0,0.7,10.0,405.0,903.06,698.27
2016,12,4,10,15,650.5,114.0,0.75,10.5,393.0,811.06,633.51
2016,12,4,10,30,513.0,148.0,0.8,11.0,381.0,699.74,554.55
2016,12,4,10,45,574.5,137.0,0.85,11.5,407.5,741.67,585.06
2016,12,4,11,0,636.0,126.0,0.9,12.0,434.0,772.53,605.4
2016,12,4,11,15,587.5,144.0,0.9,12.0,433.5,729.7,574.08
2016,12,4,11,30,539.0,162.0,0.9,12.0,433.0,679.37,537.31
2016,12,4,11,45,696.5,124.0,0.95,12.0,476.0,759.31,596.51
2016,12,4,12,0,854.0,86.0,1.0,12.0,519.0,811.96,633.16
2016,12,4,12,15,712.0,119.0,1.0,12.0,478.0,708.43,559.07
2016,12,4,12,30,570.0,152.0,1.0,12.0,437.0,597.43,476.37
2016,12,4,12,45,501.0,165.5,1.05,12.0,412.0,534.51,428.96
2016,12,4,13,0,432.0,179.0,1.1,12.0,387.0,475.16,382.79
2016,12,4,13,15,472.5,162.5,1.1,11.5,382.0,457.28,369.45
2016,12,4,13,30,513.0,146.0,1.1,11.0,377.0,434.61,351.16
2016,12,4,13,45,373.0,159.0,1.15,11.0,321.5,335.53,271.44
2016,12,4,14,0,233.0,172.0,1.2,11.0,266.0,262.32,212.02
2016,12,4,14,15,316.5,147.0,1.2,10.5,264.5,254.15,203.26
2016,12,4,14,30,400.0,122.0,1.2,10.0,263.0,243.46,190.21
2016,12,4,14,45,356.0,118.5,1.2,10.0,234.0,200.38,152.67
2016,12,4,15,0,312.0,115.0,1.2,10.0,205.0,158.5,116.98
2016,12,4,15,15,279.5,101.0,1.15,9.5,172.5,119.95,85.17
2016,12,4,15,30,247.0,87.0,1.1,9.0,140.0,85.56,59.23
2016,12,4,15,45,209.0,70.0,1.1,8.5,108.0,53.29,42.48
2016,12,4,16,0,171.0,53.0,1.1,8.0,76.0,38.84,29.02
2016,12,4,16,15,85.5,36.5,1.1,7.5,48.0,26.87,17.12
2016,12,4,16,30,0.0,20.0,1.1,7.0,20.0,14.85,0.0
2016,12,4,16,45,0.0,10.0,1.1,7.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,15,42.0,10.5,1.3,5.0,12.5,41.74,0.0
2016,12,5,7,30,84.0,21.0,1.3,5.0,25.0,117.89,43.19
2016,12,5,7,45,132.0,36.5,1.3,5.5,51.5,196.9,159.83
2016,12,5,8,0,180.0,52.0,1.3,6.0,78.0,260.53,220.46
2016,12,5,8,15,206.0,68.0,1.3,6.0,106.5,306.68,262.28
2016,12,5,8,30,232.0,84.0,1.3,6.0,135.0,352.92,302.59
2016,12,5,8,45,248.0,99.0,1.3,6.5,163.5,387.83,331.4
2016,12,5,9,0,264.0,114.0,1.3,7.0,192.0,422.15,358.67
2016,12,5,9,15,274.5,127.5,1.3,7.5,217.0,448.0,378.21
2016,12,5,9,30,285.0,141.0,1.3,8.0,242.0,472.82,396.42
2016,12,5,9,45,298.0,152.5,1.3,8.5,267.0,496.02,413.09
2016,12,5,10,0,311.0,164.0,1.3,9.0,292.0,517.91,428.44
2016,12,5,10,15,250.0,182.5,1.3,9.0,289.0,475.98,392.86
2016,12,5,10,30,189.0,201.0,1.3,9.0,286.0,411.77,340.42
2016,12,5,10,45,261.5,200.0,1.35,9.5,323.0,492.08,404.43
2016,12,5,11,0,334.0,199.0,1.4,10.0,360.0,547.62,447.11
2016,12,5,11,15,492.5,163.5,1.4,10.0,407.0,658.26,532.85
2016,12,5,11,30,651.0,128.0,1.4,10.0,454.0,749.33,599.58
2016,12,5,11,45,770.5,103.5,1.4,10.0,492.0,798.72,633.95
2016,12,5,12,0,890.0,79.0,1.4,10.0,530.0,833.46,658.04
2016,12,5,12,15,654.5,135.0,1.4,10.0,465.5,681.35,546.55
2016,12,5,12,30,419.0,191.0,1.4,10.0,401.0,527.22,427.56
2016,12,5,12,45,397.0,190.5,1.4,10.0,385.5,473.32,386.6
2016,12,5,13,0,375.0,190.0,1.4,10.0,370.0,436.37,357.0
2016,12,5,13,15,294.0,193.5,1.35,10.0,331.0,369.37,302.41
2016,12,5,13,30,213.0,197.0,1.3,10.0,292.0,298.57,244.56
2016,12,5,13,45,297.5,174.0,1.3,10.0,298.5,313.37,255.93
2016,12,5,14,0,382.0,151.0,1.3,10.0,305.0,317.47,256.75
2016,12,5,14,15,331.5,144.5,1.25,9.5,271.0,258.33,207.09
2016,12,5,14,30,281.0,138.0,1.2,9.0,237.0,213.43,169.11
2016,12,5,14,45,259.5,127.0,1.15,9.0,210.5,177.99,137.98
2016,12,5,15,0,238.0,116.0,1.1,9.0,184.0,145.11,109.3
2016,12,5,15,15,219.5,100.0,1.05,8.5,155.5,111.44,80.95
2016,12,5,15,30,201.0,84.0,1.0,8.0,127.0,80.43,56.66
2016,12,5,15,45,173.5,67.0,1.0,7.5,98.5,51.28,37.38
2016,12,5,16,0,146.0,50.0,1.0,7.0,70.0,36.76,27.29
2016,12,5,16,15,73.0,34.5,1.0,6.5,44.5,25.6,16.12
2016,12,5,16,30,0.0,19.0,1.0,6.0,19.0,14.19,0.0
2016,12,5,16,45,0.0,9.5,1.0,6.0,9.5,7.47,0.0
2016,12,5,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,15,163.5,9.5,1.55,1.5,18.0,137.62,0.0
2016,12,6,7,30,327.0,19.0,1.6,2.0,36.0,321.63,96.64
2016,12,6,7,45,447.0,27.0,1.7,3.0,75.0,462.82,372.51
2016,12,6,8,0,567.0,35.0,1.8,4.0,114.0,591.14,489.64
2016,12,6,8,15,634.0,40.0,1.85,4.5,156.5,672.37,558.47
2016,12,6,8,30,701.0,45.0,1.9,5.0,199.0,753.5,623.21
2016,12,6,8,45,745.0,48.0,1.95,5.5,240.0,809.64,665.88
2016,12,6,9,0,789.0,51.0,2.0,6.0,281.0,863.88,705.22
2016,12,6,9,15,816.0,54.0,2.0,6.0,318.0,899.33,730.09
2016,12,6,9,30,843.0,57.0,2.0,6.0,355.0,931.81,752.22
2016,12,6,9,45,862.5,58.5,2.0,6.5,387.0,940.36,755.4
2016,12,6,10,0,882.0,60.0,2.0,7.0,419.0,956.43,764.13
2016,12,6,10,15,894.5,61.5,2.0,7.0,444.5,962.11,766.72
2016,12,6,10,30,907.0,63.0,2.0,7.0,470.0,964.07,766.91
2016,12,6,10,45,699.5,114.0,2.0,7.5,436.0,834.32,671.56
2016,12,6,11,0,492.0,165.0,2.0,8.0,402.0,675.22,551.91
2016,12,6,11,15,712.0,115.0,2.0,8.0,466.0,810.89,655.11
2016,12,6,11,30,932.0,65.0,2.0,8.0,530.0,905.46,721.59
2016,12,6,11,45,932.0,65.5,2.0,8.5,533.0,876.36,698.17
2016,12,6,12,0,932.0,66.0,2.0,9.0,536.0,844.07,673.95
2016,12,6,12,15,930.0,66.0,1.95,8.5,532.0,806.55,647.88
2016,12,6,12,30,928.0,66.0,1.9,8.0,528.0,766.28,619.65
2016,12,6,12,45,919.0,67.0,1.9,8.0,515.5,719.75,585.82
2016,12,6,13,0,910.0,68.0,1.9,8.0,503.0,671.38,547.66
2016,12,6,13,15,900.5,67.0,1.9,8.0,483.5,618.93,505.44
2016,12,6,13,30,891.0,66.0,1.9,8.0,464.0,565.28,461.07
2016,12,6,13,45,658.0,104.5,1.95,8.0,389.0,443.21,361.88
2016,12,6,14,0,425.0,143.0,2.0,8.0,314.0,330.07,269.31
2016,12,6,14,15,412.0,132.5,1.95,7.5,288.0,286.89,231.89
2016,12,6,14,30,399.0,122.0,1.9,7.0,262.0,244.9,194.39
2016,12,6,14,45,383.0,111.0,1.9,7.0,233.5,203.05,156.39
2016,12,6,15,0,367.0,100.0,1.9,7.0,205.0,163.06,120.27
2016,12,6,15,15,521.5,73.0,1.8,6.5,197.5,140.01,92.46
2016,12,6,15,30,676.0,46.0,1.7,6.0,190.0,96.62,52.73
2016,12,6,15,45,602.5,41.0,1.6,6.0,148.0,46.24,28.61
2016,12,6,16,0,529.0,36.0,1.5,6.0,106.0,33.05,24.07
2016,12,6,16,15,400.5,27.0,1.45,5.5,68.5,22.6,13.63
2016,12,6,16,30,272.0,18.0,1.4,5.0,31.0,14.94,0.0
2016,12,6,16,45,136.0,9.0,1.35,4.5,15.5,7.08,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.95,1.0,9.0,7.08,0.0
2016,12,7,7,30,0.0,18.0,0.9,1.0,18.0,16.13,0.0
2016,12,7,7,45,34.5,34.0,0.9,1.5,38.5,91.48,71.51
2016,12,7,8,0,69.0,50.0,0.9,2.0,59.0,141.57,119.5
2016,12,7,8,15,80.0,67.5,0.85,2.0,81.5,173.8,149.3
2016,12,7,8,30,91.0,85.0,0.8,2.0,104.0,205.29,177.61
2016,12,7,8,45,96.0,101.5,0.75,2.5,126.0,228.88,197.8
2016,12,7,9,0,101.0,118.0,0.7,3.0,148.0,252.08,216.98
2016,12,7,9,15,104.5,133.5,0.7,3.0,167.5,271.8,233.17
2016,12,7,9,30,108.0,149.0,0.7,3.0,187.0,291.09,248.7
2016,12,7,9,45,113.0,162.5,0.75,3.5,205.5,308.39,262.15
2016,12,7,10,0,118.0,176.0,0.8,4.0,224.0,325.25,275.05
2016,12,7,10,15,346.0,153.0,0.85,4.0,305.5,530.3,445.27
2016,12,7,10,30,574.0,130.0,0.9,4.0,387.0,745.36,607.86
2016,12,7,10,45,437.5,166.0,0.95,4.5,366.5,638.73,522.63
2016,12,7,11,0,301.0,202.0,1.0,5.0,346.0,521.69,430.18
2016,12,7,11,15,362.5,195.5,0.95,5.0,373.0,557.47,459.52
2016,12,7,11,30,424.0,189.0,0.9,5.0,400.0,609.66,498.59
2016,12,7,11,45,327.5,207.5,0.9,5.0,371.0,512.55,421.48
2016,12,7,12,0,231.0,226.0,0.9,5.0,342.0,421.71,349.0
2016,12,7,12,15,121.5,202.0,0.9,5.0,263.0,298.03,248.15
2016,12,7,12,30,12.0,178.0,0.9,5.0,184.0,156.46,128.9
2016,12,7,12,45,76.5,197.0,0.95,5.0,234.0,231.11,193.56
2016,12,7,13,0,141.0,216.0,1.0,5.0,284.0,299.94,250.66
2016,12,7,13,15,86.0,196.5,1.1,5.0,237.5,225.5,188.15
2016,12,7,13,30,31.0,177.0,1.2,5.0,191.0,170.37,141.63
2016,12,7,13,45,62.0,175.5,1.35,5.5,201.0,181.11,150.84
2016,12,7,14,0,93.0,174.0,1.5,6.0,211.0,188.33,156.28
2016,12,7,14,15,46.5,138.0,1.5,6.0,156.5,131.59,108.16
2016,12,7,14,30,0.0,102.0,1.5,6.0,102.0,79.08,63.79
2016,12,7,14,45,0.0,91.0,1.5,6.0,91.0,70.11,56.14
2016,12,7,15,0,0.0,80.0,1.5,6.0,80.0,61.28,48.45
2016,12,7,15,15,0.0,68.0,1.5,5.5,68.0,51.83,40.21
2016,12,7,15,30,0.0,56.0,1.5,5.0,56.0,42.53,31.97
2016,12,7,15,45,0.0,43.5,1.5,5.0,43.5,33.05,23.39
2016,12,7,16,0,0.0,31.0,1.5,5.0,31.0,23.69,15.76
2016,12,7,16,15,0.0,20.0,1.55,5.0,20.0,15.25,7.39
2016,12,7,16,30,0.0,9.0,1.6,5.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,1.65,5.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,15,108.5,9.5,2.55,9.0,14.5,93.57,0.0
2016,12,8,7,30,217.0,19.0,2.5,9.0,29.0,237.05,10.58
2016,12,8,7,45,341.0,28.0,2.5,9.5,64.0,385.24,302.61
2016,12,8,8,0,465.0,37.0,2.5,10.0,99.0,513.49,421.51
2016,12,8,8,15,536.5,43.0,2.45,10.0,139.0,595.84,492.19
2016,12,8,8,30,608.0,49.0,2.4,10.0,179.0,679.53,560.07
2016,12,8,8,45,309.0,76.5,2.4,10.0,143.0,434.14,367.38
2016,12,8,9,0,10.0,104.0,2.4,10.0,107.0,107.76,87.67
2016,12,8,9,15,14.0,117.5,2.35,10.0,122.0,123.25,101.52
2016,12,8,9,30,18.0,131.0,2.3,10.0,137.0,138.87,114.8
2016,12,8,9,45,9.5,133.5,2.25,10.5,137.0,129.1,105.66
2016,12,8,10,0,1.0,136.0,2.2,11.0,137.0,120.3,97.42
2016,12,8,10,15,0.5,92.5,2.15,11.0,93.0,73.63,57.68
2016,12,8,10,30,0.0,49.0,2.1,11.0,49.0,37.5,26.7
2016,12,8,10,45,0.0,84.5,2.05,11.5,84.5,65.21,50.29
2016,12,8,11,0,0.0,120.0,2.0,12.0,120.0,97.07,77.03
2016,12,8,11,15,7.0,150.0,1.95,12.0,153.5,131.39,105.94
2016,12,8,11,30,14.0,180.0,1.9,12.0,187.0,166.09,134.82
2016,12,8,11,45,14.0,181.5,1.85,12.0,188.5,165.85,134.43
2016,12,8,12,0,14.0,183.0,1.8,12.0,190.0,165.72,134.25
2016,12,8,12,15,7.0,147.0,1.75,12.0,150.5,124.88,100.16
2016,12,8,12,30,0.0,111.0,1.7,12.0,111.0,87.26,68.54
2016,12,8,12,45,2.0,135.0,1.7,12.0,136.5,109.37,87.27
2016,12,8,13,0,4.0,159.0,1.7,12.0,162.0,131.67,105.96
2016,12,8,13,15,4.0,155.0,1.65,12.0,157.5,127.49,102.51
2016,12,8,13,30,4.0,151.0,1.6,12.0,153.0,123.4,99.21
2016,12,8,13,45,30.5,159.0,1.55,12.0,171.5,150.33,121.94
2016,12,8,14,0,57.0,167.0,1.5,12.0,190.0,166.35,134.99
2016,12,8,14,15,28.5,143.5,1.45,11.5,155.0,129.68,104.65
2016,12,8,14,30,0.0,120.0,1.4,11.0,120.0,93.62,74.95
2016,12,8,14,45,0.0,107.0,1.35,11.0,107.0,82.72,65.81
2016,12,8,15,0,0.0,94.0,1.3,11.0,94.0,72.02,56.7
2016,12,8,15,15,0.0,79.5,1.25,11.0,79.5,60.38,46.68
2016,12,8,15,30,0.0,65.0,1.2,11.0,65.0,48.99,36.74
2016,12,8,15,45,230.5,51.0,1.15,11.0,82.0,43.2,28.47
2016,12,8,16,0,461.0,37.0,1.1,11.0,99.0,30.84,21.62
2016,12,8,16,15,336.0,28.0,1.05,10.5,63.5,23.18,13.8
2016,12,8,16,30,211.0,19.0,1.0,10.0,28.0,15.67,0.0
2016,12,8,16,45,105.5,9.5,0.95,10.0,14.0,7.47,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.0,0.7,9.0,4.0,3.15,0.0
2016,12,9,7,30,0.0,8.0,0.7,9.0,8.0,6.07,0.0
2016,12,9,7,45,0.0,18.5,0.7,9.5,18.5,14.1,5.61
2016,12,9,8,0,0.0,29.0,0.7,10.0,29.0,22.15,13.19
2016,12,9,8,15,0.0,40.5,0.75,10.0,40.5,31.54,21.6
2016,12,9,8,30,0.0,52.0,0.8,10.0,52.0,41.94,30.84
2016,12,9,8,45,0.0,63.5,0.85,10.5,63.5,52.21,39.78
2016,12,9,9,0,0.0,75.0,0.9,11.0,75.0,62.4,48.51
2016,12,9,9,15,0.0,85.0,0.9,11.0,85.0,70.91,55.77
2016,12,9,9,30,0.0,95.0,0.9,11.0,95.0,79.46,62.99
2016,12,9,9,45,0.0,90.0,0.9,11.5,90.0,72.58,56.88
2016,12,9,10,0,0.0,85.0,0.9,12.0,85.0,66.81,51.76
2016,12,9,10,15,11.5,127.5,0.9,12.0,133.0,119.06,96.33
2016,12,9,10,30,23.0,170.0,0.9,12.0,181.0,173.8,141.87
2016,12,9,10,45,23.5,176.5,0.9,12.5,188.0,178.34,144.89
2016,12,9,11,0,24.0,183.0,0.9,13.0,195.0,182.99,148.2
2016,12,9,11,15,77.0,204.0,0.85,13.0,242.0,270.98,220.74
2016,12,9,11,30,130.0,225.0,0.8,13.0,289.0,356.42,288.37
2016,12,9,11,45,90.0,218.5,0.8,13.5,263.0,288.19,232.56
2016,12,9,12,0,50.0,212.0,0.8,14.0,237.0,242.28,194.81
2016,12,9,12,15,36.0,200.5,0.75,14.0,218.5,214.36,172.2
2016,12,9,12,30,22.0,189.0,0.7,14.0,200.0,174.57,139.82
2016,12,9,12,45,11.0,142.0,0.65,14.0,147.5,121.87,96.71
2016,12,9,13,0,0.0,95.0,0.6,14.0,95.0,73.67,56.67
2016,12,9,13,15,0.0,91.5,0.6,13.5,91.5,70.79,54.54
2016,12,9,13,30,0.0,88.0,0.6,13.0,88.0,67.95,52.34
2016,12,9,13,45,61.5,131.5,0.6,13.0,156.0,140.7,113.52
2016,12,9,14,0,123.0,175.0,0.6,13.0,224.0,211.07,170.12
2016,12,9,14,15,121.0,161.0,0.55,12.5,206.5,187.73,150.23
2016,12,9,14,30,119.0,147.0,0.5,12.0,189.0,164.92,130.97
2016,12,9,14,45,116.0,131.5,0.5,12.0,168.5,141.11,110.49
2016,12,9,15,0,113.0,116.0,0.5,12.0,148.0,118.02,90.52
2016,12,9,15,15,368.0,80.5,0.45,11.5,162.5,123.49,83.4
2016,12,9,15,30,623.0,45.0,0.4,11.0,177.0,95.46,51.73
2016,12,9,15,45,554.5,39.5,0.4,11.0,138.0,47.67,27.27
2016,12,9,16,0,486.0,34.0,0.4,11.0,99.0,31.02,21.81
2016,12,9,16,15,366.0,25.5,0.4,11.0,64.0,21.21,12.17
2016,12,9,16,30,246.0,17.0,0.4,11.0,29.0,14.02,0.0
2016,12,9,16,45,123.0,8.5,0.45,11.0,14.5,6.69,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,1.7,10.5,1.5,1.13,0.0
2016,12,10,8,0,0.0,3.0,1.8,11.0,3.0,2.27,0.0
2016,12,10,8,15,0.0,4.5,1.8,11.0,4.5,3.4,0.0
2016,12,10,8,30,0.0,6.0,1.8,11.0,6.0,4.54,0.0
2016,12,10,8,45,0.0,7.0,1.85,11.0,7.0,5.31,0.0
2016,12,10,9,0,0.0,8.0,1.9,11.0,8.0,6.07,0.0
2016,12,10,9,15,0.0,9.5,1.9,11.0,9.5,7.21,0.64
2016,12,10,9,30,0.0,11.0,1.9,11.0,11.0,8.36,1.63
2016,12,10,9,45,0.0,45.0,1.95,11.0,45.0,34.4,24.22
2016,12,10,10,0,0.0,79.0,2.0,11.0,79.0,61.26,47.27
2016,12,10,10,15,0.0,84.0,2.0,11.0,84.0,65.38,50.69
2016,12,10,10,30,0.0,89.0,2.0,11.0,89.0,69.53,54.14
2016,12,10,10,45,0.0,72.0,2.0,11.5,72.0,55.27,41.8
2016,12,10,11,0,0.0,55.0,2.0,12.0,55.0,42.14,30.49
2016,12,10,11,15,0.0,72.0,1.95,12.0,72.0,55.28,41.66
2016,12,10,11,30,0.0,89.0,1.9,12.0,89.0,68.79,53.07
2016,12,10,11,45,0.0,48.5,1.85,12.0,48.5,37.14,26.16
2016,12,10,12,0,0.0,8.0,1.8,12.0,8.0,6.1,0.0
2016,12,10,12,15,0.0,47.5,1.75,11.5,47.5,36.37,25.6
2016,12,10,12,30,0.0,87.0,1.7,11.0,87.0,67.03,51.81
2016,12,10,12,45,0.0,55.5,1.65,11.0,55.5,42.53,30.92
2016,12,10,13,0,0.0,24.0,1.6,11.0,24.0,18.32,10.17
2016,12,10,13,15,0.0,33.0,1.55,11.0,33.0,25.21,16.14
2016,12,10,13,30,0.0,42.0,1.5,11.0,42.0,32.11,22.11
2016,12,10,13,45,0.0,58.5,1.5,11.0,58.5,44.82,33.09
2016,12,10,14,0,0.0,75.0,1.5,11.0,75.0,57.58,44.1
2016,12,10,14,15,0.0,69.0,1.45,11.0,69.0,52.93,40.17
2016,12,10,14,30,0.0,63.0,1.4,11.0,63.0,48.29,36.25
2016,12,10,14,45,0.0,56.5,1.35,11.0,56.5,43.26,31.97
2016,12,10,15,0,0.0,50.0,1.3,11.0,50.0,38.25,27.65
2016,12,10,15,15,0.0,42.0,1.2,11.0,42.0,32.09,22.29
2016,12,10,15,30,0.0,34.0,1.1,11.0,34.0,25.94,16.88
2016,12,10,15,45,0.0,26.5,1.05,11.0,26.5,20.19,11.76
2016,12,10,16,0,0.0,19.0,1.0,11.0,19.0,14.45,7.16
2016,12,10,16,15,0.0,12.0,0.95,10.5,12.0,9.11,2.02
2016,12,10,16,30,0.0,5.0,0.9,10.0,5.0,3.78,0.0
2016,12,10,16,45,0.0,2.5,0.9,10.0,2.5,1.97,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,11.0,1.0,3.5,11.0,8.65,0.0
2016,12,11,7,30,0.0,22.0,0.9,4.0,22.0,17.31,0.0
2016,12,11,7,45,160.0,31.5,0.85,4.5,52.0,233.82,181.5
2016,12,11,8,0,320.0,41.0,0.8,5.0,82.0,387.93,322.79
2016,12,11,8,15,368.0,52.0,0.85,5.0,115.5,452.01,379.34
2016,12,11,8,30,416.0,63.0,0.9,5.0,149.0,517.01,434.22
2016,12,11,8,45,444.5,73.0,1.0,5.5,182.0,556.86,466.69
2016,12,11,9,0,473.0,83.0,1.1,6.0,215.0,600.49,500.83
2016,12,11,9,15,485.0,93.0,1.05,6.0,244.5,626.88,520.05
2016,12,11,9,30,497.0,103.0,1.0,6.0,274.0,651.34,537.27
2016,12,11,9,45,345.5,136.5,1.0,6.5,260.5,521.29,434.11
2016,12,11,10,0,194.0,170.0,1.0,7.0,247.0,392.34,327.94
2016,12,11,10,15,141.5,181.0,1.0,7.5,239.0,349.36,291.54
2016,12,11,10,30,89.0,192.0,1.0,8.0,231.0,285.68,237.64
2016,12,11,10,45,240.0,187.5,1.0,8.5,299.0,458.18,378.94
2016,12,11,11,0,391.0,183.0,1.0,9.0,367.0,582.7,475.0
2016,12,11,11,15,256.0,203.0,1.0,9.0,324.5,472.35,385.45
2016,12,11,11,30,121.0,223.0,1.0,9.0,282.0,346.92,284.11
2016,12,11,11,45,126.5,225.0,1.05,9.0,287.5,345.95,284.27
2016,12,11,12,0,132.0,227.0,1.1,9.0,293.0,344.36,283.03
2016,12,11,12,15,164.5,225.0,1.05,9.0,306.5,358.51,294.72
2016,12,11,12,30,197.0,223.0,1.0,9.0,320.0,369.96,303.91
2016,12,11,12,45,113.0,205.0,1.0,9.5,260.5,280.36,230.0
2016,12,11,13,0,29.0,187.0,1.0,10.0,201.0,185.85,151.44
2016,12,11,13,15,49.0,188.5,1.05,10.0,211.0,196.4,160.92
2016,12,11,13,30,69.0,190.0,1.1,10.0,221.0,204.81,167.97
2016,12,11,13,45,57.0,176.5,1.15,10.0,201.5,180.55,147.7
2016,12,11,14,0,45.0,163.0,1.2,10.0,182.0,158.01,128.91
2016,12,11,14,15,43.0,151.0,1.2,9.5,167.5,142.44,115.99
2016,12,11,14,30,41.0,139.0,1.2,9.0,153.0,127.36,103.3
2016,12,11,14,45,37.5,124.5,1.2,9.0,136.5,110.26,88.63
2016,12,11,15,0,34.0,110.0,1.2,9.0,120.0,93.92,74.55
2016,12,11,15,15,28.5,94.5,1.1,8.5,102.0,77.26,60.41
2016,12,11,15,30,23.0,79.0,1.0,8.0,84.0,61.65,47.2
2016,12,11,15,45,14.5,62.5,0.95,7.5,65.5,46.39,34.44
2016,12,11,16,0,6.0,46.0,0.9,7.0,47.0,33.9,24.77
2016,12,11,16,15,3.0,30.0,0.9,6.5,30.5,22.43,13.51
2016,12,11,16,30,0.0,14.0,0.9,6.0,14.0,10.67,0.0
2016,12,11,16,45,0.0,7.0,0.95,6.0,7.0,5.51,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
