Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.0,9.0,7.08,0.0
2016,12,12,7,30,0.0,18.0,1.0,3.0,18.0,14.16,0.0
2016,12,12,7,45,111.0,30.0,1.0,3.5,44.0,167.31,128.43
2016,12,12,8,0,222.0,42.0,1.0,4.0,70.0,302.06,254.37
2016,12,12,8,15,250.5,57.0,0.95,4.5,100.0,350.69,298.33
2016,12,12,8,30,279.0,72.0,0.9,5.0,130.0,399.51,340.21
2016,12,12,8,45,295.0,86.5,0.9,5.5,158.5,435.57,369.8
2016,12,12,9,0,311.0,101.0,0.9,6.0,187.0,470.67,397.35
2016,12,12,9,15,319.5,114.5,0.85,6.0,213.5,473.66,399.38
2016,12,12,9,30,328.0,128.0,0.8,6.0,240.0,497.46,417.1
2016,12,12,9,45,413.0,126.5,0.8,6.5,281.0,597.7,494.01
2016,12,12,10,0,498.0,125.0,0.8,7.0,322.0,673.81,548.65
2016,12,12,10,15,533.0,126.5,0.75,7.5,349.5,702.73,566.42
2016,12,12,10,30,568.0,128.0,0.7,8.0,377.0,737.84,588.92
2016,12,12,10,45,528.0,144.5,0.65,8.5,384.0,699.81,558.39
2016,12,12,11,0,488.0,161.0,0.6,9.0,391.0,668.8,533.23
2016,12,12,11,15,406.5,183.0,0.5,9.0,377.5,605.01,482.99
2016,12,12,11,30,325.0,205.0,0.4,9.0,364.0,524.16,420.47
2016,12,12,11,45,418.0,187.0,0.35,9.0,393.5,587.38,469.07
2016,12,12,12,0,511.0,169.0,0.3,9.0,423.0,625.51,496.68
2016,12,12,12,15,368.0,194.5,0.3,9.0,376.5,500.4,400.85
2016,12,12,12,30,225.0,220.0,0.3,9.0,330.0,387.79,313.37
2016,12,12,12,45,229.5,214.5,0.3,9.5,324.5,371.91,301.41
2016,12,12,13,0,234.0,209.0,0.3,10.0,319.0,355.32,287.73
2016,12,12,13,15,303.0,190.5,0.3,9.5,327.5,376.22,304.75
2016,12,12,13,30,372.0,172.0,0.3,9.0,336.0,376.84,304.96
2016,12,12,13,45,330.5,167.5,0.35,9.0,307.5,328.41,265.56
2016,12,12,14,0,289.0,163.0,0.4,9.0,279.0,283.83,229.1
2016,12,12,14,15,282.5,151.0,0.4,9.0,257.0,250.27,200.52
2016,12,12,14,30,276.0,139.0,0.4,9.0,235.0,217.43,171.87
2016,12,12,14,45,269.0,124.5,0.4,9.0,209.5,183.11,141.62
2016,12,12,15,0,262.0,110.0,0.4,9.0,184.0,149.82,112.16
2016,12,12,15,15,246.0,95.0,0.45,8.5,156.5,115.85,83.29
2016,12,12,15,30,230.0,80.0,0.5,8.0,129.0,84.15,57.98
2016,12,12,15,45,206.0,64.0,0.6,8.0,100.5,53.84,37.23
2016,12,12,16,0,182.0,48.0,0.7,8.0,72.0,35.69,26.26
2016,12,12,16,15,91.0,34.5,0.7,7.5,46.5,25.6,16.18
2016,12,12,16,30,0.0,21.0,0.7,7.0,21.0,15.55,0.0
2016,12,12,16,45,0.0,10.5,0.7,7.0,10.5,8.26,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,0.7,6.5,9.0,7.08,0.0
2016,12,13,7,30,0.0,18.0,0.7,7.0,18.0,14.16,0.0
2016,12,13,7,45,148.5,29.0,0.75,7.5,47.0,216.49,161.92
2016,12,13,8,0,297.0,40.0,0.8,8.0,76.0,364.49,299.97
2016,12,13,8,15,348.0,51.5,0.85,8.0,110.0,429.69,357.41
2016,12,13,8,30,399.0,63.0,0.9,8.0,144.0,496.61,413.61
2016,12,13,8,45,432.0,73.0,0.95,8.5,178.0,544.89,452.15
2016,12,13,9,0,465.0,83.0,1.0,9.0,212.0,592.66,488.74
2016,12,13,9,15,488.5,91.5,0.95,9.0,243.0,628.01,514.51
2016,12,13,9,30,512.0,100.0,0.9,9.0,274.0,661.74,538.3
2016,12,13,9,45,401.5,129.5,0.9,9.5,274.0,590.35,481.95
2016,12,13,10,0,291.0,159.0,0.9,10.0,274.0,493.82,404.88
2016,12,13,10,15,441.5,140.5,0.85,10.0,327.0,632.08,512.54
2016,12,13,10,30,592.0,122.0,0.8,10.0,380.0,754.61,599.27
2016,12,13,10,45,436.0,161.5,0.8,10.5,356.0,633.62,506.53
2016,12,13,11,0,280.0,201.0,0.8,11.0,332.0,503.41,405.57
2016,12,13,11,15,149.5,192.5,0.75,11.0,263.0,343.5,279.89
2016,12,13,11,30,19.0,184.0,0.7,11.0,194.0,175.34,141.63
2016,12,13,11,45,9.5,137.5,0.7,11.0,142.5,120.01,96.34
2016,12,13,12,0,0.0,91.0,0.7,11.0,91.0,70.41,54.51
2016,12,13,12,15,0.0,118.0,0.65,11.0,118.0,93.61,74.18
2016,12,13,12,30,0.0,145.0,0.6,11.0,145.0,117.49,94.1
2016,12,13,12,45,0.0,141.5,0.55,11.0,141.5,113.98,91.13
2016,12,13,13,0,0.0,138.0,0.5,11.0,138.0,110.59,88.37
2016,12,13,13,15,12.5,154.5,0.5,11.0,160.5,132.51,106.96
2016,12,13,13,30,25.0,171.0,0.5,11.0,183.0,153.19,124.2
2016,12,13,13,45,100.5,172.0,0.5,11.0,213.5,207.96,169.36
2016,12,13,14,0,176.0,173.0,0.5,11.0,244.0,234.52,189.75
2016,12,13,14,15,171.5,160.5,0.45,11.0,225.0,208.62,167.34
2016,12,13,14,30,167.0,148.0,0.4,11.0,206.0,183.35,145.5
2016,12,13,14,45,162.0,132.5,0.4,11.0,183.5,156.1,121.88
2016,12,13,15,0,157.0,117.0,0.4,11.0,161.0,129.76,98.94
2016,12,13,15,15,145.5,100.5,0.4,10.5,136.5,102.57,76.0
2016,12,13,15,30,134.0,84.0,0.4,10.0,112.0,77.19,55.47
2016,12,13,15,45,116.5,66.5,0.45,10.0,87.5,52.83,37.58
2016,12,13,16,0,99.0,49.0,0.5,10.0,63.0,36.14,26.45
2016,12,13,16,15,49.5,33.5,0.5,9.5,40.5,24.95,15.53
2016,12,13,16,30,0.0,18.0,0.5,9.0,18.0,13.58,0.0
2016,12,13,16,45,0.0,9.0,0.55,9.0,9.0,7.08,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,8.0,4.5,3.54,0.0
2016,12,14,7,30,0.0,9.0,1.0,8.0,9.0,7.08,0.0
2016,12,14,7,45,0.0,23.5,1.05,8.5,23.5,20.4,9.74
2016,12,14,8,0,0.0,38.0,1.1,9.0,38.0,36.15,24.9
2016,12,14,8,15,1.5,54.5,1.1,9.0,55.0,54.72,41.55
2016,12,14,8,30,3.0,71.0,1.1,9.0,72.0,72.34,57.25
2016,12,14,8,45,9.0,86.5,1.1,9.5,89.0,92.28,74.83
2016,12,14,9,0,15.0,102.0,1.1,10.0,106.0,112.25,92.12
2016,12,14,9,15,19.5,115.5,1.15,10.0,121.5,128.12,105.77
2016,12,14,9,30,24.0,129.0,1.2,10.0,137.0,144.16,119.37
2016,12,14,9,45,16.5,135.0,1.25,10.5,140.5,139.31,114.48
2016,12,14,10,0,9.0,141.0,1.3,11.0,144.0,135.11,110.18
2016,12,14,10,15,4.5,133.0,1.3,11.0,134.5,118.85,96.13
2016,12,14,10,30,0.0,125.0,1.3,11.0,125.0,104.33,83.57
2016,12,14,10,45,0.0,106.5,1.35,11.0,106.5,85.33,67.43
2016,12,14,11,0,0.0,88.0,1.4,11.0,88.0,68.2,52.86
2016,12,14,11,15,0.5,121.5,1.4,11.0,121.5,98.65,78.62
2016,12,14,11,30,1.0,155.0,1.4,11.0,155.0,130.42,105.14
2016,12,14,11,45,0.5,100.5,1.45,11.0,100.5,79.07,61.91
2016,12,14,12,0,0.0,46.0,1.5,11.0,46.0,35.22,24.63
2016,12,14,12,15,0.0,80.0,1.5,11.0,80.0,61.48,47.09
2016,12,14,12,30,0.0,114.0,1.5,11.0,114.0,89.97,71.22
2016,12,14,12,45,0.0,110.5,1.55,11.5,110.5,86.84,68.44
2016,12,14,13,0,0.0,107.0,1.6,12.0,107.0,83.79,65.8
2016,12,14,13,15,0.0,115.0,1.55,11.5,115.0,90.51,71.69
2016,12,14,13,30,0.0,123.0,1.5,11.0,123.0,97.22,77.58
2016,12,14,13,45,0.0,100.5,1.5,11.0,100.5,78.26,61.6
2016,12,14,14,0,0.0,78.0,1.5,11.0,78.0,59.98,46.12
2016,12,14,14,15,0.0,71.5,1.4,11.0,71.5,54.87,41.84
2016,12,14,14,30,0.0,65.0,1.3,11.0,65.0,49.83,37.58
2016,12,14,14,45,0.0,58.5,1.25,11.0,58.5,44.81,33.3
2016,12,14,15,0,0.0,52.0,1.2,11.0,52.0,39.79,28.99
2016,12,14,15,15,0.0,44.0,1.15,10.5,44.0,33.63,23.68
2016,12,14,15,30,0.0,36.0,1.1,10.0,36.0,27.48,18.3
2016,12,14,15,45,0.0,28.0,1.05,10.0,28.0,21.34,12.83
2016,12,14,16,0,0.0,20.0,1.0,10.0,20.0,15.21,7.91
2016,12,14,16,15,0.0,13.0,1.0,9.5,13.0,9.87,2.75
2016,12,14,16,30,0.0,6.0,1.0,9.0,6.0,4.54,0.0
2016,12,14,16,45,0.0,3.0,1.05,9.0,3.0,2.36,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,9.0,2.0,1.57,0.0
2016,12,15,7,30,0.0,4.0,1.9,9.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,11.5,1.9,9.5,11.5,8.73,0.79
2016,12,15,8,0,0.0,19.0,1.9,10.0,19.0,14.46,6.51
2016,12,15,8,15,0.0,28.5,1.95,10.0,28.5,21.73,13.04
2016,12,15,8,30,0.0,38.0,2.0,10.0,38.0,29.03,19.56
2016,12,15,8,45,0.0,47.0,2.05,10.0,47.0,35.96,25.7
2016,12,15,9,0,0.0,56.0,2.1,10.0,56.0,42.9,31.79
2016,12,15,9,15,0.0,64.0,2.1,10.0,64.0,49.5,37.51
2016,12,15,9,30,0.0,72.0,2.1,10.0,72.0,56.3,43.35
2016,12,15,9,45,0.0,85.0,2.1,10.5,85.0,68.04,53.29
2016,12,15,10,0,0.0,98.0,2.1,11.0,98.0,79.81,63.15
2016,12,15,10,15,0.0,88.0,2.1,11.0,88.0,69.24,54.0
2016,12,15,10,30,0.0,78.0,2.1,11.0,78.0,59.91,45.95
2016,12,15,10,45,0.0,83.5,2.1,11.0,83.5,64.45,49.76
2016,12,15,11,0,0.0,89.0,2.1,11.0,89.0,69.09,53.65
2016,12,15,11,15,0.0,74.5,2.15,11.0,74.5,57.21,43.48
2016,12,15,11,30,0.0,60.0,2.2,11.0,60.0,46.0,33.88
2016,12,15,11,45,0.0,61.0,2.3,11.5,61.0,46.78,34.46
2016,12,15,12,0,0.0,62.0,2.4,12.0,62.0,47.55,35.04
2016,12,15,12,15,0.0,91.0,2.45,12.0,91.0,70.39,54.43
2016,12,15,12,30,0.0,120.0,2.5,12.0,120.0,95.22,75.39
2016,12,15,12,45,0.0,90.0,2.55,12.0,90.0,69.55,53.72
2016,12,15,13,0,0.0,60.0,2.6,12.0,60.0,46.0,33.77
2016,12,15,13,15,0.0,55.0,2.6,12.0,55.0,42.13,30.52
2016,12,15,13,30,0.0,50.0,2.6,12.0,50.0,38.27,27.26
2016,12,15,13,45,0.0,40.0,2.65,12.0,40.0,30.57,20.7
2016,12,15,14,0,0.0,30.0,2.7,12.0,30.0,22.89,14.12
2016,12,15,14,15,0.0,28.0,2.65,11.5,28.0,21.35,12.86
2016,12,15,14,30,0.0,26.0,2.6,11.0,26.0,19.81,11.59
2016,12,15,14,45,0.0,23.0,2.6,11.0,23.0,17.51,9.6
2016,12,15,15,0,0.0,20.0,2.6,11.0,20.0,15.21,7.61
2016,12,15,15,15,0.0,17.0,2.6,11.0,17.0,12.92,5.6
2016,12,15,15,30,0.0,14.0,2.6,11.0,14.0,10.63,3.58
2016,12,15,15,45,0.0,11.0,2.6,11.0,11.0,8.34,1.53
2016,12,15,16,0,0.0,8.0,2.6,11.0,8.0,6.06,0.0
2016,12,15,16,15,0.0,5.0,2.6,11.0,5.0,3.78,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,52.0,8.0,2.4,5.0,9.5,0.0,0.0
2016,12,16,7,30,104.0,16.0,2.4,5.0,19.0,97.36,0.0
2016,12,16,7,45,256.0,27.5,2.4,5.0,53.0,300.14,217.46
2016,12,16,8,0,408.0,39.0,2.4,5.0,87.0,460.86,382.56
2016,12,16,8,15,494.0,46.5,2.45,5.0,128.0,558.02,468.99
2016,12,16,8,30,580.0,54.0,2.5,5.0,169.0,656.76,551.79
2016,12,16,8,45,639.0,58.5,2.6,5.5,210.0,727.18,608.21
2016,12,16,9,0,698.0,63.0,2.7,6.0,251.0,796.57,661.47
2016,12,16,9,15,731.5,66.5,2.7,6.0,288.5,829.79,686.02
2016,12,16,9,30,765.0,70.0,2.7,6.0,326.0,870.01,715.2
2016,12,16,9,45,800.5,69.5,2.7,6.5,360.0,904.14,737.75
2016,12,16,10,0,836.0,69.0,2.7,7.0,394.0,934.55,757.14
2016,12,16,10,15,674.0,106.5,2.7,7.0,379.5,825.28,675.16
2016,12,16,10,30,512.0,144.0,2.7,7.0,365.0,696.23,577.37
2016,12,16,10,45,522.5,146.5,2.75,7.0,381.0,698.31,579.51
2016,12,16,11,0,533.0,149.0,2.8,7.0,397.0,697.9,578.77
2016,12,16,11,15,272.5,161.5,2.8,7.0,288.5,438.71,369.36
2016,12,16,11,30,12.0,174.0,2.8,7.0,180.0,159.26,131.21
2016,12,16,11,45,12.0,175.5,2.85,7.0,181.5,159.11,131.56
2016,12,16,12,0,12.0,177.0,2.9,7.0,183.0,159.09,131.49
2016,12,16,12,15,455.5,126.5,2.9,7.0,348.5,515.49,436.01
2016,12,16,12,30,899.0,76.0,2.9,7.0,514.0,767.0,632.53
2016,12,16,12,45,897.0,74.5,2.9,7.0,504.0,724.41,598.32
2016,12,16,13,0,895.0,73.0,2.9,7.0,494.0,679.5,562.39
2016,12,16,13,15,451.5,114.5,2.9,7.0,327.0,406.66,341.25
2016,12,16,13,30,8.0,156.0,2.9,7.0,160.0,130.5,106.95
2016,12,16,13,45,151.0,159.5,2.9,7.0,220.5,222.59,186.31
2016,12,16,14,0,294.0,163.0,2.9,7.0,281.0,288.79,239.88
2016,12,16,14,15,553.5,113.5,2.9,6.5,314.0,335.35,273.38
2016,12,16,14,30,813.0,64.0,2.9,6.0,347.0,348.24,274.07
2016,12,16,14,45,781.5,61.5,2.9,6.0,310.5,286.4,216.18
2016,12,16,15,0,750.0,59.0,2.9,6.0,274.0,227.46,161.29
2016,12,16,15,15,706.0,55.0,2.85,5.5,234.0,168.35,109.08
2016,12,16,15,30,662.0,51.0,2.8,5.0,194.0,114.26,66.19
2016,12,16,15,45,592.5,45.0,2.8,5.0,152.5,60.02,33.18
2016,12,16,16,0,523.0,39.0,2.8,5.0,111.0,32.81,24.0
2016,12,16,16,15,261.5,37.0,2.75,4.5,73.0,28.11,18.72
2016,12,16,16,30,0.0,35.0,2.7,4.0,35.0,23.97,3.95
2016,12,16,16,45,0.0,17.5,2.7,4.0,17.5,13.77,0.0
2016,12,16,17,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,138.5,6.5,1.1,-0.5,10.5,0.0,0.0
2016,12,17,7,30,277.0,13.0,1.1,0.0,21.0,235.72,0.0
2016,12,17,7,45,422.5,22.0,1.1,0.0,58.5,423.59,300.47
2016,12,17,8,0,568.0,31.0,1.1,0.0,96.0,580.11,475.77
2016,12,17,8,15,643.0,36.5,1.1,0.5,139.5,669.24,553.6
2016,12,17,8,30,718.0,42.0,1.1,1.0,183.0,758.74,625.27
2016,12,17,8,45,763.0,46.0,1.1,2.0,225.0,818.07,669.12
2016,12,17,9,0,808.0,50.0,1.1,3.0,267.0,875.64,709.1
2016,12,17,9,15,837.5,52.5,1.15,3.0,305.5,913.93,736.63
2016,12,17,9,30,867.0,55.0,1.2,3.0,344.0,938.62,753.84
2016,12,17,9,45,887.0,57.0,1.25,3.5,377.5,960.36,767.33
2016,12,17,10,0,907.0,59.0,1.3,4.0,411.0,978.72,778.19
2016,12,17,10,15,920.0,60.5,1.3,4.5,437.5,985.92,780.32
2016,12,17,10,30,933.0,62.0,1.3,5.0,464.0,989.36,780.05
2016,12,17,10,45,941.0,63.0,1.35,5.5,484.0,983.47,774.42
2016,12,17,11,0,949.0,64.0,1.4,6.0,504.0,973.76,766.4
2016,12,17,11,15,953.5,64.5,1.4,6.0,516.5,956.34,753.76
2016,12,17,11,30,958.0,65.0,1.4,6.0,529.0,935.23,738.77
2016,12,17,11,45,958.5,65.5,1.45,6.0,533.5,907.07,719.71
2016,12,17,12,0,959.0,66.0,1.5,6.0,538.0,875.57,698.3
2016,12,17,12,15,958.0,66.0,1.5,6.0,535.0,839.06,672.55
2016,12,17,12,30,957.0,66.0,1.5,6.0,532.0,799.59,644.58
2016,12,17,12,45,950.0,66.0,1.5,6.0,521.0,753.11,611.27
2016,12,17,13,0,943.0,66.0,1.5,6.0,510.0,704.54,574.35
2016,12,17,13,15,935.0,65.0,1.45,6.0,492.0,652.36,532.52
2016,12,17,13,30,927.0,64.0,1.4,6.0,474.0,598.68,488.43
2016,12,17,13,45,914.0,63.0,1.4,6.0,448.5,541.18,440.4
2016,12,17,14,0,901.0,62.0,1.4,6.0,423.0,483.19,390.39
2016,12,17,14,15,882.5,60.0,1.3,6.0,391.5,421.75,335.65
2016,12,17,14,30,864.0,58.0,1.2,6.0,360.0,360.99,280.1
2016,12,17,14,45,837.0,55.5,1.2,6.0,322.5,298.11,222.32
2016,12,17,15,0,810.0,53.0,1.2,6.0,285.0,237.03,165.94
2016,12,17,15,15,769.0,49.0,1.2,5.0,244.0,174.87,111.52
2016,12,17,15,30,728.0,45.0,1.2,4.0,203.0,117.3,65.86
2016,12,17,15,45,661.5,40.0,1.2,3.5,160.0,62.62,33.35
2016,12,17,16,0,595.0,35.0,1.2,3.0,117.0,32.52,24.0
2016,12,17,16,15,474.0,27.0,1.25,2.5,77.5,24.86,16.15
2016,12,17,16,30,353.0,19.0,1.3,2.0,38.0,17.36,2.08
2016,12,17,16,45,176.5,9.5,1.4,2.0,19.0,7.47,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,15,134.5,6.5,1.3,-2.0,10.0,0.0,0.0
2016,12,18,7,30,269.0,13.0,1.3,-1.0,20.0,228.93,0.0
2016,12,18,7,45,416.5,21.0,1.35,-0.5,57.0,416.66,290.76
2016,12,18,8,0,564.0,29.0,1.4,0.0,94.0,574.61,472.92
2016,12,18,8,15,640.0,34.5,1.4,0.0,136.5,663.78,552.98
2016,12,18,8,30,716.0,40.0,1.4,0.0,179.0,753.88,627.27
2016,12,18,8,45,764.5,43.5,1.45,0.5,221.5,815.63,675.57
2016,12,18,9,0,813.0,47.0,1.5,1.0,264.0,866.15,713.17
2016,12,18,9,15,843.0,49.5,1.5,1.5,303.0,904.17,739.22
2016,12,18,9,30,873.0,52.0,1.5,2.0,342.0,939.67,762.43
2016,12,18,9,45,893.0,54.0,1.5,3.0,375.5,961.65,773.89
2016,12,18,10,0,913.0,56.0,1.5,4.0,409.0,980.22,782.74
2016,12,18,10,15,927.0,57.5,1.45,4.5,436.5,988.57,784.85
2016,12,18,10,30,941.0,59.0,1.4,5.0,464.0,993.11,784.46
2016,12,18,10,45,950.5,60.0,1.4,5.5,484.5,988.75,778.94
2016,12,18,11,0,960.0,61.0,1.4,6.0,505.0,980.47,771.01
2016,12,18,11,15,965.5,61.5,1.4,6.0,518.5,963.92,758.96
2016,12,18,11,30,971.0,62.0,1.4,6.0,532.0,943.59,744.53
2016,12,18,11,45,973.5,62.0,1.4,6.5,537.0,916.31,724.09
2016,12,18,12,0,976.0,62.0,1.4,7.0,542.0,885.54,701.38
2016,12,18,12,15,975.0,62.0,1.4,7.0,539.5,848.64,675.59
2016,12,18,12,30,974.0,62.0,1.4,7.0,537.0,808.72,647.58
2016,12,18,12,45,969.5,61.5,1.4,7.0,526.5,762.89,615.07
2016,12,18,13,0,965.0,61.0,1.4,7.0,516.0,714.72,579.12
2016,12,18,13,15,957.0,60.0,1.4,7.0,497.5,661.69,537.41
2016,12,18,13,30,949.0,59.0,1.4,7.0,479.0,607.11,493.27
2016,12,18,13,45,936.5,58.0,1.4,7.0,453.5,548.92,444.91
2016,12,18,14,0,924.0,57.0,1.4,7.0,428.0,490.13,394.45
2016,12,18,14,15,906.0,55.5,1.35,6.5,396.0,428.28,340.33
2016,12,18,14,30,888.0,54.0,1.3,6.0,364.0,367.0,284.97
2016,12,18,14,45,860.5,51.5,1.3,6.0,326.5,302.86,225.93
2016,12,18,15,0,833.0,49.0,1.3,6.0,289.0,240.96,168.64
2016,12,18,15,15,793.0,46.0,1.25,5.0,248.0,177.77,113.0
2016,12,18,15,30,753.0,43.0,1.2,4.0,207.0,119.74,66.69
2016,12,18,15,45,688.0,38.5,1.2,3.5,163.5,63.95,33.17
2016,12,18,16,0,623.0,34.0,1.2,3.0,120.0,31.81,23.36
2016,12,18,16,15,505.5,26.5,1.2,2.5,80.0,24.54,15.92
2016,12,18,16,30,388.0,19.0,1.2,2.0,40.0,17.43,2.8
2016,12,18,16,45,194.0,9.5,1.3,1.5,20.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.0,1.35,-1.5,9.0,0.0,0.0
2016,12,19,7,30,0.0,18.0,1.3,-1.0,18.0,14.16,0.0
2016,12,19,7,45,266.0,24.0,1.3,-0.5,54.0,301.94,208.52
2016,12,19,8,0,532.0,30.0,1.3,0.0,90.0,546.67,451.13
2016,12,19,8,15,609.5,36.0,1.3,0.5,132.0,637.46,530.94
2016,12,19,8,30,687.0,42.0,1.3,1.0,174.0,729.18,605.49
2016,12,19,8,45,734.0,45.5,1.3,1.5,215.5,789.36,652.01
2016,12,19,9,0,781.0,49.0,1.3,2.0,257.0,847.87,694.81
2016,12,19,9,15,811.5,52.0,1.3,2.5,295.0,887.72,721.98
2016,12,19,9,30,842.0,55.0,1.3,3.0,333.0,924.78,746.17
2016,12,19,9,45,864.5,56.0,1.3,4.0,366.5,937.01,750.68
2016,12,19,10,0,887.0,57.0,1.3,5.0,400.0,956.6,760.45
2016,12,19,10,15,900.5,58.5,1.3,5.5,426.5,964.69,763.25
2016,12,19,10,30,914.0,60.0,1.3,6.0,453.0,969.1,763.69
2016,12,19,10,45,922.0,61.5,1.3,6.5,473.0,964.46,758.04
2016,12,19,11,0,930.0,63.0,1.3,7.0,493.0,956.04,750.08
2016,12,19,11,15,935.0,63.5,1.25,7.0,505.5,939.75,737.37
2016,12,19,11,30,940.0,64.0,1.2,7.0,518.0,919.8,722.4
2016,12,19,11,45,941.0,64.5,1.2,7.5,523.0,892.83,702.29
2016,12,19,12,0,942.0,65.0,1.2,8.0,528.0,862.54,680.04
2016,12,19,12,15,940.5,65.0,1.15,8.0,525.5,826.47,654.23
2016,12,19,12,30,939.0,65.0,1.1,8.0,523.0,787.53,626.39
2016,12,19,12,45,934.5,64.5,1.1,8.5,512.5,743.17,594.12
2016,12,19,13,0,930.0,64.0,1.1,9.0,502.0,696.55,558.56
2016,12,19,13,15,922.0,63.0,1.1,9.0,484.0,645.17,518.65
2016,12,19,13,30,914.0,62.0,1.1,9.0,466.0,592.31,476.46
2016,12,19,13,45,746.0,87.0,1.1,9.0,405.0,486.77,392.43
2016,12,19,14,0,578.0,112.0,1.1,9.0,344.0,389.35,313.83
2016,12,19,14,15,569.5,104.0,1.05,8.5,318.5,341.98,273.29
2016,12,19,14,30,561.0,96.0,1.0,8.0,293.0,294.87,231.43
2016,12,19,14,45,677.0,74.0,0.95,7.5,287.0,271.65,204.59
2016,12,19,15,0,793.0,52.0,0.9,7.0,281.0,235.62,164.96
2016,12,19,15,15,752.5,48.5,0.9,6.5,241.0,174.93,111.65
2016,12,19,15,30,712.0,45.0,0.9,6.0,201.0,118.73,66.84
2016,12,19,15,45,646.5,40.0,0.95,5.5,158.5,64.82,34.08
2016,12,19,16,0,581.0,35.0,1.0,5.0,116.0,32.43,23.75
2016,12,19,16,15,463.5,27.0,1.0,4.5,77.5,24.8,16.07
2016,12,19,16,30,346.0,19.0,1.0,4.0,39.0,17.32,3.34
2016,12,19,16,45,173.0,9.5,1.05,3.5,19.5,7.47,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,0.0,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,0.0,17.0,13.38,0.0
2016,12,20,7,45,255.0,23.5,1.6,0.5,51.5,290.91,195.49
2016,12,20,8,0,510.0,30.0,1.6,1.0,86.0,526.81,435.05
2016,12,20,8,15,588.0,35.5,1.55,1.5,127.0,617.12,515.24
2016,12,20,8,30,666.0,41.0,1.5,2.0,168.0,708.21,589.56
2016,12,20,8,45,712.0,45.0,1.45,2.5,209.0,767.69,635.5
2016,12,20,9,0,758.0,49.0,1.4,3.0,250.0,825.69,677.71
2016,12,20,9,15,788.5,51.5,1.3,3.5,287.0,864.68,703.09
2016,12,20,9,30,819.0,54.0,1.2,4.0,324.0,900.96,725.27
2016,12,20,9,45,841.0,56.0,1.15,5.0,356.5,914.21,729.76
2016,12,20,10,0,863.0,58.0,1.1,6.0,389.0,934.94,739.46
2016,12,20,10,15,876.5,59.0,1.05,6.5,415.5,942.52,740.98
2016,12,20,10,30,890.0,60.0,1.0,7.0,442.0,946.54,740.24
2016,12,20,10,45,898.5,61.5,0.95,7.5,462.0,942.81,734.33
2016,12,20,11,0,907.0,63.0,0.9,8.0,482.0,935.38,726.16
2016,12,20,11,15,912.0,63.5,0.85,8.5,494.5,919.68,712.61
2016,12,20,11,30,917.0,64.0,0.8,9.0,507.0,900.42,696.95
2016,12,20,11,45,918.5,64.5,0.8,9.5,512.0,874.63,678.03
2016,12,20,12,0,920.0,65.0,0.8,10.0,517.0,845.57,657.04
2016,12,20,12,15,918.5,64.5,0.75,10.0,514.0,809.76,631.72
2016,12,20,12,30,917.0,64.0,0.7,10.0,511.0,771.17,604.51
2016,12,20,12,45,910.0,64.5,0.7,10.0,501.0,727.24,574.17
2016,12,20,13,0,903.0,65.0,0.7,10.0,491.0,681.28,540.64
2016,12,20,13,15,895.0,64.0,0.7,10.0,473.5,631.21,502.33
2016,12,20,13,30,887.0,63.0,0.7,10.0,456.0,579.72,461.82
2016,12,20,13,45,874.0,62.0,0.75,10.0,431.5,524.46,417.58
2016,12,20,14,0,861.0,61.0,0.8,10.0,407.0,468.76,371.33
2016,12,20,14,15,842.5,59.0,0.8,9.5,376.5,409.62,321.04
2016,12,20,14,30,824.0,57.0,0.8,9.0,346.0,351.79,270.06
2016,12,20,14,45,797.0,54.5,0.8,9.0,310.5,290.72,215.0
2016,12,20,15,0,770.0,52.0,0.8,9.0,275.0,231.98,161.6
2016,12,20,15,15,729.5,48.5,0.8,8.0,235.5,172.61,110.13
2016,12,20,15,30,689.0,45.0,0.8,7.0,196.0,117.75,66.55
2016,12,20,15,45,625.0,40.0,0.8,6.5,155.0,65.19,34.23
2016,12,20,16,0,561.0,35.0,0.8,6.0,114.0,32.31,23.56
2016,12,20,16,15,446.0,27.0,0.85,5.5,76.0,24.72,15.98
2016,12,20,16,30,331.0,19.0,0.9,5.0,38.0,17.27,3.92
2016,12,20,16,45,165.5,9.5,0.95,4.5,19.0,7.47,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,86.5,5.5,1.15,3.5,7.5,0.0,0.0
2016,12,21,7,30,173.0,11.0,1.1,4.0,15.0,148.77,0.0
2016,12,21,7,45,316.0,20.5,1.05,4.5,48.0,337.96,215.71
2016,12,21,8,0,459.0,30.0,1.0,5.0,81.0,481.73,390.29
2016,12,21,8,15,539.5,36.5,0.95,5.5,121.0,574.08,470.81
2016,12,21,8,30,620.0,43.0,0.9,6.0,161.0,667.8,545.25
2016,12,21,8,45,666.5,47.5,0.9,6.5,200.5,727.92,590.98
2016,12,21,9,0,713.0,52.0,0.9,7.0,240.0,786.63,633.39
2016,12,21,9,15,582.5,80.0,0.85,7.5,248.0,711.59,576.17
2016,12,21,9,30,452.0,108.0,0.8,8.0,256.0,614.63,502.83
2016,12,21,9,45,464.5,117.5,0.8,8.5,282.5,636.97,519.27
2016,12,21,10,0,477.0,127.0,0.8,9.0,309.0,657.22,532.31
2016,12,21,10,15,484.0,134.5,0.75,9.5,330.5,667.36,537.1
2016,12,21,10,30,491.0,142.0,0.7,10.0,352.0,675.2,540.28
2016,12,21,10,45,510.5,145.5,0.7,10.5,373.0,687.66,547.51
2016,12,21,11,0,530.0,149.0,0.7,11.0,394.0,697.38,552.74
2016,12,21,11,15,709.5,108.0,0.7,11.0,445.0,808.05,630.5
2016,12,21,11,30,889.0,67.0,0.7,11.0,496.0,880.51,678.23
2016,12,21,11,45,890.5,67.5,0.7,11.5,501.0,855.54,658.54
2016,12,21,12,0,892.0,68.0,0.7,12.0,506.0,827.39,638.3
2016,12,21,12,15,891.0,68.0,0.7,12.0,504.0,793.58,615.35
2016,12,21,12,30,890.0,68.0,0.7,12.0,502.0,757.02,590.44
2016,12,21,12,45,886.5,67.0,0.7,12.0,492.5,714.9,561.44
2016,12,21,13,0,883.0,66.0,0.7,12.0,483.0,670.59,529.19
2016,12,21,13,15,875.5,65.5,0.7,12.0,466.0,622.36,492.4
2016,12,21,13,30,868.0,65.0,0.7,12.0,449.0,572.68,453.47
2016,12,21,13,45,856.5,63.0,0.7,12.0,425.5,518.09,409.62
2016,12,21,14,0,845.0,61.0,0.7,12.0,402.0,462.98,363.92
2016,12,21,14,15,827.0,59.0,0.65,11.5,372.0,406.29,315.76
2016,12,21,14,30,809.0,57.0,0.6,11.0,342.0,348.2,265.01
2016,12,21,14,45,784.5,54.5,0.6,11.0,307.5,288.72,211.87
2016,12,21,15,0,760.0,52.0,0.6,11.0,273.0,231.28,160.06
2016,12,21,15,15,720.5,48.5,0.6,10.0,234.0,172.62,109.61
2016,12,21,15,30,681.0,45.0,0.6,9.0,195.0,118.34,66.67
2016,12,21,15,45,620.0,39.5,0.65,8.5,154.5,65.86,34.11
2016,12,21,16,0,559.0,34.0,0.7,8.0,114.0,31.41,22.58
2016,12,21,16,15,447.5,26.5,0.75,7.5,76.5,24.27,15.5
2016,12,21,16,30,336.0,19.0,0.8,7.0,39.0,17.27,4.44
2016,12,21,16,45,168.0,9.5,0.85,6.5,19.5,7.47,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,97.5,5.5,1.05,3.5,7.5,0.0,0.0
2016,12,22,7,30,195.0,11.0,1.0,4.0,15.0,166.4,0.0
2016,12,22,7,45,345.0,21.0,1.0,4.5,49.5,350.59,217.05
2016,12,22,8,0,495.0,31.0,1.0,5.0,84.0,512.82,413.19
2016,12,22,8,15,577.5,37.0,1.0,5.0,126.0,608.13,497.38
2016,12,22,8,30,660.0,43.0,1.0,5.0,168.0,704.16,574.93
2016,12,22,8,45,710.0,47.0,1.0,5.5,209.5,767.77,623.21
2016,12,22,9,0,760.0,51.0,1.0,6.0,251.0,829.85,667.85
2016,12,22,9,15,791.5,54.0,0.9,6.5,289.0,870.84,693.52
2016,12,22,9,30,823.0,57.0,0.8,7.0,327.0,909.08,715.97
2016,12,22,9,45,844.5,59.0,0.75,8.0,360.0,933.1,727.33
2016,12,22,10,0,866.0,61.0,0.7,9.0,393.0,942.69,728.63
2016,12,22,10,15,880.0,63.0,0.6,9.5,420.0,952.31,730.23
