Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,10,30,894.0,65.0,0.5,10.0,447.0,958.29,729.32
2016,12,22,10,45,902.5,66.0,0.45,10.5,467.0,953.91,722.85
2016,12,22,11,0,911.0,67.0,0.4,11.0,487.0,945.84,714.3
2016,12,22,11,15,916.0,67.5,0.4,11.0,499.5,930.18,703.43
2016,12,22,11,30,921.0,68.0,0.4,11.0,512.0,910.94,690.44
2016,12,22,11,45,922.0,68.5,0.4,11.5,517.5,884.73,671.73
2016,12,22,12,0,923.0,69.0,0.4,12.0,523.0,855.25,651.02
2016,12,22,12,15,922.0,69.0,0.5,12.0,520.5,820.43,629.82
2016,12,22,12,30,921.0,69.0,0.6,12.0,518.0,782.75,606.36
2016,12,22,12,45,919.0,67.5,0.7,12.0,508.5,739.89,578.79
2016,12,22,13,0,917.0,66.0,0.8,12.0,499.0,694.64,547.64
2016,12,22,13,15,909.5,65.0,0.8,12.0,482.0,644.32,509.43
2016,12,22,13,30,902.0,64.0,0.8,12.0,465.0,592.48,468.97
2016,12,22,13,45,890.5,62.5,0.8,12.0,441.0,536.74,424.27
2016,12,22,14,0,879.0,61.0,0.8,12.0,417.0,480.38,377.57
2016,12,22,14,15,861.0,59.5,0.7,11.5,386.0,420.98,326.99
2016,12,22,14,30,843.0,58.0,0.6,11.0,355.0,362.81,275.87
2016,12,22,14,45,816.5,55.0,0.55,11.0,319.0,300.23,220.09
2016,12,22,15,0,790.0,52.0,0.5,11.0,283.0,239.9,165.87
2016,12,22,15,15,749.0,49.0,0.6,10.5,243.0,179.57,113.99
2016,12,22,15,30,708.0,46.0,0.7,10.0,203.0,123.75,69.71
2016,12,22,15,45,641.0,41.0,0.8,9.5,161.0,69.6,36.05
2016,12,22,16,0,574.0,36.0,0.9,9.0,119.0,33.26,24.13
2016,12,22,16,15,461.0,28.0,0.95,8.5,80.0,25.68,16.68
2016,12,22,16,30,348.0,20.0,1.0,8.0,41.0,18.22,5.54
2016,12,22,16,45,174.0,10.0,1.05,8.0,20.5,7.87,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,2.6,5.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,2.6,5.0,2.0,1.57,0.0
2016,12,23,7,45,0.0,7.5,2.65,5.5,7.5,5.68,0.0
2016,12,23,8,0,0.0,13.0,2.7,6.0,13.0,9.87,2.65
2016,12,23,8,15,0.0,20.5,2.7,6.0,20.5,15.59,7.89
2016,12,23,8,30,0.0,28.0,2.7,6.0,28.0,21.33,13.1
2016,12,23,8,45,0.0,35.0,2.7,6.5,35.0,26.7,17.91
2016,12,23,9,0,0.0,42.0,2.7,7.0,42.0,32.08,22.67
2016,12,23,9,15,0.0,48.5,2.55,7.0,48.5,37.09,27.08
2016,12,23,9,30,0.0,55.0,2.4,7.0,55.0,42.1,31.46
2016,12,23,9,45,0.0,61.0,2.3,7.5,61.0,46.74,35.4
2016,12,23,10,0,0.0,67.0,2.2,8.0,67.0,51.38,39.3
2016,12,23,10,15,0.0,63.5,2.1,8.0,63.5,48.68,36.87
2016,12,23,10,30,0.0,60.0,2.0,8.0,60.0,45.98,34.47
2016,12,23,10,45,5.5,112.5,1.9,8.5,115.5,96.48,78.05
2016,12,23,11,0,11.0,165.0,1.8,9.0,171.0,153.38,126.05
2016,12,23,11,15,5.5,87.5,1.9,9.0,90.5,72.67,57.26
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,7.62,0.96
2016,12,23,11,45,0.0,18.5,2.15,9.0,18.5,14.12,6.61
2016,12,23,12,0,0.0,27.0,2.3,9.0,27.0,20.63,12.25
2016,12,23,12,15,0.0,85.5,2.35,8.5,85.5,65.79,51.26
2016,12,23,12,30,0.0,144.0,2.4,8.0,144.0,116.78,94.91
2016,12,23,12,45,0.0,76.0,2.5,8.0,76.0,58.38,44.94
2016,12,23,13,0,0.0,8.0,2.6,8.0,8.0,6.1,0.0
2016,12,23,13,15,0.0,41.0,2.6,8.0,41.0,31.35,21.69
2016,12,23,13,30,0.0,74.0,2.6,8.0,74.0,56.81,43.8
2016,12,23,13,45,0.0,99.0,2.6,8.0,99.0,77.04,61.32
2016,12,23,14,0,0.0,124.0,2.6,8.0,124.0,97.84,79.3
2016,12,23,14,15,0.0,64.5,2.5,7.5,64.5,49.45,37.65
2016,12,23,14,30,0.0,5.0,2.4,7.0,5.0,3.8,0.0
2016,12,23,14,45,0.0,4.5,2.35,7.0,4.5,3.41,0.0
2016,12,23,15,0,0.0,4.0,2.3,7.0,4.0,3.03,0.0
2016,12,23,15,15,0.0,3.5,2.2,6.5,3.5,2.65,0.0
2016,12,23,15,30,0.0,3.0,2.1,6.0,3.0,2.27,0.0
2016,12,23,15,45,0.0,2.0,2.05,6.0,2.0,1.51,0.0
2016,12,23,16,0,0.0,1.0,2.0,6.0,1.0,0.76,0.0
2016,12,23,16,15,0.0,0.5,1.95,5.5,0.5,0.38,0.0
2016,12,23,16,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,15,64.5,5.5,2.0,2.0,7.0,0.0,0.0
2016,12,24,7,30,129.0,11.0,2.0,2.0,14.0,112.77,0.0
2016,12,24,7,45,296.5,21.0,2.05,2.5,47.0,319.07,189.13
2016,12,24,8,0,464.0,31.0,2.1,3.0,80.0,484.63,398.1
2016,12,24,8,15,549.5,37.0,2.15,3.5,121.0,582.14,487.16
2016,12,24,8,30,635.0,43.0,2.2,4.0,162.0,680.45,569.19
2016,12,24,8,45,691.5,46.5,2.25,4.5,203.5,749.26,624.29
2016,12,24,9,0,748.0,50.0,2.3,5.0,245.0,816.73,675.71
2016,12,24,9,15,780.5,53.0,2.3,5.0,283.0,858.71,706.74
2016,12,24,9,30,813.0,56.0,2.3,5.0,321.0,898.04,734.88
2016,12,24,9,45,839.0,57.5,2.35,5.0,355.0,925.9,754.41
2016,12,24,10,0,865.0,59.0,2.4,5.0,389.0,939.32,763.21
2016,12,24,10,15,879.5,60.5,2.35,5.0,416.0,949.0,768.33
2016,12,24,10,30,894.0,62.0,2.3,5.0,443.0,955.08,770.89
2016,12,24,10,45,905.0,62.5,2.3,5.5,464.0,952.69,766.67
2016,12,24,11,0,916.0,63.0,2.3,6.0,485.0,946.56,760.03
2016,12,24,11,15,922.0,63.5,2.3,6.0,498.5,932.04,748.93
2016,12,24,11,30,928.0,64.0,2.3,6.0,512.0,913.86,735.45
2016,12,24,11,45,931.0,64.0,2.3,6.0,517.5,888.84,717.15
2016,12,24,12,0,934.0,64.0,2.3,6.0,523.0,860.42,696.51
2016,12,24,12,15,933.5,64.0,2.3,6.0,521.5,825.93,671.42
2016,12,24,12,30,933.0,64.0,2.3,6.0,520.0,788.49,644.12
2016,12,24,12,45,923.0,65.5,2.3,6.0,509.5,743.25,610.81
2016,12,24,13,0,913.0,67.0,2.3,6.0,499.0,696.1,574.6
2016,12,24,13,15,905.5,66.5,2.25,6.0,482.5,646.62,534.26
2016,12,24,13,30,898.0,66.0,2.2,6.0,466.0,595.59,491.7
2016,12,24,13,45,888.0,64.0,2.2,6.0,442.0,540.33,444.85
2016,12,24,14,0,878.0,62.0,2.2,6.0,418.0,484.3,395.93
2016,12,24,14,15,860.5,60.0,2.15,5.5,388.0,424.65,343.1
2016,12,24,14,30,843.0,58.0,2.1,5.0,358.0,366.22,289.67
2016,12,24,14,45,818.5,55.5,2.05,5.0,322.5,304.67,232.19
2016,12,24,15,0,794.0,53.0,2.0,5.0,287.0,245.09,176.16
2016,12,24,15,15,754.5,49.5,1.9,4.5,247.0,184.16,121.27
2016,12,24,15,30,715.0,46.0,1.8,4.0,207.0,127.58,74.33
2016,12,24,15,45,653.0,41.0,1.7,3.5,165.0,73.01,38.55
2016,12,24,16,0,591.0,36.0,1.6,3.0,123.0,33.36,24.88
2016,12,24,16,15,478.5,28.5,1.55,2.5,83.5,26.19,17.71
2016,12,24,16,30,366.0,21.0,1.5,2.0,44.0,19.17,7.53
2016,12,24,16,45,183.0,10.5,1.5,1.5,22.0,8.26,0.0
2016,12,24,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,45,223.0,15.5,0.95,1.5,39.0,247.81,142.67
2016,12,25,8,0,446.0,31.0,0.9,2.0,78.0,483.05,393.4
2016,12,25,8,15,532.0,37.5,0.9,2.5,118.5,566.45,468.64
2016,12,25,8,30,618.0,44.0,0.9,3.0,159.0,665.55,548.96
2016,12,25,8,45,673.0,48.0,0.95,3.5,200.0,733.55,601.93
2016,12,25,9,0,728.0,52.0,1.0,4.0,241.0,800.2,651.43
2016,12,25,9,15,761.0,55.0,1.05,4.0,279.0,842.64,682.44
2016,12,25,9,30,794.0,58.0,1.1,4.0,317.0,882.47,710.8
2016,12,25,9,45,814.0,61.0,1.15,4.5,349.5,906.68,726.11
2016,12,25,10,0,834.0,64.0,1.2,5.0,382.0,927.57,738.94
2016,12,25,10,15,849.0,66.0,1.2,5.0,409.0,938.7,745.25
2016,12,25,10,30,864.0,68.0,1.2,5.0,436.0,946.15,749.15
2016,12,25,10,45,875.0,68.5,1.2,5.5,456.5,933.17,737.63
2016,12,25,11,0,886.0,69.0,1.2,6.0,477.0,927.5,731.68
2016,12,25,11,15,636.0,130.0,1.2,6.0,427.0,768.79,617.99
2016,12,25,11,30,386.0,191.0,1.2,6.0,377.0,567.21,465.35
2016,12,25,11,45,362.0,198.0,1.25,6.5,374.5,539.76,444.59
2016,12,25,12,0,338.0,205.0,1.3,7.0,372.0,512.2,421.89
2016,12,25,12,15,416.0,188.0,1.25,7.0,392.0,556.74,457.0
2016,12,25,12,30,494.0,171.0,1.2,7.0,412.0,577.45,472.85
2016,12,25,12,45,466.0,173.5,1.2,7.0,397.5,534.81,438.71
2016,12,25,13,0,438.0,176.0,1.2,7.0,383.0,492.91,405.34
2016,12,25,13,15,564.5,138.0,1.2,7.0,396.0,508.97,418.68
2016,12,25,13,30,691.0,100.0,1.2,7.0,409.0,519.31,425.52
2016,12,25,13,45,572.5,120.0,1.2,7.0,367.0,436.65,357.57
2016,12,25,14,0,454.0,140.0,1.2,7.0,325.0,358.46,293.19
2016,12,25,14,15,512.5,118.5,1.15,7.0,313.0,333.44,269.8
2016,12,25,14,30,571.0,97.0,1.1,7.0,301.0,306.64,242.9
2016,12,25,14,45,551.5,90.0,1.1,7.0,271.0,256.95,197.78
2016,12,25,15,0,532.0,83.0,1.1,7.0,241.0,209.13,154.11
2016,12,25,15,15,609.5,64.5,1.05,6.0,221.5,171.11,115.68
2016,12,25,15,30,687.0,46.0,1.0,5.0,202.0,125.72,73.46
2016,12,25,15,45,627.5,41.0,1.0,4.5,161.5,72.88,38.58
2016,12,25,16,0,568.0,36.0,1.0,4.0,121.0,33.21,24.68
2016,12,25,16,15,459.0,28.5,1.05,3.5,82.5,26.09,17.61
2016,12,25,16,30,350.0,21.0,1.1,3.0,44.0,19.11,7.95
2016,12,25,16,45,175.0,10.5,1.15,2.5,22.0,8.26,0.0
2016,12,25,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,250.5,13.5,1.55,0.0,39.5,261.32,147.05
2016,12,26,8,0,501.0,27.0,1.6,0.0,79.0,514.08,422.98
2016,12,26,8,15,582.0,32.5,1.55,0.5,120.0,605.99,507.14
2016,12,26,8,30,663.0,38.0,1.5,1.0,161.0,699.56,584.36
2016,12,26,8,45,712.0,42.0,1.5,2.0,202.0,761.96,632.58
2016,12,26,9,0,761.0,46.0,1.5,3.0,243.0,823.21,677.1
2016,12,26,9,15,792.5,48.5,1.45,3.5,281.0,863.68,704.56
2016,12,26,9,30,824.0,51.0,1.4,4.0,319.0,890.71,721.17
2016,12,26,9,45,843.0,53.5,1.35,4.5,352.0,913.24,733.95
2016,12,26,10,0,862.0,56.0,1.3,5.0,385.0,932.57,744.07
2016,12,26,10,15,877.0,57.5,1.25,5.5,412.5,943.08,747.8
2016,12,26,10,30,892.0,59.0,1.2,6.0,440.0,950.0,749.11
2016,12,26,10,45,900.5,60.5,1.15,6.5,460.5,946.98,743.64
2016,12,26,11,0,909.0,62.0,1.1,7.0,481.0,940.25,735.91
2016,12,26,11,15,914.5,62.5,1.0,7.0,494.5,925.67,723.38
2016,12,26,11,30,920.0,63.0,0.9,7.0,508.0,907.48,708.62
2016,12,26,11,45,921.0,64.0,0.85,7.5,514.0,882.47,689.08
2016,12,26,12,0,922.0,65.0,0.8,8.0,520.0,854.16,667.52
2016,12,26,12,15,921.0,65.0,0.7,8.0,518.0,819.84,642.19
2016,12,26,12,30,920.0,65.0,0.6,8.0,516.0,782.64,614.96
2016,12,26,12,45,915.0,65.0,0.55,8.0,506.5,739.84,584.6
2016,12,26,13,0,910.0,65.0,0.5,8.0,497.0,694.81,551.61
2016,12,26,13,15,902.0,64.0,0.45,8.0,480.0,644.75,512.89
2016,12,26,13,30,894.0,63.0,0.4,8.0,463.0,593.21,472.13
2016,12,26,13,45,881.5,62.0,0.4,8.5,439.5,538.05,427.27
2016,12,26,14,0,869.0,61.0,0.4,9.0,416.0,482.34,380.64
2016,12,26,14,15,851.0,59.0,0.4,8.5,386.0,423.01,331.01
2016,12,26,14,30,833.0,57.0,0.4,8.0,356.0,364.3,280.08
2016,12,26,14,45,807.0,54.5,0.4,8.0,320.5,303.55,225.79
2016,12,26,15,0,781.0,52.0,0.4,8.0,285.0,244.26,172.14
2016,12,26,15,15,742.0,48.5,0.55,7.5,245.5,184.08,119.7
2016,12,26,15,30,703.0,45.0,0.7,7.0,206.0,128.19,74.08
2016,12,26,15,45,642.5,40.5,0.85,6.5,164.5,74.64,38.86
2016,12,26,16,0,582.0,36.0,1.0,6.0,123.0,33.3,24.57
2016,12,26,16,15,476.0,28.5,1.1,5.5,84.5,26.16,17.56
2016,12,26,16,30,370.0,21.0,1.2,5.0,46.0,19.15,8.33
2016,12,26,16,45,185.0,10.5,1.3,4.5,23.0,8.26,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,227.5,15.0,1.1,1.5,38.0,249.43,134.96
2016,12,27,8,0,455.0,30.0,1.0,2.0,76.0,475.1,386.81
2016,12,27,8,15,540.0,36.5,0.95,2.5,117.0,572.08,473.19
2016,12,27,8,30,625.0,43.0,0.9,3.0,158.0,670.35,552.35
2016,12,27,8,45,678.5,47.0,0.85,3.5,199.0,737.08,603.03
2016,12,27,9,0,732.0,51.0,0.8,4.0,240.0,802.49,649.85
2016,12,27,9,15,765.0,54.0,0.8,4.5,278.0,845.13,678.72
2016,12,27,9,30,798.0,57.0,0.8,5.0,316.0,885.18,704.77
2016,12,27,9,45,823.0,58.5,0.8,6.0,349.5,912.38,719.7
2016,12,27,10,0,848.0,60.0,0.8,7.0,383.0,925.23,724.44
2016,12,27,10,15,863.0,62.0,0.8,7.5,410.5,936.51,729.49
2016,12,27,10,30,878.0,64.0,0.8,8.0,438.0,944.22,732.13
2016,12,27,10,45,887.5,65.0,0.8,8.5,459.0,941.59,727.9
2016,12,27,11,0,897.0,66.0,0.8,9.0,480.0,935.3,721.5
2016,12,27,11,15,902.5,67.0,0.8,9.0,493.5,921.63,711.61
2016,12,27,11,30,908.0,68.0,0.8,9.0,507.0,904.36,699.53
2016,12,27,11,45,909.0,68.5,0.85,9.5,512.5,879.01,681.79
2016,12,27,12,0,910.0,69.0,0.9,10.0,518.0,850.42,661.93
2016,12,27,12,15,909.0,69.0,0.9,10.0,516.5,816.5,638.69
2016,12,27,12,30,908.0,69.0,0.9,10.0,515.0,779.73,613.4
2016,12,27,12,45,903.0,68.5,0.9,10.0,505.5,736.8,583.56
2016,12,27,13,0,898.0,68.0,0.9,10.0,496.0,691.69,550.93
2016,12,27,13,15,890.0,67.0,0.9,10.0,479.5,642.16,512.98
2016,12,27,13,30,882.0,66.0,0.9,10.0,463.0,591.18,472.86
2016,12,27,13,45,871.0,64.5,0.9,10.0,439.5,536.83,428.94
2016,12,27,14,0,860.0,63.0,0.9,10.0,416.0,481.82,383.03
2016,12,27,14,15,606.0,98.5,0.85,9.5,338.5,361.95,287.48
2016,12,27,14,30,352.0,134.0,0.8,9.0,261.0,250.14,198.64
2016,12,27,14,45,340.0,122.5,0.75,9.0,235.0,212.52,165.58
2016,12,27,15,0,328.0,111.0,0.7,9.0,209.0,180.97,136.98
2016,12,27,15,15,313.5,97.0,0.7,8.0,180.0,142.46,103.57
2016,12,27,15,30,299.0,83.0,0.7,7.0,151.0,105.91,73.08
2016,12,27,15,45,269.0,68.5,0.7,6.5,121.0,70.09,46.71
2016,12,27,16,0,239.0,54.0,0.7,6.0,91.0,40.15,30.79
2016,12,27,16,15,191.5,39.0,0.75,5.5,62.5,29.28,20.39
2016,12,27,16,30,144.0,24.0,0.8,5.0,34.0,18.22,8.05
2016,12,27,16,45,72.0,12.0,0.9,4.5,17.0,9.44,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,259.0,13.5,1.5,1.5,40.0,267.44,140.75
2016,12,28,8,0,518.0,27.0,1.5,2.0,80.0,528.02,429.27
2016,12,28,8,15,599.5,32.5,1.45,2.5,122.0,620.98,514.04
2016,12,28,8,30,681.0,38.0,1.4,3.0,164.0,715.53,591.14
2016,12,28,8,45,730.5,42.0,1.4,3.5,205.5,778.92,640.56
2016,12,28,9,0,780.0,46.0,1.4,4.0,247.0,841.12,686.37
2016,12,28,9,15,811.5,48.5,1.35,4.5,285.5,871.64,706.21
2016,12,28,9,30,843.0,51.0,1.3,5.0,324.0,909.42,730.38
2016,12,28,9,45,867.0,52.0,1.3,6.0,358.0,934.79,744.23
2016,12,28,10,0,891.0,53.0,1.3,7.0,392.0,957.01,755.55
2016,12,28,10,15,905.0,54.5,1.3,7.5,420.0,966.77,759.41
2016,12,28,10,30,919.0,56.0,1.3,8.0,448.0,972.83,760.9
2016,12,28,10,45,928.5,56.5,1.35,8.5,469.0,969.35,756.86
2016,12,28,11,0,938.0,57.0,1.4,9.0,490.0,962.07,750.46
2016,12,28,11,15,943.5,57.5,1.3,9.0,503.5,947.26,737.98
2016,12,28,11,30,949.0,58.0,1.2,9.0,517.0,928.73,723.19
2016,12,28,11,45,951.5,58.0,1.15,9.5,523.5,903.26,703.39
2016,12,28,12,0,954.0,58.0,1.1,10.0,530.0,874.33,681.47
2016,12,28,12,15,953.0,58.0,1.1,10.0,528.5,839.25,657.39
2016,12,28,12,30,952.0,58.0,1.1,10.0,527.0,801.18,631.16
2016,12,28,12,45,948.0,58.0,1.1,10.5,517.5,758.11,600.12
2016,12,28,13,0,944.0,58.0,1.1,11.0,508.0,712.63,566.8
2016,12,28,13,15,937.0,57.5,1.1,11.0,491.5,662.46,528.35
2016,12,28,13,30,930.0,57.0,1.1,11.0,475.0,610.59,487.54
2016,12,28,13,45,918.5,56.0,1.1,11.0,451.5,554.31,442.1
2016,12,28,14,0,907.0,55.0,1.1,11.0,428.0,497.31,394.57
2016,12,28,14,15,890.5,53.5,1.0,10.5,398.0,437.19,343.16
2016,12,28,14,30,874.0,52.0,0.9,10.0,368.0,377.43,290.42
2016,12,28,14,45,849.5,50.0,0.85,10.0,332.5,315.34,234.41
2016,12,28,15,0,825.0,48.0,0.8,10.0,297.0,255.07,179.39
2016,12,28,15,15,789.0,45.0,0.8,9.0,257.0,193.79,125.57
2016,12,28,15,30,753.0,42.0,0.8,8.0,217.0,134.61,76.89
2016,12,28,15,45,695.0,38.0,0.8,7.5,175.0,78.41,39.36
2016,12,28,16,0,637.0,34.0,0.8,7.0,133.0,31.94,23.28
2016,12,28,16,15,537.5,27.5,0.85,6.5,92.5,25.57,17.07
2016,12,28,16,30,438.0,21.0,0.9,6.0,52.0,19.35,9.21
2016,12,28,16,45,219.0,10.5,0.95,5.5,26.0,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,246.5,14.5,1.5,3.5,39.5,258.13,131.01
2016,12,29,8,0,493.0,29.0,1.5,4.0,79.0,506.93,409.84
2016,12,29,8,15,578.0,35.0,1.5,4.5,121.0,604.08,497.94
2016,12,29,8,30,663.0,41.0,1.5,5.0,163.0,702.49,578.24
2016,12,29,8,45,713.0,45.5,1.5,5.5,205.0,767.15,628.57
2016,12,29,9,0,763.0,50.0,1.5,6.0,247.0,830.51,675.21
2016,12,29,9,15,795.5,53.0,1.4,6.5,286.0,873.19,703.19
2016,12,29,9,30,828.0,56.0,1.3,7.0,325.0,913.2,727.86
2016,12,29,9,45,839.5,61.0,1.2,8.0,357.5,932.5,735.59
2016,12,29,10,0,851.0,66.0,1.1,9.0,390.0,948.29,740.62
2016,12,29,10,15,866.5,67.5,1.0,9.5,418.0,959.62,743.66
2016,12,29,10,30,882.0,69.0,0.9,10.0,446.0,967.2,744.07
2016,12,29,10,45,892.0,70.5,0.8,10.5,467.0,954.81,731.13
2016,12,29,11,0,902.0,72.0,0.7,11.0,488.0,949.65,723.52
2016,12,29,11,15,908.0,72.5,0.6,11.5,502.0,935.73,710.12
2016,12,29,11,30,914.0,73.0,0.5,12.0,516.0,918.2,694.69
2016,12,29,11,45,915.5,73.5,0.45,12.5,522.0,893.18,675.65
2016,12,29,12,0,917.0,74.0,0.4,13.0,528.0,864.86,654.72
2016,12,29,12,15,915.5,74.0,0.35,13.0,526.5,830.34,630.98
2016,12,29,12,30,914.0,74.0,0.3,13.0,525.0,792.97,605.4
2016,12,29,12,45,916.0,71.5,0.3,13.5,516.5,752.54,577.46
2016,12,29,13,0,918.0,69.0,0.3,14.0,508.0,709.38,546.72
2016,12,29,13,15,910.0,68.0,0.25,14.0,491.5,658.99,509.08
2016,12,29,13,30,902.0,67.0,0.2,14.0,475.0,607.07,469.46
2016,12,29,13,45,888.0,66.0,0.2,14.0,450.5,550.67,425.96
2016,12,29,14,0,874.0,65.0,0.2,14.0,426.0,493.83,380.66
2016,12,29,14,15,763.0,74.0,0.2,13.5,373.0,407.32,312.95
2016,12,29,14,30,652.0,83.0,0.2,13.0,320.0,328.29,249.93
2016,12,29,14,45,619.5,80.5,0.2,13.0,288.5,274.1,203.47
2016,12,29,15,0,587.0,78.0,0.2,13.0,257.0,223.01,158.92
2016,12,29,15,15,556.5,71.0,0.35,12.0,222.0,171.8,115.59
2016,12,29,15,30,526.0,64.0,0.5,11.0,187.0,124.13,77.07
2016,12,29,15,45,467.0,56.5,0.65,10.5,150.0,77.86,45.63
2016,12,29,16,0,408.0,49.0,0.8,10.0,113.0,40.01,30.2
2016,12,29,16,15,332.0,37.0,0.85,9.5,78.5,30.33,21.04
2016,12,29,16,30,256.0,25.0,0.9,9.0,44.0,20.55,10.29
2016,12,29,16,45,128.0,12.5,0.95,8.5,22.0,9.83,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,45,151.0,16.5,0.95,5.5,32.0,187.24,91.05
2016,12,30,8,0,302.0,33.0,0.9,6.0,64.0,358.89,290.91
2016,12,30,8,15,373.5,44.0,0.85,6.5,100.0,442.77,366.87
2016,12,30,8,30,445.0,55.0,0.8,7.0,136.0,529.58,438.27
2016,12,30,8,45,492.0,63.0,0.8,7.5,173.0,591.73,487.3
2016,12,30,9,0,539.0,71.0,0.8,8.0,210.0,653.25,533.54
2016,12,30,9,15,566.5,79.0,0.8,8.0,244.5,694.87,563.99
2016,12,30,9,30,594.0,87.0,0.8,8.0,279.0,734.45,592.08
2016,12,30,9,45,634.0,87.0,0.8,8.5,312.0,774.17,618.39
2016,12,30,10,0,674.0,87.0,0.8,9.0,345.0,810.85,641.83
2016,12,30,10,15,699.0,86.5,0.8,9.0,370.5,829.06,653.05
2016,12,30,10,30,724.0,86.0,0.8,9.0,396.0,843.95,662.18
2016,12,30,10,45,724.0,93.0,0.8,9.5,415.5,841.57,658.16
2016,12,30,11,0,724.0,100.0,0.8,10.0,435.0,835.89,652.25
2016,12,30,11,15,729.5,102.0,0.8,10.0,448.0,825.85,644.69
2016,12,30,11,30,735.0,104.0,0.8,10.0,461.0,812.66,635.13
2016,12,30,11,45,615.5,140.0,0.85,10.5,441.5,725.6,573.03
2016,12,30,12,0,496.0,176.0,0.9,11.0,422.0,633.53,504.39
2016,12,30,12,15,500.0,173.5,0.9,11.0,421.5,612.38,489.38
2016,12,30,12,30,504.0,171.0,0.9,11.0,421.0,589.29,471.92
2016,12,30,12,45,688.0,123.0,0.9,11.5,457.0,655.68,522.11
2016,12,30,13,0,872.0,75.0,0.9,12.0,493.0,692.31,548.02
2016,12,30,13,15,864.5,74.0,0.9,11.5,477.0,643.42,510.86
2016,12,30,13,30,857.0,73.0,0.9,11.0,461.0,593.05,472.46
2016,12,30,13,45,844.5,71.5,0.9,11.0,438.0,538.22,428.57
2016,12,30,14,0,832.0,70.0,0.9,11.0,415.0,482.91,382.91
2016,12,30,14,15,814.0,68.0,0.9,11.0,386.0,424.55,333.39
2016,12,30,14,30,796.0,66.0,0.9,11.0,357.0,366.86,282.9
2016,12,30,14,45,767.5,63.5,0.9,11.0,322.0,306.39,229.18
2016,12,30,15,0,739.0,61.0,0.9,11.0,287.0,248.37,176.94
2016,12,30,15,15,699.5,57.0,0.85,10.0,248.0,189.66,125.8
2016,12,30,15,30,660.0,53.0,0.8,9.0,209.0,135.32,81.23
2016,12,30,15,45,594.0,47.5,0.75,8.5,167.5,80.01,43.21
2016,12,30,16,0,528.0,42.0,0.7,8.0,126.0,35.12,26.09
2016,12,30,16,15,424.0,33.5,0.7,7.0,88.0,27.87,19.16
2016,12,30,16,30,320.0,25.0,0.7,6.0,50.0,20.73,10.94
2016,12,30,16,45,160.0,12.5,0.75,5.5,25.0,9.83,0.0
2016,12,30,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
